Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  13:00:00,54.1039292224,5.44378404518,3.85270661865,1.91096331997,19.1483137236,23.7250123474,59.4746207442,18.0195019867,18.025,23.4301187576
 01/14  14:00:00,53.8184762336,5.42871486972,3.78491104251,1.56282767389,19.3027497915,23.7161209604,56.9344701394,15.4764415625,18.025,23.4330285769
 01/14  15:00:00,53.4764201053,5.40985474224,3.68368402768,1.34085736815,19.3027497915,23.7161209604,59.8057916455,16.0347203337,18.025,25.7460713117
 01/14  16:00:00,52.8131355249,5.37402166166,3.44147285879,1.24557061151,19.3027497915,23.426170988,63.6554855969,18.6648371396,18.025,26.9656484572
 01/14  17:00:00,61.7695456347,5.32743103854,2.28378639384,1.30292446546,19.3027497915,27.8956505705,43.6022044251,19.8079708584,18.025,5.76923356672
 01/14  18:00:00,70.402649134,5.34405931457,0.999194504384,0.697381012342,18.2229234133,37.5968344597,26.4825911297,20.7058222174,0.0,5.77676891226
 01/14  19:00:00,84.7572836385,5.41288117207,1.70661079701,0.322355979457,32.690315043,37.0816133363,30.1414077283,24.3573254355,0.0,5.78408229279
 01/14  20:00:00,85.4456150661,5.49050141606,2.31488237468,0.212860705463,36.8143715336,33.066984531,36.6679090538,25.0912795275,0.0,11.5766295263
 01/14  21:00:00,91.6077411048,5.60887973821,3.18474555421,0.146664638688,36.3493007332,38.7721355839,37.8518323016,26.2766511392,0.0,11.5751811624
 01/14  22:00:00,89.5323693442,5.62005107713,3.20769075871,0.155044646115,36.1807251679,36.8228455648,38.2780128127,26.7017610437,0.0,11.576251769
 01/14  23:00:00,66.7154036711,5.43231938307,1.73282117972,0.320265078999,31.0351095914,20.6438685092,45.1558440798,27.7139168822,0.0,17.4419271976
 01/14  24:00:00,43.5514054177,5.31745855634,0.777434907522,0.781060661112,17.4250845679,11.7056064465,35.297471148,29.5061447897,0.0,5.79132635827
 01/15  01:00:00,37.9461616894,5.31461803721,0.572179442262,1.49277435984,12.925468867,10.100111941,36.2257766999,30.4562284198,0.0,5.76954828006
 01/15  02:00:00,38.3034194395,5.31520378919,0.446685790089,1.97619116073,12.925468867,10.100111941,36.609460049,30.8471312871,0.0,5.76232876187
 01/15  03:00:00,33.9979466285,5.30580940216,0.230568130124,2.51526935054,8.34152022915,10.0650221343,37.3335751686,31.5711959703,0.0,5.76237919829
 01/15  04:00:00,34.2527366586,5.30375172783,0.11791319122,2.88477406386,8.34152022915,10.0650221343,32.8179334541,32.7979334541,0.0,0.02
 01/15  05:00:00,36.2538576113,5.31299248391,0.0708046266983,3.31701453179,8.34152022915,11.6705166398,40.0830786058,34.3133635115,0.0,5.76971509425
 01/15  06:00:00,40.8767349112,5.32876421024,0.0501950148804,3.78628971174,8.80141237637,15.3678112995,44.9360802592,33.4026895049,0.0,11.5333907542
 01/15  07:00:00,60.0997070312,5.31746048645,0.255843881324,2.83805478928,18.5082010057,25.6353820695,38.4195605893,32.6280841839,0.0,5.79147640543
 01/15  08:00:00,68.751871879,5.40746653235,1.40084770405,1.33576814062,19.4926561212,41.1001056674,47.5080783264,30.0642624438,0.0,17.4438158825
 01/15  09:00:00,94.6016320544,5.66429324803,4.10946389902,0.462202658215,26.3286599382,57.9988325916,63.6035174621,21.9675221751,0.0,41.635995287
 01/15  10:00:00,80.4821034191,5.55962116125,5.28962617256,0.541255829066,26.2443270014,42.8153538416,67.0763788985,19.5006607141,18.025,29.5507181845
 01/15  11:00:00,56.2311831651,5.45528457655,4.3072411888,1.25206859709,21.7447113004,23.4437158914,68.0083760567,20.5426772834,18.025,29.4406987734
 01/15  12:00:00,54.0871207135,5.47908486176,4.26060531981,1.5331406756,19.3449162599,23.4437158914,68.9045710359,21.5148540722,18.025,29.3647169637
 01/15  13:00:00,53.9509991831,5.48948511476,4.18752757386,1.31779758341,19.190480192,23.7425572507,62.6522168024,21.1955703741,18.025,23.4316464283
 01/15  14:00:00,53.6360959675,5.48170046809,4.11344209043,1.05863947486,19.260583323,23.698576057,60.3123661197,18.8527191801,18.025,23.4346469396
 01/15  15:00:00,53.3141839244,5.45994772042,3.9736413422,0.898280452137,19.260583323,23.698576057,67.0043122401,19.6919133639,18.025,29.2873988762
 01/15  16:00:00,52.6960211612,5.416581827,3.57036662939,1.0167126747,19.260583323,23.4086260847,65.8429451596,24.3967261553,18.025,23.4212190043
 01/15  17:00:00,59.8572012169,5.36702643449,2.23333607519,1.34514190868,19.260583323,27.8781056672,52.5821176327,28.78790674,18.025,5.76921089275
 01/15  18:00:00,70.7845958443,5.37483610876,1.05231592652,1.05513714131,18.1807569449,37.5792895564,38.2152947405,32.4385474437,0.0,5.77674729681
 01/15  19:00:00,84.8008063528,5.42375141395,1.50009630576,0.680941407035,32.6059821062,37.0465235296,44.6629629581,38.8790464494,0.0,5.78391650862
 01/15  20:00:00,85.5634861507,5.47877597451,1.90843572661,0.748899016429,36.8143715336,33.066984531,53.5634926862,41.9863293368,0.0,11.5771633495
 01/15  21:00:00,91.7058537024,5.56566223915,2.53466557604,0.818648218003,36.43363367,38.8072253906,57.2130833977,45.6392513321,0.0,11.5738320656
 01/15  22:00:00,89.4573801324,5.56289289231,2.47079884343,0.993522816079,36.0963922311,36.7877557581,59.9390175957,48.3618578412,0.0,11.5771597545
 01/15  23:00:00,68.267594019,5.43849909281,1.22152355487,2.49698854293,30.9507766546,20.6087787026,68.0588668513,50.615045434,0.0,17.4438214173
 01/15  24:00:00,47.6920371957,5.42552929049,0.467985187091,5.12306775908,17.4250845679,11.7056064465,58.3319089754,52.5404339919,0.0,5.79147498352
 01/16  01:00:00,43.514796866,5.46774392412,0.234226595517,7.24623421868,12.925468867,10.100111941,61.1206935701,55.3510104694,0.0,5.76968310064
 01/16  02:00:00,45.8849913978,5.53821326964,0.0785539327031,9.70288415097,12.925468867,10.100111941,63.8644077198,58.1020687141,0.0,5.76233900573
 01/16  03:00:00,43.8262085963,5.62497046258,0.0281104965141,12.2268257952,8.34152022915,10.0650221343,66.6215737039,60.8591776959,0.0,5.76239600799
 01/16  04:00:00,45.7222344239,5.68960761608,0.0205341238437,14.0657927563,8.34152022915,10.0650221343,63.0139742685,62.9939742685,0.0,0.02
 01/16  05:00:00,48.6041276156,5.73262509432,0.0144214360609,15.3040330834,8.34152022915,11.6705166398,69.9001915976,64.1304963231,0.0,5.76969527453
 01/16  06:00:00,53.6528106739,5.7635301984,0.00916223208367,16.168630363,8.80141237637,15.3678112995,75.3669100671,63.833676598,0.0,11.5332334691
 01/16  07:00:00,72.6559357511,5.72286074499,0.0156069862983,15.2291162817,18.5082010057,25.6353820695,69.3021252645,63.5106828499,0.0,5.79144241459
 01/16  08:00:00,78.6515704372,5.61962646277,0.115656275424,12.3084914522,19.4926561212,41.1001056674,78.6473669982,61.203746594,0.0,17.4436204042
 01/16  09:00:00,99.0727368118,5.59021605694,1.27211799157,7.84472194145,26.3286599382,57.9988325916,90.561086234,48.9229327286,0.0,41.6381535054
 01/16  10:00:00,85.4500779435,5.53942013945,2.3340056605,8.48504485687,26.2443270014,42.8153538416,95.4062025634,41.920734278,18.025,35.4604682854
 01/16  11:00:00,62.8348190448,5.54127795413,2.20463976,9.8723088996,21.7447113004,23.4437158914,83.306570507,35.8400287706,18.025,29.4415417364
 01/16  12:00:00,59.8691421181,5.52165455154,2.34473267499,9.18846172799,19.3449162599,23.4437158914,73.463285691,31.9434340092,18.025,23.4948516818
 01/16  13:00:00,59.300010603,5.5044120886,2.19261759189,8.64678842644,19.190480192,23.7425572507,72.7068686935,31.2472698663,18.025,23.4345988272
 01/16  14:00:00,58.3250333989,5.4683895389,2.22626346103,7.64806340962,19.260583323,23.698576057,74.7950961531,27.4777318535,18.025,29.2923642997
 01/16  15:00:00,57.0440974918,5.42365597979,2.29367489227,6.34445380356,19.260583323,23.698576057,67.2336879825,25.7875429024,18.025,23.4211450801
 01/16  16:00:00,56.1961326214,5.40583717925,2.32026754448,5.77766564355,19.260583323,23.4086260847,68.2058011435,26.7563252365,18.025,23.424475907
 01/16  17:00:00,63.8169847583,5.41428983601,1.44596749707,6.04502500436,19.260583323,27.8781056672,52.1020303403,28.3086699168,18.025,5.76836042341
 01/16  18:00:00,73.1622570209,5.36499922895,0.19388358144,4.30106318247,18.1807569449,37.5792895564,34.0993435184,28.3224815948,0.0,5.77686192359
 01/16  19:00:00,85.2332377013,5.35213998452,0.822820233723,1.86225467331,32.6059821062,37.0465235296,36.2937646161,30.5096718989,0.0,5.7840927172
 01/16  20:00:00,85.2939838094,5.40116027931,1.43699923166,1.02844461711,36.8143715336,33.066984531,41.3806101227,29.8036550525,0.0,11.5769550702
 01/16  21:00:00,91.2955623757,5.50704821239,2.33490719603,0.666726825258,36.43363367,38.8072253906,41.2979340228,29.7225583992,0.0,11.5753756236
 01/16  22:00:00,88.9425555319,5.52456722805,2.49013996225,0.49767659581,36.0963922311,36.7877557581,39.8792489349,28.3026163947,0.0,11.5766325401
 01/16  23:00:00,66.4730836227,5.36717096936,1.19429272087,0.801029836574,30.9507766546,20.6087787026,44.4681718587,27.0244789383,0.0,17.4436929204
 01/16  24:00:00,43.6656552561,5.27338598188,0.309381449173,1.40742808586,17.4250845679,11.7056064465,32.1979864086,26.4064789922,0.0,5.79150741646
 01/17  01:00:00,36.5489410676,5.27640797638,0.200361544072,1.82489767377,11.6412384099,10.0650221343,30.757998914,24.9883838109,0.0,5.76961510309
 01/17  02:00:00,35.2490047575,5.28315953091,0.148187435627,2.13122064025,10.0992000411,10.047477231,29.4651832851,23.7026349779,0.0,5.7625483072
 01/17  03:00:00,33.5669781708,5.28664871901,0.10678333506,2.34666524663,8.25718729233,10.0299323277,28.5916449061,22.8293227093,0.0,5.76232219675
 01/17  04:00:00,33.6004578367,5.28335138043,0.0787309944832,2.41149537671,8.25718729233,10.0299323277,28.3487784123,22.5864044218,0.0,5.76237399046
 01/17  05:00:00,34.9814592857,5.27458336949,0.0696700747251,2.20357883743,8.25718729233,11.6354268332,27.1240955106,21.3549085839,0.0,5.7691869267
 01/17  06:00:00,41.9283136745,5.25694506008,0.142195107903,1.51545942298,12.1011305571,15.3678112995,24.6835805749,18.8921908827,0.0,5.79138969218
 01/17  07:00:00,72.1249729511,5.41867813034,1.83449374066,0.329102365784,19.7275818095,37.2640762949,34.2709429735,16.8292042654,0.0,17.4417387081
 01/17  08:00:00,84.9276970113,5.63492089942,3.63764871985,0.0437427800831,24.3117294858,51.2795993405,38.0986623845,14.7266445103,0.0,23.3720178741
 01/17  09:00:00,72.3417660056,5.35234602885,2.47703179117,0.176789337468,23.6694662846,40.6342015617,39.1700492902,9.61466139506,0.0,29.5553878951
 01/17  10:00:00,69.2978313687,5.33870879752,4.41712548719,0.214143285042,23.6694662846,35.6302164847,56.4998410318,9.03613417344,18.025,29.4387068583
 01/17  11:00:00,50.852983553,5.24118829566,3.41801652064,0.462898194164,18.7433767983,22.9618409725,57.9634797406,10.570478996,18.025,29.3680007447
 01/17  12:00:00,51.0188378216,5.28259493478,3.62498132556,0.382887013412,18.7433767983,22.9618409725,52.4898101503,11.0283386193,18.025,23.436471531
 01/17  13:00:00,51.6571898362,5.37074144001,4.24898628941,0.265637395251,18.5889407304,23.1597249699,50.3172804141,8.85563993673,18.025,23.4366404773
 01/17  14:00:00,51.7532561261,5.37619285007,4.1220184958,0.236719150317,18.7433767983,23.2517909448,54.9459251564,7.63595857881,18.025,29.2849665776
 01/17  15:00:00,51.5965006083,5.36357679,3.99646151765,0.218139763998,18.7433767983,23.2517909448,49.5256086441,8.07701438544,18.025,23.4235942587
 01/17  16:00:00,51.0031320494,5.33572019034,3.71809868202,0.220939789243,18.7433767983,22.9618409725,53.0767991465,11.6247715038,18.025,23.4270276427
 01/17  17:00:00,58.0643361792,5.29854691781,2.58444954534,0.233625493076,18.7433767983,27.431320555,38.2958867181,14.502280309,18.025,5.76860640902
 01/17  18:00:00,72.791434975,5.36398320467,1.40649291109,0.116736831472,17.6635504202,40.6971502883,22.045980042,16.2628589588,0.0,5.78312108319
 01/17  19:00:00,79.9227233199,5.43171584718,2.03477024654,0.0465399706643,27.5259009287,37.3340067412,38.2534302077,20.8323964541,0.0,17.4210337536
 01/17  20:00:00,82.8058093486,5.49868885372,2.56140765456,0.0111093611711,33.8341110165,33.3544677425,33.9028707092,22.3267300849,0.0,11.5761406243
 01/17  21:00:00,91.942027144,5.6233786659,3.39786088678,0.0320234513451,36.5179666069,38.8247702939,36.3263830124,24.751375143,0.0,11.5750078694
 01/17  22:00:00,86.5867686029,5.65063048559,3.49469879344,0.0671228192419,32.965339924,36.8579353714,38.0256144663,26.3901123897,0.0,11.6355020766
 01/17  23:00:00,61.3204261756,5.44494362154,1.92685096058,0.121911181212,25.6355707503,20.6438685092,44.6411044064,27.2629066918,0.0,17.3781977147
 01/17  24:00:00,40.8272089909,5.30887424125,0.8171244539,0.428046743756,15.0252895274,11.7056064465,34.5474819131,28.7704045119,0.0,5.77707740111
 01/18  01:00:00,35.846628977,5.28311418278,0.544063322796,0.772175413256,11.6412384099,10.0650221343,35.5881463751,29.8185550312,0.0,5.76959134396
 01/18  02:00:00,34.6007101379,5.27982763761,0.38487023724,1.24957480965,10.0992000411,10.047477231,30.33380882,30.31380882,0.0,0.02
 01/18  03:00:00,33.1600358638,5.28321232551,0.237135345626,1.8128071431,8.25718729233,10.0299323277,36.5473235854,30.7850821687,0.0,5.76224141671
 01/18  04:00:00,33.4893315153,5.28459047573,0.135033940884,2.2428246213,8.25718729233,10.0299323277,37.9162467088,32.15393704,0.0,5.76230966882
 01/18  05:00:00,35.3721219031,5.28917137928,0.0848012874053,2.5645191638,8.25718729233,11.6354268332,38.7785548398,33.0090266812,0.0,5.76952815859
 01/18  06:00:00,43.1933099743,5.29837560916,0.0993683058892,2.78184748746,12.1011305571,15.3678112995,44.5745117884,33.0123175253,0.0,11.5621942631
 01/18  07:00:00,72.5838091753,5.4225695691,1.60769644691,1.01084096125,19.7275818095,37.2640762949,44.5575920721,32.9229425336,0.0,11.6346495386
 01/18  08:00:00,84.9148419349,5.60600026933,3.15110875489,0.546339777736,24.3117294858,51.2795993405,53.8462177356,30.4744429937,0.0,23.3717747419
 01/18  09:00:00,72.7542268481,5.41890540194,2.08055403441,0.919164146202,23.6694662846,40.6342015617,57.5358436458,22.0691521021,0.0,35.4666915437
 01/18  10:00:00,70.2408894793,5.45517205688,4.47115660654,0.986701665193,23.6694662846,35.6302164847,66.8169260898,19.3511993921,18.025,29.4407266977
 01/18  11:00:00,53.0329056989,5.43880093823,4.35279139942,1.5104296415,18.7433767983,22.9618409725,58.5738930853,17.0512899909,18.025,23.4976030944
 01/18  12:00:00,52.9852948378,5.46712268996,4.69307466747,1.09671999322,18.7433767983,22.9618409725,61.1138144447,13.7992659127,18.025,29.289548532
 01/18  13:00:00,52.6771727839,5.48169155287,4.79511944871,0.628536990784,18.5889407304,23.1597249699,51.8429772652,10.3914790001,18.025,23.4264982651
 01/18  14:00:00,52.7614786394,5.48686991472,4.97521627885,0.281067228066,18.7433767983,23.2517909448,47.8708599207,6.41678668605,18.025,23.4290732346
 01/18  15:00:00,52.7722993622,5.48444840592,5.10128939934,0.168235201966,18.7433767983,23.2517909448,46.2958400549,4.84083534255,18.025,23.4300047123
 01/18  16:00:00,52.2904230381,5.45881356003,5.00962106326,0.0936105931603,18.7433767983,22.9618409725,47.6314750394,6.17299464456,18.025,23.4334803949
 01/18  17:00:00,59.1899399139,5.4090389383,3.77249252057,0.0606939551054,18.7433767983,27.431320555,32.4689512414,8.67436403115,18.025,5.76958721027
 01/18  18:00:00,74.0276435032,5.50610465252,2.61731182478,0.0,17.6635504202,40.6971502883,22.4524217886,10.9041972638,0.0,11.5482245249
 01/18  19:00:00,81.6274783437,5.61733594563,3.60044312879,0.0,27.5259009287,37.3340067412,25.4383749782,13.8170211187,0.0,11.6213538596
 01/18  20:00:00,85.0270464186,5.73107651227,4.56135866194,0.0,33.8341110165,33.3544677425,24.0320988399,12.4547508768,0.0,11.5773479631
 01/18  21:00:00,94.7488398483,5.92136860238,5.93870164896,0.0,36.5179666069,38.8247702939,24.111619009,12.5356604513,0.0,11.5759585577
 01/18  22:00:00,89.4674870321,5.96500361064,6.12816286612,0.0,32.965339924,36.8579353714,30.7673566537,13.3231262568,0.0,17.4442303968
 01/18  23:00:00,63.2226033378,5.65496042145,3.74091909109,0.0,25.6355707503,20.6438685092,25.595431577,14.0028838403,0.0,11.5925477367
 01/18  24:00:00,41.9337509859,5.46333165142,2.19725506861,0.0,15.0252895274,11.7056064465,20.4193322317,14.642199267,0.0,5.77713296468
 01/19  01:00:00,36.424804902,5.41608864393,1.75098973625,0.0104484541418,11.6412384099,10.0650221343,20.0832960977,14.3138491475,0.0,5.76944695022
 01/19  02:00:00,34.6427936722,5.3869375611,1.52034685635,0.049067921176,10.0992000411,10.047477231,19.9551153141,14.1926110164,0.0,5.76250429769
 01/19  03:00:00,32.6137867245,5.36260519458,1.33272317819,0.0915765410515,8.25718729233,10.0299323277,13.80931064,13.78931064,0.0,0.02
 01/19  04:00:00,32.525841074,5.34901830713,1.22874643016,0.121194342665,8.25718729233,10.0299323277,19.3630289932,13.6004502087,0.0,5.76257878456
 01/19  05:00:00,34.0819868005,5.34093671054,1.17181948903,0.135599006259,8.25718729233,11.6354268332,19.0144459156,13.2447095407,0.0,5.76973637491
 01/19  06:00:00,41.8239032677,5.35989085584,1.33472777779,0.115560768952,12.1011305571,15.3678112995,23.6948815632,12.1316108992,0.0,11.563270664
 01/19  07:00:00,73.7874915852,5.64985171056,3.59492746819,0.0,19.7275818095,37.2640762949,28.1164619554,10.6710495898,0.0,17.4454123656
 01/19  08:00:00,87.010794497,5.88243812443,5.51696041843,0.0,24.3117294858,51.2795993405,26.1240411821,8.58933214124,0.0,17.5347090408
 01/19  09:00:00,74.7949231347,5.56708561456,4.89222750653,0.0,23.6694662846,40.6342015617,39.1088796376,3.6426006149,0.0,35.4662790227
 01/19  10:00:00,72.0070264156,5.5606693708,7.11849681069,0.0,23.6694662846,35.6302164847,49.2341219621,1.76801234768,18.025,29.4411096144
 01/19  11:00:00,53.3897836212,5.4368974419,6.2219974043,0.0,18.7433767983,22.9618409725,49.6348675561,2.24018449896,18.025,29.3696830571
 01/19  12:00:00,54.183500695,5.53487486937,6.92024714301,0.0,18.7433767983,22.9618409725,43.1639723965,1.70054413696,18.025,23.4384282596
 01/19  13:00:00,53.3866035424,5.43986254477,6.17491543738,0.0,18.5889407304,23.1597249699,44.8322757464,3.37232653727,18.025,23.4349492091
 01/19  14:00:00,53.3719972494,5.4392365004,5.91443129398,0.0,18.7433767983,23.2517909448,42.7731239288,1.31259676563,18.025,23.4355271631
 01/19  15:00:00,54.0410500333,5.51329551171,6.5094232724,0.0,18.7433767983,23.2517909448,42.3396876964,0.876932152583,18.025,23.4377555438
 01/19  16:00:00,53.4022047299,5.47527678192,6.19854831823,0.0,18.7433767983,22.9618409725,49.630350199,2.31909076407,18.025,29.2862594349
 01/19  17:00:00,60.6783904088,5.46793948242,5.2627404789,0.0,18.7433767983,27.431320555,26.586462547,2.79177392057,18.025,5.76968862643
 01/19  18:00:00,76.6122735698,5.67119257341,5.03685793595,0.0,17.6635504202,40.6971502883,8.28116857101,2.49686934767,0.0,5.78429922334
 01/19  19:00:00,84.4963150914,5.83790689263,6.24870336915,0.0,27.5259009287,37.3340067412,21.014962327,3.59232749757,0.0,17.4226348295
 01/19  20:00:00,87.6539248646,5.947339867,6.97197086607,0.0,33.8341110165,33.3544677425,11.6676238042,5.86868865416,0.0,5.79893515001
 01/19  21:00:00,96.7907246155,6.11564988283,7.78630422664,0.0,36.5179666069,38.8247702939,21.6502838926,10.0729485808,0.0,11.5773353117
 01/19  22:00:00,90.8269375536,6.11235065491,7.34026011406,0.0,32.965339924,36.8579353714,30.7517258124,13.3071994022,0.0,17.4445264103
 01/19  23:00:00,63.8221986811,5.72453913658,4.27093080792,0.0,25.6355707503,20.6438685092,27.4317077872,15.8388089694,0.0,11.5928988178
 01/19  24:00:00,41.790532698,5.45583184936,2.06153272065,0.0,15.0252895274,11.7056064465,29.0686635262,23.2915704607,0.0,5.77709306554
 01/20  01:00:00,35.8991197094,5.36003112329,1.29180872745,0.0,11.6412384099,10.0650221343,36.5940086926,30.8241394284,0.0,5.76986926425
 01/20  02:00:00,33.9040091307,5.30776069952,0.905821679907,0.00398477023753,10.0992000411,10.047477231,40.2573026708,34.494879524,0.0,5.76242314684
 01/20  03:00:00,31.8388566828,5.27064542665,0.609592169822,0.131733653127,8.25718729233,10.0299323277,42.5229233259,36.7602719618,0.0,5.76265136408
 01/20  04:00:00,31.9473614116,5.25570629777,0.399266165023,0.465504906208,8.25718729233,10.0299323277,45.1173892406,39.3551074438,0.0,5.76228179684
 01/20  05:00:00,33.9543687601,5.25407958457,0.249855458872,1.01680059833,8.25718729233,11.6354268332,47.1676787743,41.398538544,0.0,5.76914023034
 01/20  06:00:00,42.2815153209,5.27844250669,0.237059250458,1.75228838066,12.1011305571,15.3678112995,47.9661587872,42.1743226522,0.0,5.791836135
 01/20  07:00:00,72.5613881257,5.45346723332,1.78097383028,0.784230415107,19.7275818095,37.2640762949,59.5243222466,42.0820887122,0.0,17.4422335345
 01/20  08:00:00,84.834903043,5.62722067696,3.11877246168,0.477501780123,24.3117294858,51.2795993405,62.4804678447,39.1067301052,0.0,23.3737377395
 01/20  09:00:00,72.6777923712,5.43054413782,1.81753608683,1.09409675429,23.6694662846,40.6342015617,60.1508729056,30.5929084373,0.0,29.5579644682
 01/20  10:00:00,70.0411654294,5.44650127879,3.73517831053,1.53162010529,23.6694662846,35.6302164847,81.0378205005,27.7997900278,18.025,35.2130304726
 01/20  11:00:00,52.7365167534,5.39005446752,3.19102287587,2.42455019908,18.7433767983,22.9618409725,68.2403137468,26.6032856277,18.025,23.6120281191
 01/20  12:00:00,52.5731593646,5.3896451755,3.24227753961,2.21285608091,18.7433767983,22.9618409725,67.042290581,25.5798910786,18.025,23.4373995024
 01/20  13:00:00,51.9048128375,5.34407184971,2.87758132611,1.91132822531,18.5889407304,23.1597249699,70.860306048,24.4772023364,18.025,28.3581037116
 01/20  14:00:00,51.7150898346,5.32087012595,2.86400543397,1.51188474471,18.7433767983,23.2517909448,64.8667516611,22.4798765783,18.025,24.3618750827
 01/20  15:00:00,51.4539602354,5.29671639047,2.74608555536,1.39282961735,18.7433767983,23.2517909448,63.7163937036,22.2644351826,18.025,23.4269585211
 01/20  16:00:00,51.1191143758,5.28937368832,2.68177168281,1.41958900788,18.7433767983,22.9618409725,65.688563095,24.2329347913,18.025,23.4306283038
 01/20  17:00:00,58.642024105,5.29290882306,1.8048937145,1.5965011277,18.7433767983,27.431320555,49.6522688844,25.8576392786,18.025,5.76962960585
 01/20  18:00:00,73.1055311034,5.34762754184,0.947898642093,0.905772531498,17.6635504202,40.6971502883,34.3252085004,28.5410940376,0.0,5.78411446279
 01/20  19:00:00,80.0174632425,5.39905585641,1.35701619034,0.851678876108,27.5259009287,37.3340067412,53.4711627708,36.0492755903,0.0,17.4218871805
 01/20  20:00:00,82.7812315964,5.43266244468,1.60140009525,1.01255073703,33.8341110165,33.3544677425,52.8600117981,41.2821689265,0.0,11.5778428716
 01/20  21:00:00,91.6135894575,5.52284561584,2.27885976126,0.923109295148,36.5179666069,38.8247702939,57.0054906909,45.4287508055,0.0,11.5767398853
 01/20  22:00:00,86.3187870532,5.5406566515,2.37633394696,1.02746163969,32.965339924,36.8579353714,65.5016006345,48.0574432691,0.0,17.4441573655
 01/20  23:00:00,62.5641105115,5.38705359354,0.926716706639,2.42360644578,25.6355707503,20.6438685092,62.3926951724,50.8013643784,0.0,11.5913307939
 01/20  24:00:00,46.0473888645,5.42154493617,0.106663902886,6.24601024618,15.0252895274,11.7056064465,59.3586082326,53.5814602468,0.0,5.77714798577
 01/21  01:00:00,44.3703865648,5.49627188608,0.0516508336283,8.3752843674,12.8411359301,10.0650221343,61.3386679605,55.5688846302,0.0,5.76978333032
 01/21  02:00:00,45.6400762271,5.5407622343,0.0438191115332,9.60957084612,12.8411359301,10.0650221343,62.8215351996,57.0588713271,0.0,5.76266387242
 01/21  03:00:00,42.7319736666,5.6020417723,0.0333611938283,11.269686705,8.25718729233,10.0299323277,58.8774739456,58.8574739456,0.0,0.02
 01/21  04:00:00,43.6125805905,5.63396761188,0.0267606290898,12.1249662117,8.25718729233,10.0299323277,64.9034042812,59.1410858107,0.0,5.76231847041
 01/21  05:00:00,45.8240605918,5.65418405097,0.021655874138,12.7145852785,8.25718729233,11.6354268332,64.8650235442,59.0959515491,0.0,5.76907199508
 01/21  06:00:00,49.8899260788,5.65123885459,0.0181733842721,12.6284368262,8.71707943955,15.3327214929,61.3800487809,55.602812396,0.0,5.77723638494
 01/21  07:00:00,67.7162313286,5.5680621288,0.0280453509317,10.4317516632,18.5082010057,25.6353820695,62.1406760167,50.5769594884,0.0,11.5637165283
 01/21  08:00:00,73.1614002028,5.46074780186,0.240669836542,6.97157900784,19.4083231844,41.0650158608,62.9707061277,45.5253508743,0.0,17.4453552534
 01/21  09:00:00,94.5226580314,5.50504549845,2.24957201438,2.40231941607,26.3286599382,57.9988325916,73.4131749099,32.3539485913,0.0,41.0592263186
 01/21  10:00:00,80.9174206874,5.40756184519,3.14541587452,3.15338860258,26.3286599382,42.8504436482,75.4991697733,27.3367120993,18.025,30.137457674
 01/21  11:00:00,58.81066046,5.40042364,2.47971710812,5.71390607364,21.7447113004,23.4437158914,75.1234201445,27.6534572628,18.025,29.4449628817
 01/21  12:00:00,56.4911012565,5.40619053221,2.49624944724,5.83406502752,19.3027497915,23.426170988,75.2744598627,27.880240176,18.025,29.3692196867
 01/21  13:00:00,56.3077073362,5.40270286123,2.30402765519,5.70448685234,19.1483137236,23.7250123474,70.3972475018,28.9369014064,18.025,23.4353460953
 01/21  14:00:00,55.8989590227,5.38477472111,2.2646716183,5.20747618817,19.3027497915,23.7161209604,68.229545834,26.7682517446,18.025,23.4362940894
 01/21  15:00:00,54.5395290577,5.34267246837,2.4277375008,3.72708055387,19.3027497915,23.7161209604,71.67732428,25.3203120822,18.025,28.3320121979
 01/21  16:00:00,54.1660403007,5.33615180629,2.41340032952,3.66440391325,19.3027497915,23.426170988,68.4100369127,25.9977541037,18.025,24.387282809
 01/21  17:00:00,62.1163915153,5.35038349041,1.50336167232,4.29122688235,19.3027497915,27.8956505705,50.5132016882,26.7184629628,18.025,5.76973872543
 01/21  18:00:00,72.1583723049,5.33421473469,0.288260446042,3.1738643144,18.2229234133,37.5968344597,33.6737169929,27.8967279021,0.0,5.77698909082
 01/21  19:00:00,84.9841586849,5.34983534159,0.942192182909,1.3766732269,32.690315043,37.0816133363,37.4587805742,31.6745264048,0.0,5.78425416944
 01/21  20:00:00,85.290522431,5.41743641491,1.61326065774,0.8324255456,36.8143715336,33.066984531,42.9748273633,31.3966349778,0.0,11.5781923854
 01/21  21:00:00,91.206187383,5.5217638295,2.47439165605,0.542553234743,36.3493007332,38.7721355839,43.5227595328,31.9477817217,0.0,11.5749778112
 01/21  22:00:00,89.0372558763,5.52544191853,2.46816708293,0.494033464501,36.1807251679,36.8228455648,43.8224709497,32.2442504069,0.0,11.5782205428
 01/21  23:00:00,66.6387529761,5.3564897567,1.06708967538,0.98513050668,31.0351095914,20.6438685092,51.325790226,33.8806172329,0.0,17.445172993
 01/21  24:00:00,44.4319617301,5.28811770958,0.191213303216,2.2771545884,17.4250845679,11.7056064465,41.103604817,35.3117554691,0.0,5.7918493479
 01/22  01:00:00,39.8380608786,5.33804184949,0.101776122276,3.83163915365,12.925468867,10.100111941,42.5573407586,36.7873591835,0.0,5.76998157512
 01/22  02:00:00,40.7128623671,5.36703066726,0.0651867627554,4.71529657406,12.925468867,10.100111941,43.8938466705,38.1311941753,0.0,5.76265249517
 01/22  03:00:00,37.4201698299,5.41358498711,0.0438237746601,6.01645026401,8.34152022915,10.0650221343,46.0120065551,40.2494105723,0.0,5.76259598276
 01/22  04:00:00,38.3721765319,5.44675222779,0.0365044685948,6.94261044254,8.34152022915,10.0650221343,48.0890316235,42.3267877886,0.0,5.76224383488
 01/22  05:00:00,41.0521269612,5.48403749894,0.02968356421,7.9853463292,8.34152022915,11.6705166398,51.1924005449,45.4232708083,0.0,5.76912973659
 01/22  06:00:00,45.3610030757,5.48972691311,0.0258779792141,8.13389525087,8.80141237637,15.3678112995,49.0574251826,43.2802926428,0.0,5.77713253977
 01/22  07:00:00,63.5991728297,5.42514123587,0.0361001220254,6.44955983137,18.5082010057,25.6353820695,45.3838875959,39.5934629273,0.0,5.79042466868
 01/22  08:00:00,69.950779831,5.36457973557,0.491760867893,3.48660795342,19.4926561212,41.1001056674,54.1018276729,36.6556903161,0.0,17.4461373568
 01/22  09:00:00,94.1410426816,5.55718173614,3.04090129897,1.17723026615,26.3286599382,57.9988325916,70.6570764192,29.0086773937,0.0,41.6483990255
 01/22  10:00:00,80.2271804289,5.46653039639,4.09693520824,1.57207782733,26.2443270014,42.8153538416,80.2122978326,26.7158710828,18.025,35.4714267497
 01/22  11:00:00,56.7939125534,5.40606368217,3.48787877848,2.68335263277,21.7447113004,23.4437158914,72.3603421674,24.8886003637,18.025,29.4467418037
 01/22  12:00:00,54.4453448193,5.43155900626,3.784245151,2.41523072986,19.3449162599,23.4437158914,63.9655969271,22.4407206672,18.025,23.4998762598
 01/22  13:00:00,54.1580454556,5.43868672272,3.74734763626,2.01580582519,19.190480192,23.7425572507,68.8009224804,21.4935790399,18.025,29.2823434405
 01/22  14:00:00,53.6636195791,5.41867384458,3.65582366541,1.60679829097,19.260583323,23.698576057,59.6026098165,18.1473992713,18.025,23.4302105452
 01/22  15:00:00,53.3187615622,5.40676417575,3.67255603574,1.25711627114,19.260583323,23.698576057,58.3414258072,16.8849941576,18.025,23.4314316496
 01/22  16:00:00,52.6688624744,5.37222612719,3.45088790563,1.15337167854,19.260583323,23.4086260847,60.1852602529,18.7250396703,18.025,23.4352205826
 01/22  17:00:00,59.8388667866,5.32951117198,2.24848430264,1.34915743171,19.260583323,27.8781056672,44.8230159933,21.028318115,18.025,5.7696978783
 01/22  18:00:00,70.5876413852,5.34792345056,0.902369735926,1.03502134635,18.1807569449,37.5792895564,30.3864787487,24.6094670101,0.0,5.77701173855
 01/22  19:00:00,84.641261548,5.40530901965,1.52687683853,0.513033529389,32.6059821062,37.0465235296,42.1135929335,30.5656322131,0.0,11.5479607204
 01/22  20:00:00,85.438314763,5.47662648432,2.10814326837,0.426145236751,36.8143715336,33.066984531,43.3129153553,31.7364170148,0.0,11.5764983406
 01/22  21:00:00,91.6342388256,5.58629933846,2.92058542005,0.340448116164,36.43363367,38.8072253906,44.5328889178,32.9573810146,0.0,11.5755079033
 01/22  22:00:00,89.3006748538,5.59471430991,2.91119644975,0.364569141866,36.0963922311,36.7877557581,44.6208019291,33.4320814929,0.0,11.1887204362
 01/22  23:00:00,66.7515087043,5.41764018013,1.54271471411,0.680529787661,30.9507766546,20.6087787026,46.5256831086,34.4981695126,0.0,12.027513596
 01/22  24:00:00,44.3431169319,5.32841823933,0.638864186404,1.70035216476,17.4250845679,11.7056064465,46.4626814319,34.8987578933,0.0,11.5639235387
 01/23  01:00:00,37.6235892522,5.33201831155,0.417460170325,2.62682541265,11.6412384099,10.0650221343,40.9617499247,35.1926895196,0.0,5.76906040518
 01/23  02:00:00,36.4636180501,5.32799161187,0.228663641088,3.22051630439,10.0992000411,10.047477231,41.8962191113,36.1334860608,0.0,5.76273305042
 01/23  03:00:00,35.3969120004,5.3448955637,0.0984138181066,4.12671592203,8.25718729233,10.0299323277,37.6086381243,37.5886381243,0.0,0.02
 01/23  04:00:00,36.1571517973,5.37085107374,0.0627223093634,4.89669051251,8.25718729233,10.0299323277,44.1486323618,38.3862355613,0.0,5.76239680052
 01/23  05:00:00,37.9613166611,5.37926738803,0.0484032958713,5.10000735328,8.25718729233,11.6354268332,43.1276577696,37.3580493902,0.0,5.76960837943
 01/23  06:00:00,45.2448628629,5.37036379941,0.0689136918396,4.79184864378,12.1011305571,15.3678112995,46.3883668559,34.8247913524,0.0,11.5635755035
 01/23  07:00:00,72.9736155846,5.41826895291,1.41133520365,1.60127748096,19.7275818095,37.2640762949,49.0129750468,31.5688293807,0.0,17.4441456661
 01/23  08:00:00,85.0524977232,5.60544182328,3.13147297531,0.704157813814,24.3117294858,51.2795993405,44.7155194704,27.1794246498,0.0,17.5360948206
 01/23  09:00:00,73.1649930529,5.42894734233,2.13734931553,1.26306659906,23.6694662846,40.6342015617,54.6952596638,19.2249299142,0.0,35.4703297496
 01/23  10:00:00,70.4072789707,5.43842952798,4.29228354789,1.34869128483,23.6694662846,35.6302164847,64.6763838794,17.2066516241,18.025,29.4447322553
 01/23  11:00:00,52.5187028109,5.34653941196,3.54117113417,1.90009254063,18.7433767983,22.9618409725,64.3267922861,16.928482179,18.025,29.3733101071
 01/23  12:00:00,52.0602585499,5.32543822302,3.46650634712,1.5399279899,18.7433767983,22.9618409725,57.4436665666,15.9788709078,18.025,23.4397956588
 01/23  13:00:00,51.6664349866,5.33717968725,3.54519161789,1.01223136861,18.5889407304,23.1597249699,55.1990632912,13.7384080877,18.025,23.4356552035
 01/23  14:00:00,51.3771634073,5.31319812134,3.3833250911,0.662302616393,18.7433767983,23.2517909448,54.5557552844,13.092960671,18.025,23.4377946134
 01/23  15:00:00,51.0000814898,5.28669612864,3.19888533352,0.496161243998,18.7433767983,23.2517909448,61.0392510757,13.7202837663,18.025,29.2939673094
 01/23  16:00:00,50.5404251829,5.27592524943,3.11304113584,0.42307501925,18.7433767983,22.9618409725,57.4297801126,15.9791610457,18.025,23.4256190669
 01/23  17:00:00,57.8908851728,5.27556865274,2.27937519452,0.388220124063,18.7433767983,27.431320555,40.6479482208,16.8532964655,18.025,5.76965175527
 01/23  18:00:00,72.7001085276,5.35361680697,1.26316059241,0.179095529769,17.6635504202,40.6971502883,23.8574155046,18.0730199244,0.0,5.78439558028
 01/23  19:00:00,79.8718556355,5.42383558386,1.92468415834,0.113608539191,27.5259009287,37.3340067412,40.1241739073,22.700189032,0.0,17.4239848753
 01/23  20:00:00,82.8166013704,5.49373005286,2.49715954043,0.0910855975744,33.8341110165,33.3544677425,35.514912862,23.9395471444,0.0,11.5753657176
 01/23  21:00:00,92.0369976866,5.62529376138,3.43606205525,0.0868529817253,36.5179666069,38.8247702939,30.81432994,25.0170129411,0.0,5.79731699896
 01/23  22:00:00,86.7930066651,5.66661507049,3.65798394805,0.0940597512532,32.965339924,36.8579353714,42.5400999381,25.0948382714,0.0,17.4452616666
 01/23  23:00:00,61.435839669,5.45524843561,2.03279409433,0.121052459886,25.6355707503,20.6438685092,37.7290232745,26.135878035,0.0,11.5931452395
 01/23  24:00:00,40.8975180632,5.31730704533,0.892702289858,0.414330551759,15.0252895274,11.7056064465,38.0673159671,26.5327997856,0.0,11.5345161815
 01/24  01:00:00,35.8529189513,5.29054656345,0.623797135408,0.69128844819,11.6412384099,10.0650221343,32.3963132336,26.6262432235,0.0,5.77007001005
 01/24  02:00:00,34.2827529441,5.27602332983,0.476346326033,0.843937729716,10.0992000411,10.047477231,26.4631130478,26.4431130478,0.0,0.02
 01/24  03:00:00,32.5975576132,5.27043477507,0.349165005362,1.15106789035,8.25718729233,10.0299323277,32.1765265268,26.4141546594,0.0,5.76237186737
 01/24  04:00:00,32.6913478714,5.26818922329,0.286880459338,1.30938790201,8.25718729233,10.0299323277,31.4784848418,25.7160239512,0.0,5.76246089064
 01/24  05:00:00,34.2465239803,5.26389558309,0.258378417954,1.29060911609,8.25718729233,11.6354268332,30.0469463015,24.2772594271,0.0,5.76968687437
 01/24  06:00:00,41.7220987775,5.26818065967,0.35409411282,1.08608698486,12.1011305571,15.3678112995,28.5785912143,22.7865870286,0.0,5.79200418569
 01/24  07:00:00,72.6364311266,5.49337157961,2.38499786128,0.215326458263,19.7275818095,37.2640762949,37.9511279434,20.5057455711,0.0,17.4453823723
 01/24  08:00:00,85.381039182,5.70035022045,4.04452371455,0.0247282810642,24.3117294858,51.2795993405,38.2567459613,14.8818053818,0.0,23.3749405795
 01/24  09:00:00,73.1004232418,5.4292073038,3.31609503047,0.0194880021496,23.6694662846,40.6342015617,42.6864889696,7.21267377041,0.0,35.4738151992
 01/24  10:00:00,70.2568318336,5.40946211215,5.49018138079,0.0293078386866,23.6694662846,35.6302164847,52.6257525108,5.15916972173,18.025,29.4415827891
 01/24  11:00:00,51.7671562345,5.29192349579,4.61193454865,0.132398155673,18.7433767983,22.9618409725,46.5569417576,5.02945971245,18.025,23.5024820451
 01/24  12:00:00,51.6870919586,5.29016989102,4.55878770013,0.109746569693,18.7433767983,22.9618409725,51.9263042451,4.6077329396,18.025,29.2935713055
 01/24  13:00:00,51.7342221503,5.29234906291,4.62097573406,0.0490625765655,18.5889407304,23.1597249699,46.0592411874,4.60384319014,18.025,23.4303979972
 01/24  14:00:00,51.8636315633,5.30261535676,4.52559641729,0.0170832034301,18.7433767983,23.2517909448,43.3710818634,1.91179535005,18.025,23.4342865133
 01/24  15:00:00,52.0535735223,5.32355318823,4.71113713482,0.000545125389636,18.7433767983,23.2517909448,43.0321857627,1.57154593966,18.025,23.4356398231
 01/24  16:00:00,51.9050626083,5.34366665308,4.83300597801,0.0,18.7433767983,22.9618409725,44.8959169805,3.43138246466,18.025,23.4395345158
 01/24  17:00:00,59.2143575999,5.33887506983,3.9277612192,0.0,18.7433767983,27.431320555,28.5337984744,4.73906419345,18.025,5.76973428097
 01/24  18:00:00,74.6829402879,5.48684123005,3.29185903131,0.0,17.6635504202,40.6971502883,16.1585795601,4.60966385248,0.0,11.5489157076
 01/24  19:00:00,81.9462346641,5.58259492056,3.95391156459,0.0,27.5259009287,37.3340067412,19.195198751,7.57292340254,0.0,11.6222753485
 01/24  20:00:00,84.9734872588,5.66620032278,4.57265480204,0.0,33.8341110165,33.3544677425,19.9556439864,8.37757524783,0.0,11.5780687385
 01/24  21:00:00,94.8895588713,5.88615379264,6.11461629548,0.0,36.5179666069,38.8247702939,21.0643028963,9.4876343694,0.0,11.5766685269
 01/24  22:00:00,89.5898521875,5.94198159626,6.27351623989,0.0,32.965339924,36.8579353714,28.6354518095,11.1902333218,0.0,17.4452184877
 01/24  23:00:00,62.8506963992,5.59628767991,3.42766012055,0.0,25.6355707503,20.6438685092,25.2247753883,13.6313137745,0.0,11.5934616138
 01/24  24:00:00,41.4163487298,5.4055195622,1.73765065468,0.0,15.0252895274,11.7056064465,23.5143589309,17.7370699757,0.0,5.7772889552
 01/25  01:00:00,35.7968544086,5.34321117921,1.20635476465,0.0,11.6412384099,10.0650221343,26.9228534107,21.1527980473,0.0,5.77005536342
 01/25  02:00:00,33.9596310211,5.30997964561,0.963202519121,0.0,10.0992000411,10.047477231,27.9465314614,22.1838567168,0.0,5.76267474468
 01/25  03:00:00,31.8801271599,5.27913360691,0.72154062976,0.0525612351318,8.25718729233,10.0299323277,28.9374910058,23.174711421,0.0,5.76277958479
 01/25  04:00:00,31.8404395361,5.25679858431,0.499296649711,0.257454399607,8.25718729233,10.0299323277,31.7373338448,25.975326198,0.0,5.76200764684
 01/25  05:00:00,33.4615381865,5.24074427709,0.323014250959,0.464137630634,8.25718729233,11.6354268332,28.9568477961,28.9368477961,0.0,0.02
 01/25  06:00:00,41.1541537965,5.2462618104,0.313240925676,0.580910826249,12.1011305571,15.3678112995,42.2517324945,30.6874272076,0.0,11.5643052869
 01/25  07:00:00,72.1597096227,5.45444516828,1.99634444516,0.166177605843,19.7275818095,37.2640762949,49.3567253691,31.912419909,0.0,17.4443054601
 01/25  08:00:00,84.4960295129,5.61451615621,3.18286340577,0.0872090633288,24.3117294858,51.2795993405,53.8674847817,30.4917218074,0.0,23.3757629744
 01/25  09:00:00,71.7465947893,5.36054337288,1.68187645032,0.368536233717,23.6694662846,40.6342015617,53.9806626018,24.417480468,0.0,29.5631821338
 01/25  10:00:00,68.6201153992,5.3363843456,3.38721159405,0.568636952772,23.6694662846,35.6302164847,76.7785481324,23.4224018322,18.025,35.3311463002
 01/25  11:00:00,50.591914895,5.23938142134,2.69059239001,0.931039269737,18.7433767983,22.9618409725,65.2643642276,23.737608622,18.025,23.5017556056
 01/25  12:00:00,50.7152756683,5.24014012864,2.65317458122,1.09357188554,18.7433767983,22.9618409725,65.1288732346,23.6633684959,18.025,23.4405047386
 01/25  13:00:00,50.7692512752,5.24660014719,2.48002165,1.27078987795,18.5889407304,23.1597249699,69.7526227108,22.433743785,18.025,29.2938789258
 01/25  14:00:00,51.158981047,5.25103556112,2.46596786982,1.42364070908,18.7433767983,23.2517909448,63.1307557158,21.6751826375,18.025,23.4305730783
 01/25  15:00:00,51.4754631099,5.26160181143,2.44676029895,1.7487635001,18.7433767983,23.2517909448,63.613071291,22.1569521607,18.025,23.4311191303
 01/25  16:00:00,51.6430491449,5.27947937397,2.43203244729,2.20314808249,18.7433767983,22.9618409725,65.801223955,24.3411004234,18.025,23.4351235317
 01/25  17:00:00,59.4820198713,5.29954998334,1.57887451381,2.65586727902,18.7433767983,27.431320555,49.6107774402,25.8160031265,18.025,5.76977431369
 01/25  18:00:00,73.2646813242,5.30814042122,0.533093769671,1.51920096717,17.6635504202,40.6971502883,40.6229806402,29.0739436462,0.0,11.549036994
 01/25  19:00:00,79.8835065154,5.35958519068,1.05352267952,1.06066401488,27.5259009287,37.3340067412,45.7609817492,34.1387240258,0.0,11.6222577234
 01/25  20:00:00,82.5932699456,5.40870228931,1.46983865193,0.980093076853,33.8341110165,33.3544677425,47.7108678321,36.132932999,0.0,11.5779348331
 01/25  21:00:00,91.4312067645,5.50862689541,2.25008067729,0.783705010214,36.5179666069,38.8247702939,50.8307884875,39.2540158801,0.0,11.5767726074
 01/25  22:00:00,86.0966844603,5.53524107598,2.42487530076,0.762210240775,32.965339924,36.8579353714,58.1670802504,40.7205809425,0.0,17.4464993079
 01/25  23:00:00,61.6271057325,5.36318381478,1.00367928391,1.43349110688,25.6355707503,20.6438685092,54.5724846884,42.9794369417,0.0,11.5930477467
 01/25  24:00:00,44.7610772687,5.38019734749,0.13232837862,4.97537177637,15.0252895274,11.7056064465,54.0703839107,48.2930080449,0.0,5.77737586574
 01/26  01:00:00,42.6349739073,5.47963904355,0.0658908928529,7.84215409932,11.6412384099,10.0650221343,59.4260542662,53.6561625746,0.0,5.76989169168
 01/26  02:00:00,43.1845525096,5.55297226897,0.0436871793593,9.9014426701,10.0992000411,10.047477231,63.3007695233,57.5382762967,0.0,5.76249322662
 01/26  03:00:00,43.0759439964,5.61508418998,0.0340243626105,11.5999441529,8.25718729233,10.0299323277,65.8255927849,60.0629906845,0.0,5.76260210036
 01/26  04:00:00,44.3915815412,5.66228297445,0.0267067566094,12.875701369,8.25718729233,10.0299323277,61.2730881633,61.2530881633,0.0,0.02
 01/26  05:00:00,47.1843646049,5.70298171578,0.020722856043,14.0270162848,8.25718729233,11.6354268332,68.1918622772,62.4217692559,0.0,5.7700930213
 01/26  06:00:00,54.9361053326,5.70820561312,0.0191666569594,14.1949879764,12.1011305571,15.3678112995,72.9483050714,61.3853883668,0.0,11.5629167046
 01/26  07:00:00,80.2752477585,5.55160338055,0.0964983524267,10.0843984279,19.7275818095,37.2640762949,77.9536910573,60.5065726958,0.0,17.4471183614
 01/26  08:00:00,88.7161259699,5.52131064338,0.897482955,6.68588799337,24.3117294858,51.2795993405,72.8724544555,55.3356449687,0.0,17.5368094868
 01/26  09:00:00,79.1460824616,5.51656343202,0.192607450536,9.10127045051,23.6694662846,40.6342015617,75.6594449953,40.1836697937,0.0,35.4757752015
 01/26  10:00:00,75.1550093348,5.48965274556,2.08624837573,8.25122314127,23.6694662846,35.6302164847,80.6876270251,33.2126040595,18.025,29.4500229655
 01/26  11:00:00,58.1159584025,5.50273062192,2.34226262479,8.54005947556,18.7433767983,22.9618409725,76.1589530772,28.7585679734,18.025,29.3753851037
 01/26  12:00:00,55.6753145899,5.41718256541,2.54386129916,5.98588015718,18.7433767983,22.9618409725,66.3612387773,24.8965421042,18.025,23.4396966732
 01/26  13:00:00,54.1520935581,5.39242547777,2.72581615388,4.26201292894,18.5889407304,23.1597249699,63.6020143824,22.1378089994,18.025,23.4392053831
 01/26  14:00:00,53.5066587642,5.35412388711,2.64918680947,3.48500518152,18.7433767983,23.2517909448,67.4344928734,20.1153324737,18.025,29.2941603997
 01/26  15:00:00,52.8125947309,5.3120622987,2.50402679105,2.9781674924,18.7433767983,23.2517909448,61.0626085669,19.6101929051,18.025,23.4274156617
 01/26  16:00:00,52.151284425,5.29463120257,2.47284572681,2.65541869036,18.7433767983,22.9618409725,62.3017841529,20.845288069,18.025,23.4314960839
 01/26  17:00:00,59.617632793,5.29829029172,1.59811353043,2.7734988946,18.7433767983,27.431320555,46.9006774778,23.1057789679,18.025,5.76989850993
 01/26  18:00:00,73.606045075,5.31325538294,0.524669561223,1.86387395971,17.6635504202,40.6971502883,33.4702394645,27.685947016,0.0,5.78429244852
 01/26  19:00:00,79.8286220774,5.34764141563,1.01283193907,1.05840776784,27.5259009287,37.3340067412,47.9512730122,30.5275877184,0.0,17.4236852938
 01/26  20:00:00,82.3856704648,5.39978394646,1.56325645408,0.687993453773,33.8341110165,33.3544677425,39.9086621873,28.3304901906,0.0,11.5781719967
 01/26  21:00:00,91.3824099532,5.52433108094,2.59709424241,0.372189591317,36.5179666069,38.8247702939,40.146604256,28.56940482,0.0,11.577199436
 01/26  22:00:00,86.0628276528,5.55995908295,2.82686333274,0.301640079645,32.965339924,36.8579353714,45.3600900705,27.9152334054,0.0,17.4448566651
 01/26  23:00:00,61.1876438383,5.37526342455,1.28133075905,0.704293409876,25.6355707503,20.6438685092,39.4726334015,27.8803907594,0.0,11.5922426421
 01/26  24:00:00,41.180482441,5.27674587062,0.36600873836,1.26454563333,15.0252895274,11.7056064465,32.9689777548,27.1915478802,0.0,5.77742987462
 01/27  01:00:00,36.5241946068,5.27926664482,0.232486322875,1.76515021326,11.6412384099,10.0650221343,31.8147972486,26.0447569053,0.0,5.77004034325
 01/27  02:00:00,35.347170216,5.28801454609,0.163865643827,2.20883949671,10.0992000411,10.047477231,31.6500435468,25.8875751808,0.0,5.76246836601
 01/27  03:00:00,33.8289104537,5.29780817272,0.118841689066,2.58536946742,8.25718729233,10.0299323277,25.3984247911,25.3784247911,0.0,0.02
 01/27  04:00:00,33.825657073,5.29610683554,0.100023135918,2.60263403698,8.25718729233,10.0299323277,30.2793054603,24.5167243763,0.0,5.76258108394
 01/27  05:00:00,35.2768446075,5.28744619643,0.0924632464886,2.46329044972,8.25718729233,11.6354268332,29.3294140702,23.5600087747,0.0,5.76940529547
 01/27  06:00:00,42.5217368193,5.27805872145,0.133922855533,2.09600783208,12.1011305571,15.3678112995,34.5179134226,22.9542500125,0.0,11.5636634101
 01/27  07:00:00,72.1816950602,5.41395552101,1.72704016497,0.497948692374,19.7275818095,37.2640762949,39.1426322872,21.695292243,0.0,17.4473400442
 01/27  08:00:00,84.7326776447,5.61381878845,3.41484883208,0.0925598532044,24.3117294858,51.2795993405,36.2094996159,18.6719550124,0.0,17.5375446035
 01/27  09:00:00,72.2058554852,5.35175246958,2.19522450878,0.323231954913,23.6694662846,40.6342015617,47.2006199326,11.7271455118,0.0,35.4734744207
 01/27  10:00:00,69.8339740349,5.40448220967,4.91695891465,0.184646494571,23.6694662846,35.6302164847,55.7017426399,8.22947569317,18.025,29.4472669467
 01/27  11:00:00,52.1152021309,5.3715059977,4.77791788043,0.234869554335,18.7433767983,22.9618409725,54.3527243294,6.95322052186,18.025,29.3745038075
 01/27  12:00:00,52.4784447565,5.41559496419,5.13710747605,0.197350291511,18.7433767983,22.9618409725,46.8085629386,5.3416608356,18.025,23.441902103
 01/27  13:00:00,52.7552108408,5.44409945795,5.40947668207,0.129796384635,18.5889407304,23.1597249699,47.0269442631,5.56396148786,18.025,23.4379827752
 01/27  14:00:00,52.9282099692,5.45697642731,5.3974318151,0.0554577276935,18.7433767983,23.2517909448,43.5921414338,2.12675831595,18.025,23.4403831178
 01/27  15:00:00,52.8923794031,5.45254654828,5.40752405571,0.0139652525653,18.7433767983,23.2517909448,49.1173133618,1.80168801389,18.025,29.2906253479
 01/27  16:00:00,52.4868490595,5.43416232878,5.32429748542,0.0,18.7433767983,22.9618409725,44.3896339556,2.93593579875,18.025,23.4286981569
 01/27  17:00:00,57.7340900531,5.40203951779,4.26832136771,0.0,18.7433767983,27.431320555,27.4032304378,3.60839769009,18.025,5.76983274776
 01/27  18:00:00,75.0931297713,5.55416784924,3.63471606341,0.0,17.6635504202,40.6971502883,9.67755273488,3.89429637171,0.0,5.78325636318
 01/27  19:00:00,82.7409605913,5.6883250691,4.6428909279,0.0,27.5259009287,37.3340067412,24.09323148,6.66988008669,0.0,17.4233513933
 01/27  20:00:00,86.088682571,5.80179120009,5.55225384218,0.0,33.8341110165,33.3544677425,18.4999557355,6.92315334045,0.0,11.576802395
 01/27  21:00:00,95.5880645802,5.98006631176,6.71919903762,0.0,36.5179666069,38.8247702939,20.5050030536,8.92911874636,0.0,11.5758843072
 01/27  22:00:00,89.6781383234,5.9812767145,6.3224931881,0.0,32.965339924,36.8579353714,24.8162713441,13.1789784092,0.0,11.6372929349
 01/27  23:00:00,62.6638827111,5.59948437557,3.23763892286,0.0,25.6355707503,20.6438685092,36.7172478487,19.3367383529,0.0,17.3805094958
 01/27  24:00:00,41.2995986074,5.39859678885,1.62781672853,0.0,15.0252895274,11.7056064465,28.8393136592,23.0620526245,0.0,5.77726103473
 01/28  01:00:00,37.0073619341,5.34659149578,1.21358023063,0.0,12.8411359301,10.0650221343,30.9688973882,25.1988158915,0.0,5.77008149666
 01/28  02:00:00,36.7545877458,5.31328458022,0.958929442256,0.036442681646,12.8411359301,10.0650221343,27.6079690782,27.5879690782,0.0,0.02
