Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  03:00:00,31.8692772573,5.26852331399,0.592267271782,0.181593646436,8.25718729233,10.0299323277,35.810719734,30.048024789,0.0,5.76269494494
 01/28  04:00:00,31.897655873,5.25643798002,0.430246486006,0.384076649327,8.25718729233,10.0299323277,38.266769512,32.5039582233,0.0,5.76281128876
 01/28  05:00:00,33.6688260055,5.2486959809,0.303457509473,0.683026017473,8.25718729233,11.6354268332,40.2094017397,34.4394667958,0.0,5.76993494392
 01/28  06:00:00,38.2889310865,5.25320105696,0.189459914112,1.25417978662,8.71707943955,15.3327214929,41.2059333689,35.4286706017,0.0,5.77726276714
 01/28  07:00:00,58.5631471772,5.28614564527,0.482990506549,1.10561979521,18.5082010057,25.6353820695,47.2962137834,35.7335797832,0.0,11.5626340002
 01/28  08:00:00,68.3046566329,5.44507047797,1.83466074295,0.536490297991,19.4083231844,41.0650158608,50.5454394395,33.0975211495,0.0,17.44791829
 01/28  09:00:00,94.504741677,5.70793632709,4.16786812726,0.263172822174,26.3286599382,57.9988325916,64.982172891,27.279828534,0.0,37.7023443569
 01/28  10:00:00,80.5761760375,5.61234219109,5.32989171344,0.42285802866,26.3286599382,42.8504436482,76.956205504,25.4432693375,18.025,33.4879361665
 01/28  11:00:00,55.6682089951,5.46266373631,4.20101089529,0.787899292971,21.7447113004,23.4437158914,73.3747703898,25.8980280072,18.025,29.4517423825
 01/28  12:00:00,53.6365331227,5.4971446256,4.27376587421,1.11101000164,19.3027497915,23.426170988,72.5966623376,25.1981457009,18.025,29.3735166367
 01/28  13:00:00,53.640045636,5.51567492858,4.23405876784,0.993811442765,19.1483137236,23.7250123474,65.5340156044,24.0716504301,18.025,23.4373651744
 01/28  14:00:00,53.5754568053,5.50960931577,4.27003150135,0.753767476486,19.3027497915,23.7161209604,62.0470313914,20.5807389115,18.025,23.4412924799
 01/28  15:00:00,53.3098032104,5.49246754035,4.20944119703,0.565847442172,19.3027497915,23.7161209604,67.433329715,20.1166571932,18.025,29.2916725218
 01/28  16:00:00,52.6710688063,5.45030310955,3.94004072111,0.528631381848,19.3027497915,23.426170988,63.7955344808,22.3408108267,18.025,23.4297236541
 01/28  17:00:00,57.8094750021,5.38958881482,2.66639956543,0.666052459172,19.3027497915,27.8956505705,48.1872809759,24.3924190247,18.025,5.76986195118
 01/28  18:00:00,70.5543697326,5.3990101904,1.38597633877,0.407335086259,18.2229234133,37.5968344597,32.7047899307,26.9275328454,0.0,5.77725708527
 01/28  19:00:00,85.3145716493,5.50167425691,2.18229854619,0.31512153999,32.690315043,37.0816133363,38.0438209594,32.2597007059,0.0,5.78412025351
 01/28  20:00:00,85.973203635,5.56997796284,2.6698378239,0.305966848903,36.8143715336,33.066984531,45.7876107123,34.2088543372,0.0,11.5787563751
 01/28  21:00:00,91.9149726788,5.66128020268,3.26817131558,0.318022162312,36.3493007332,38.7721355839,48.2020348585,36.6242957466,0.0,11.5777391119
 01/28  22:00:00,89.8035721102,5.65932329263,3.1970335373,0.397579731985,36.1807251679,36.8228455648,49.8966234482,38.3175344948,0.0,11.5790889534
 01/28  23:00:00,67.2821749851,5.47302838545,1.8645134095,0.714557747699,31.0351095914,20.6438685092,58.0465580277,40.6005341705,0.0,17.4460238572
 01/28  24:00:00,45.1283098218,5.3708453065,0.782075594894,2.29989116723,17.4250845679,11.7056064465,57.5688981065,46.0046455376,0.0,11.5642525689
 01/29  01:00:00,40.3155299658,5.38632620306,0.506282527609,3.85630720282,12.925468867,10.100111941,55.6803715052,49.9103480249,0.0,5.77002348038
 01/29  02:00:00,41.1677125814,5.39404274793,0.302310607932,4.90600493761,12.925468867,10.100111941,52.9056972124,52.8856972124,0.0,0.02
 01/29  03:00:00,38.8437049418,5.45512858102,0.0681256991833,7.3741331307,8.34152022915,10.0650221343,62.7541730731,56.9914848275,0.0,5.76268824552
 01/29  04:00:00,40.8222570774,5.52397872444,0.0298668428415,9.32209296257,8.34152022915,10.0650221343,64.8782839377,59.1154852779,0.0,5.76279865975
 01/29  05:00:00,43.7224501171,5.57077403984,0.0240632025627,10.5745423639,8.34152022915,11.6705166398,65.4449244482,59.6748475219,0.0,5.77007692636
 01/29  06:00:00,48.7947425996,5.60243542562,0.0194787063339,11.4613138016,8.80141237637,15.3678112995,64.3222427627,58.5459758826,0.0,5.77626688003
 01/29  07:00:00,67.7907968625,5.56422162542,0.0268137623113,10.5113687904,18.5082010057,25.6353820695,68.6037451233,57.0396683814,0.0,11.5640767419
 01/29  08:00:00,73.9288916252,5.51637795692,0.661062447052,7.14359005805,19.4926561212,41.1001056674,69.9144256936,52.4665951793,0.0,17.4478305143
 01/29  09:00:00,95.7532002583,5.61855187951,2.75173286289,3.01714652386,26.3286599382,57.9988325916,73.480343778,37.7723233044,0.0,35.7080204736
 01/29  10:00:00,81.981345653,5.56917960741,4.10837635203,3.21212485876,26.2443270014,42.8153538416,84.8978694656,31.4005145062,18.025,35.4723549593
 01/29  11:00:00,58.3795713535,5.51194093115,3.63901695803,4.01197575969,21.7447113004,23.4437158914,76.1880941023,28.7096994264,18.025,29.4533946759
 01/29  12:00:00,55.6927693836,5.51796167077,3.84752201808,3.51296014438,19.3449162599,23.4437158914,73.8536032583,26.4550332926,18.025,29.3735699657
 01/29  13:00:00,55.0668125806,5.51317756618,3.80829444953,2.78912761191,19.190480192,23.7425572507,66.5285055432,25.0647020054,18.025,23.4388035378
 01/29  14:00:00,54.4229503354,5.49525466779,3.86239814771,2.0829597991,19.260583323,23.698576057,62.8065846763,21.3413280747,18.025,23.4402566016
 01/29  15:00:00,53.8822155098,5.47134373532,3.79431678669,1.63421640648,19.260583323,23.698576057,68.6349991647,21.3143286069,18.025,29.2956705578
 01/29  16:00:00,53.0270966715,5.42635775763,3.55554762803,1.35280776945,19.260583323,23.4086260847,64.7846619591,23.3308913451,18.025,23.428770614
 01/29  17:00:00,58.0335001492,5.37366845325,2.42501641688,1.20709264808,19.260583323,27.8781056672,47.8283748355,24.0334639031,18.025,5.76991093239
 01/29  18:00:00,70.4508684714,5.38066141744,1.21254028732,0.555329219297,18.1807569449,37.5792895564,30.8192336634,25.0418398989,0.0,5.77739376449
 01/29  19:00:00,84.9419947074,5.46449272061,1.9388443554,0.342602543641,32.6059821062,37.0465235296,34.9692706702,29.1846756833,0.0,5.78459498687
 01/29  20:00:00,85.8482554653,5.54729716621,2.59621438593,0.277320256105,36.8143715336,33.066984531,41.5339329212,29.9553411758,0.0,11.5785917453
 01/29  21:00:00,92.0897370109,5.65751316335,3.38536468446,0.259935067651,36.43363367,38.8072253906,42.8502507436,31.2729897869,0.0,11.5772609566
 01/29  22:00:00,89.7769535076,5.66451668828,3.37153928101,0.310681792686,36.0963922311,36.7877557581,43.4357431964,31.8567832361,0.0,11.5789599603
 01/29  23:00:00,67.1209518071,5.47969292101,1.98642420042,0.544178366595,30.9507766546,20.6087787026,49.7310902913,32.2846595288,0.0,17.4464307626
 01/29  24:00:00,44.2868026026,5.36341123754,0.988839498051,1.25905220201,17.4250845679,11.7056064465,43.9921252236,32.4285564533,0.0,11.5635687703
 01/30  01:00:00,37.6954375106,5.36891765262,0.749158050945,2.33006687846,11.6412384099,10.0650221343,38.413193136,32.6430162173,0.0,5.77017691864
 01/30  02:00:00,36.6693235599,5.36645405708,0.537021489873,3.07939625424,10.0992000411,10.047477231,34.1995642691,34.1795642691,0.0,0.02
 01/30  03:00:00,35.1251809874,5.36000798122,0.361203400082,3.57707350991,8.25718729233,10.0299323277,41.0115927322,35.2490667594,0.0,5.76252597278
 01/30  04:00:00,35.5294385045,5.36456181058,0.256178882684,4.08180144799,8.25718729233,10.0299323277,41.5420427591,35.7794715527,0.0,5.76257120644
 01/30  05:00:00,37.9124589187,5.38436020392,0.161725370625,4.9327243608,8.25718729233,11.6354268332,42.7648866586,36.9950264324,0.0,5.76986022621
 01/30  06:00:00,45.6770877408,5.39225633915,0.172963865599,5.09811610175,12.1011305571,15.3678112995,42.4140953824,36.6217711671,0.0,5.79232421534
 01/30  07:00:00,73.7073899659,5.45597810787,1.51706906218,2.19158327395,19.7275818095,37.2640762949,52.758805825,35.3117121341,0.0,17.4470936909
 01/30  08:00:00,85.3493596393,5.61950054795,3.1079440649,1.01044590169,24.3117294858,51.2795993405,55.6080780193,32.2304024176,0.0,23.3776756017
 01/30  09:00:00,74.0827048226,5.47222421322,1.99398025275,2.28084485887,23.6694662846,40.6342015617,60.1574307199,24.6772035008,0.0,35.4802272191
 01/30  10:00:00,71.492897293,5.51056566795,4.32673286909,2.32770344469,23.6694662846,35.6302164847,69.8804222961,22.4098710978,18.025,29.4455511983
 01/30  11:00:00,54.0238840938,5.49221764523,4.23508266075,2.56567069756,18.7433767983,22.9618409725,67.1467530801,19.7470277448,18.025,29.3747253354
 01/30  12:00:00,53.5934221668,5.50538644881,4.52692865276,1.83271178579,18.7433767983,22.9618409725,57.933065097,16.4668445312,18.025,23.4412205658
 01/30  13:00:00,52.8404797202,5.48959700709,4.41419423208,1.16484607631,18.5889407304,23.1597249699,54.7835671883,13.3224026787,18.025,23.4361645095
 01/30  14:00:00,52.2077591966,5.44670746287,4.19287418419,0.549831741839,18.7433767983,23.2517909448,53.3217503375,11.8595350006,18.025,23.4372153369
 01/30  15:00:00,51.6157864565,5.3952136824,3.88052177561,0.321703389421,18.7433767983,23.2517909448,53.8858922133,12.4196981266,18.025,23.4411940866
 01/30  16:00:00,51.0447709645,5.36930310947,3.70460331006,0.242467160361,18.7433767983,22.9618409725,62.0885410131,14.7714590553,18.025,29.2920819578
 01/30  17:00:00,56.3773074,5.35103400235,2.75752284477,0.205023299991,18.7433767983,27.431320555,40.2597554121,16.4647457672,18.025,5.7700096449
 01/30  18:00:00,73.0466898352,5.41003507181,1.61804436113,0.114362030309,17.6635504202,40.6971502883,25.5567611664,19.7731607353,0.0,5.78360043104
 01/30  19:00:00,80.07552845,5.46142939949,2.07164774706,0.132699913574,27.5259009287,37.3340067412,45.2023323402,27.7792830211,0.0,17.4230493191
 01/30  20:00:00,82.9720902964,5.52484777362,2.57358114213,0.139013248171,33.8341110165,33.3544677425,38.4762533076,29.4900642964,0.0,8.98618901119
 01/30  21:00:00,92.1784604588,5.65803629224,3.51317288671,0.118444962278,36.5179666069,38.8247702939,38.1232840982,29.734857936,0.0,8.38842616216
 01/30  22:00:00,86.9071902306,5.69349393479,3.70122205763,0.13809671743,32.965339924,36.8579353714,47.1573042159,29.7105872613,0.0,17.4467169546
 01/30  23:00:00,61.6605157671,5.47781431408,2.07053364938,0.285401489007,25.6355707503,20.6438685092,43.2548425661,31.6619483544,0.0,11.5928942117
 01/30  24:00:00,41.2625993503,5.34141486868,0.970770711887,0.67722347567,15.0252895274,11.7056064465,44.8675276151,33.3323818676,0.0,11.5351457475
 01/31  01:00:00,36.7469581174,5.33254861288,0.707621052728,1.45949256371,11.6412384099,10.0650221343,39.7845520631,34.0144551521,0.0,5.77009691099
 01/31  02:00:00,35.8520446518,5.33608544162,0.509520973077,2.31998554774,10.0992000411,10.047477231,35.8523234268,35.8323234268,0.0,0.02
 01/31  03:00:00,34.3486486686,5.33192112533,0.33954212633,2.85028845571,8.25718729233,10.0299323277,42.0088487847,36.246038005,0.0,5.76281077976
 01/31  04:00:00,34.6092360917,5.32731998188,0.20345331457,3.25156566252,8.25718729233,10.0299323277,42.9352335939,37.172741771,0.0,5.76249182293
 01/31  05:00:00,36.5077694329,5.32798401321,0.107026383306,3.63910888702,8.25718729233,11.6354268332,43.8853487001,38.1155587847,0.0,5.76978991545
 01/31  06:00:00,44.4650187397,5.34058806106,0.102998827116,4.00767878929,12.1011305571,15.3678112995,44.5866082518,38.7943355774,0.0,5.79227267446
 01/31  07:00:00,73.0907554397,5.4171589018,1.33279977325,1.79803380438,19.7275818095,37.2640762949,56.5578096139,39.1107671402,0.0,17.4470424737
 01/31  08:00:00,84.7788829054,5.55583057273,2.62618814836,0.985390501695,24.3117294858,51.2795993405,61.0434433044,37.6656937011,0.0,23.3777496033
 01/31  09:00:00,73.0985093977,5.35798115458,0.963189685228,2.44168022772,23.6694662846,40.6342015617,67.2274781257,31.7468864021,0.0,35.4805917236
 01/31  10:00:00,70.3463500152,5.35249717169,2.63341826207,3.03253698931,23.6694662846,35.6302164847,78.9256747447,31.4542554091,18.025,29.4464193356
 01/31  11:00:00,54.8712575008,5.38506234616,2.31026872812,5.44501177013,18.7433767983,22.9618409725,80.325502842,32.92597054,18.025,29.374532302
 01/31  12:00:00,55.5247021846,5.4103107491,2.30044528349,6.08554980698,18.7433767983,22.9618409725,75.1561243672,33.6896603431,18.025,23.4414640242
 01/31  13:00:00,55.8013787193,5.42659760079,2.08612788919,6.51680968166,18.5889407304,23.1597249699,75.2400407802,33.7768723183,18.025,23.4381684619
 01/31  14:00:00,56.3625766963,5.44116142812,2.03441815509,6.86865048213,18.7433767983,23.2517909448,75.395411001,33.9331302103,18.025,23.4372807907
 01/31  15:00:00,56.4332345937,5.44400888606,2.06482257744,6.90605424252,18.7433767983,23.2517909448,74.5989475968,33.1323823684,18.025,23.4415652284
 01/31  16:00:00,56.1487300489,5.44437489658,2.0953098967,6.88064693391,18.7433767983,22.9618409725,81.0433244387,33.7260936073,18.025,29.2922308314
 01/31  17:00:00,61.7023060221,5.4481583604,1.26535875392,6.92506036437,18.7433767983,27.431320555,57.6252627935,33.8305837204,18.025,5.76967907311
 01/31  18:00:00,77.6847629215,5.42556357455,0.170122345085,6.18482695922,17.6635504202,40.6971502883,45.1979016468,39.4132359074,0.0,5.78466573942
 01/31  19:00:00,84.5915840038,5.44669747536,0.291439457418,6.44369263603,27.5259009287,37.3340067412,67.2621583499,49.8386394193,0.0,17.4235189306
 01/31  20:00:00,87.1583843908,5.45984218268,0.412477495345,6.55141465181,33.8341110165,33.3544677425,66.974722502,55.3992715704,0.0,11.5754509316
 01/31  21:00:00,93.6448067305,5.47024148088,1.23885832329,4.04689793111,36.5179666069,38.8247702939,59.9952744288,54.1956317079,0.0,5.7996427209
 01/31  22:00:00,87.9157412045,5.48856801821,1.53331365053,3.51947891268,32.965339924,36.8579353714,71.1356213045,53.6875657142,0.0,17.4480555903
 01/31  23:00:00,67.8999902231,5.49848954149,0.230292253143,8.34443964116,25.6355707503,20.6438685092,69.2646488216,57.6705559435,0.0,11.5940928781
 01/31  24:00:00,52.7494943336,5.64098732798,0.0420521875029,12.7932630748,15.0252895274,11.7056064465,73.4304112994,61.8963951712,0.0,11.5340161282
 02/01  01:00:00,50.5256348493,5.73911154198,0.0312250823527,15.508001272,11.6412384099,10.0650221343,71.3508205325,65.5806164858,0.0,5.77020404667
 02/01  02:00:00,51.508858536,5.82643667792,0.0223470025171,17.9736215296,10.0992000411,10.047477231,68.9979596053,68.9779596053,0.0,0.02
 02/01  03:00:00,52.1688767246,5.91187458902,0.0132455970746,20.4168588858,8.25718729233,10.0299323277,78.0366938057,72.2737782064,0.0,5.76291559927
 02/01  04:00:00,54.4686953753,5.98742756686,0.00549085284037,22.6488790357,8.25718729233,10.0299323277,81.4428428095,75.6802435025,0.0,5.76259930701
 02/01  05:00:00,57.7335346698,6.04237963278,0.000268215892982,24.2572357514,8.25718729233,11.6354268332,83.315222496,77.5453178333,0.0,5.76990466273
 02/01  06:00:00,64.6136237417,6.01797018959,0.0,23.581897897,12.1011305571,15.3678112995,79.3508864276,73.5587959062,0.0,5.79209052141
 02/01  07:00:00,88.1248810772,5.79018783098,0.0286085379035,17.7633193294,19.7275818095,37.2640762949,87.0639574401,69.6164281024,0.0,17.4475293377
 02/01  08:00:00,94.8736246649,5.64050087506,0.204109222012,13.4175372877,24.3117294858,51.2795993405,88.6628024876,65.2842763451,0.0,23.3785261425
 02/01  09:00:00,86.1873022891,5.73107190397,0.0831530678456,16.0374159164,23.6694662846,40.6342015617,87.2531906821,51.7711492697,0.0,35.4820414123
 02/01  10:00:00,82.4494319279,5.73132014652,1.61769075593,15.7725218589,23.6694662846,35.6302164847,95.4449408804,47.9720700227,18.025,29.4478708577
 02/01  11:00:00,65.3148957701,5.75003771164,1.82111839963,16.0128233316,18.7433767983,22.9618409725,93.1472965034,45.7458797327,18.025,29.3764167707
 02/01  12:00:00,64.1609117655,5.7117287508,1.87767107721,14.8431145995,18.7433767983,22.9618409725,85.6747104233,44.2072909701,18.025,23.4424194533
 02/01  13:00:00,62.1694429983,5.6456970676,1.77573908544,12.9761624875,18.5889407304,23.1597249699,81.9738594257,40.5122795353,18.025,23.4365798904
 02/01  14:00:00,60.3597451996,5.57161558655,1.85152427779,10.9182572585,18.7433767983,23.2517909448,79.2240351115,37.7607056991,18.025,23.4383294124
 02/01  15:00:00,59.8583461931,5.55859416077,1.89902815493,10.3823735701,18.7433767983,23.2517909448,78.2316356204,36.7639897887,18.025,23.4426458317
 02/01  16:00:00,58.9689296338,5.53957268979,1.91106502625,9.78989380268,18.7433767983,22.9618409725,85.4405110777,38.1256725965,18.025,29.2898384813
 02/01  17:00:00,64.4264942629,5.54030048342,1.06468158405,9.75778155254,18.7433767983,27.431320555,62.7175180083,38.9226040779,18.025,5.76991393038
 02/01  18:00:00,79.9500518392,5.48682422857,0.0630084280353,8.49596713768,17.6635504202,40.6971502883,49.1159126292,43.3320212162,0.0,5.78389141304
 02/01  19:00:00,86.460612245,5.48049389499,0.0689340214266,8.50142666638,27.5259009287,37.3340067412,70.0983174396,52.6736918503,0.0,17.4246255893
 02/01  20:00:00,87.4160935706,5.44493418777,0.235927157961,7.00058113087,33.8341110165,33.3544677425,62.4007663392,50.8247864292,0.0,11.57597991
 02/01  21:00:00,93.5934100236,5.42314861771,0.813466440846,4.46798237261,36.5179666069,38.8247702939,54.205290745,48.4076185203,0.0,5.79767222469
 02/01  22:00:00,87.8781660685,5.43353345262,1.03487910003,4.03537024667,32.965339924,36.8579353714,65.7788344771,48.3315492479,0.0,17.4472852292
 02/01  23:00:00,67.2439076646,5.46567635531,0.139159581211,7.81230030496,25.6355707503,20.6438685092,61.5098149105,49.9154918876,0.0,11.5943230228
 02/01  24:00:00,51.1041445934,5.5842171537,0.0353004577499,11.2114339952,15.0252895274,11.7056064465,63.0808016791,51.545729132,0.0,11.5350725471
 02/02  01:00:00,47.4544800655,5.63584085295,0.0270817095456,12.544259572,11.6412384099,10.0650221343,57.6532242581,51.8831229397,0.0,5.77010131843
 02/02  02:00:00,47.121356502,5.68036560669,0.0201095754862,13.7344274228,10.0992000411,10.047477231,53.0917669572,53.0717669572,0.0,0.02
 02/02  03:00:00,46.1231012858,5.71323917644,0.0135611662678,14.5694030352,8.25718729233,10.0299323277,59.1179421359,53.3551855782,0.0,5.76275655773
 02/02  04:00:00,46.4915898103,5.72764015067,0.00911104049041,14.9279396243,8.25718729233,10.0299323277,59.0860906525,53.3232114465,0.0,5.762879206
 02/02  05:00:00,48.4296188958,5.73916883578,0.00505761928343,15.2517405005,8.25718729233,11.6354268332,59.4482003629,53.6780103367,0.0,5.77019002624
 02/02  06:00:00,55.6590472769,5.7248217832,0.00439675173038,14.9160715869,12.1011305571,15.3678112995,64.3512717929,52.7876080448,0.0,11.5636637481
 02/02  07:00:00,80.0617312986,5.53133594953,0.0380607083174,9.94956613265,19.7275818095,37.2640762949,62.5286378188,50.890512832,0.0,11.6381249868
 02/02  08:00:00,87.7931504083,5.43371037748,0.393776215455,6.35418350781,24.3117294858,51.2795993405,70.6306976805,47.2517587756,0.0,23.3789389049
 02/02  09:00:00,80.0939527388,5.53923669305,0.156549053523,10.0625021985,23.6694662846,40.6342015617,74.0862485516,38.6042065098,0.0,35.4820420418
 02/02  10:00:00,77.0666839199,5.54900577762,2.01626786908,10.1735101364,23.6694662846,35.6302164847,83.5802348043,36.1052082996,18.025,29.4500265047
 02/02  11:00:00,61.2039009682,5.61158019979,2.22111929393,11.6402833306,18.7433767983,22.9618409725,81.9436923821,34.5401092198,18.025,29.3785831623
 02/02  12:00:00,60.9168018874,5.60416298351,2.25845531617,11.3257853165,18.7433767983,22.9618409725,75.3780837826,33.9089295989,18.025,23.4441541837
 02/02  13:00:00,60.2980491115,5.58757217699,2.08478438224,10.8538473852,18.5889407304,23.1597249699,74.1704253315,32.7070684773,18.025,23.4383568542
 02/02  14:00:00,59.9802850132,5.5696839335,2.06068311553,10.3315682754,18.7433767983,23.2517909448,73.250840061,31.7856876127,18.025,23.4401524483
 02/02  15:00:00,59.4266934418,5.54973589673,2.09909466085,9.75951118017,18.7433767983,23.2517909448,78.1274771579,30.8014741006,18.025,29.3010030573
 02/02  16:00:00,58.6297989782,5.53130383844,2.12975326231,9.24034518988,18.7433767983,22.9618409725,72.926026315,31.4720074438,18.025,23.4290188712
 02/02  17:00:00,63.6530697463,5.51346280919,1.31157352283,8.76429944109,18.7433767983,27.431320555,55.1291027218,31.334145514,18.025,5.76995720787
 02/02  18:00:00,77.7402069084,5.41961824402,0.0670708133457,6.34926313643,17.6635504202,40.6971502883,38.2999046619,32.515038765,0.0,5.78486589682
 02/02  19:00:00,82.5505163983,5.35682429384,0.0619715077736,4.72195806679,27.5259009287,37.3340067412,53.9078167821,36.4822486533,0.0,17.4255681289
 02/02  20:00:00,83.992212231,5.32867948889,0.149844370469,3.77903735414,33.8341110165,33.3544677425,49.2382030806,37.6613182155,0.0,11.5768848651
 02/02  21:00:00,90.9236815768,5.31415353164,0.562957109177,2.15775741025,36.5179666069,38.8247702939,51.7473708224,40.1713269948,0.0,11.5760438276
 02/02  22:00:00,85.4049887762,5.32882902678,0.748102723046,1.95366921179,32.965339924,36.8579353714,53.2668392306,41.6298492182,0.0,11.6369900123
 02/02  23:00:00,64.6956359407,5.37841156826,0.0999612743806,5.39048873147,25.6355707503,20.6438685092,62.2952355208,44.9140839132,0.0,17.3811516075
 02/02  24:00:00,49.1666217359,5.52445637931,0.0397351269376,9.3292366308,15.0252895274,11.7056064465,54.9189904651,49.1416086846,0.0,5.77738178045
 02/03  01:00:00,46.3229113256,5.6033062235,0.0285930694777,11.4437131116,11.6412384099,10.0650221343,57.2052669053,51.4350828332,0.0,5.77018407213
 02/03  02:00:00,45.7853855461,5.64010272009,0.0227833265711,12.4360445485,10.0992000411,10.047477231,52.1791389356,52.1591389356,0.0,0.02
 02/03  03:00:00,45.2274562733,5.68722689288,0.0151660268741,13.6981656079,8.25718729233,10.0299323277,59.4145936362,53.6518106591,0.0,5.7627829771
 02/03  04:00:00,47.3467759321,5.76341825163,0.0035597478641,15.7528984384,8.25718729233,10.0299323277,62.5538538586,56.7909362761,0.0,5.76291758246
 02/03  05:00:00,49.9815925741,5.79835009559,0.0,16.7495897301,8.25718729233,11.6354268332,64.5127182983,58.7426287804,0.0,5.77008951794
 02/03  06:00:00,56.7433006373,5.76518451525,0.000439052240124,15.9639176149,12.1011305571,15.3678112995,68.8026801503,57.2394869771,0.0,11.5631931732
 02/03  07:00:00,79.2194827567,5.56906624316,0.0311707576954,10.9604738307,19.7275818095,37.2640762949,66.1402661756,54.5015647347,0.0,11.6387014409
 02/03  08:00:00,88.4608535125,5.43256083299,0.0913556338997,7.3254544388,24.3117294858,51.2795993405,74.0954089053,50.715644337,0.0,23.3797645682
 02/03  09:00:00,81.3014374059,5.58183088557,0.116663260599,11.2672751139,23.6694662846,40.6342015617,77.6148401734,42.1353351723,0.0,35.479505001
 02/03  10:00:00,78.9139296945,5.61515977688,1.86832843043,12.1025404659,23.6694662846,35.6302164847,88.9198727217,41.444270022,18.025,29.4506026996
 02/03  11:00:00,64.0832488206,5.71636590614,2.01258865904,14.623374613,18.7433767983,22.9618409725,89.5253230937,42.1211931598,18.025,29.3791299339
 02/03  12:00:00,64.4611681041,5.73236371488,2.0277310506,14.9726738411,18.7433767983,22.9618409725,83.8664722284,42.397903672,18.025,23.4435685563
 02/03  13:00:00,64.8695236098,5.75370307073,1.81962292812,15.5243513767,18.5889407304,23.1597249699,83.8915774336,42.4286191652,18.025,23.4379582685
 02/03  14:00:00,65.540231415,5.77105676294,1.77513389218,15.9756894741,18.7433767983,23.2517909448,84.8272370845,43.3596318793,18.025,23.4426052052
 02/03  15:00:00,65.5832969882,5.77355188939,1.79944327536,15.99195133,18.7433767983,23.2517909448,90.3148299091,42.9961700594,18.025,29.2936598497
 02/03  16:00:00,65.3842646901,5.77608724375,1.81108134158,16.068699403,18.7433767983,22.9618409725,85.9183140139,44.4617478049,18.025,23.431566209
 02/03  17:00:00,70.7316936134,5.76919982301,0.958224760831,15.9405315048,18.7433767983,27.431320555,68.5757915018,44.7807401222,18.025,5.77005137957
 02/03  18:00:00,85.053545311,5.66536035438,0.0458654873767,13.4380616147,17.6635504202,40.6971502883,52.7452328262,46.9605996013,0.0,5.78463322491
 02/03  19:00:00,89.7261302082,5.59311103586,0.0429594285478,11.6802940557,27.5259009287,37.3340067412,69.2128201633,51.7882470656,0.0,17.4245730977
 02/03  20:00:00,90.554801547,5.53530215023,0.0538629777261,10.2309832158,33.8341110165,33.3544677425,64.084767573,52.5066439006,0.0,11.5781236724
 02/03  21:00:00,96.675317852,5.45969004284,0.114827121488,8.21198696032,36.5179666069,38.8247702939,66.5065458037,54.9292723187,0.0,11.5772734849
 02/03  22:00:00,90.8245837867,5.44693022193,0.164697399685,7.83856374184,32.965339924,36.8579353714,74.2441222916,56.7967378895,0.0,17.4473844021
 02/03  23:00:00,71.7777965569,5.60432777647,0.0455638380342,12.3011285842,25.6355707503,20.6438685092,71.2622180517,59.6679556873,0.0,11.5942623644
 02/03  24:00:00,57.1018968191,5.78468592317,0.0213028491206,17.0227142898,15.0252895274,11.7056064465,68.4196816581,62.6421659339,0.0,5.77751572415
 02/04  01:00:00,55.3309545829,5.86001939168,0.0125851669158,19.0111526612,12.8411359301,10.0650221343,69.9687589868,64.1984296227,0.0,5.77032936411
 02/04  02:00:00,56.6574699908,5.90633091907,0.00640257188579,20.298799017,12.8411359301,10.0650221343,71.5707294038,65.8077863206,0.0,5.7629430831
 02/04  03:00:00,54.0542449138,5.97941921627,0.0,22.2479282247,8.25718729233,10.0299323277,67.9423539657,67.9223539657,0.0,0.02
 02/04  04:00:00,55.624370796,6.0358369621,0.0,23.7616344256,8.25718729233,10.0299323277,75.9415671361,70.1789227567,0.0,5.7626443794
 02/04  05:00:00,58.5452908338,6.08159821698,0.0,25.0300394968,8.25718729233,11.6354268332,77.8614916474,72.0919602429,0.0,5.76953140455
 02/04  06:00:00,63.5611682246,6.1113521149,0.0,25.8577165363,8.71707943955,15.3327214929,77.7146843394,71.9370790168,0.0,5.77760532266
 02/04  07:00:00,79.9258370308,6.03225848785,0.0,24.0891752719,18.5082010057,25.6353820695,82.9553905715,71.3904873088,0.0,11.5649032627
 02/04  08:00:00,86.3701748719,5.86097114448,0.00413374963996,20.0166128419,19.4083231844,41.0650158608,87.1541571863,69.7046554922,0.0,17.4495016942
 02/04  09:00:00,105.151394338,5.66878965504,0.0852007540223,15.0316116925,26.3286599382,57.9988325916,100.69380196,59.0336484083,0.0,41.6601535517
 02/04  10:00:00,93.9534038299,5.77053922655,1.43635530951,17.5354037487,26.3286599382,42.8504436482,104.486656943,56.8961483371,18.025,29.5655086063
 02/04  11:00:00,74.8097887577,5.95571781433,1.63456315272,22.0028599156,21.7447113004,23.4437158914,110.601045736,57.2356607335,18.025,35.3403850023
 02/04  12:00:00,72.9752791657,5.9834639832,1.67915506046,22.558037046,19.3027497915,23.426170988,98.1440122042,56.6170191168,18.025,23.5019930874
 02/04  13:00:00,72.3164187794,5.96220491739,1.54769377152,21.9100099821,19.1483137236,23.7250123474,96.9847062982,55.5155650835,18.025,23.4441412147
 02/04  14:00:00,70.3867947071,5.88303935768,1.58284695343,19.8788557478,19.3027497915,23.7161209604,99.4150948499,52.0999586182,18.025,29.2901362317
 02/04  15:00:00,69.6783968315,5.85974135956,1.6045905441,19.1720141961,19.3027497915,23.7161209604,93.0815198474,51.6235521697,18.025,23.4329676777
 02/04  16:00:00,69.4871891322,5.86771575805,1.60444472375,19.2629258267,19.3027497915,23.426170988,95.1160959404,53.6536444965,18.025,23.4374514439
 02/04  17:00:00,75.9981469222,5.90953891651,0.694503046261,20.3066623722,19.3027497915,27.8956505705,79.583834666,55.7889613176,18.025,5.76987334837
 02/04  18:00:00,89.7359704576,5.89675824957,0.000285403354802,20.4768682505,18.2229234133,37.5968344597,69.8286098253,64.0513928157,0.0,5.77721700959
 02/04  19:00:00,102.776033916,5.83826040746,0.022267822772,19.600015941,32.690315043,37.0816133363,87.1063773841,75.5570072165,0.0,11.5493701676
 02/04  20:00:00,102.705436076,5.81346335911,0.0341345413533,19.4304058731,36.8143715336,33.066984531,92.519339136,80.9420310987,0.0,11.5773080373
 02/04  21:00:00,107.496362033,5.78161407035,0.0492213872027,18.9980106477,36.3493007332,38.7721355839,96.9391506417,85.3626462631,0.0,11.5765043785
 02/04  22:00:00,106.322916835,5.80867547392,0.0493276304617,19.9152639427,36.1807251679,36.8228455648,97.9561155741,86.3942737822,0.0,11.561841792
 02/04  23:00:00,90.9918133771,6.02864109974,0.0217754051012,25.7113016495,31.0351095914,20.6438685092,99.3737588794,87.7178217049,0.0,11.6559371745
 02/04  24:00:00,75.5764004812,6.29888149199,1.18837835672e-05,32.6019969533,17.4250845679,11.7056064465,101.417739127,89.8529670492,0.0,11.5647720782
 02/05  01:00:00,73.2489040228,6.43710649783,0.0,36.2451768633,12.925468867,10.100111941,98.362981384,92.5931788567,0.0,5.76980252727
 02/05  02:00:00,73.408701226,6.44974579005,0.0,36.3935939172,12.925468867,10.100111941,95.3791712156,89.6163570434,0.0,5.7628141722
 02/05  03:00:00,70.0449034316,6.50260150066,0.0,37.5959805027,8.34152022915,10.0650221343,87.7718105483,87.7518105483,0.0,0.02
 02/05  04:00:00,71.1257648438,6.54468938959,0.0,38.63475401,8.34152022915,10.0650221343,93.4305654316,87.6676120933,0.0,5.76295333837
 02/05  05:00:00,73.2606762426,6.56613742712,0.0,39.1414619742,8.34152022915,11.6705166398,93.379861706,87.609576912,0.0,5.770284794
 02/05  06:00:00,78.5580985397,6.61101871017,0.0,40.2355558218,8.80141237637,15.3678112995,93.5243995268,87.7467038097,0.0,5.77769571704
 02/05  07:00:00,97.9786935187,6.63297557177,0.0,41.5413150512,18.5082010057,25.6353820695,106.387668138,94.8237458901,0.0,11.5639222481
 02/05  08:00:00,99.6937433688,6.28307018648,0.00101839550777,32.8017729554,19.4926561212,41.1001056674,104.612067612,87.1633964995,0.0,17.4486711123
 02/05  09:00:00,111.733378365,5.85539554068,0.0356785010162,21.4765096999,26.3286599382,57.9988325916,108.609769553,66.9461579444,0.0,41.6636116086
 02/05  10:00:00,96.387770847,5.83280903948,1.25572575761,20.2075515957,26.2443270014,42.8153538416,113.418430421,59.9135794255,18.025,35.4798509958
 02/05  11:00:00,73.6989280585,5.89595178371,1.55212434239,21.0342017233,21.7447113004,23.4437158914,104.125004657,56.6441510722,18.025,29.4558535848
 02/05  12:00:00,68.5465951541,5.80670493979,1.64260916243,18.2829461979,19.3449162599,23.4437158914,94.8383529911,53.309765581,18.025,23.5035874102
 02/05  13:00:00,65.7190793274,5.71127161488,1.55071556439,15.5008695991,19.190480192,23.7425572507,97.9466686172,50.6272721084,18.025,29.2943965088
 02/05  14:00:00,63.352896988,5.62888663277,1.63205978664,13.1096106373,19.260583323,23.698576057,87.6538800514,46.1969134416,18.025,23.4319666098
 02/05  15:00:00,61.7463467379,5.57638510569,1.68684265487,11.5007774621,19.260583323,23.698576057,85.7819550451,44.3204872799,18.025,23.4364677652
 02/05  16:00:00,61.3542906332,5.57998314609,1.71444624505,11.367467378,19.260583323,23.4086260847,87.0836146946,45.6176646349,18.025,23.4409500597
 02/05  17:00:00,67.5586864898,5.61125712949,0.848363155686,12.071336773,19.260583323,27.8781056672,70.5651083499,46.7700743989,18.025,5.77003395098
 02/05  18:00:00,79.9039798335,5.56402710231,0.0,11.0376048812,18.1807569449,37.5792895564,61.150565074,49.6158462563,0.0,11.5347188176
 02/05  19:00:00,91.9138564378,5.48435903646,0.0176827160515,9.21574902713,32.6059821062,37.0465235296,61.8312374392,56.0462896969,0.0,5.78494774235
 02/05  20:00:00,91.1278361885,5.44300068113,0.0534307013181,8.20396950621,36.8143715336,33.066984531,69.2277006618,57.6486337214,0.0,11.5790669404
 02/05  21:00:00,95.350469,5.41546593241,0.280717148785,6.86734788132,36.43363367,38.8072253906,70.5413718802,58.9632030865,0.0,11.5781687937
 02/05  22:00:00,94.2270990805,5.45187767176,0.282173925872,8.06281838819,36.0963922311,36.7877557581,74.3863781915,62.8066822113,0.0,11.5796959802
 02/05  23:00:00,76.1530649162,5.55642160392,0.0322449163936,11.4537232273,30.9507766546,20.6087787026,79.0760553104,61.6810930834,0.0,17.394962227
 02/05  24:00:00,57.9498533351,5.71881294259,0.00724846447717,15.5482820571,17.4250845679,11.7056064465,67.3727779512,61.5276760851,0.0,5.84510186615
 02/06  01:00:00,52.7478534726,5.8016820755,0.000341458562027,17.6985289937,11.6412384099,10.0650221343,68.1216246138,62.3515913729,0.0,5.7700332409
 02/06  02:00:00,53.2397005414,5.87726709712,0.0,19.6759747871,10.0992000411,10.047477231,70.0668720745,64.304127205,0.0,5.76274486954
 02/06  03:00:00,53.4263295434,5.95227491259,0.0,21.6471540344,8.25718729233,10.0299323277,72.7252906286,66.9624049231,0.0,5.76288570551
 02/06  04:00:00,55.9482779538,6.03801175625,0.0,24.0833675003,8.25718729233,10.0299323277,72.3437709538,72.3237709538,0.0,0.02
 02/06  05:00:00,59.920824062,6.11748672137,0.0,26.3696826292,8.25718729233,11.6354268332,82.8400348284,77.0697303582,0.0,5.77030447015
 02/06  06:00:00,69.0160745989,6.16399395134,0.0,27.8383178033,12.1011305571,15.3678112995,91.2298707346,79.6648785586,0.0,11.5649921759
 02/06  07:00:00,90.7448691006,5.91784079805,0.0,22.1682467859,19.7275818095,37.2640762949,96.8292999731,79.3798152306,0.0,17.4494847425
 02/06  08:00:00,97.1768666457,5.6832173338,0.0275721872796,15.8545871009,24.3117294858,51.2795993405,93.0092866253,69.6298914149,0.0,23.3793952104
 02/06  09:00:00,88.1121022948,5.78432302327,0.0600407489594,17.932065273,23.6694662846,40.6342015617,82.6507490467,53.081154676,0.0,29.5695943707
 02/06  10:00:00,82.7661761586,5.7299880772,1.58261418885,16.1256668797,23.6694662846,35.6302164847,100.575605439,47.2118446076,18.025,35.3387608318
 02/06  11:00:00,64.8179922577,5.72550297293,1.8661526176,15.4954160435,18.7433767983,22.9618409725,84.0941207341,42.5618786761,18.025,23.5072420579
 02/06  12:00:00,62.6096654872,5.64890801782,1.94543764698,13.2869178496,18.7433767983,22.9618409725,81.1099591819,39.6409302253,18.025,23.4440289566
 02/06  13:00:00,61.006583648,5.60084664756,1.81733049427,11.8165562543,18.5889407304,23.1597249699,84.1685063261,36.8552583552,18.025,29.2882479708
 02/06  14:00:00,59.1368658036,5.52720240837,1.90012595643,9.69118819035,18.7433767983,23.2517909448,75.7859583211,34.3276063561,18.025,23.433351965
 02/06  15:00:00,58.2331470138,5.49896574238,1.92409456345,8.79173558186,18.7433767983,23.2517909448,75.5067480104,34.0438629246,18.025,23.4378850859
 02/06  16:00:00,57.7106130653,5.49400647074,1.91292803047,8.57527505539,18.7433767983,22.9618409725,77.4067614431,35.9393808903,18.025,23.4423805527
 02/06  17:00:00,63.6816017759,5.51348761403,1.03559216471,9.06878512259,18.7433767983,27.431320555,61.7106404818,37.915638086,18.025,5.77000239583
 02/06  18:00:00,79.6529087782,5.47116262635,0.0368586408883,8.24062512589,17.6635504202,40.6971502883,55.6218473092,44.0723294292,0.0,11.5495178801
 02/06  19:00:00,87.3795852866,5.5001471729,0.0543054680169,9.41536473622,27.5259009287,37.3340067412,69.6242488499,58.0005005004,0.0,11.6237483495
 02/06  20:00:00,90.7993105142,5.52818477661,0.11404457945,10.4224214455,33.8341110165,33.3544677425,76.555467425,64.9761838057,0.0,11.5792836193
 02/06  21:00:00,99.0031981694,5.53385062127,0.346636167602,10.2338948936,36.5179666069,38.8247702939,82.7321474316,71.1541525253,0.0,11.5779949063
 02/06  22:00:00,94.7714053672,5.57369554424,0.390181618875,11.4331311866,32.965339924,36.8579353714,92.1862327728,74.7382339071,0.0,17.4479988657
 02/06  23:00:00,77.1105748464,5.75552061699,0.0232292576593,17.5050442667,25.6355707503,20.6438685092,89.5627285216,77.9681694095,0.0,11.5945591121
 02/06  24:00:00,64.3247494915,6.00338182092,0.000324692173735,24.0478460878,15.0252895274,11.7056064465,87.2011843253,81.4235032883,0.0,5.7776810371
 02/07  01:00:00,63.1639297732,6.14426821995,0.0,27.7723599787,11.6412384099,10.0650221343,89.2065973886,83.4363075823,0.0,5.7702898063
 02/07  02:00:00,64.7070125254,6.25492564324,0.0,30.7656287937,10.0992000411,10.047477231,91.6816906024,85.9188998938,0.0,5.76279070861
 02/07  03:00:00,66.2836894343,6.37713514363,0.0,34.0796527562,8.25718729233,10.0299323277,95.102730552,89.3400917803,0.0,5.76263877162
 02/07  04:00:00,68.1928571666,6.44611428911,0.0,35.9198421654,8.25718729233,10.0299323277,96.3275159746,90.564745487,0.0,5.76277048752
 02/07  05:00:00,70.0199165511,6.45613642219,0.0,36.1301254606,8.25718729233,11.6354268332,94.787426337,89.0176343928,0.0,5.76979194424
 02/07  06:00:00,76.7442828474,6.42197960382,0.0,35.3085408013,12.1011305571,15.3678112995,92.1566849499,86.3641936817,0.0,5.79249126815
 02/07  07:00:00,96.6676803625,6.1080789471,0.0,27.9008209802,19.7275818095,37.2640762949,101.619316398,84.172768714,0.0,17.4465476841
 02/07  08:00:00,103.655255607,5.88585402148,0.0112085573898,22.1466977326,24.3117294858,51.2795993405,101.079043932,77.6992786259,0.0,23.3797653061
 02/07  09:00:00,93.7876320272,5.97330080437,0.0565446039916,23.42211359,23.6694662846,40.6342015617,92.736421584,57.2552075281,0.0,35.4812140559
 02/07  10:00:00,85.0786864058,5.80566250169,1.69763905807,18.2474753126,23.6694662846,35.6302164847,90.8214311666,43.3483997993,18.025,29.4480313673
 02/07  11:00:00,65.8307426813,5.75658152497,2.04671754737,16.2965216856,18.7433767983,22.9618409725,77.9898781063,36.4571548848,18.025,23.5077232215
 02/07  12:00:00,63.450196295,5.67751618224,2.14144767882,13.9028305949,18.7433767983,22.9618409725,80.8516519603,33.5277734784,18.025,29.2988784819
 02/07  13:00:00,60.5906478513,5.58478719577,2.04008491529,11.1939269165,18.5889407304,23.1597249699,71.1189466517,29.6577106041,18.025,23.4362360476
 02/07  14:00:00,59.8439295031,5.55556678415,2.07980096767,10.1902098015,18.7433767983,23.2517909448,69.697738972,28.2320090366,18.025,23.4407299354
 02/07  15:00:00,58.983291014,5.52805219722,2.11437419471,9.32251067042,18.7433767983,23.2517909448,69.0194915502,27.5518330357,18.025,23.4426585145
 02/07  16:00:00,57.4192795675,5.48092648815,2.1616851028,8.04826399031,18.7433767983,22.9618409725,74.5878671819,27.2679630752,18.025,29.2949041067
 02/07  17:00:00,62.520945588,5.46691768535,1.34241047873,7.64788349671,18.7433767983,27.431320555,51.4049181857,27.6110223028,18.025,5.76889588287
 02/07  18:00:00,76.8449855761,5.38403779296,0.0532903388959,5.5033993005,17.6635504202,40.6971502883,35.6203183087,29.8354845307,0.0,5.78483377805
 02/07  19:00:00,81.8902731035,5.33281828782,0.0789074702787,4.06877757506,27.5259009287,37.3340067412,51.7936688615,34.3683117621,0.0,17.4253570994
 02/07  20:00:00,83.2188054551,5.30728494418,0.234454833886,2.94240545355,33.8341110165,33.3544677425,46.5087701107,34.9327431943,0.0,11.5760269163
 02/07  21:00:00,90.8056471451,5.32318978727,0.682451649564,1.91118544703,36.5179666069,38.8247702939,41.9435586683,36.1435836399,0.0,5.79997502839
 02/07  22:00:00,85.2364245585,5.36023043693,1.10749791804,1.39429922167,32.965339924,36.8579353714,52.1240709625,34.6768059145,0.0,17.447265048
 02/07  23:00:00,61.9557220336,5.29870568526,0.226459160689,2.60377593635,25.6355707503,20.6438685092,44.6592617893,33.0656905879,0.0,11.5935712014
 02/07  24:00:00,44.896133152,5.37854054165,0.0403079374201,5.20408615337,15.0252895274,11.7056064465,44.7572038422,33.2223742233,0.0,11.5348296189
 02/08  01:00:00,40.9808275782,5.42036581625,0.0322339979826,6.28092585007,11.6412384099,10.0650221343,39.5299394843,33.759779706,0.0,5.77015977833
 02/08  02:00:00,39.8147702176,5.43603618789,0.0267455088106,6.66553162589,10.0992000411,10.047477231,33.8316847648,33.8116847648,0.0,0.02
 02/08  03:00:00,38.2608413864,5.44696743473,0.0210643517183,6.96590869833,8.25718729233,10.0299323277,39.6246804654,33.8618752673,0.0,5.7628051981
 02/08  04:00:00,38.2459641561,5.44751516956,0.0171498568152,6.95439716203,8.25718729233,10.0299323277,39.1602694197,33.3973301819,0.0,5.76293923789
 02/08  05:00:00,39.8130204832,5.44678808265,0.0138660743728,6.9187104079,8.25718729233,11.6354268332,38.9089816536,33.1387005258,0.0,5.77028112785
 02/08  06:00:00,47.0669014658,5.43392945681,0.0141052445319,6.60510265399,12.1011305571,15.3678112995,44.5168186604,32.9528218205,0.0,11.5639968399
 02/08  07:00:00,70.6674756842,5.28667393688,0.108899032446,2.61312216874,19.7275818095,37.2640762949,44.3344680495,32.6957579053,0.0,11.6387101442
 02/08  08:00:00,83.0510760301,5.33274099107,0.948014362548,1.15882461186,24.3117294858,51.2795993405,53.9641622202,30.5849046055,0.0,23.3792576147
 02/08  09:00:00,73.0016973008,5.29247239551,0.459570490268,2.9139781523,23.6694662846,40.6342015617,59.7878306127,24.3040368552,0.0,35.4837937575
 02/08  10:00:00,70.6536671479,5.31914443511,2.45478942733,3.55182577792,23.6694662846,35.6302164847,70.6190510712,23.1411934669,18.025,29.4528576044
 02/08  11:00:00,54.8579262131,5.3817636322,2.62179017323,5.12344822702,18.7433767983,22.9618409725,70.00398945,22.5998995905,18.025,29.3790898595
 02/08  12:00:00,54.7779098929,5.37945470112,2.65538467322,5.01466812517,18.7433767983,22.9618409725,63.3297997391,21.85972766,18.025,23.4450720791
 02/08  13:00:00,54.0549515056,5.3539903128,2.53079685808,4.39831533441,18.5889407304,23.1597249699,60.8700546606,19.4050646928,18.025,23.4399899678
 02/08  14:00:00,53.8684788286,5.34034716243,2.50485577176,4.00492142819,18.7433767983,23.2517909448,59.2342621783,17.7664421502,18.025,23.4428200281
 02/08  15:00:00,53.7553194528,5.33773881123,2.47820571163,3.92102133046,18.7433767983,23.2517909448,65.4145135698,18.0920008401,18.025,29.2975127297
 02/08  16:00:00,53.4326471263,5.33353887667,2.56380105935,3.80690683865,18.7433767983,22.9618409725,61.5935648124,20.1365535067,18.025,23.4320113057
 02/08  17:00:00,56.66086064,5.32244609269,1.64927344389,3.50940077019,18.7433767983,27.431320555,44.1711431595,20.376115129,18.025,5.77002803043
 02/08  18:00:00,72.9100882261,5.25267732267,0.0642593526849,1.68888928364,17.6635504202,40.6971502883,27.4832461553,21.6985961899,0.0,5.78464996534
 02/08  19:00:00,78.9223212201,5.2551111348,0.314002044494,0.943434119573,27.5259009287,37.3340067412,43.0067467447,25.5807716721,0.0,17.4259750726
 02/08  20:00:00,81.3768778791,5.28725546432,0.644679167693,0.710283734284,33.8341110165,33.3544677425,37.7957680567,26.2174640406,0.0,11.5783040161
 02/08  21:00:00,90.2185929364,5.38607069013,1.52019858448,0.423503598481,36.5179666069,38.8247702939,39.9858951,28.4084049448,0.0,11.5774901551
 02/08  22:00:00,85.025195497,5.43546124792,1.91204032802,0.303292143805,32.965339924,36.8579353714,45.8898721636,28.4418989954,0.0,17.4479731681
 02/08  23:00:00,60.3651800953,5.28071596,0.570463719558,0.687216948653,25.6355707503,20.6438685092,39.2373477128,27.642738225,0.0,11.5946094878
 02/08  24:00:00,40.9210342463,5.24398147027,0.105944470988,1.29791075033,15.0252895274,11.7056064465,33.6129421571,27.8353022444,0.0,5.77763991265
 02/09  01:00:00,36.7723923603,5.27290689925,0.0600624902564,2.1921204113,11.6412384099,10.0650221343,33.976149193,28.2059343111,0.0,5.77021488188
 02/09  02:00:00,35.9669052759,5.30120187748,0.053291326956,2.92595322043,10.0992000411,10.047477231,34.263180206,28.5005658618,0.0,5.76261434424
 02/09  03:00:00,34.6199072181,5.32016092978,0.0465475533229,3.4262992232,8.25718729233,10.0299323277,28.7613577991,28.7413577991,0.0,0.02
 02/09  04:00:00,35.2080087884,5.34173307624,0.0381673944957,4.00120698511,8.25718729233,10.0299323277,35.13332821,29.370569304,0.0,5.76275890601
 02/09  05:00:00,37.0893987939,5.35119932211,0.0340465466362,4.27049712929,8.25718729233,11.6354268332,36.2814419417,30.5117753799,0.0,5.76966656184
 02/09  06:00:00,44.2117073809,5.33361856475,0.0362765379997,3.82804549852,12.1011305571,15.3678112995,41.4059096556,29.8415463471,0.0,11.5643633085
 02/09  07:00:00,69.3226252112,5.26409250385,0.376172831037,1.02357497893,19.7275818095,37.2640762949,46.8522115935,29.4023300237,0.0,17.4498815698
 02/09  08:00:00,83.4139334215,5.42622034205,1.85032284924,0.525896012081,24.3117294858,51.2795993405,44.4356734599,26.8951801211,0.0,17.5404933387
 02/09  09:00:00,71.4034234742,5.24858948637,0.802886174404,1.01627193322,23.6694662846,40.6342015617,56.0360468184,20.5528500723,0.0,35.4831967461
 02/09  10:00:00,68.5242257821,5.24658456063,2.81883909284,1.130892661,23.6694662846,35.6302164847,66.3464845054,18.8678388967,18.025,29.4536456088
 02/09  11:00:00,51.9943270375,5.27000385747,2.86222710514,2.13117160269,18.7433767983,22.9618409725,65.5668975739,18.1620350781,18.025,29.3798624958
 02/09  12:00:00,51.4032217767,5.24617410128,2.96403201406,1.46461281709,18.7433767983,22.9618409725,56.7483081088,15.2800406218,18.025,23.443267487
 02/09  13:00:00,51.0876516321,5.23590394246,2.85674530782,1.22315058549,18.5889407304,23.1597249699,54.5171651362,13.0489205708,18.025,23.4432445655
 02/09  14:00:00,50.9440271605,5.22858168249,2.71781553776,0.979275909118,18.7433767983,23.2517909448,59.6467330532,12.3270771604,18.025,29.2946558927
 02/09  15:00:00,50.7727638644,5.22462659921,2.69376152328,0.836025542545,18.7433767983,23.2517909448,54.0598960951,12.6023898347,18.025,23.4325062603
 02/09  16:00:00,50.4189865163,5.22412258976,2.68699305537,0.779468962076,18.7433767983,22.9618409725,56.1229464435,14.6608393656,18.025,23.4371070779
 02/09  17:00:00,54.0264025473,5.22517160747,1.90083103769,0.720657313591,18.7433767983,27.431320555,39.2045188131,15.4095431247,18.025,5.76997568844
 02/09  18:00:00,72.1114470143,5.26304032772,0.541219829073,0.402920209583,17.6635504202,40.6971502883,27.3735716441,15.8240820824,0.0,11.5494895617
 02/09  19:00:00,79.1412925262,5.32298904423,1.16510939195,0.24342066294,27.5259009287,37.3340067412,31.8132543474,20.1888895956,0.0,11.6243647518
 02/09  20:00:00,81.9963364931,5.38845211354,1.73612967543,0.137090334792,33.8341110165,33.3544677425,33.9773800055,22.3982053616,0.0,11.5791746439
 02/09  21:00:00,91.217991,5.51931097486,2.72551984019,0.084338022689,36.5179666069,38.8247702939,36.6392582528,25.0615009026,0.0,11.5777573502
 02/09  22:00:00,85.8698779162,5.54886191914,2.85154962442,0.0950664666443,32.965339924,36.8579353714,43.331842753,25.882675968,0.0,17.449166785
 02/09  23:00:00,60.5966241686,5.3452234519,1.19000170802,0.234616369656,25.6355707503,20.6438685092,39.0965050907,27.5018982961,0.0,11.5946067946
 02/09  24:00:00,40.5379827939,5.24225788232,0.247931254615,0.7745963862,15.0252895274,11.7056064465,34.4096621497,28.6319202233,0.0,5.77774192635
 02/10  01:00:00,35.7282458033,5.23969571153,0.140257148358,1.10099014922,11.6412384099,10.0650221343,35.992173467,30.2223267153,0.0,5.76984675166
 02/10  02:00:00,34.8572699037,5.26340152705,0.0987876296356,1.80862073232,10.0992000411,10.047477231,36.7969762903,31.0339872721,0.0,5.76298901819
 02/10  03:00:00,34.0211469402,5.30040608271,0.0704316107298,2.82340772953,8.25718729233,10.0299323277,37.2534451749,31.4907470034,0.0,5.76269817151
 02/10  04:00:00,34.7932208636,5.32685012056,0.0507702899053,3.58870060414,8.25718729233,10.0299323277,32.8135273538,32.7935273538,0.0,0.02
 02/10  05:00:00,37.0763573837,5.35037326102,0.0418525349836,4.2504751225,8.25718729233,11.6354268332,40.1938363207,34.423541718,0.0,5.77029460276
 02/10  06:00:00,44.6913799887,5.35065846946,0.0407126147777,4.28624267474,12.1011305571,15.3678112995,45.6307908684,34.0657977388,0.0,11.5649931297
 02/10  07:00:00,69.9387176673,5.31759083784,0.750805884617,1.21153404658,19.7275818095,37.2640762949,50.8869435349,33.437701862,0.0,17.4492416729
 02/10  08:00:00,84.3447572049,5.52448406585,2.55758235752,0.651194130034,24.3117294858,51.2795993405,53.0740469487,29.6954987782,0.0,23.3785481704
 02/10  09:00:00,71.8141427995,5.29578175671,1.08120951166,1.10147386841,23.6694662846,40.6342015617,51.577581006,22.0056881056,0.0,29.5718929004
 02/10  10:00:00,68.9342970001,5.31349826808,3.21791092667,1.0749770112,23.6694662846,35.6302164847,72.194438754,18.8304849626,18.025,35.3389537914
 02/10  11:00:00,51.6143599943,5.26668508748,2.80947660716,1.80727523272,18.7433767983,22.9618409725,59.6714262003,18.1390418629,18.025,23.5073843374
 02/10  12:00:00,51.48821137,5.27296208328,2.93442688197,1.55241885293,18.7433767983,22.9618409725,58.5295571835,17.0590202854,18.025,23.4455368981
 02/10  13:00:00,51.113535631,5.27160004158,2.89386875862,1.17621461444,18.5889407304,23.1597249699,61.9176246895,14.603239997,18.025,29.2893846925
 02/10  14:00:00,51.1668198158,5.27428281126,2.98766368727,0.886522488755,18.7433767983,23.2517909448,55.2237604603,13.7625367493,18.025,23.436223711
