Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  15:00:00,50.8980625618,5.25372467704,2.83987812878,0.786107006479,18.7433767983,23.2517909448,56.2036902039,14.740468152,18.025,23.4382220519
 02/10  16:00:00,50.4568954835,5.25243269423,2.88015070392,0.595906904561,18.7433767983,22.9618409725,57.7256304534,16.2578398772,18.025,23.4427905762
 02/10  17:00:00,53.978086677,5.24526859278,2.03196093354,0.521118475661,18.7433767983,27.431320555,40.7397890931,16.9447604742,18.025,5.77002861886
 02/10  18:00:00,72.5261499645,5.32223507948,1.007687998,0.291961867583,17.6635504202,40.6971502883,30.3251828339,18.7755630883,0.0,11.5496197456
 02/10  19:00:00,79.5272882914,5.37381978333,1.48641864903,0.257277161447,27.5259009287,37.3340067412,38.1671002717,26.5431428176,0.0,11.6239574541
 02/10  20:00:00,82.2614259815,5.41794362999,1.80057709283,0.308241579647,33.8341110165,33.3544677425,43.7451951763,32.1657390154,0.0,11.5794561609
 02/10  21:00:00,91.1949580478,5.52167322335,2.51490017552,0.269565066842,36.5179666069,38.8247702939,47.9542734595,36.3760840308,0.0,11.5781894288
 02/10  22:00:00,85.9213127095,5.55666714465,2.71611483206,0.274128739533,32.965339924,36.8579353714,53.3754997479,35.9270612697,0.0,17.4484384782
 02/10  23:00:00,61.2524190933,5.38802476581,1.35927231567,0.67833744334,25.6355707503,20.6438685092,46.5534835598,34.9586569423,0.0,11.5948266175
 02/10  24:00:00,41.2944821457,5.28296195615,0.394015116123,1.34430591357,15.0252895274,11.7056064465,39.7037132011,33.926038922,0.0,5.7776742791
 02/11  01:00:00,38.0768511612,5.28927092694,0.223222365752,2.11715735436,12.8411359301,10.0650221343,38.7975602077,33.0271682942,0.0,5.77039191344
 02/11  02:00:00,38.525707854,5.30168981337,0.175513206432,2.60256502209,12.8411359301,10.0650221343,38.3042882593,32.5414003105,0.0,5.7628879488
 02/11  03:00:00,34.7208714956,5.32617333898,0.099071331333,3.46872428615,8.25718729233,10.0299323277,37.8685552446,32.1058158456,0.0,5.76273939893
 02/11  04:00:00,34.9946594004,5.33504792809,0.0758154477734,3.75689401906,8.25718729233,10.0299323277,37.1594083894,31.3965328952,0.0,5.7628754942
 02/11  05:00:00,36.6488617205,5.3362895941,0.0621605708403,3.81675546119,8.25718729233,11.6354268332,36.3631453079,30.5932378044,0.0,5.76990750354
 02/11  06:00:00,40.6158065618,5.32988768027,0.058596564615,3.63521823791,8.71707943955,15.3327214929,33.7925244913,28.0147185049,0.0,5.77780598636
 02/11  07:00:00,57.3108418033,5.29128559759,0.283825557429,1.93132427855,18.5082010057,25.6353820695,36.3398230383,24.7758193726,0.0,11.5640036657
 02/11  08:00:00,68.2867032212,5.42179780203,1.74978328059,0.62665589615,19.4083231844,41.0650158608,32.0089159198,20.3691366334,0.0,11.6397792864
 02/11  09:00:00,94.7267715757,5.65447273261,4.60916612264,0.0973266030011,26.3286599382,57.9988325916,54.8238105359,13.1557997675,0.0,41.6680107684
 02/11  10:00:00,80.3185411087,5.50143528764,5.49494004025,0.111052812355,26.3286599382,42.8504436482,65.4681064388,11.9683449971,18.025,35.4747614416
 02/11  11:00:00,54.7425009764,5.29238680571,3.80017709098,0.433281616309,21.7447113004,23.4437158914,60.2566309593,12.7757294107,18.025,29.4559015486
 02/11  12:00:00,52.0226970643,5.27228571431,3.50963838093,0.486145474058,19.3027497915,23.426170988,61.7813397022,14.379681857,18.025,29.3766578451
 02/11  13:00:00,51.697039726,5.23919273194,3.01543284311,0.545903448904,19.1483137236,23.7250123474,58.1414739073,16.6737390112,18.025,23.4427348962
 02/11  14:00:00,51.7839262947,5.24011070106,2.97637372332,0.525384292581,19.3027497915,23.7161209604,56.7065602164,15.2395890848,18.025,23.4419711316
 02/11  15:00:00,51.8219801299,5.24852291726,3.00226957808,0.529128340922,19.3027497915,23.7161209604,63.1526813312,15.8290947548,18.025,29.2985865764
 02/11  16:00:00,51.4315533539,5.23113639775,2.72583076628,0.72248235005,19.3027497915,23.426170988,61.2180285418,19.761799832,18.025,23.4312287098
 02/11  17:00:00,55.1205321735,5.23464121443,1.79804566036,0.884402221082,19.3027497915,27.8956505705,45.1962845151,21.4011497525,18.025,5.77013476252
 02/11  18:00:00,69.94704425,5.2860465524,0.612715421145,0.686222028839,18.2229234133,37.5968344597,28.999756698,23.2222715202,0.0,5.77748517789
 02/11  19:00:00,84.5318146122,5.37273378917,1.39611810926,0.447471004701,32.690315043,37.0816133363,32.9465922638,27.1616285513,0.0,5.78496371254
 02/11  20:00:00,85.2811846912,5.46270105864,2.16937900582,0.221662829009,36.8143715336,33.066984531,39.4295390499,27.8499470683,0.0,11.5795919815
 02/11  21:00:00,91.5662915581,5.59622964269,3.17337258789,0.129169687712,36.3493007332,38.7721355839,40.5000287758,28.9216588794,0.0,11.5783698963
 02/11  22:00:00,89.3962375401,5.60004708619,3.11094648063,0.135587638494,36.1807251679,36.8228455648,40.7996356095,29.219777358,0.0,11.5798582515
 02/11  23:00:00,66.5681109667,5.41350093517,1.63752899671,0.286974799021,31.0351095914,20.6438685092,48.3221867164,30.8735387478,0.0,17.4486479686
 02/11  24:00:00,43.3209320181,5.27798916598,0.462282868476,0.905143778654,17.4250845679,11.7056064465,44.5035572977,32.9396159908,0.0,11.5639413069
 02/12  01:00:00,37.3009384819,5.26177385284,0.265410010345,1.20713121349,12.925468867,10.100111941,38.9411041533,33.1707137843,0.0,5.77039036902
 02/12  02:00:00,37.7722455867,5.27156710735,0.188149071873,1.74716809177,12.925468867,10.100111941,33.3881374337,33.3681374337,0.0,0.02
 02/12  03:00:00,34.6110410109,5.31725929257,0.0974231634136,3.25003436262,8.34152022915,10.0650221343,41.3663739042,35.6037852449,0.0,5.76258865926
 02/12  04:00:00,35.3568454265,5.34287964066,0.0732886779262,3.99435168149,8.34152022915,10.0650221343,41.9768107617,36.2140683863,0.0,5.76274237546
 02/12  05:00:00,37.5068178611,5.3611043024,0.0543175438069,4.53831625474,8.34152022915,11.6705166398,42.6652512508,36.895303732,0.0,5.76994751878
 02/12  06:00:00,42.1178382951,5.37624916633,0.0405733175562,4.98948980853,8.80141237637,15.3678112995,42.53529912,36.7587580759,0.0,5.7765410441
 02/12  07:00:00,59.1295790204,5.34095427765,0.114633467716,3.8695817707,18.5082010057,25.6353820695,47.201990888,35.6368266229,0.0,11.5651642651
 02/12  08:00:00,68.5654812595,5.35985922713,0.968381781198,1.62935079918,19.4926561212,41.1001056674,52.3956454458,34.9469406893,0.0,17.4487047565
 02/12  09:00:00,93.8421328134,5.55032866264,2.98731689263,0.938681056685,26.3286599382,57.9988325916,71.7436652798,30.081011589,0.0,41.6626536909
 02/12  10:00:00,79.2756809932,5.3980581252,3.49914383393,1.28678830217,26.2443270014,42.8153538416,77.8662415936,30.273601806,18.025,29.5676397876
 02/12  11:00:00,55.7725677833,5.31404290786,2.61294270162,2.62892626062,21.7447113004,23.4437158914,78.6165006497,31.1357296184,18.025,29.4557710313
 02/12  12:00:00,53.670637607,5.33354579927,2.73217910567,2.79057320813,19.3449162599,23.4437158914,77.7564816943,30.3539523929,18.025,29.3775293014
 02/12  13:00:00,53.414962707,5.31864780026,2.48223132363,2.6578602383,19.190480192,23.7425572507,71.1515007338,29.6835949204,18.025,23.4429058134
 02/12  14:00:00,53.4714063882,5.35518770891,2.9089455387,2.2249258201,19.260583323,23.698576057,73.5021848342,26.1779671035,18.025,29.2992177307
 02/12  15:00:00,53.1495226198,5.33242618478,2.78983037877,2.04492365018,19.260583323,23.698576057,67.5352266646,26.0782523508,18.025,23.4319743138
 02/12  16:00:00,52.6286584626,5.30952895134,2.61720279313,2.00953284567,19.260583323,23.4086260847,69.6455416627,28.1839356762,18.025,23.4366059866
 02/12  17:00:00,56.276212488,5.29053643603,1.51158103868,2.33036000527,19.260583323,27.8781056672,54.6676006178,30.872478693,18.025,5.77012192482
 02/12  18:00:00,71.0218489088,5.31048994644,0.460565766529,1.94844196385,18.1807569449,37.5792895564,39.4905814867,33.7131947809,0.0,5.77738670586
 02/12  19:00:00,84.7659565218,5.35855281648,1.0168856488,1.19444530561,32.6059821062,37.0465235296,51.699640798,40.150400529,0.0,11.549240269
 02/12  20:00:00,85.4227601772,5.41370594116,1.45343094004,1.12818360373,36.8143715336,33.066984531,54.9565809234,43.3797287152,0.0,11.5768522081
 02/12  21:00:00,91.4654195853,5.49458758207,2.05163546749,1.13224993316,36.43363367,38.8072253906,58.4741123784,46.8980181538,0.0,11.5760942246
 02/12  22:00:00,89.2758072126,5.49295643958,1.96489433838,1.38772390106,36.0963922311,36.7877557581,55.2725459535,49.4724722495,0.0,5.80007370397
 02/12  23:00:00,68.4742345177,5.37957972572,0.657018445556,3.32695406561,30.9507766546,20.6087787026,71.4356027765,53.9862272113,0.0,17.4493755652
 02/12  24:00:00,50.5382040918,5.4865219153,0.0600089433859,8.31615663068,17.4250845679,11.7056064465,69.6228072532,58.0577884186,0.0,11.5650188346
 02/13  01:00:00,45.8997151799,5.58616578952,0.0411926236409,11.0250535369,11.6412384099,10.0650221343,67.0405498574,61.2701574914,0.0,5.77039236593
 02/13  02:00:00,46.3168391949,5.65610380513,0.0322201700126,12.9420552759,10.0992000411,10.047477231,68.8887855692,63.1266848875,0.0,5.76210068167
 02/13  03:00:00,46.4563190569,5.72373693984,0.0234465682268,14.882235274,8.25718729233,10.0299323277,65.3904764222,65.3704764222,0.0,0.02
 02/13  04:00:00,48.7308519734,5.80181996368,0.0152690512334,17.0868617091,8.25718729233,10.0299323277,74.2142249701,68.4514964115,0.0,5.76272855854
 02/13  05:00:00,52.2630065858,5.86784247844,0.00818709311115,18.9533204075,8.25718729233,11.6354268332,76.3914884992,70.6214084244,0.0,5.77008007482
 02/13  06:00:00,60.8133324398,5.8957724716,0.00536166911175,19.8984306249,12.1011305571,15.3678112995,82.8289393413,71.2640385051,0.0,11.5649008361
 02/13  07:00:00,83.8116341498,5.7148318148,0.0341051291901,15.4039085042,19.7275818095,37.2640762949,88.0486050771,70.5990557425,0.0,17.4495493346
 02/13  08:00:00,93.5162204892,5.61991400088,0.386114619852,11.8986943959,24.3117294858,51.2795993405,84.4508891528,66.9111826191,0.0,17.5397065336
 02/13  09:00:00,85.5435178192,5.71603178825,0.0723139625825,15.4194945269,23.6694662846,40.6342015617,90.2352661861,54.7505220968,0.0,35.4847440893
 02/13  10:00:00,81.2345244184,5.69188515469,1.49191738653,14.7228099378,23.6694662846,35.6302164847,99.0655436836,51.5892636326,18.025,29.451280051
 02/13  11:00:00,64.9841828491,5.73928079578,1.66954207607,15.8444348841,18.7433767983,22.9618409725,98.1563333455,50.7512603517,18.025,29.3800729938
 02/13  12:00:00,63.722890177,5.69380756763,1.71382391445,14.5868553433,18.7433767983,22.9618409725,90.8677849374,49.3986863149,18.025,23.4440986225
 02/13  13:00:00,63.2611418028,5.68666012262,1.61982827993,14.1827993037,18.5889407304,23.1597249699,92.7511024234,46.8022547465,18.025,27.9238476769
 02/13  14:00:00,61.6914568348,5.62045182563,1.69641117479,12.3562415324,18.7433767983,23.2517909448,86.8711091384,44.0372756744,18.025,24.808833464
 02/13  15:00:00,61.1964511688,5.60389398185,1.70700132786,11.867204429,18.7433767983,23.2517909448,85.3675940533,43.9078315915,18.025,23.4347624618
 02/13  16:00:00,60.9688889013,5.60976651502,1.73106189345,11.8996567405,18.7433767983,22.9618409725,86.6825152262,45.2181269025,18.025,23.4393883237
 02/13  17:00:00,64.6480698682,5.61480057495,0.891872017827,11.9616546946,18.7433767983,27.431320555,69.0425899259,45.2476974882,18.025,5.76989243768
 02/13  18:00:00,81.6137181661,5.54405434837,0.0361308254388,10.1292646618,17.6635504202,40.6971502883,58.7443726906,47.1945134351,0.0,11.5498592555
 02/13  19:00:00,87.0503682924,5.50983626122,0.137318713734,8.99343853488,27.5259009287,37.3340067412,63.6304259937,52.00635671,0.0,11.6240692837
 02/13  20:00:00,88.6408790474,5.49204287111,0.28591463267,8.12825613862,33.8341110165,33.3544677425,64.4878008141,52.9090764848,0.0,11.5787243293
 02/13  21:00:00,95.7210174686,5.49250382542,0.813900116272,6.52579133416,36.5179666069,38.8247702939,66.9293958491,55.3528254714,0.0,11.5765703778
 02/13  22:00:00,90.1700369391,5.50228630566,0.982786571945,6.31055976127,32.965339924,36.8579353714,74.208137805,56.7594002603,0.0,17.4487375446
 02/13  23:00:00,69.9092651391,5.5455121792,0.102156014145,10.4348128681,25.6355707503,20.6438685092,70.197237417,58.6030076543,0.0,11.5942297627
 02/13  24:00:00,53.9844007099,5.67667407993,0.0307053977146,14.0038228115,15.0252895274,11.7056064465,64.6050450306,58.827408253,0.0,5.77763677758
 02/14  01:00:00,50.5227682515,5.73590815265,0.0224246416511,15.5171322637,11.6412384099,10.0650221343,64.1017047002,58.3313145798,0.0,5.77039012037
 02/14  02:00:00,50.3924304166,5.78652619337,0.0152975554466,16.9041465557,10.0992000411,10.047477231,65.2617020954,59.4990448624,0.0,5.76265723301
 02/14  03:00:00,51.4126012515,5.88225934552,0.00564563906822,19.6977937964,8.25718729233,10.0299323277,71.0430143975,65.2802106167,0.0,5.76280378082
 02/14  04:00:00,53.753396825,5.96013883133,7.56407150285e-05,21.9662815075,8.25718729233,10.0299323277,70.4032878126,70.3832878126,0.0,0.02
 02/14  05:00:00,55.3149837005,5.96208796845,0.0,21.9192389093,8.25718729233,11.6354268332,74.5433161679,68.7729677241,0.0,5.77034844382
 02/14  06:00:00,61.7109261884,5.92106486391,0.0,20.7760955246,12.1011305571,15.3678112995,76.0158975321,64.4507529272,0.0,11.5651446049
 02/14  07:00:00,82.7785270777,5.67579931982,0.030038858417,14.4139018405,19.7275818095,37.2640762949,76.4603601007,59.0133651027,0.0,17.446994998
 02/14  08:00:00,90.7011800005,5.5160960406,0.25628002026,9.31730315097,24.3117294858,51.2795993405,73.0430541529,49.6620446751,0.0,23.3810094778
 02/14  09:00:00,82.2281295925,5.61103054327,0.193637934157,12.0877826156,23.6694662846,40.6342015617,72.2676762896,36.7874205203,0.0,35.4802557693
 02/14  10:00:00,78.9718373922,5.6139540116,2.03255391863,11.9974179285,23.6694662846,35.6302164847,81.6779177034,34.19864688,18.025,29.4542708234
 02/14  11:00:00,62.961867622,5.6723847995,2.24087635216,13.3176821187,18.7433767983,22.9618409725,75.1656587071,33.6347933463,18.025,23.5058653609
 02/14  12:00:00,62.0212573409,5.64067456875,2.32934919902,12.3228294045,18.7433767983,22.9618409725,79.2753187746,31.9511464107,18.025,29.2991723639
 02/14  13:00:00,60.8786624259,5.60512021483,2.2084026969,11.2932886011,18.5889407304,23.1597249699,71.0608895995,29.6017488034,18.025,23.4341407962
 02/14  14:00:00,59.7455554309,5.55765185173,2.22274810257,9.94680315321,18.7433767983,23.2517909448,67.9297768946,26.466081918,18.025,23.4386949767
 02/14  15:00:00,58.8753376223,5.52592696331,2.3190177948,9.01203836978,18.7433767983,23.2517909448,66.2391320561,24.7716664528,18.025,23.4424656032
 02/14  16:00:00,57.8625773333,5.50051505132,2.34131716919,8.29233831688,18.7433767983,22.9618409725,69.493423424,25.4692187706,18.025,25.9992046533
 02/14  17:00:00,60.6570779727,5.47074130535,1.48794906111,7.51865185744,18.7433767983,27.431320555,46.4819879242,25.1960454598,18.025,3.26094246441
 02/14  18:00:00,76.6882501515,5.38660137255,0.0638486390256,5.33353793039,17.6635504202,40.6971502883,39.0714102775,27.5220972937,0.0,11.5493129838
 02/14  19:00:00,81.3382421207,5.31893126787,0.0794707754019,3.53006663191,27.5259009287,37.3340067412,48.86990919,31.443966677,0.0,17.425942513
 02/14  20:00:00,82.638040498,5.28982696564,0.210147667956,2.40340115702,33.8341110165,33.3544677425,38.7084740455,32.9084944984,0.0,5.79997954712
 02/14  21:00:00,90.4216146492,5.31076901077,0.671216422295,1.55080802424,36.5179666069,38.8247702939,49.4679763986,37.8887004745,0.0,11.5792759241
 02/14  22:00:00,85.122478247,5.3331073305,0.858470564045,1.55649751606,32.965339924,36.8579353714,57.8349539389,40.3853560979,0.0,17.449597841
 02/14  23:00:00,63.1827559192,5.32952212921,0.121722382024,3.90472625017,25.6355707503,20.6438685092,54.2375821019,42.6425487895,0.0,11.5950333124
 02/14  24:00:00,47.2418415024,5.4579139598,0.0442083668129,7.46651865932,15.0252895274,11.7056064465,57.0270694832,45.4916285705,0.0,11.5354409128
 02/15  01:00:00,43.8761378123,5.51830701436,0.0349664687823,9.07556127818,11.6412384099,10.0650221343,52.7803199192,47.0101968265,0.0,5.77012309267
 02/15  02:00:00,43.4422851401,5.55944294232,0.0279778758367,10.1684061043,10.0992000411,10.047477231,47.8893035911,47.8693035911,0.0,0.02
 02/15  03:00:00,42.7775247783,5.60398580468,0.0206411131161,11.3259955342,8.25718729233,10.0299323277,55.0901478617,49.3273294512,0.0,5.76281841059
 02/15  04:00:00,43.6081378748,5.63443374314,0.0150887156208,12.1317130272,8.25718729233,10.0299323277,56.1205983747,50.3580810484,0.0,5.76251732628
 02/15  05:00:00,45.7776740741,5.6540657119,0.0104235150346,12.6795275985,8.25718729233,11.6354268332,56.523921534,50.7540508519,0.0,5.76987068218
 02/15  06:00:00,53.4624076409,5.65483926693,0.00939443464183,12.7844086399,12.1011305571,15.3678112995,56.5356617908,50.7431811462,0.0,5.7924806446
 02/15  07:00:00,74.1636932888,5.4624252012,0.0436676878592,7.88281628196,19.7275818095,37.2640762949,66.4706095824,49.0222867618,0.0,17.4483228206
 02/15  08:00:00,85.9946982799,5.36864578796,0.294808516231,4.71974245242,24.3117294858,51.2795993405,68.9623407462,45.5817847914,0.0,23.3805559548
 02/15  09:00:00,78.46248817,5.48656895033,0.194643766873,8.44559745793,23.6694662846,40.6342015617,72.6520511026,37.1668298178,0.0,35.4852212848
 02/15  10:00:00,75.5325168878,5.49769627096,2.06485120251,8.64205861752,23.6694662846,35.6302164847,82.1066939832,34.630397632,18.025,29.4512963511
 02/15  11:00:00,59.5038808122,5.55090334792,2.29364878301,9.92840319146,18.7433767983,22.9618409725,79.8141644188,32.4092550272,18.025,29.3799093916
 02/15  12:00:00,58.9058297855,5.53123443558,2.36052650879,9.28566554586,18.7433767983,22.9618409725,72.1058109447,30.6355924248,18.025,23.4452185199
 02/15  13:00:00,57.35432516,5.48057037699,2.23687411338,7.86503043093,18.5889407304,23.1597249699,69.1518408397,27.6880735393,18.025,23.4387673004
 02/15  14:00:00,55.5169446115,5.40419301279,2.21369412601,5.88070264289,18.7433767983,23.2517909448,66.7013080602,25.232972834,18.025,23.4433352263
 02/15  15:00:00,55.4009375649,5.40184875462,2.2253226789,5.75540948991,18.7433767983,23.2517909448,73.0620678937,25.7339813904,18.025,29.3030865033
 02/15  16:00:00,54.5990036576,5.38510640345,2.22789890686,5.25759704791,18.7433767983,22.9618409725,68.9493572596,27.493478665,18.025,23.4308785946
 02/15  17:00:00,57.6997737881,5.36576439702,1.38422394351,4.77004567789,18.7433767983,27.431320555,52.1200882336,28.3250473643,18.025,5.77004086926
 02/15  18:00:00,74.506305708,5.30618656215,0.0699520110848,3.22590442139,17.6635504202,40.6971502883,37.8813907454,32.0964588951,0.0,5.78493185034
 02/15  19:00:00,80.1631280483,5.27860163913,0.114074391441,2.36067517548,27.5259009287,37.3340067412,55.6541940856,38.227721912,0.0,17.4264721737
 02/15  20:00:00,82.1858435734,5.28021039321,0.305078856461,1.86589333374,33.8341110165,33.3544677425,51.4851058088,39.9073639278,0.0,11.577741881
 02/15  21:00:00,90.401961183,5.32847663363,0.868210663459,1.31645097878,36.5179666069,38.8247702939,52.8323047247,41.2553509196,0.0,11.5769538051
 02/15  22:00:00,85.3487191924,5.36657741976,1.13165747299,1.47608016314,32.965339924,36.8579353714,55.212493567,43.5734857395,0.0,11.6390078274
 02/15  23:00:00,63.5060142633,5.34010152671,0.144650080931,4.19447663373,25.6355707503,20.6438685092,65.4839252233,48.102320859,0.0,17.3816043643
 02/15  24:00:00,48.5442170078,5.50107733708,0.0423910268943,8.72754919144,15.0252895274,11.7056064465,58.0756593795,52.2980244396,0.0,5.77763493983
 02/16  01:00:00,46.3035589168,5.60002329705,0.0313069775626,11.4249254779,11.6412384099,10.0650221343,61.7817749081,56.0126493911,0.0,5.76912551696
 02/16  02:00:00,47.231014858,5.68609455109,0.0222488466484,13.8362127414,10.0992000411,10.047477231,65.2512126405,59.4884161525,0.0,5.76279648804
 02/16  03:00:00,47.8388536335,5.77238984582,0.0133724118366,16.2261911914,8.25718729233,10.0299323277,62.7551336848,62.7351336848,0.0,0.02
 02/16  04:00:00,49.826578231,5.84008082568,0.00632186215647,18.1532733855,8.25718729233,10.0299323277,70.9414926426,65.1785503877,0.0,5.7629422549
 02/16  05:00:00,52.770594708,5.88499109678,0.000918837774772,19.4510281172,8.25718729233,11.6354268332,71.998299512,66.2288815932,0.0,5.76941791876
 02/16  06:00:00,60.7153601811,5.89383600659,0.0,19.8077564169,12.1011305571,15.3678112995,77.0930857851,65.529695989,0.0,11.5633897961
 02/16  07:00:00,81.0490768765,5.68376067662,0.031797856791,14.5587330772,19.7275818095,37.2640762949,80.8936354392,63.4444197488,0.0,17.4492156904
 02/16  08:00:00,90.6125802117,5.50534849353,0.156883612106,9.33885094107,24.3117294858,51.2795993405,71.496123556,53.955651249,0.0,17.540472307
 02/16  09:00:00,80.3808457013,5.54762284221,0.260298402765,10.2372464781,23.6694662846,40.6342015617,70.2172563056,34.7339832237,0.0,35.4832730819
 02/16  10:00:00,76.0500802058,5.50824772705,2.22015079585,8.99377163086,23.6694662846,35.6302164847,75.9967034188,28.5173904487,18.025,29.4543129701
 02/16  11:00:00,59.3014942621,5.53783985466,2.4267627566,9.60596607096,18.7433767983,22.9618409725,74.5286262732,27.1246648565,18.025,29.3789614167
 02/16  12:00:00,58.7123171558,5.5218708865,2.45561325751,9.0064294515,18.7433767983,22.9618409725,68.4310375238,26.9634938637,18.025,23.4425436601
 02/16  13:00:00,57.7368081062,5.49463502215,2.28022327057,8.19009821126,18.5889407304,23.1597249699,68.2640514039,26.794811303,18.025,23.444240101
 02/16  14:00:00,57.6797805665,5.48739687217,2.20607802814,7.96795009973,18.7433767983,23.2517909448,74.5546280184,27.2306099688,18.025,29.2990180497
 02/16  15:00:00,57.5728630115,5.48044058332,2.33768557196,7.73638600338,18.7433767983,23.2517909448,68.6505801956,27.1838486861,18.025,23.4417315095
 02/16  16:00:00,57.0173568918,5.46788689404,2.41901169252,7.40205632535,18.7433767983,22.9618409725,68.9007356803,27.4393216601,18.025,23.4364140203
 02/16  17:00:00,59.8167341092,5.44299038532,1.47091521701,6.7230852908,18.7433767983,27.431320555,49.9759169553,26.1808348446,18.025,5.77008211071
 02/16  18:00:00,75.9914768078,5.36293489206,0.0654964546938,4.65877837293,17.6635504202,40.6971502883,33.3897947576,27.605265086,0.0,5.7845296716
 02/16  19:00:00,81.5032007808,5.32695491631,0.0791072383156,3.6873633272,27.5259009287,37.3340067412,49.8301824241,32.4038740423,0.0,17.4263083818
 02/16  20:00:00,82.6397321124,5.29031693387,0.188442783019,2.42630634205,33.8341110165,33.3544677425,44.4333952265,32.8542889977,0.0,11.5791062288
 02/16  21:00:00,90.1365321401,5.31176840657,0.747742727709,1.18819915404,36.5179666069,38.8247702939,45.6019619518,34.0223446909,0.0,11.5796172609
 02/16  22:00:00,84.7998807122,5.34372129986,1.02918886407,1.05256840296,32.965339924,36.8579353714,51.8714189054,34.4226033913,0.0,17.4488155141
 02/16  23:00:00,61.1252802817,5.26869476576,0.201474850138,1.8283261954,25.6355707503,20.6438685092,46.8495137443,35.2552688893,0.0,11.5942448551
 02/16  24:00:00,44.640392671,5.37183341479,0.0534577540868,4.94190352048,15.0252895274,11.7056064465,42.7651948222,36.9874433592,0.0,5.77775146306
 02/17  01:00:00,41.2008442508,5.42954804888,0.0423676089594,6.48162587187,11.6412384099,10.0650221343,44.9378961762,39.1676749774,0.0,5.77022119879
 02/17  02:00:00,40.601502607,5.46426051016,0.0357212802134,7.4150608257,10.0992000411,10.047477231,46.814493459,41.051705572,0.0,5.762787887
 02/17  03:00:00,39.7630040966,5.50207537656,0.027937175454,8.40609028138,8.25718729233,10.0299323277,48.5217972524,42.7588644244,0.0,5.76293282797
 02/17  04:00:00,40.6190603712,5.53213834792,0.021768174405,9.238253886,8.25718729233,10.0299323277,44.4498436752,44.4298436752,0.0,0.02
 02/17  05:00:00,43.1540295675,5.56398245433,0.0159730940406,10.1404174477,8.25718729233,11.6354268332,52.6112044868,46.8420179766,0.0,5.76918651019
 02/17  06:00:00,50.7591178261,5.56256524168,0.0150216507643,10.1677642429,12.1011305571,15.3678112995,58.4493165164,46.8840517841,0.0,11.5652647323
 02/17  07:00:00,71.9110260677,5.38813846151,0.0538369844735,5.69426374775,19.7275818095,37.2640762949,62.9765483976,45.5275591863,0.0,17.4489892113
 02/17  08:00:00,84.3429341661,5.3230465932,0.401420713808,3.00697044572,24.3117294858,51.2795993405,66.7888699107,43.4082032558,0.0,23.3806666548
 02/17  09:00:00,77.0817756297,5.43976526472,0.189714826208,7.11661824903,23.6694662846,40.6342015617,66.5585819613,36.9855071734,0.0,29.5730747879
 02/17  10:00:00,74.8645605711,5.47614084724,2.00027854679,8.06022956848,23.6694662846,35.6302164847,87.5420268454,36.7577158948,18.025,32.7593109506
 02/17  11:00:00,59.9942512891,5.57323289115,2.15667378744,10.5334216276,18.7433767983,22.9618409725,81.6679683525,37.5656222205,18.025,26.077346132
 02/17  12:00:00,60.4662387503,5.59177189047,2.17457176299,10.9714917981,18.7433767983,22.9618409725,79.3851572627,37.9151523843,18.025,23.4450048784
 02/17  13:00:00,60.4338405924,5.59715223032,2.00798672364,11.0568489052,18.5889407304,23.1597249699,83.359243035,36.0415642986,18.025,29.2926787364
 02/17  14:00:00,60.1538644582,5.5788737004,2.02062641085,10.5360134186,18.7433767983,23.2517909448,75.6667596184,34.2089670112,18.025,23.4327926072
 02/17  15:00:00,59.7481196407,5.56411452138,2.08011507007,10.0855369055,18.7433767983,23.2517909448,73.7637109093,32.2992050593,18.025,23.4395058501
 02/17  16:00:00,58.9711027104,5.54609782273,2.13527255541,9.56132831314,18.7433767983,22.9618409725,73.3462631026,31.8793031588,18.025,23.4419599438
 02/17  17:00:00,62.1024077346,5.52769736268,1.30854810769,9.08642264284,18.7433767983,27.431320555,55.6825537212,31.8875458242,18.025,5.77000789705
 02/17  18:00:00,78.6175681224,5.45193816423,0.0676640605762,7.19369992865,17.6635504202,40.6971502883,46.5908020606,35.040967011,0.0,11.5498350496
 02/17  19:00:00,84.0600258892,5.40997631989,0.0655021379927,6.17477450158,27.5259009287,37.3340067412,53.5935108848,41.9699510891,0.0,11.6235597957
 02/17  20:00:00,85.5105898861,5.38044082567,0.140933950974,5.2545511248,33.8341110165,33.3544677425,55.2616594192,43.6836101575,0.0,11.5780492617
 02/17  21:00:00,92.0661477438,5.33398610798,0.338048550557,3.50529350522,36.5179666069,38.8247702939,57.3314424967,45.7536462616,0.0,11.5777962352
 02/17  22:00:00,86.5132753343,5.34569448034,0.5210081593,3.27217037568,32.965339924,36.8579353714,65.2712014571,47.8228667936,0.0,17.4483346635
 02/17  23:00:00,66.4709466199,5.44091260599,0.0906456996583,7.11260378185,25.6355707503,20.6438685092,61.5338573994,49.9390568215,0.0,11.5948005779
 02/17  24:00:00,51.0624754873,5.58987517293,0.0373359484795,11.1620655499,15.0252895274,11.7056064465,59.0612609307,53.2835808881,0.0,5.7776800426
 02/18  01:00:00,48.9948914055,5.65342796022,0.0290753425609,12.8651880978,12.8411359301,10.0650221343,60.2933605004,54.5230015906,0.0,5.77035890979
 02/18  02:00:00,50.284387494,5.69820091968,0.0228368746085,14.1174099594,12.8411359301,10.0650221343,62.1695513312,56.4065717748,0.0,5.76297955645
 02/18  03:00:00,47.8534012521,5.77589437678,0.0130388241663,16.237565817,8.25718729233,10.0299323277,65.2774476656,59.5144735811,0.0,5.76297408448
 02/18  04:00:00,51.0559642686,5.88342804296,0.0037957854485,19.3418393704,8.25718729233,10.0299323277,72.2538107717,66.4911397275,0.0,5.76267104413
 02/18  05:00:00,54.9572174108,5.95985359691,0.0,21.5637082052,8.25718729233,11.6354268332,77.020513183,71.2508136218,0.0,5.76969956122
 02/18  06:00:00,61.1924583534,6.0300186316,0.0,23.5703357779,8.71707943955,15.3327214929,79.5327021481,73.7551071873,0.0,5.77759496075
 02/18  07:00:00,76.0711244662,5.96539750479,0.0,22.1853219264,18.5082010057,25.6353820695,81.0122235082,73.1917486881,0.0,7.82047482006
 02/18  08:00:00,83.5394458596,5.77124194579,0.0216590505203,17.2580802045,19.4083231844,41.0650158608,83.3199458197,67.9146950939,0.0,15.4052507258
 02/18  09:00:00,98.8388074325,5.47676326629,0.238308736074,8.75793103939,26.3286599382,57.9988325916,88.1433206187,46.4761588058,0.0,41.6671618129
 02/18  10:00:00,84.3868649839,5.44769168448,1.99818141365,7.72988009604,26.3286599382,42.8504436482,89.7980967499,36.2968493105,18.025,35.4762474394
 02/18  11:00:00,62.1008799672,5.50910213195,2.20190241123,9.17322109406,21.7447113004,23.4437158914,81.5266736164,34.0474158407,18.025,29.4542577757
 02/18  12:00:00,58.2468536096,5.46259957036,2.2566599397,7.77296758496,19.3027497915,23.426170988,79.6124417184,32.2104293193,18.025,29.3770123991
 02/18  13:00:00,57.8314710318,5.45389984821,2.10946626905,7.37159509844,19.1483137236,23.7250123474,73.2172700417,31.753341142,18.025,23.4389288997
 02/18  14:00:00,56.285558253,5.39393713344,2.18689803141,5.66266634304,19.3027497915,23.7161209604,68.875533345,27.4098141068,18.025,23.4407192382
 02/18  15:00:00,55.5783924028,5.36783400728,2.21028410227,4.95821517463,19.3027497915,23.7161209604,73.0519757036,26.9207962791,18.025,28.1061794244
 02/18  16:00:00,55.1613589674,5.36399299659,2.20410140264,4.84116025121,19.3027497915,23.426170988,71.6662558082,29.0102926049,18.025,24.6309632032
 02/18  17:00:00,59.5534190159,5.39446503688,1.34236412287,5.61314855964,19.3027497915,27.8956505705,54.7784192363,30.9834206433,18.025,5.76999859304
 02/18  18:00:00,73.8811856294,5.37472564575,0.0640209544745,5.08037993566,18.2229234133,37.5968344597,40.5608258129,34.7832309353,0.0,5.77759487758
 02/18  19:00:00,86.4247699198,5.32313450361,0.11311484258,3.67303053304,32.690315043,37.0816133363,47.6366047957,41.8519454468,0.0,5.78465934897
 02/18  20:00:00,85.9106300639,5.31924036149,0.40299818732,2.76095058523,36.8143715336,33.066984531,55.7643148702,44.1863907198,0.0,11.5779241504
 02/18  21:00:00,91.1124576775,5.3546850968,0.871729767789,2.21852435007,36.3493007332,38.7721355839,58.1629662792,46.5852318648,0.0,11.5777344144
 02/18  22:00:00,89.4479799753,5.37085905809,0.89249792333,2.63496733808,36.1807251679,36.8228455648,61.0758688726,49.4972031434,0.0,11.5786657292
 02/18  23:00:00,71.0860553163,5.40717511328,0.10589439772,6.34288100194,31.0351095914,20.6438685092,70.9719387613,53.5240130848,0.0,17.4479256765
 02/18  24:00:00,53.0229131812,5.56614964666,0.0349801946598,10.7462684841,17.4250845679,11.7056064465,67.8716632677,56.307071585,0.0,11.5645916828
 02/19  01:00:00,49.5304165456,5.65752257032,0.0258303504949,13.280441347,12.925468867,10.100111941,65.6653528696,59.895283734,0.0,5.77006913558
 02/19  02:00:00,51.9240885318,5.73917638705,0.0179310367652,15.6016206161,12.925468867,10.100111941,63.8166893719,63.7966893719,0.0,0.02
 02/19  03:00:00,49.4970701499,5.81607702207,0.00840283688297,17.726266454,8.34152022915,10.0650221343,71.2259644587,65.463253468,0.0,5.7627109907
 02/19  04:00:00,52.8232883079,5.92631084789,0.000920581992747,20.9497323098,8.34152022915,10.0650221343,77.4570837837,71.6942399867,0.0,5.76284379696
 02/19  05:00:00,57.8513507122,6.04180639846,0.0,24.2564655897,8.34152022915,11.6705166398,83.9193906944,78.1492041123,0.0,5.7701865821
 02/19  06:00:00,64.24537474,6.11825011681,0.0,26.4155996507,8.80141237637,15.3678112995,85.8892586235,80.1114782293,0.0,5.77778039421
 02/19  07:00:00,79.5858707963,6.07260594225,0.0,25.5928578217,18.5082010057,25.6353820695,91.7178878529,80.1532276079,0.0,11.564660245
 02/19  08:00:00,87.042919334,5.87202213402,0.0117016058869,20.5513096135,19.4926561212,41.1001056674,91.875863764,74.4266623497,0.0,17.4492014144
 02/19  09:00:00,102.040852642,5.57167002549,0.177031594647,11.926349056,26.3286599382,57.9988325916,88.1071895613,52.3901910436,0.0,35.7169985177
 02/19  10:00:00,86.6259511141,5.52542538765,1.89305175769,10.1157865504,26.2443270014,42.8153538416,93.8046302916,40.3017777597,18.025,35.4778525319
 02/19  11:00:00,64.1907249651,5.57876024883,2.09985410023,11.2954566968,21.7447113004,23.4437158914,84.9503647126,37.4690962423,18.025,29.4562684703
 02/19  12:00:00,60.0354722985,5.51933724821,2.14989957571,9.55189718575,19.3449162599,23.4437158914,83.1665780851,35.7634498579,18.025,29.3781282271
 02/19  13:00:00,57.7253953765,5.44315415024,2.06267509641,7.2633447056,19.190480192,23.7425572507,74.8303072513,33.3642534202,18.025,23.4410538311
 02/19  14:00:00,57.399392286,5.4342682765,2.08651365928,6.89626321051,19.260583323,23.698576057,78.6391208333,31.3120055519,18.025,29.3021152814
 02/19  15:00:00,56.5019338215,5.40334078908,2.12467453023,5.99157610002,19.260583323,23.698576057,72.0009682968,30.5459191806,18.025,23.4300491163
 02/19  16:00:00,55.8175418195,5.39069578879,2.15280125023,5.58165271827,19.260583323,23.4086260847,72.8037166043,31.3441032153,18.025,23.434613389
 02/19  17:00:00,59.596788096,5.39740455496,1.33398531589,5.72166454402,19.260583323,27.8781056672,55.1061725791,31.3121212784,18.025,5.76905130073
 02/19  18:00:00,73.2852938334,5.35201559794,0.0611493580464,4.56977944717,18.1807569449,37.5792895564,38.4368173608,32.6593889095,0.0,5.77742845135
 02/19  19:00:00,85.4076896443,5.29594898963,0.191587894955,2.72408229268,32.6059821062,37.0465235296,49.0152427054,37.4656217854,0.0,11.54962092
 02/19  20:00:00,85.1017346174,5.30957348281,0.581448824641,1.78327257484,36.8143715336,33.066984531,48.5968857165,37.0209528263,0.0,11.5759328902
 02/19  21:00:00,90.7677045433,5.38287904857,1.28998558446,1.30789618949,36.43363367,38.8072253906,43.0364103652,37.2364754406,0.0,5.79993492465
 02/19  22:00:00,88.4921574153,5.40273313881,1.44113821325,1.21805655459,36.0963922311,36.7877557581,47.8508480553,36.2724394198,0.0,11.5784086356
 02/19  23:00:00,66.5652806649,5.29435227712,0.440896904376,1.71935211215,30.9507766546,20.6087787026,52.427864244,34.9789061204,0.0,17.4489581236
 02/19  24:00:00,45.9328683012,5.32902131387,0.0560760659532,3.87225606704,17.4250845679,11.7056064465,46.0582613842,34.4933401779,0.0,11.5649212063
 02/20  01:00:00,41.0166020449,5.37252886662,0.0473357501039,5.03011553968,12.925468867,10.100111941,40.4479833916,34.6776151008,0.0,5.77036829082
 02/20  02:00:00,41.4196215313,5.38831466181,0.0422622054501,5.42368304841,12.925468867,10.100111941,40.3698491367,34.6068761744,0.0,5.76297296229
 02/20  03:00:00,37.3041843231,5.40821115403,0.0343583619049,5.9152931756,8.34152022915,10.0650221343,33.9617585275,33.9417585275,0.0,0.02
 02/20  04:00:00,37.5761427787,5.41880086739,0.0291448293475,6.18187348101,8.34152022915,10.0650221343,39.6961368841,33.9334586091,0.0,5.76267827498
 02/20  05:00:00,39.1425778707,5.41813304738,0.0258933308865,6.14547374777,8.34152022915,11.6705166398,39.0978440852,33.3282645247,0.0,5.76957956053
 02/20  06:00:00,43.2050529608,5.41573466412,0.0232996267788,6.05449393733,8.80141237637,15.3678112995,37.2339780937,31.456308835,0.0,5.77766925868
 02/20  07:00:00,57.807786727,5.35623274058,0.0351328032436,4.49601458279,18.5082010057,25.6353820695,41.3417618476,29.7766758055,0.0,11.5650860421
 02/20  08:00:00,67.8085328827,5.28880257969,0.454220965941,1.45762362492,19.4926561212,41.1001056674,43.0221127861,25.5734897652,0.0,17.448623021
 02/20  09:00:00,93.6314641278,5.52855110938,3.38940098034,0.347712289063,26.3286599382,57.9988325916,57.555746932,15.8931061062,0.0,41.6626408258
 02/20  10:00:00,79.6060514018,5.43889143714,4.77420962235,0.30126182622,26.2443270014,42.8153538416,59.0786338977,11.4858011369,18.025,29.5678327608
 02/20  11:00:00,55.067841195,5.3393254231,4.12581819002,0.386046181341,21.7447113004,23.4437158914,63.0735133782,9.70572701781,18.025,35.3427863604
 02/20  12:00:00,52.5717993176,5.34315899216,4.11059716855,0.303705962829,19.3449162599,23.4437158914,50.500117821,8.97223628026,18.025,23.5028815408
 02/20  13:00:00,51.9608145016,5.28028655101,3.53188372986,0.192420133787,19.190480192,23.7425572507,57.086960441,9.75987716858,18.025,29.3020832724
 02/20  14:00:00,51.7306507954,5.26835130689,3.35896293428,0.120994500765,19.260583323,23.698576057,49.2396772972,7.78483710596,18.025,23.4298401913
 02/20  15:00:00,51.7112842529,5.26777920532,3.3848782163,0.076285290615,19.260583323,23.698576057,48.9425593034,7.48318875158,18.025,23.4343705518
 02/20  16:00:00,51.3842735325,5.26221405154,3.36789612055,0.0617695378174,19.260583323,23.4086260847,50.4835905954,9.01966198774,18.025,23.4389286077
 02/20  17:00:00,54.973073528,5.25458548179,2.50285541792,0.0719000106476,19.260583323,27.8781056672,33.6447408759,9.84989380111,18.025,5.76984707475
 02/20  18:00:00,67.9928550333,5.31172280324,1.2623390879,0.000443485708147,18.1807569449,37.5792895564,16.12321638,10.3457142637,0.0,5.77750211631
 02/20  19:00:00,85.0243369004,5.44113879438,2.38712854353,0.0,32.6059821062,37.0465235296,24.3351778454,12.7852690158,0.0,11.5499088297
 02/20  20:00:00,86.1616635729,5.54313721439,3.1910902985,0.0,36.8143715336,33.066984531,24.1432929728,12.5653116001,0.0,11.5779813726
 02/20  21:00:00,92.5923615236,5.67964788935,4.12577187825,0.0,36.43363367,38.8072253906,25.4252121105,13.8480187442,0.0,11.5771933663
 02/20  22:00:00,90.2790511672,5.70666072855,4.14215934507,0.0,36.0963922311,36.7877557581,26.9091352284,15.3303996589,0.0,11.5787355695
 02/20  23:00:00,67.042982195,5.49391265194,2.43839056085,0.0,30.9507766546,20.6087787026,28.3574354525,16.7186967703,0.0,11.6387386821
 02/20  24:00:00,43.3046398591,5.34845529412,1.28067148043,0.0,17.4250845679,11.7056064465,28.4644460332,16.8995347244,0.0,11.5649113088
 02/21  01:00:00,35.5898769972,5.31581171621,1.02676429655,0.0,11.6412384099,10.0650221343,22.5184424298,16.7482997439,0.0,5.77014268584
 02/21  02:00:00,33.8386995761,5.29224403122,0.852920938521,0.00707589060585,10.0992000411,10.047477231,22.1813123939,16.4186008145,0.0,5.76271157947
 02/21  03:00:00,31.8490959474,5.27402349503,0.70933898151,0.0388336246511,8.25718729233,10.0299323277,22.0446094105,16.2817583566,0.0,5.76285105382
 02/21  04:00:00,31.8240407936,5.26867773853,0.665511192453,0.0629530805382,8.25718729233,10.0299323277,15.7749513222,15.7549513222,0.0,0.02
 02/21  05:00:00,33.4174401082,5.26566770057,0.643824027568,0.0742935058688,8.25718729233,11.6354268332,21.2504758489,15.4801505899,0.0,5.77032525898
 02/21  06:00:00,41.1734207881,5.28721433071,0.828486700576,0.0439559428107,12.1011305571,15.3678112995,25.4727192341,13.9077096084,0.0,11.5650096257
 02/21  07:00:00,69.4694107604,5.57611837974,3.11851067345,0.0,19.7275818095,37.2640762949,29.9770705902,12.5272002553,0.0,17.4498703348
 02/21  08:00:00,85.9502803326,5.76128271878,4.57750802221,0.0,24.3117294858,51.2795993405,34.0527785159,10.6727719425,0.0,23.3800065734
 02/21  09:00:00,73.7963530025,5.48020224319,3.98047837658,0.0,23.6694662846,40.6342015617,35.747833182,6.17330375343,0.0,29.5745294286
 02/21  10:00:00,70.9367942512,5.466032491,6.14285354349,0.0,23.6694662846,35.6302164847,51.3747689194,3.89915383798,18.025,29.4506150814
 02/21  11:00:00,52.3307170813,5.3483064539,5.25148983072,0.0,18.7433767983,22.9618409725,51.5982780819,4.19404215214,18.025,29.3792359297
 02/21  12:00:00,52.3796428244,5.35440055394,5.29684080806,0.0,18.7433767983,22.9618409725,44.3378648297,2.86905573286,18.025,23.4438090969
 02/21  13:00:00,52.4866064667,5.35823907685,5.35651534621,0.0,18.5889407304,23.1597249699,50.9764834092,3.65324574956,18.025,29.2982376597
 02/21  14:00:00,52.6699921596,5.36875139133,5.28289193123,0.0,18.7433767983,23.2517909448,42.2839400333,0.824041153964,18.025,23.4348988793
 02/21  15:00:00,52.6974557925,5.3715575193,5.30754800519,0.0,18.7433767983,23.2517909448,42.1450995411,0.684143918301,18.025,23.4359556228
 02/21  16:00:00,52.2395930914,5.3685831646,5.14260736712,0.0,18.7433767983,22.9618409725,44.2421855712,2.77671218664,18.025,23.4404733846
 02/21  17:00:00,55.8117547844,5.3755870033,4.25642861195,0.0,18.7433767983,27.431320555,28.1890639326,4.39429666734,18.025,5.76976726527
 02/21  18:00:00,72.8284687336,5.5032131595,3.30499114699,0.0,17.6635504202,40.6971502883,17.485706506,5.93615381885,0.0,11.5495526871
 02/21  19:00:00,81.656798123,5.57063575038,3.6763945148,0.0,27.5259009287,37.3340067412,21.7430517513,10.1191738126,0.0,11.6238779387
 02/21  20:00:00,85.024056992,5.69462191542,4.59477336678,0.0,33.8341110165,33.3544677425,22.3539376686,10.7757319289,0.0,11.5782057397
 02/21  21:00:00,95.4862175757,5.97947659227,6.61792369765,0.0,36.5179666069,38.8247702939,23.3785569638,11.800307167,0.0,11.5782497967
 02/21  22:00:00,89.9562626988,6.00335493677,6.57851066583,0.0,32.965339924,36.8579353714,30.423754389,12.9766429876,0.0,17.4471114014
 02/21  23:00:00,63.0330113926,5.62533594267,3.58089541655,0.0,25.6355707503,20.6438685092,26.2696285975,14.674792797,0.0,11.5948358005
 02/21  24:00:00,41.8028930155,5.44837500169,2.0813218435,0.0,15.0252895274,11.7056064465,22.1385429661,16.3609458876,0.0,5.77759707858
 02/22  01:00:00,36.0307348054,5.3705426881,1.41289164366,0.0,11.6412384099,10.0650221343,23.4804313108,17.7101111052,0.0,5.77032020561
 02/22  02:00:00,34.2343856294,5.34205562588,1.20587219209,0.0,10.0992000411,10.047477231,24.7727171675,19.0098143367,0.0,5.76290283078
 02/22  03:00:00,32.3180289822,5.33506177423,1.1560665377,0.0,8.25718729233,10.0299323277,25.2841470534,19.5215422607,0.0,5.76260479267
 02/22  04:00:00,32.1640515987,5.31646811223,1.02068444073,0.0,8.25718729233,10.0299323277,26.102896384,20.3406005118,0.0,5.7622958722
 02/22  05:00:00,33.6728795848,5.30433934388,0.934886300656,0.0,8.25718729233,11.6354268332,26.6737014547,20.9043916321,0.0,5.76930982263
 02/22  06:00:00,41.3390843017,5.31372164755,1.01160203738,0.0,12.1011305571,15.3678112995,27.1446896152,21.3523095042,0.0,5.79238011098
 02/22  07:00:00,69.3527343655,5.57853300085,2.99942288664,0.0,19.7275818095,37.2640762949,38.1075889754,20.6626524637,0.0,17.4449365116
 02/22  08:00:00,85.9398337101,5.78757709628,4.54076652109,0.0,24.3117294858,51.2795993405,41.6536910471,18.2744898545,0.0,23.3792011926
 02/22  09:00:00,73.2570304929,5.4887200676,3.43263989378,0.0,23.6694662846,40.6342015617,47.8771304477,12.4001254272,0.0,35.4770050205
 02/22  10:00:00,70.1323937837,5.4563637736,5.34812341031,0.0,23.6694662846,35.6302164847,58.9119977389,11.4331828053,18.025,29.4538149336
 02/22  11:00:00,51.5629341693,5.33475535257,4.49725851915,0.0,18.7433767983,22.9618409725,53.6355079708,12.1038597721,18.025,23.5066481987
 02/22  12:00:00,51.4254535701,5.32731766278,4.36973456462,0.0,18.7433767983,22.9618409725,58.9316789345,11.6079972853,18.025,29.2986816492
 02/22  13:00:00,51.5672742544,5.33178459237,4.46364152695,0.0,18.5889407304,23.1597249699,50.5363317177,9.07768388899,18.025,23.4336478287
 02/22  14:00:00,51.5250925787,5.32654119359,4.1802017132,0.0,18.7433767983,23.2517909448,50.2695913138,8.80908800827,18.025,23.4355033056
 02/22  15:00:00,51.1913760972,5.30903903069,3.86398529299,0.0,18.7433767983,23.2517909448,52.2989646274,10.8339706121,18.025,23.4399940153
 02/22  16:00:00,50.83806486,5.30875509791,3.80090563489,0.0,18.7433767983,22.9618409725,55.4785632479,12.9217407693,18.025,24.5318224785
 02/22  17:00:00,54.5446829209,5.32094469327,3.04400521051,0.0,18.7433767983,27.431320555,36.0982818163,13.3719417375,18.025,4.70134007873
 02/22  18:00:00,71.6235438946,5.44594996202,2.15733576881,0.0,17.6635504202,40.6971502883,25.865354746,14.3166997904,0.0,11.5486549556
 02/22  19:00:00,80.7933149683,5.53014727248,2.85340182224,0.0,27.5259009287,37.3340067412,35.3147467934,18.0003042878,0.0,17.3144425056
 02/22  20:00:00,83.7803258902,5.60928941947,3.43637740955,0.0,33.8341110165,33.3544677425,24.8512562575,18.9408497845,0.0,5.91040647305
 02/22  21:00:00,92.9979580631,5.7486572553,4.36048529496,0.0,36.5179666069,38.8247702939,32.8970453775,21.3181256347,0.0,11.5789197428
 02/22  22:00:00,87.7766610325,5.79481168556,4.60745474278,0.0,32.965339924,36.8579353714,39.0070648931,21.5582282515,0.0,17.4488366416
 02/22  23:00:00,62.269853866,5.56152546596,2.88154928767,0.0,25.6355707503,20.6438685092,33.7772978161,22.1827242244,0.0,11.5945735917
 02/22  24:00:00,41.2347398642,5.39261098467,1.56893191883,0.0,15.0252895274,11.7056064465,34.0001516463,22.4650950936,0.0,11.5350565527
 02/23  01:00:00,35.7873008902,5.34281154499,1.19718963681,0.0,11.6412384099,10.0650221343,23.1021515128,23.0821515128,0.0,0.02
 02/23  02:00:00,34.0339380203,5.31581270985,0.99331332578,0.0383560593107,10.0992000411,10.047477231,29.5333460834,23.7704120528,0.0,5.76293403067
 02/23  03:00:00,32.0271754443,5.29139718615,0.797088783481,0.111789505149,8.25718729233,10.0299323277,29.794690577,24.0320606662,0.0,5.76262991084
 02/23  04:00:00,32.0016614799,5.27885026561,0.677897647885,0.218013716678,8.25718729233,10.0299323277,30.1182209563,24.3559019904,0.0,5.76231896587
 02/23  05:00:00,33.6249124817,5.27340772526,0.619412130165,0.298439113875,8.25718729233,11.6354268332,29.7337204789,23.9635187883,0.0,5.77020169057
 02/23  06:00:00,41.3465191126,5.28959176587,0.750905839281,0.292262314898,12.1011305571,15.3678112995,28.5710295826,22.7788352788,0.0,5.79219430377
 02/23  07:00:00,69.0954522174,5.5453374396,2.77200889702,0.00333143219912,19.7275818095,37.2640762949,39.3046781963,21.8579689163,0.0,17.44670928
 02/23  08:00:00,85.5933334696,5.74520071636,4.23664436435,0.0,24.3117294858,51.2795993405,43.0219579172,19.6418843091,0.0,23.3800736082
 02/23  09:00:00,72.7115366791,5.44328588588,2.93258261791,0.0,23.6694662846,40.6342015617,49.8903946132,14.4080211476,0.0,35.4823734656
 02/23  10:00:00,69.5279065496,5.40378371345,4.77660880771,0.0196090342028,23.6694662846,35.6302164847,61.1164477818,13.6424517795,18.025,29.4489960023
 02/23  11:00:00,51.1309992864,5.29202308974,3.9845076113,0.123548547538,18.7433767983,22.9618409725,61.4865687145,14.0856023697,18.025,29.3759663449
 02/23  12:00:00,50.9913809248,5.28362255135,3.80349988793,0.175858551176,18.7433767983,22.9618409725,55.5035291656,14.0358796177,18.025,23.4426495479
 02/23  13:00:00,50.8458628181,5.2735198079,3.60536083255,0.195135185991,18.5889407304,23.1597249699,54.2967657732,12.8348641313,18.025,23.4369016419
 02/23  14:00:00,51.0053929392,5.28110332106,3.54476626448,0.161172632366,18.7433767983,23.2517909448,53.0698618742,11.6060895548,18.025,23.4387723194
 02/23  15:00:00,50.9406891629,5.27510415242,3.48593855674,0.161293756528,18.7433767983,23.2517909448,53.1318958157,11.6637107817,18.025,23.443185034
 02/23  16:00:00,50.615770429,5.27408182674,3.44283774107,0.170449974162,18.7433767983,22.9618409725,61.0531853436,13.735948337,18.025,29.2922370066
 02/23  17:00:00,54.3243639761,5.28924313411,2.71640190305,0.138985695849,18.7433767983,27.431320555,37.7733573999,13.978394439,18.025,5.76996296088
 02/23  18:00:00,71.3658856597,5.41557823437,1.91732796168,0.0127234833556,17.6635504202,40.6971502883,20.3723327455,14.5878564087,0.0,5.78447633675
 02/23  19:00:00,80.5664098509,5.49882616409,2.65781802362,0.0,27.5259009287,37.3340067412,35.027270602,17.6012706024,0.0,17.4259999997
 02/23  20:00:00,83.4993656753,5.57287018009,3.19183978656,0.0,33.8341110165,33.3544677425,30.3463289553,18.7700682777,0.0,11.5762606776
 02/23  21:00:00,92.7562091887,5.71456924269,4.15282212184,0.0,36.5179666069,38.8247702939,26.6865672021,20.8887421379,0.0,5.79782506413
 02/23  22:00:00,87.4980831091,5.756724515,4.36696741136,0.0,32.965339924,36.8579353714,38.8156771007,21.3677102789,0.0,17.4479668217
 02/23  23:00:00,62.0129741168,5.52837664936,2.6578198354,0.0,25.6355707503,20.6438685092,33.2910862064,21.6963485737,0.0,11.5947376327
 02/23  24:00:00,40.9848277294,5.36128375388,1.34214451228,0.00820326780641,15.0252895274,11.7056064465,34.4449564571,22.909804345,0.0,11.5351521122
 02/24  01:00:00,35.6558472633,5.31800864853,0.997632100084,0.0929075922116,11.6412384099,10.0650221343,29.5246656365,23.7544175091,0.0,5.77024812742
 02/24  02:00:00,34.0099802468,5.29334896942,0.7708150503,0.259361599187,10.0992000411,10.047477231,24.9359517315,24.9159517315,0.0,0.02
 02/24  03:00:00,32.0825561588,5.2720442165,0.559882969339,0.423730519244,8.25718729233,10.0299323277,31.4776094279,25.7147146488,0.0,5.76289477907
 02/24  04:00:00,32.0578443942,5.26262977366,0.441438807353,0.526876130516,8.25718729233,10.0299323277,31.7918174042,26.0292245462,0.0,5.76259285794
 02/24  05:00:00,33.6386480885,5.25251352369,0.349383211018,0.603098366492,8.25718729233,11.6354268332,32.0698981932,26.300825294,0.0,5.76907289919
