Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  06:00:00,41.3318742282,5.26263727136,0.428158009942,0.627320124591,12.1011305571,15.3678112995,37.6920436796,26.1280519166,0.0,11.563991763
 02/24  07:00:00,68.855013313,5.50725189646,2.46123842129,0.111751411059,19.7275818095,37.2640762949,36.620986783,24.982467459,0.0,11.6385193239
 02/24  08:00:00,85.3020959097,5.70742646941,3.96439924745,0.0187864178815,24.3117294858,51.2795993405,44.3797010864,21.0017828645,0.0,23.3779182219
 02/24  09:00:00,72.5038850598,5.42086283878,2.68938341756,0.0579707961413,23.6694662846,40.6342015617,50.2926437223,14.8110991207,0.0,35.4815446016
 02/24  10:00:00,69.1778299825,5.3622079809,4.34453645861,0.143184028887,23.6694662846,35.6302164847,61.6848719874,14.2085454529,18.025,29.4513265344
 02/24  11:00:00,50.926406608,5.25103729675,3.56942352029,0.375026107941,18.7433767983,22.9618409725,61.4702265965,14.0676952238,18.025,29.3775313727
 02/24  12:00:00,51.0423735148,5.26843194674,3.69075067678,0.354791583599,18.7433767983,22.9618409725,54.4405139805,12.9702947025,18.025,23.4452192779
 02/24  13:00:00,50.8468206825,5.2420765895,3.46354315035,0.369354885403,18.5889407304,23.1597249699,52.6008872297,11.1364280913,18.025,23.4394591384
 02/24  14:00:00,50.973592309,5.24874678347,3.38963462709,0.316859803357,18.7433767983,23.2517909448,50.9579155018,9.49160994645,18.025,23.4413055553
 02/24  15:00:00,51.1320632983,5.26849607867,3.59189602404,0.253319066771,18.7433767983,23.2517909448,56.0826504413,8.76037886093,18.025,29.2972715804
 02/24  16:00:00,50.8603012062,5.27473949619,3.65586630782,0.201298498444,18.7433767983,22.9618409725,50.791594891,9.33634537101,18.025,23.4302495199
 02/24  17:00:00,54.4656051461,5.28548775036,2.83549929874,0.164881866206,18.7433767983,27.431320555,34.20949345,10.4144333359,18.025,5.77006011412
 02/24  18:00:00,71.5231158533,5.41151744267,2.08393216625,0.00740929204526,17.6635504202,40.6971502883,17.2398404725,11.4549434069,0.0,5.78489706561
 02/24  19:00:00,80.6096144314,5.48668605365,2.7131628644,0.0,27.5259009287,37.3340067412,32.1731518521,14.7486903815,0.0,17.4244614707
 02/24  20:00:00,83.4452566162,5.55202283682,3.15858091171,0.0,33.8341110165,33.3544677425,27.4629983848,15.8855187087,0.0,11.5774796761
 02/24  21:00:00,92.4701621345,5.67971673448,3.90163074024,0.0,36.5179666069,38.8247702939,30.4745995173,18.8979569471,0.0,11.5766425702
 02/24  22:00:00,87.1637233014,5.71833764839,4.07099398497,0.0,32.965339924,36.8579353714,31.7937218629,20.1552498938,0.0,11.6384719691
 02/24  23:00:00,61.7057773057,5.49404399285,2.38495656462,0.0,25.6355707503,20.6438685092,38.5501248884,21.1692290075,0.0,17.3808958809
 02/24  24:00:00,40.7860367211,5.3391184189,1.16957889447,0.00414504117935,15.0252895274,11.7056064465,27.3213652244,21.5436787728,0.0,5.7776864516
 02/25  01:00:00,36.7215478192,5.30515619092,0.897660696167,0.0715351153735,12.8411359301,10.0650221343,27.3637350852,21.5934911168,0.0,5.77024396837
 02/25  02:00:00,36.6820722975,5.29139721678,0.770072454617,0.174666926688,12.8411359301,10.0650221343,27.7740001995,22.0113748425,0.0,5.76262535701
 02/25  03:00:00,31.9303866622,5.26259899685,0.518706157484,0.322184807514,8.25718729233,10.0299323277,22.3447255183,22.3247255183,0.0,0.02
 02/25  04:00:00,31.8921496627,5.24883992761,0.389969708903,0.426441401717,8.25718729233,10.0299323277,28.9689666645,23.2062108686,0.0,5.7627557959
 02/25  05:00:00,33.45504533,5.23763272238,0.290525015494,0.493235506194,8.25718729233,11.6354268332,29.598635514,23.8294385494,0.0,5.7691969646
 02/25  06:00:00,37.6002975813,5.23142805458,0.233197613326,0.543574666267,8.71707943955,15.3327214929,29.0974818802,23.3202251007,0.0,5.7772567795
 02/25  07:00:00,54.3825368298,5.29868778572,0.794320084052,0.369128263647,18.5082010057,25.6353820695,34.1386050628,22.5738976465,0.0,11.5647074163
 02/25  08:00:00,68.2696162435,5.47831891344,2.28248210291,0.0203628181118,19.4083231844,41.0650158608,36.3244623716,18.8765674345,0.0,17.447894937
 02/25  09:00:00,95.4706412186,5.75481253235,5.35004250659,0.0,26.3286599382,57.9988325916,52.7177507577,11.0566194637,0.0,41.661131294
 02/25  10:00:00,81.1964203804,5.63039024117,6.35492971822,0.0,26.3286599382,42.8504436482,56.4975133109,8.90673218965,18.025,29.5657811213
 02/25  11:00:00,55.518132046,5.41672188134,4.88476439306,0.0,21.7447113004,23.4437158914,59.2047354191,10.3063756779,18.025,30.8733597411
 02/25  12:00:00,52.6872459318,5.38422239111,4.5484029318,0.0,19.3027497915,23.426170988,56.5791931462,10.593980889,18.025,27.9602122572
 02/25  13:00:00,53.0843990066,5.42641565872,4.76147602742,0.0,19.1483137236,23.7250123474,50.7391129657,9.27218192795,18.025,23.4419310377
 02/25  14:00:00,53.341737005,5.44125734442,4.858426061,0.0,19.3027497915,23.7161209604,52.9307704404,5.61059370111,18.025,29.2951767392
 02/25  15:00:00,53.4932432689,5.44904428833,5.00215008329,0.0,19.3027497915,23.7161209604,45.8947987626,4.4391959182,18.025,23.4306028444
 02/25  16:00:00,53.1627778287,5.43545939913,4.97521809224,0.0,19.3027497915,23.426170988,46.4299272415,4.96989818102,18.025,23.4350290604
 02/25  17:00:00,56.5740048619,5.40252805158,3.96803536706,0.0,19.3027497915,27.8956505705,29.7606148419,5.9656665174,18.025,5.76994832447
 02/25  18:00:00,69.5642968897,5.4689580086,2.61728250885,0.0,18.2229234133,37.5968344597,13.7407990493,7.96362465707,0.0,5.77717439226
 02/25  19:00:00,86.5567090506,5.6150684648,3.62615264909,0.0,32.690315043,37.0816133363,23.2165762173,11.6671014251,0.0,11.5494747921
 02/25  20:00:00,87.5835233009,5.73880712307,4.41728585731,0.0,36.8143715336,33.066984531,24.4466840028,12.8705006841,0.0,11.5761833187
 02/25  21:00:00,93.8530680813,5.89030575885,5.29524802741,0.0,36.3493007332,38.7721355839,21.2997892304,15.5019994513,0.0,5.79778977904
 02/25  22:00:00,91.6522926609,5.90065461002,5.20199358912,0.0,36.1807251679,36.8228455648,28.7897494167,17.2101680998,0.0,11.5795813169
 02/25  23:00:00,68.054961443,5.62047483852,3.20439620834,0.0,31.0351095914,20.6438685092,36.7525182715,19.3043827432,0.0,17.4481355283
 02/25  24:00:00,43.9208482215,5.43355726389,1.81178304309,0.0,17.4250845679,11.7056064465,32.83878224,21.2740388412,0.0,11.5647433988
 02/26  01:00:00,37.4487321427,5.3919458053,1.49016886292,0.0,12.925468867,10.100111941,27.7286552298,21.9584284638,0.0,5.77022676597
 02/26  02:00:00,37.2185835523,5.3630979383,1.29012710069,0.0,12.925468867,10.100111941,28.714176644,22.9515446698,0.0,5.76263197418
 02/26  03:00:00,32.2194840664,5.31551008505,0.957655666903,0.0,8.34152022915,10.0650221343,24.3672607532,24.3472607532,0.0,0.02
 02/26  04:00:00,32.0278851633,5.29117750409,0.790387595804,0.0,8.34152022915,10.0650221343,31.3498087377,25.5870490482,0.0,5.76275968952
 02/26  05:00:00,33.5292027599,5.27296924575,0.652943511628,0.0502166846129,8.34152022915,11.6705166398,32.6226552684,26.8530273196,0.0,5.76962794879
 02/26  06:00:00,37.6906208543,5.26238537659,0.55372008326,0.162995700584,8.80141237637,15.3678112995,32.5854765707,26.8092129739,0.0,5.77626359681
 02/26  07:00:00,52.4902605267,5.32526254268,1.0278861293,0.100713168746,18.5082010057,25.6353820695,38.4036680772,26.838991905,0.0,11.5646761722
 02/26  08:00:00,68.3030038469,5.48554739944,2.20958387976,0.0,19.4926561212,41.1001056674,42.554130011,25.1053059158,0.0,17.4488240952
 02/26  09:00:00,94.9948912834,5.75162605211,4.87748292013,0.0,26.3286599382,57.9988325916,58.967556011,17.3090188198,0.0,41.6585371912
 02/26  10:00:00,81.1218306569,5.67554596467,6.35460847443,0.0,26.2443270014,42.8153538416,61.4756893778,13.8860785855,18.025,29.5646107923
 02/26  11:00:00,56.0094792473,5.50275417795,5.29008207768,0.0,21.7447113004,23.4437158914,66.0544796701,12.6904237821,18.025,35.3390558881
 02/26  12:00:00,53.757889473,5.52638304085,5.41717561639,0.0,19.3449162599,23.4437158914,52.2748363578,10.7475053648,18.025,23.502330993
 02/26  13:00:00,54.1649247066,5.57128082127,5.63742492637,0.0,19.190480192,23.7425572507,50.1625114627,8.69429448107,18.025,23.4432169817
 02/26  14:00:00,54.4194208184,5.6024610656,5.83462052283,0.0,19.260583323,23.698576057,52.6702922193,5.35641293467,18.025,29.2888792847
 02/26  15:00:00,54.4294617532,5.59746713296,5.84965778119,0.0,19.260583323,23.698576057,46.3315195713,4.87467621834,18.025,23.431843353
 02/26  16:00:00,53.8322872069,5.55425438927,5.58564402815,0.0,19.260583323,23.4086260847,47.7394926066,6.27826462945,18.025,23.4362279771
 02/26  17:00:00,57.0093827156,5.4918392738,4.37381445494,0.0,19.260583323,27.8781056672,31.5481648262,7.75318847997,18.025,5.76997634623
 02/26  18:00:00,70.0153590218,5.56320516842,3.03380973144,0.0,18.1807569449,37.5792895564,15.6078001863,9.83046619148,0.0,5.77733399482
 02/26  19:00:00,87.0192208427,5.71986339151,4.1032936036,0.0,32.6059821062,37.0465235296,25.7023592186,14.1535847262,0.0,11.5487744924
 02/26  20:00:00,87.8889902312,5.81441696614,4.64714591129,0.0,36.8143715336,33.066984531,28.2643855089,16.6876235519,0.0,11.5767619569
 02/26  21:00:00,94.1747664096,5.94678829471,5.4410438076,0.0,36.43363367,38.8072253906,31.130086911,19.554151323,0.0,11.575935588
 02/26  22:00:00,91.7683726087,5.94935796712,5.38879317044,0.0,36.0963922311,36.7877557581,27.0603579769,21.2615410459,0.0,5.79881693102
 02/26  23:00:00,68.2010672376,5.66640322052,3.42399934683,0.0,30.9507766546,20.6087787026,40.8142196099,23.3656424754,0.0,17.4485771345
 02/26  24:00:00,44.0952732683,5.46090037455,1.95886660924,0.0,17.4250845679,11.7056064465,36.2746275355,24.7099349157,0.0,11.5646926198
 02/27  01:00:00,36.1741981538,5.39996652634,1.52693535075,0.0,11.6412384099,10.0650221343,32.1125254746,26.3422462602,0.0,5.77027921444
 02/27  02:00:00,34.2376782807,5.35206222786,1.1991613422,0.0,10.0992000411,10.047477231,33.8926374485,28.1297233297,0.0,5.76291411884
 02/27  03:00:00,32.0959814632,5.31415222598,0.932703869387,0.0222303755721,8.25718729233,10.0299323277,29.4442317498,29.4242317498,0.0,0.02
 02/27  04:00:00,31.962551387,5.29006030408,0.74761007805,0.0979849763127,8.25718729233,10.0299323277,36.851818024,31.089213837,0.0,5.76260418698
 02/27  05:00:00,33.5594591546,5.27611597878,0.61923628907,0.230457274744,8.25718729233,11.6354268332,38.0373775245,32.2674770869,0.0,5.76990043759
 02/27  06:00:00,41.2946284243,5.28778334764,0.657014227426,0.336075042404,12.1011305571,15.3678112995,43.833682985,32.2693789715,0.0,11.5643040136
 02/27  07:00:00,66.7645587158,5.50701689572,2.30791111291,0.0588634035613,19.7275818095,37.2640762949,48.9248732696,31.4761313385,0.0,17.4487419312
 02/27  08:00:00,85.0681463471,5.70465291996,3.71096889402,0.0410554088808,24.3117294858,51.2795993405,43.9743519163,26.4358362062,0.0,17.53851571
 02/27  09:00:00,72.5266714961,5.46052766572,2.71409413085,0.0163909866691,23.6694662846,40.6342015617,52.570141874,17.0900710237,0.0,35.4800708503
 02/27  10:00:00,69.8035875865,5.48483583475,4.98787070179,0.00298376798952,23.6694662846,35.6302164847,60.13239356,12.655515737,18.025,29.451877823
 02/27  11:00:00,51.6386933624,5.38458443243,4.47799437738,0.0451992633749,18.7433767983,22.9618409725,57.7654746673,10.3632092617,18.025,29.3772654056
 02/27  12:00:00,51.855836009,5.39908835116,4.71951634053,0.00883448077272,18.7433767983,22.9618409725,48.1149735172,6.64877959847,18.025,23.4411939188
 02/27  13:00:00,52.2192224074,5.42718322954,5.02019396604,0.0,18.5889407304,23.1597249699,46.4899717692,5.02453690576,18.025,23.4404348635
 02/27  14:00:00,52.6515273482,5.44390601982,5.18927245168,0.0,18.7433767983,23.2517909448,48.6261829209,1.30452035615,18.025,29.2966625647
 02/27  15:00:00,52.4359719617,5.41672764553,5.00090010238,0.0,18.7433767983,23.2517909448,42.7688517225,1.31418867631,18.025,23.4296630462
 02/27  16:00:00,52.1020853363,5.41546021206,4.95822987796,0.0,18.7433767983,22.9618409725,44.2716505157,2.81264484808,18.025,23.4340056676
 02/27  17:00:00,55.7369917841,5.41615230853,4.14110296583,0.0,18.7433767983,27.431320555,27.8775522939,4.08276939492,18.025,5.76978289896
 02/27  18:00:00,72.7286608255,5.53870226801,3.16970219969,0.0,17.6635504202,40.6971502883,11.8864918146,6.10177380646,0.0,5.78471800818
 02/27  19:00:00,81.8496370112,5.63946488204,3.80041460665,0.0,27.5259009287,37.3340067412,28.1784426916,10.7539243714,0.0,17.4245183202
 02/27  20:00:00,84.8718667966,5.73104353906,4.40617192351,0.0,33.8341110165,33.3544677425,23.9245130125,12.3451691662,0.0,11.5793438463
 02/27  21:00:00,94.2714872041,5.90791365634,5.47476613859,0.0,36.5179666069,38.8247702939,26.2811630508,14.7027408515,0.0,11.5784221993
 02/27  22:00:00,88.8964770153,5.94815030987,5.57394393025,0.0,32.965339924,36.8579353714,34.207108545,16.7594801098,0.0,17.4476284351
 02/27  23:00:00,62.7285360643,5.62540605435,3.27636004107,0.0,25.6355707503,20.6438685092,31.1980025177,19.6043702312,0.0,11.5936322866
 02/27  24:00:00,41.5461017802,5.43638449254,1.83652739776,0.0,15.0252895274,11.7056064465,27.6757126065,21.8981101473,0.0,5.77760245927
 02/28  01:00:00,36.0154579399,5.37820678314,1.38995581537,0.0,11.6412384099,10.0650221343,29.4858780393,23.7156896903,0.0,5.77018834901
 02/28  02:00:00,34.1645820687,5.34135932036,1.13676870193,0.0,10.0992000411,10.047477231,30.6536506437,24.8910321932,0.0,5.7626184505
 02/28  03:00:00,32.0665784592,5.31111260288,0.928571357005,0.0,8.25718729233,10.0299323277,25.4263391657,25.4063391657,0.0,0.02
 02/28  04:00:00,31.9230898245,5.29240838734,0.801122623221,0.00266381291758,8.25718729233,10.0299323277,31.530904162,25.7681645524,0.0,5.76273960964
 02/28  05:00:00,33.4713833225,5.28078337778,0.713491664167,0.0434595792717,8.25718729233,11.6354268332,31.7936724642,26.023644021,0.0,5.77002844326
 02/28  06:00:00,41.1790681671,5.29146475686,0.786771524179,0.0870780032799,12.1011305571,15.3678112995,37.0402489947,25.4757346832,0.0,11.5645143115
 02/28  07:00:00,67.0158653438,5.53779926296,2.5873018117,0.0,19.7275818095,37.2640762949,42.2227937351,24.7752401202,0.0,17.4475536149
 02/28  08:00:00,85.4576219074,5.74675915935,4.09939792127,0.0,24.3117294858,51.2795993405,38.2644628005,20.7258355286,0.0,17.5386272719
 02/28  09:00:00,72.9438491929,5.4804524778,3.12774110353,0.0,23.6694662846,40.6342015617,48.6342650147,13.1551510667,0.0,35.479113948
 02/28  10:00:00,69.4156504127,5.41349247319,4.67426263286,0.0,23.6694662846,35.6302164847,59.3499934037,11.8731136297,18.025,29.451879774
 02/28  11:00:00,50.9799631774,5.29997577784,3.94907382314,0.0,18.7433767983,22.9618409725,59.6307620731,12.2285203103,18.025,29.3772417628
 02/28  12:00:00,51.095886871,5.3171134274,4.0503777251,0.0,18.7433767983,22.9618409725,52.4247447453,10.9585677749,18.025,23.4411769704
 02/28  13:00:00,50.9877595383,5.29757839347,3.90803635446,0.0103004645869,18.5889407304,23.1597249699,49.1686891557,7.70282082519,18.025,23.4408683305
 02/28  14:00:00,51.9824094796,5.38588987741,4.5781719466,0.0,18.7433767983,23.2517909448,50.5485061691,3.22719594729,18.025,29.2963102218
 02/28  15:00:00,52.4490783301,5.4201890023,5.01054621737,0.0,18.7433767983,23.2517909448,43.1836827852,1.72916339288,18.025,23.4295193923
 02/28  16:00:00,51.781923402,5.38528745034,4.66824169547,0.0,18.7433767983,22.9618409725,45.7836726342,4.32485375865,18.025,23.4338188756
 02/28  17:00:00,55.3700569702,5.378917716,3.81140380255,0.0,18.7433767983,27.431320555,29.6072274827,5.81244569334,18.025,5.7697817894
 02/28  18:00:00,72.3908162701,5.49732090948,2.87324055011,0.0,17.6635504202,40.6971502883,13.1761306483,7.39142765746,0.0,5.78470299084
 02/28  19:00:00,81.4239636151,5.58282282735,3.43138626577,0.0,27.5259009287,37.3340067412,29.3032284757,11.8788560237,0.0,17.424372452
 02/28  20:00:00,84.3426863439,5.66081950759,3.94721763357,0.0,33.8341110165,33.3544677425,24.9216007701,13.3424545594,0.0,11.5791462107
 02/28  21:00:00,93.5783135868,5.81905073055,4.87045762314,0.0,36.5179666069,38.8247702939,27.8967361899,16.3184079519,0.0,11.5783282379
 02/28  22:00:00,88.2290245379,5.86082341183,4.99382157191,0.0,32.965339924,36.8579353714,35.3864953326,17.9390971847,0.0,17.4473981479
 02/28  23:00:00,62.4459873522,5.58715379133,3.03206599531,0.0,25.6355707503,20.6438685092,31.3349140391,19.7414187916,0.0,11.5934952475
 02/28  24:00:00,41.3375345021,5.40898927229,1.65535667972,0.0,15.0252895274,11.7056064465,27.3646807515,21.5871303372,0.0,5.77755041421
 03/01  01:00:00,35.8772590533,5.35775871794,1.27220614628,0.0,11.6412384099,10.0650221343,28.6198346253,22.8496968758,0.0,5.77013774952
 03/01  02:00:00,34.0526609639,5.32438707609,1.04182071901,0.0,10.0992000411,10.047477231,29.7529924646,23.9904225024,0.0,5.76256996225
 03/01  03:00:00,31.9507403754,5.29334106504,0.819129548175,0.0113761981574,8.25718729233,10.0299323277,25.1619779655,25.1419779655,0.0,0.02
 03/01  04:00:00,31.8773650056,5.27603844681,0.674455560054,0.0999767987747,8.25718729233,10.0299323277,31.9763190777,26.2136315022,0.0,5.76268757543
 03/01  05:00:00,33.4880330917,5.26671699236,0.582321708163,0.205346887317,8.25718729233,11.6354268332,32.6188792654,26.848912153,0.0,5.76996711244
 03/01  06:00:00,41.2289703834,5.28129078254,0.6826464591,0.251281267328,12.1011305571,15.3678112995,37.7348264891,26.1704786019,0.0,11.5643478872
 03/01  07:00:00,66.9546664164,5.52382306809,2.5400825737,0.0,19.7275818095,37.2640762949,42.7349898742,25.2866948784,0.0,17.4482949957
 03/01  08:00:00,85.4751085561,5.74134552562,4.12230293459,0.0,24.3117294858,51.2795993405,39.2115459989,21.6733868757,0.0,17.5381591232
 03/01  09:00:00,73.1089951537,5.50009274113,3.27324985555,0.0,23.6694662846,40.6342015617,49.5493492926,14.0705168934,0.0,35.4788323993
 03/01  10:00:00,70.3040200967,5.51801048894,5.45811676468,0.0,23.6694662846,35.6302164847,59.9039917816,12.4281156167,18.025,29.4508761649
 03/01  11:00:00,52.36816354,5.46228349193,5.17496804616,0.0,18.7433767983,22.9618409725,59.0355608416,11.6343234166,18.025,29.3762374251
 03/01  12:00:00,52.6763227059,5.50407506044,5.44385295556,0.0,18.7433767983,22.9618409725,51.2387740538,9.77340127549,18.025,23.4403727783
 03/01  13:00:00,52.8818177057,5.52224384944,5.58773112675,0.0,18.5889407304,23.1597249699,49.2263954084,7.76138950331,18.025,23.4400059051
 03/01  14:00:00,53.1620058039,5.5364102404,5.60724847199,0.0,18.7433767983,23.2517909448,52.3509027191,5.0304902208,18.025,29.2954124983
 03/01  15:00:00,53.3010314632,5.55131480847,5.73137451353,0.0,18.7433767983,23.2517909448,45.9763942807,4.52282295249,18.025,23.4285713282
 03/01  16:00:00,52.6693331733,5.51806697267,5.42287336917,0.0,18.7433767983,22.9618409725,48.6025538085,7.14473440138,18.025,23.4328194072
 03/01  17:00:00,55.8640257896,5.47886204609,4.2054295605,0.0,18.7433767983,27.431320555,33.5679634569,9.77307911131,18.025,5.76988434556
 03/01  18:00:00,72.7306699554,5.59561218221,3.11480526363,0.0,17.6635504202,40.6971502883,19.0610821191,13.276585811,0.0,5.78449630806
 03/01  19:00:00,81.9469528094,5.69016083098,3.84704009528,0.0,27.5259009287,37.3340067412,35.0521798354,17.6274913357,0.0,17.4246884997
 03/01  20:00:00,84.8833914842,5.76356969828,4.38517618163,0.0,33.8341110165,33.3544677425,31.1296227768,19.5508413024,0.0,11.5787814744
 03/01  21:00:00,94.2560785794,5.92498739984,5.44228810451,0.0,36.5179666069,38.8247702939,33.8000220784,22.2221751613,0.0,11.5778469171
 03/01  22:00:00,89.0678635588,5.97386413193,5.71962253849,0.0,32.965339924,36.8579353714,40.3337780397,22.8867959305,0.0,17.4469821091
 03/01  23:00:00,62.9375616709,5.6528736577,3.45792276051,0.0,25.6355707503,20.6438685092,35.6460368449,24.0522372767,0.0,11.5937995682
 03/01  24:00:00,41.7529286098,5.45990065725,2.01984076088,0.0,15.0252895274,11.7056064465,29.7390108165,23.9614720336,0.0,5.77753878291
 03/02  01:00:00,36.275483455,5.40683475774,1.62135576892,0.0,11.6412384099,10.0650221343,29.4371500394,23.6670299442,0.0,5.77012009513
 03/02  02:00:00,34.4430409163,5.37250734464,1.38408158908,0.0,10.0992000411,10.047477231,29.7787535359,24.0159931587,0.0,5.76276037721
 03/02  03:00:00,32.3304698806,5.34081082789,1.16276671681,0.0,8.25718729233,10.0299323277,24.3402790194,24.3202790194,0.0,0.02
 03/02  04:00:00,32.1912324424,5.32315062269,1.04118803399,0.0,8.25718729233,10.0299323277,30.3296760532,24.5682106985,0.0,5.76146535475
 03/02  05:00:00,33.6968418969,5.30872005066,0.938787611611,0.0156881470293,8.25718729233,11.6354268332,30.5668308773,24.7971215834,0.0,5.76970929381
 03/02  06:00:00,41.3711831271,5.31759028361,1.01007717626,0.0297658508591,12.1011305571,15.3678112995,35.577710027,24.013642458,0.0,11.564067569
 03/02  07:00:00,67.4366268807,5.58273295682,2.96313734915,0.0,19.7275818095,37.2640762949,40.5462344278,23.0992965611,0.0,17.4469378668
 03/02  08:00:00,86.1593308594,5.82185451921,4.72602118154,0.0,24.3117294858,51.2795993405,37.1259508972,19.5877215733,0.0,17.5382293239
 03/02  09:00:00,73.9960410651,5.59087469371,4.06951667292,0.0,23.6694662846,40.6342015617,47.4802194846,12.0038429947,0.0,35.4763764899
 03/02  10:00:00,71.2856379992,5.60568807673,6.35206003107,0.0,23.6694662846,35.6302164847,56.0940512789,8.61936393853,18.025,29.4496873403
 03/02  11:00:00,52.3928695934,5.43874182038,5.22321716513,0.0,18.7433767983,22.9618409725,55.6016690532,8.20245271527,18.025,29.374216338
 03/02  12:00:00,53.0416457591,5.53388490732,5.779367116,0.0,18.7433767983,22.9618409725,48.8534278191,7.38886549761,18.025,23.4395623215
 03/02  13:00:00,53.3239885393,5.57257917847,5.97956896151,0.0,18.5889407304,23.1597249699,48.3607492447,6.89745451897,18.025,23.4382947258
 03/02  14:00:00,52.3086857455,5.45345153532,4.83688803737,0.0,18.7433767983,23.2517909448,49.6799942131,7.2243978993,18.025,24.4305963138
 03/02  15:00:00,52.0762717676,5.44236250708,4.61556688634,0.0,18.7433767983,23.2517909448,55.607037419,9.28382461075,18.025,28.2982128083
 03/02  16:00:00,51.9621473477,5.46609536695,4.76766095465,0.0,18.7433767983,22.9618409725,52.3152002652,10.8592692266,18.025,23.4309310386
 03/02  17:00:00,55.5210862843,5.4433581594,3.89799588521,0.0,18.7433767983,27.431320555,34.9738261047,11.1799836151,18.025,5.76884248956
 03/02  18:00:00,72.5828791455,5.57193127986,2.99069836611,0.0,17.6635504202,40.6971502883,18.3066942203,12.522043562,0.0,5.78465065836
 03/02  19:00:00,81.7357758305,5.66618228267,3.65984473516,0.0,27.5259009287,37.3340067412,34.5193267288,17.0943655863,0.0,17.4249611425
 03/02  20:00:00,84.6539935443,5.74072696216,4.17862523601,0.0,33.8341110165,33.3544677425,31.0980810775,19.5202116396,0.0,11.5778694378
 03/02  21:00:00,93.8305720242,5.88175364223,5.06001711423,0.0,36.5179666069,38.8247702939,34.8789654762,23.3020222759,0.0,11.5769432003
 03/02  22:00:00,88.5166830404,5.91709992309,5.22520911164,0.0,32.965339924,36.8579353714,42.1151222476,24.6687527756,0.0,17.446369472
 03/02  23:00:00,62.5901439117,5.6177821942,3.14559925612,0.0,25.6355707503,20.6438685092,37.4539589109,25.8602825028,0.0,11.5936764081
 03/02  24:00:00,41.4976592303,5.43379327773,1.79067979387,0.0,15.0252895274,11.7056064465,32.7016365454,26.9240841084,0.0,5.77755243701
 03/03  01:00:00,36.0108046908,5.3771755007,1.38633758236,0.0,11.6412384099,10.0650221343,33.1017930889,27.331673229,0.0,5.77011985993
 03/03  02:00:00,34.1330707346,5.33695077189,1.10966965249,0.0,10.0992000411,10.047477231,33.5015537264,27.7388127783,0.0,5.76274094806
 03/03  03:00:00,31.9819835617,5.2989974822,0.842150807343,0.0139439042307,8.25718729233,10.0299323277,29.247163993,29.227163993,0.0,0.02
 03/03  04:00:00,31.858741607,5.2742427279,0.643239759202,0.114365685147,8.25718729233,10.0299323277,37.6660053465,31.9042378545,0.0,5.76176749196
 03/03  05:00:00,33.4854355421,5.26103336059,0.498001455097,0.292755654065,8.25718729233,11.6354268332,39.172797025,33.4035543167,0.0,5.76924270828
 03/03  06:00:00,41.2302937484,5.2717455082,0.532348103211,0.412454404009,12.1011305571,15.3678112995,44.3774476406,32.8141538753,0.0,11.5632937652
 03/03  07:00:00,66.7422929941,5.49791046967,2.27515869585,0.0784717788516,19.7275818095,37.2640762949,49.0520534905,31.605167856,0.0,17.4468856345
 03/03  08:00:00,85.2176037008,5.71531802088,3.83157437533,0.0592596671495,24.3117294858,51.2795993405,45.1475842234,27.6104862053,0.0,17.5370980181
 03/03  09:00:00,72.9396896,5.50475886379,3.05638367004,0.0428995936595,23.6694662846,40.6342015617,53.2833735373,17.810784077,0.0,35.4725894602
 03/03  10:00:00,70.3781247782,5.5489774801,5.48442948923,0.0168313645626,23.6694662846,35.6302164847,60.5310717138,13.0601370941,18.025,29.4459346197
 03/03  11:00:00,52.4022640287,5.47775518336,5.14595234034,0.0476478321084,18.7433767983,22.9618409725,58.8024118941,11.4025121787,18.025,29.3748997154
 03/03  12:00:00,52.6431175601,5.51557659066,5.38360732178,0.0155415519084,18.7433767983,22.9618409725,51.0262152802,9.56040196702,18.025,23.4408133131
 03/03  13:00:00,52.8974498133,5.5543876711,5.57122361475,0.0,18.5889407304,23.1597249699,49.5931526908,8.12993331851,18.025,23.4382193723
 03/03  14:00:00,53.150145358,5.579041833,5.55275973401,0.0,18.7433767983,23.2517909448,47.9556188833,6.49085022932,18.025,23.4397686539
 03/03  15:00:00,53.1217452079,5.57456812971,5.52883264645,0.0,18.7433767983,23.2517909448,53.9697485513,6.64980426827,18.025,29.294944283
 03/03  16:00:00,52.5892343322,5.54116542332,5.31967938537,0.0,18.7433767983,22.9618409725,49.889478689,8.43637787475,18.025,23.4281008143
 03/03  17:00:00,55.9191440146,5.49558650153,4.24382894018,0.0,18.7433767983,27.431320555,33.7191841157,9.92433808932,18.025,5.76984602642
 03/03  18:00:00,72.7482854999,5.60375279476,3.12428717121,0.0,17.6635504202,40.6971502883,18.6682318854,12.8836461373,0.0,5.78458574816
 03/03  19:00:00,81.7925925747,5.68079708675,3.70205072048,0.0,27.5259009287,37.3340067412,35.6386375246,18.2142008605,0.0,17.4244366641
 03/03  20:00:00,84.7533897652,5.75697920952,4.26177267535,0.0,33.8341110165,33.3544677425,31.550912018,19.9744038413,0.0,11.5765081768
 03/03  21:00:00,93.9230774718,5.89592537669,5.13835176681,0.0,36.5179666069,38.8247702939,34.7196411105,23.1440504078,0.0,11.5755907027
 03/03  22:00:00,88.5325951324,5.92108677572,5.23714025683,0.0,32.965339924,36.8579353714,36.1846296925,24.5480413961,0.0,11.6365882964
 03/03  23:00:00,62.641201475,5.62516552289,3.1892763637,0.0,25.6355707503,20.6438685092,42.7286938307,25.742588551,0.0,16.9861052797
 03/03  24:00:00,41.4633358841,5.43060484349,1.75954556137,0.0,15.0252895274,11.7056064465,34.1419566271,27.9728028712,0.0,6.16915375588
 03/04  01:00:00,37.1923427655,5.37624796064,1.36890722083,0.0,12.8411359301,10.0650221343,34.9837142959,29.2138068727,0.0,5.76990742318
 03/04  02:00:00,36.9916628862,5.34937153715,1.18247572543,0.0138867491052,12.8411359301,10.0650221343,29.5662940641,29.5462940641,0.0,0.02
 03/04  03:00:00,32.0944018697,5.30625778243,0.861833672165,0.0994189901838,8.25718729233,10.0299323277,35.6433389763,29.8808236173,0.0,5.76251535893
 03/04  04:00:00,32.0173941456,5.28719714879,0.70467217863,0.198631900767,8.25718729233,10.0299323277,36.4723458064,30.7097245176,0.0,5.76262128882
 03/04  05:00:00,33.6281228613,5.27455281929,0.55058847243,0.369337571147,8.25718729233,11.6354268332,38.4369161422,32.6671907643,0.0,5.76972537788
 03/04  06:00:00,37.8302381176,5.26328537186,0.440797103718,0.534068658701,8.71707943955,15.3327214929,38.8264730344,33.0502304338,0.0,5.77624260057
 03/04  07:00:00,52.7040491222,5.3213832911,0.89246489373,0.453814262137,18.5082010057,25.6353820695,43.6159644415,32.0518346201,0.0,11.5641298214
 03/04  08:00:00,68.40758211,5.50234794333,2.30360706401,0.113199933389,19.4083231844,41.0650158608,44.9107197486,27.4634188523,0.0,17.4473008963
 03/04  09:00:00,95.4049350162,5.80588057056,5.1889255688,0.0443749699155,26.3286599382,57.9988325916,53.7498067651,18.0424407401,0.0,35.707366025
 03/04  10:00:00,81.6546868777,5.72681011145,6.70907509706,0.00772452402713,26.3286599382,42.8504436482,66.3467206574,12.8510256696,18.025,35.4706949878
 03/04  11:00:00,56.5896323072,5.56697026558,5.80603184483,0.0,21.7447113004,23.4437158914,58.0929264595,10.6167832167,18.025,29.4511432428
 03/04  12:00:00,54.5857688548,5.62102107822,6.21013923428,0.0,19.3027497915,23.426170988,55.2459422471,7.84876465537,18.025,29.3721775918
 03/04  13:00:00,55.0831470344,5.67971908949,6.50693011831,0.0,19.1483137236,23.7250123474,48.2903134457,6.82762521775,18.025,23.437688228
 03/04  14:00:00,55.528836701,5.72290672125,6.76388475341,0.0,19.3027497915,23.7161209604,44.9143404184,3.45034876738,18.025,23.438991651
 03/04  15:00:00,55.6715417085,5.72543530456,6.90405983674,0.0,19.3027497915,23.7161209604,49.4410558867,2.12147516398,18.025,29.2945807227
 03/04  16:00:00,55.0250091239,5.67494250566,6.59797525303,0.0,19.3027497915,23.426170988,44.9598694493,3.50767364281,18.025,23.4271958065
 03/04  17:00:00,58.3380603795,5.62759040664,5.50704052422,0.0,19.3027497915,27.8956505705,28.6026309021,4.80778913172,18.025,5.76984177037
 03/04  18:00:00,69.3976573135,5.69711660683,4.10649681478,0.0,18.2229234133,37.5968344597,13.3874779305,7.61013993689,0.0,5.77733799366
 03/04  19:00:00,88.3561095032,5.86376233785,5.17687563273,0.0,32.690315043,37.0816133363,18.1697483983,12.3854417475,0.0,5.78430665085
 03/04  20:00:00,89.2033324906,5.97236918542,5.80354695717,0.0,36.8143715336,33.066984531,26.0493790847,14.4711518664,0.0,11.5782272182
 03/04  21:00:00,95.1393177022,6.08999132542,6.38183253334,0.0,36.3493007332,38.7721355839,30.2827717705,18.7062428954,0.0,11.5765288751
 03/04  22:00:00,92.6712236766,6.0555774568,6.06601538868,0.0,36.1807251679,36.8228455648,33.5165624922,21.9375082688,0.0,11.5790542234
 03/04  23:00:00,68.8700895629,5.73729962099,3.90272247437,0.0,31.0351095914,20.6438685092,41.2757836709,23.8284852372,0.0,17.4472984337
 03/04  24:00:00,44.4156424283,5.50176833781,2.23838164169,0.0,17.4250845679,11.7056064465,36.4306766411,24.8668200415,0.0,11.5638565996
 03/05  01:00:00,37.7277985978,5.43140987798,1.72977985568,0.0,12.925468867,10.100111941,29.4176175756,28.8004841279,0.0,0.617133447691
 03/05  02:00:00,37.3923290455,5.38944754051,1.43753044123,0.0,12.925468867,10.100111941,36.3406839935,31.1747356636,0.0,5.1659483299
 03/05  03:00:00,32.3849051233,5.33936559784,1.09922513674,0.0,8.34152022915,10.0650221343,37.4690515885,31.7065706394,0.0,5.76248094905
 03/05  04:00:00,32.1563421816,5.30740643914,0.879197458843,0.0234240048586,8.34152022915,10.0650221343,39.4525299527,33.6903907068,0.0,5.76213924591
 03/05  05:00:00,33.7329619876,5.29669503778,0.79677641605,0.0864255568685,8.34152022915,11.6705166398,38.1208950825,32.3509649104,0.0,5.7699301722
 03/05  06:00:00,37.9210883624,5.28975930173,0.728746856745,0.191073764124,8.80141237637,15.3678112995,36.1915915161,30.4141651626,0.0,5.77742635354
 03/05  07:00:00,52.7910463469,5.36413153392,1.29586941165,0.0946636702559,18.5082010057,25.6353820695,38.6240014738,27.060595325,0.0,11.5634061488
 03/05  08:00:00,68.8260083569,5.55117414027,2.66698858905,0.0,19.4926561212,41.1001056674,34.3517305399,22.7134596825,0.0,11.6382708573
 03/05  09:00:00,95.7827158005,5.8374139099,5.57955288365,0.0,26.3286599382,57.9988325916,55.5299487912,13.8781243112,0.0,41.6518244799
 03/05  10:00:00,81.4768396586,5.70591972819,6.67926829711,0.0,26.2443270014,42.8153538416,64.6726182416,11.1807180964,18.025,35.4669001452
 03/05  11:00:00,56.7897685862,5.5731475628,5.99999457083,0.0,21.7447113004,23.4437158914,56.304445661,8.83096258713,18.025,29.4484830739
 03/05  12:00:00,54.5267773125,5.58401669025,6.12844291867,0.0,19.3449162599,23.4437158914,54.185088072,6.7908622357,18.025,29.3692258363
 03/05  13:00:00,53.6325309107,5.48183748129,5.19448567091,0.0,19.190480192,23.7425572507,50.2029497186,8.74526048465,18.025,23.432689234
 03/05  14:00:00,53.2535172355,5.461574187,4.80961256243,0.0,19.260583323,23.698576057,49.5435719775,8.08465604764,18.025,23.4339159299
 03/05  15:00:00,53.620984061,5.49978622317,5.13886553141,0.0,19.260583323,23.698576057,48.6504292322,7.18754126221,18.025,23.43788797
 03/05  16:00:00,52.8929003859,5.44935267577,4.75116370095,0.0,19.260583323,23.4086260847,56.5612030442,9.23855466494,18.025,29.2976483792
 03/05  17:00:00,56.2935007676,5.42241169492,3.72737732301,0.0,19.260583323,27.8781056672,28.8440487826,10.7990487826,18.025,0.02
 03/05  18:00:00,67.6262431276,5.50424953467,2.58766414054,0.0,18.1807569449,37.5792895564,23.1345370914,11.6003958943,0.0,11.5341411971
 03/05  19:00:00,86.8503700817,5.68752748536,3.96679807508,0.0,32.6059821062,37.0465235296,19.8946401732,14.1104421552,0.0,5.78419801799
 03/05  20:00:00,87.9581401331,5.80443708741,4.72628960285,0.0,36.8143715336,33.066984531,27.0738695428,15.4960799164,0.0,11.5777896264
 03/05  21:00:00,94.4118509408,5.96355743952,5.66137837483,0.0,36.43363367,38.8072253906,30.112353908,18.5338656841,0.0,11.5784882239
 03/05  22:00:00,91.9244974606,5.96003049058,5.53426363064,0.0,36.0963922311,36.7877557581,32.4706849126,20.8930811008,0.0,11.5776038118
 03/05  23:00:00,68.17939222,5.6600349026,3.4087179136,0.0,30.9507766546,20.6087787026,41.212390361,23.7652467845,0.0,17.4471435766
 03/05  24:00:00,44.1015035321,5.46059988428,1.96541498392,0.0,17.4250845679,11.7056064465,31.2026324728,25.4104418788,0.0,5.79219059393
 03/06  01:00:00,36.1951244348,5.40048134066,1.54735592241,0.0,11.6412384099,10.0650221343,32.6820313,26.9120466281,0.0,5.76998467185
 03/06  02:00:00,34.2432614657,5.35104856779,1.20576480439,0.0,10.0992000411,10.047477231,34.8420104916,29.0795836099,0.0,5.76242688175
 03/06  03:00:00,32.0876469817,5.31366188545,0.94709468692,0.0,8.25718729233,10.0299323277,35.8243817462,30.061858603,0.0,5.76252314321
 03/06  04:00:00,31.9327832273,5.29101383551,0.783149715639,0.0317311437387,8.25718729233,10.0299323277,30.5953385499,30.5753385499,0.0,0.02
 03/06  05:00:00,33.4925279077,5.27105046717,0.596387698843,0.191449104086,8.25718729233,11.6354268332,38.320959617,32.5510481752,0.0,5.76991144181
 03/06  06:00:00,41.2403928163,5.28005727343,0.615434734768,0.331162291219,12.1011305571,15.3678112995,44.4694214212,32.9054378392,0.0,11.563983582
 03/06  07:00:00,66.8566927591,5.51590053921,2.40198799017,0.0480649020377,19.7275818095,37.2640762949,47.7995314286,30.3570991563,0.0,17.4424322723
 03/06  08:00:00,85.391783873,5.73883587585,4.01014292631,0.031370918631,24.3117294858,51.2795993405,47.9355589389,24.5609639366,0.0,23.3745950023
 03/06  09:00:00,73.1447508907,5.52157235824,3.27218121172,0.0153629251316,23.6694662846,40.6342015617,45.1324189238,15.568956697,0.0,29.5634622268
 03/06  10:00:00,70.4676611875,5.5559854493,5.58379578389,0.0,23.6694662846,35.6302164847,59.1896150307,11.7201621799,18.025,29.4444528508
 03/06  11:00:00,52.4473860574,5.48536644545,5.23111931202,0.0,18.7433767983,22.9618409725,57.4276303904,10.0296972869,18.025,29.3729331036
 03/06  12:00:00,52.6439847279,5.52171752269,5.39387971181,0.0,18.7433767983,22.9618409725,50.5508212922,9.08756199287,18.025,23.4382592994
 03/06  13:00:00,52.8629034886,5.55909813289,5.53196687794,0.0,18.5889407304,23.1597249699,52.1261748325,8.12791846656,18.025,25.9732563659
 03/06  14:00:00,53.2994176123,5.59103910793,5.69004201325,0.0,18.7433767983,23.2517909448,50.4828467475,5.70762806918,18.025,26.7502186783
 03/06  15:00:00,53.3456887738,5.59014472336,5.73720845532,0.0,18.7433767983,23.2517909448,46.8042020028,5.35005330351,18.025,23.4291486993
 03/06  16:00:00,52.8228071048,5.55869605261,5.53572390399,0.0,18.7433767983,22.9618409725,48.5653260385,7.107216314,18.025,23.4331097245
 03/06  17:00:00,56.396911729,5.53627048319,4.68091384397,0.0,18.7433767983,27.431320555,31.3033589308,7.50871379498,18.025,5.76964513585
 03/06  18:00:00,71.4545228322,5.65921338236,3.6590659666,0.0,17.6635504202,40.6971502883,15.5934413236,9.80925968658,0.0,5.78418163706
 03/06  19:00:00,82.2083562551,5.73003078222,4.06859412203,0.0,27.5259009287,37.3340067412,33.4011276905,15.9773781544,0.0,17.4237495361
 03/06  20:00:00,85.0356334758,5.79732012413,4.50367932052,0.0,33.8341110165,33.3544677425,30.0608050714,18.4820607545,0.0,11.5787443168
 03/06  21:00:00,94.2874037406,5.94781296857,5.45080157812,0.0,36.5179666069,38.8247702939,32.9950666815,21.4171072452,0.0,11.5779594363
 03/06  22:00:00,88.8297060412,5.96484583194,5.49050545543,0.0,32.965339924,36.8579353714,41.1064840807,23.6603270972,0.0,17.4461569835
 03/06  23:00:00,62.891419375,5.65816378371,3.40650631173,0.0,25.6355707503,20.6438685092,36.0425003545,24.4497033306,0.0,11.5927970239
 03/06  24:00:00,41.6248194861,5.45132671102,1.90031430645,0.0,15.0252895274,11.7056064465,31.799724124,26.022399853,0.0,5.77732427094
 03/07  01:00:00,36.058431357,5.38586603186,1.42527964756,0.0,11.6412384099,10.0650221343,34.0668211772,28.296897816,0.0,5.76992336123
 03/07  02:00:00,34.1612650132,5.34277305565,1.13204519902,0.0,10.0992000411,10.047477231,36.0436876322,30.281315997,0.0,5.76237163525
 03/07  03:00:00,32.0511217823,5.30680327965,0.875814183925,0.0416173531007,8.25718729233,10.0299323277,31.8028000524,31.7828000524,0.0,0.02
 03/07  04:00:00,31.9702304644,5.2863214804,0.697920663201,0.159100323032,8.25718729233,10.0299323277,39.1041924786,33.3417290552,0.0,5.76246342333
 03/07  05:00:00,33.6419961618,5.27404176145,0.541658887079,0.392656657653,8.25718729233,11.6354268332,41.1338595639,35.3641837881,0.0,5.76967577582
 03/07  06:00:00,41.4471923077,5.2745863054,0.495558423261,0.663311250333,12.1011305571,15.3678112995,49.62412078,38.0607193442,0.0,11.5634014358
 03/07  07:00:00,64.8989241933,5.48503525807,2.11727241288,0.289881288859,19.7275818095,37.2640762949,54.5422423695,37.095850742,0.0,17.4463916275
 03/07  08:00:00,85.1158821953,5.69988490314,3.69814591194,0.106425427818,24.3117294858,51.2795993405,46.8766034192,29.3402678789,0.0,17.5363355403
 03/07  09:00:00,73.1288096233,5.5159957277,3.19491999857,0.0822637605798,23.6694662846,40.6342015617,51.2957353733,15.824878576,0.0,35.4708567974
 03/07  10:00:00,70.6899163934,5.57218103496,5.77175071489,0.018109555509,23.6694662846,35.6302164847,56.5362403072,9.0660674195,18.025,29.4451728877
 03/07  11:00:00,52.8252519474,5.50522812329,5.57131706244,0.0178066614067,18.7433767983,22.9618409725,53.3808522366,5.98362241741,18.025,29.3722298192
 03/07  12:00:00,53.1823128462,5.53530243094,5.91862419702,0.0,18.7433767983,22.9618409725,44.9987594537,3.53361204672,18.025,23.440147407
 03/07  13:00:00,53.9341571427,5.62395476059,6.53836988128,0.0,18.5889407304,23.1597249699,45.3945821325,3.93356701263,18.025,23.4360151199
 03/07  14:00:00,54.5443702539,5.67700486044,6.84902746362,0.0,18.7433767983,23.2517909448,42.1886327376,0.72544874475,18.025,23.4381839929
 03/07  15:00:00,55.0787712563,5.71113737548,7.3492967145,0.0,18.7433767983,23.2517909448,47.3202086716,0.0,18.025,29.2952086716
 03/07  16:00:00,55.0244077914,5.71264927862,7.58337343456,0.0,18.7433767983,22.9618409725,41.4545005196,0.0,18.025,23.4295005196
 03/07  17:00:00,58.4273018123,5.68519079824,6.56238866395,0.0,18.7433767983,27.431320555,24.4961173157,0.701375688178,18.025,5.76974162752
 03/07  18:00:00,73.4163654861,5.82032332342,5.45980566875,0.0,17.6635504202,40.6971502883,8.3500118377,2.56552455173,0.0,5.78448728597
 03/07  19:00:00,83.9618366419,5.89667915939,5.6554299561,0.0,27.5259009287,37.3340067412,25.7175680736,8.29384138935,0.0,17.4237266842
 03/07  20:00:00,87.0949197558,5.99883023925,6.36146264399,0.0,33.8341110165,33.3544677425,21.413277224,9.8377210397,0.0,11.5755561843
 03/07  21:00:00,96.8869840831,6.20876484915,7.78942966799,0.0,36.5179666069,38.8247702939,17.9871635889,9.82540537471,0.0,8.16175821423
 03/07  22:00:00,91.9109193067,6.27599253042,8.26057832411,0.0,32.965339924,36.8579353714,23.9736248924,8.90650811951,0.0,15.0671167729
 03/07  23:00:00,65.5776691372,5.92446777328,5.82645603216,0.0,25.6355707503,20.6438685092,20.7484192924,9.15505947152,0.0,11.5933598209
 03/07  24:00:00,43.4231719209,5.62903126893,3.52096223859,0.0,15.0252895274,11.7056064465,22.5836230432,11.0490979825,0.0,11.5345250607
 03/08  01:00:00,37.338468496,5.526180958,2.56500388449,0.0,11.6412384099,10.0650221343,18.813123352,13.0433682558,0.0,5.76975509616
 03/08  02:00:00,35.2668812837,5.47231540664,2.10812271779,0.0,10.0992000411,10.047477231,14.8373245604,14.8173245604,0.0,0.02
 03/08  03:00:00,33.0351869158,5.4279569601,1.78034252409,0.0,8.25718729233,10.0299323277,22.1948776262,16.4324488762,0.0,5.76242874999
 03/08  04:00:00,32.7760794016,5.39743313306,1.55175821388,0.0,8.25718729233,10.0299323277,23.8329077734,18.0704021802,0.0,5.76250559315
 03/08  05:00:00,34.1758521751,5.3734739901,1.36874046701,0.0,8.25718729233,11.6354268332,25.514604734,19.7448983719,0.0,5.76970636215
 03/08  06:00:00,41.6564120304,5.36055473109,1.28212503259,0.0,12.1011305571,15.3678112995,29.8807249234,24.0887563666,0.0,5.7919685568
 03/08  07:00:00,65.719398467,5.61767179876,3.0950013822,0.0,19.7275818095,37.2640762949,42.3159913924,24.871017433,0.0,17.4449739594
 03/08  08:00:00,86.6238893225,5.88689473335,5.12557018508,0.0,24.3117294858,51.2795993405,40.8040598049,17.4295175785,0.0,23.3745422264
 03/08  09:00:00,74.664046457,5.6505363193,4.67788574432,0.0,23.6694662846,40.6342015617,44.2502203171,8.77938051993,0.0,35.4708397972
 03/08  10:00:00,72.4946373473,5.7294639801,7.43729887769,0.0,23.6694662846,35.6302164847,52.4151989822,4.94811740574,18.025,29.4420815765
 03/08  11:00:00,54.537783307,5.66783310701,7.13905495588,0.0,18.7433767983,22.9618409725,45.1537277457,3.62767631567,18.025,23.5010514301
 03/08  12:00:00,55.319849612,5.75879421153,7.83267048421,0.0,18.7433767983,22.9618409725,49.7227675951,2.40645451725,18.025,29.2913130779
 03/08  13:00:00,55.7651441138,5.81972823428,8.17358396494,0.0,18.5889407304,23.1597249699,44.8799547909,3.42525537072,18.025,23.4296994202
 03/08  14:00:00,55.9696992594,5.8445675166,8.10679846988,0.0,18.7433767983,23.2517909448,42.4966067269,1.0381575381,18.025,23.4334491888
 03/08  15:00:00,55.8016252145,5.83351474151,7.94977592319,0.0,18.7433767983,23.2517909448,42.8372266159,1.37840391411,18.025,23.4338227018
 03/08  16:00:00,54.846965559,5.77329877126,7.34528041839,0.0,18.7433767983,22.9618409725,45.4302799778,3.96767988743,18.025,23.4376000904
 03/08  17:00:00,58.2331618522,5.7395826716,6.31385937089,0.0,18.7433767983,27.431320555,28.8492259498,5.05464755247,18.025,5.76957839737
 03/08  18:00:00,73.428916653,5.88590161757,5.40677807143,0.0,17.6635504202,40.6971502883,19.0625284514,7.51368176275,0.0,11.5488466887
 03/08  19:00:00,84.3623905378,5.97949096468,5.97317963142,0.0,27.5259009287,37.3340067412,24.4500421742,12.8276891636,0.0,11.6223530106
 03/08  20:00:00,87.4254619396,6.07108123479,6.61975420565,0.0,33.8341110165,33.3544677425,25.590375647,14.0128759507,0.0,11.5774996963
 03/08  21:00:00,96.5792725598,6.22168359723,7.46880696433,0.0,36.5179666069,38.8247702939,28.4919347116,16.9162458347,0.0,11.5756888769
 03/08  22:00:00,90.8282215203,6.20738786917,7.24648707288,0.0,32.965339924,36.8579353714,37.8523427069,20.4094137954,0.0,17.4429289115
 03/08  23:00:00,64.242164262,5.81787749644,4.59754612106,0.0,25.6355707503,20.6438685092,34.6305701626,23.0373754441,0.0,11.5931947185
 03/08  24:00:00,42.4831072499,5.55041188464,2.65952122543,0.0,15.0252895274,11.7056064465,30.0320764926,24.2553814539,0.0,5.77669503874
 03/09  01:00:00,36.895009474,5.48647719899,2.16125036686,0.0,11.6412384099,10.0650221343,29.3891462757,23.6192809752,0.0,5.76986530051
 03/09  02:00:00,34.9910365335,5.44409540315,1.86049674991,0.0,10.0992000411,10.047477231,29.1066253137,23.3440244045,0.0,5.76260090925
 03/09  03:00:00,32.8392595773,5.40728067539,1.60509241957,0.0,8.25718729233,10.0299323277,28.3402529894,22.5775708666,0.0,5.76268212273
 03/09  04:00:00,32.715481848,5.3907417718,1.49785570248,0.0,8.25718729233,10.0299323277,21.0872165525,21.0672165525,0.0,0.02
 03/09  05:00:00,34.1984458764,5.37528275595,1.38952751907,0.0,8.25718729233,11.6354268332,26.4253303361,20.6553784443,0.0,5.76995189177
 03/09  06:00:00,41.8919645659,5.38782443771,1.49041042704,0.0,12.1011305571,15.3678112995,31.4333744881,19.8698181553,0.0,11.5635563328
 03/09  07:00:00,66.2322345034,5.67506623142,3.55044341892,0.0,19.7275818095,37.2640762949,35.2995272315,17.8532340742,0.0,17.4462931573
 03/09  08:00:00,87.5261067054,5.97368596616,5.941007458,0.0,24.3117294858,51.2795993405,35.1887579234,11.8161961847,0.0,23.3725617387
 03/09  09:00:00,75.9658182016,5.73448878058,5.89570976083,0.0,23.6694662846,40.6342015617,33.1257822838,3.56218737678,0.0,29.5635949071
 03/09  10:00:00,74.4443916923,5.85449816098,9.26202402704,0.0,23.6694662846,35.6302164847,48.3620434149,0.894828653516,18.025,29.4422147614
 03/09  11:00:00,56.6058552171,5.79977655109,9.07518497767,0.0,18.7433767983,22.9618409725,48.3015052043,0.906497328496,18.025,29.3700078758
 03/09  12:00:00,57.830714775,5.91844747537,10.183884607,0.0,18.7433767983,22.9618409725,41.5106731212,0.049282616029,18.025,23.4363905052
 03/09  13:00:00,59.1701369358,6.01282272704,11.3854829314,0.0,18.5889407304,23.1597249699,41.4634206133,0.0,18.025,23.4384206133
 03/09  14:00:00,58.6218336432,5.99542164961,10.6080767003,0.0,18.7433767983,23.2517909448,47.3171078723,0.0,18.025,29.2921078723
 03/09  15:00:00,57.3791205012,5.89338363565,9.46740623961,0.0,18.7433767983,23.2517909448,41.628146865,0.178431327894,18.025,23.4247155371
 03/09  16:00:00,56.67588266,5.86940231796,9.07809949276,0.0,18.7433767983,22.9618409725,43.2614331913,1.80796336786,18.025,23.4284698234
 03/09  17:00:00,59.7183728203,5.82810307521,7.71054790038,0.0,18.7433767983,27.431320555,26.5914292113,2.79677387304,18.025,5.76965533827
 03/09  18:00:00,75.1216066122,6.00157736174,6.98379562389,0.0,17.6635504202,40.6971502883,9.18354114324,3.39918844622,0.0,5.78435269702
 03/09  19:00:00,85.8496868689,6.09200052258,7.34796692788,0.0,27.5259009287,37.3340067412,25.9872790521,8.56511873203,0.0,17.4221603201
 03/09  20:00:00,88.9086196587,6.18550340098,7.98849670998,0.0,33.8341110165,33.3544677425,21.5963655067,10.0195950086,0.0,11.5767704981
 03/09  21:00:00,98.3614082409,6.36677780946,9.10585058694,0.0,36.5179666069,38.8247702939,23.4443679268,11.8686344826,0.0,11.5757334442
 03/09  22:00:00,93.1254720821,6.41214589236,9.33898494618,0.0,32.965339924,36.8579353714,23.7517428277,12.1150902998,0.0,11.6366525279
 03/09  23:00:00,66.8913426577,6.06264153191,7.00196256359,0.0,25.6355707503,20.6438685092,27.8012788367,10.4229159147,0.0,17.378362922
 03/09  24:00:00,44.513237417,5.73674714675,4.50331699234,0.0,15.0252895274,11.7056064465,17.0108562945,11.2337221685,0.0,5.77713412592
 03/10  01:00:00,38.0244166354,5.59583677756,3.18129955049,0.0,11.6412384099,10.0650221343,20.1209738422,14.3510391149,0.0,5.76993472739
 03/10  02:00:00,35.9670890759,5.54352115616,2.7371269657,0.0,10.0992000411,10.047477231,13.8494478827,13.8294478827,0.0,0.02
 03/10  03:00:00,33.9397045517,5.51966831634,2.59315262916,0.0,8.25718729233,10.0299323277,17.5476654516,11.7851049518,0.0,5.76256049984
 03/10  04:00:00,33.8429449792,5.50579475641,2.51026504083,0.0,8.25718729233,10.0299323277,16.0807708183,10.3185748564,0.0,5.7621959619
 03/10  05:00:00,35.3096059973,5.48902122826,2.38695058268,0.0,8.25718729233,11.6354268332,15.6387462428,9.86908092968,0.0,5.76966531313
 03/10  06:00:00,42.959063989,5.49988750141,2.44545006328,0.0,12.1011305571,15.3678112995,21.7108489697,10.1477836922,0.0,11.5630652775
 03/10  07:00:00,67.6125897041,5.82338670604,4.78248791423,0.0,19.7275818095,37.2640762949,23.5527213068,11.916298739,0.0,11.6364225677
 03/10  08:00:00,89.2267161673,6.16739282853,7.44791467228,0.0,24.3117294858,51.2795993405,34.4454528874,11.0743218593,0.0,23.371131028
 03/10  09:00:00,75.9787412402,5.7742322793,5.86889361543,0.0,23.6694662846,40.6342015617,43.8174488681,8.34748179445,0.0,35.4699670737
 03/10  10:00:00,71.5822969878,5.64120412821,6.61322708025,0.0,23.6694662846,35.6302164847,58.8170648855,11.3524251344,18.025,29.4396397511
