Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  06:00:00,70.5256777099,5.47579004609,2.09215112577,0.299118547396,19.7275818095,37.2640762949,54.4347553598,36.9965777939,0.0,17.4381775658
 03/24  07:00:00,85.4141511162,5.72709104073,4.04822067999,0.0275700749631,24.3117294858,51.2795993405,39.9047524509,22.3773181954,0.0,17.5274342555
 03/24  08:00:00,73.3423770489,5.49583538267,3.51101690242,0.0,23.6694662846,40.6342015617,43.6117335199,8.16519277633,0.0,35.4465407436
 03/24  09:00:00,70.6985156307,5.51374421567,5.85697373178,0.0,23.6694662846,35.6302164847,52.9479120125,5.4961118005,18.025,29.426800212
 03/24  10:00:00,52.7052372269,5.45192126178,5.50375035589,0.0187243376994,18.7433767983,22.9618409725,46.3573278577,4.84465832943,18.025,23.4876695282
 03/24  11:00:00,52.865936334,5.49101101227,5.64657690552,0.0,18.7433767983,22.9618409725,51.9481484991,4.64387703122,18.025,29.2792714679
 03/24  12:00:00,53.1413113027,5.53294041764,5.83657467,0.0,18.5889407304,23.1597249699,47.2016579904,5.75830218366,18.025,23.4183558068
 03/24  13:00:00,53.7742177424,5.59723305351,6.15868814442,0.0,18.7433767983,23.2517909448,43.6602378538,2.21461729092,18.025,23.4206205629
 03/24  14:00:00,54.4319982422,5.65697867451,6.75672262156,0.0,18.7433767983,23.2517909448,42.3887376974,0.944173412852,18.025,23.4195642845
 03/24  15:00:00,54.3891509146,5.6754633841,6.98533991848,0.0,18.7433767983,22.9618409725,43.1749010902,1.72802127114,18.025,23.4218798191
 03/24  16:00:00,58.3058038363,5.68592111253,6.44019530168,0.0,18.7433767983,27.431320555,25.2642736806,1.47051637399,18.025,5.76875730658
 03/24  17:00:00,70.5454116345,5.9035295801,6.27370039307,0.0,17.6635504202,40.6971502883,7.49849250655,1.71533575794,0.0,5.78315674861
 03/24  18:00:00,79.5877129732,6.02523059745,6.80486022141,0.0,27.5259009287,37.3340067412,22.8290799351,5.4117677758,0.0,17.4173121593
 03/24  19:00:00,87.9995157886,6.10516410893,7.15980311361,0.0,33.8341110165,33.3544677425,21.2004668006,9.6265895888,0.0,11.5738772118
 03/24  20:00:00,96.9975545114,6.24967241705,7.85917222536,0.0,36.5179666069,38.8247702939,25.9179920714,14.3455374155,0.0,11.572454656
 03/24  21:00:00,91.0185592553,6.22060655627,7.42371926544,0.0,32.965339924,36.8579353714,30.1013173379,18.4690122564,0.0,11.6323050815
 03/24  22:00:00,64.0872858815,5.7957569583,4.46487094071,0.0,25.6355707503,20.6438685092,33.7092604243,22.1193872219,0.0,11.5898732023
 03/24  23:00:00,42.1179448812,5.5072642121,2.33755092224,0.0,15.0252895274,11.7056064465,36.7791203848,25.2473207999,0.0,11.5317995849
 03/24  24:00:00,36.4032067891,5.42704474887,1.72891586632,0.0,11.6412384099,10.0650221343,27.6922880888,27.6722880888,0.0,0.02
 03/25  01:00:00,37.3689910759,5.39765871088,1.52543790514,0.0,12.8411359301,10.0650221343,34.6254064842,28.8632172961,0.0,5.76218918809
 03/25  02:00:00,32.2644518447,5.33648239692,1.10111135121,0.0,8.25718729233,10.0299323277,37.5817023216,31.8195527326,0.0,5.76214958895
 03/25  03:00:00,31.9853548254,5.30099879644,0.857498281318,0.0,8.25718729233,10.0299323277,39.8836315233,34.1215234958,0.0,5.76210802747
 03/25  04:00:00,33.4238308293,5.27552790636,0.671232350183,0.0434740622845,8.25718729233,11.6354268332,41.7445560218,35.975860039,0.0,5.76869598283
 03/25  05:00:00,37.6296571541,5.26156416666,0.520957587572,0.255105162299,8.71707943955,15.3327214929,42.3412992976,36.5649459001,0.0,5.77635339751
 03/25  06:00:00,54.5085090251,5.32397314525,0.946529500589,0.317705089786,18.5082010057,25.6353820695,42.998419848,37.209226566,0.0,5.78919328199
 03/25  07:00:00,68.3632758802,5.50350658628,2.31670731753,0.0547734294246,19.4083231844,41.0650158608,48.3590767224,30.9207413012,0.0,17.4383354211
 03/25  08:00:00,95.3705088545,5.79351200581,5.21142802829,0.0,26.3286599382,57.9988325916,58.9229193403,17.3107405493,0.0,41.612178791
 03/25  09:00:00,81.9969960129,5.71155701315,7.0744867796,0.0,26.3286599382,42.8504436482,57.647287058,10.083908403,18.025,29.538378655
 03/25  10:00:00,57.2502088626,5.56826578118,6.46540607976,0.0,21.7447113004,23.4437158914,52.8548305057,5.39902741089,18.025,29.4308030948
 03/25  11:00:00,55.4654838973,5.62744321385,7.08350135564,0.0,19.3027497915,23.426170988,49.4411695553,2.06217654011,18.025,29.3539930152
 03/25  12:00:00,56.4781555842,5.72138858749,7.86031519258,0.0,19.1483137236,23.7250123474,42.9057476149,1.45654698429,18.025,23.4242006306
 03/25  13:00:00,57.1155128196,5.78989885376,8.28361567607,0.0,19.3027497915,23.7161209604,41.4507445927,0.0,18.025,23.4257445927
 03/25  14:00:00,57.358926646,5.83013408744,8.4867936736,0.0,19.3027497915,23.7161209604,41.4508642074,0.0,18.025,23.4258642074
 03/25  15:00:00,56.5070929004,5.79130994712,7.96373336366,0.0,19.3027497915,23.426170988,42.4031188504,0.950088974759,18.025,23.4280298756
 03/25  16:00:00,59.7155253223,5.74371432872,6.76842988794,0.0,19.3027497915,27.8956505705,25.6783842021,1.88447644703,18.025,5.76890775507
 03/25  17:00:00,67.6190799469,5.8707656971,5.92232784162,0.0,18.2229234133,37.5968344597,8.43678875686,2.41437235042,0.0,6.02241640644
 03/25  18:00:00,85.0652845582,6.09364576734,7.3082362827,0.0,32.690315043,37.0816133363,17.3889973337,6.08933452656,0.0,11.2996628071
 03/25  19:00:00,91.8559240132,6.23092018768,8.19768432691,0.0,36.8143715336,33.066984531,19.7514145612,8.17771870133,0.0,11.5736958599
 03/25  20:00:00,98.4505577035,6.4092146486,9.37393967257,0.0,36.3493007332,38.7721355839,21.3685266634,9.79626210897,0.0,11.5722645544
 03/25  21:00:00,96.3242069487,6.41516948906,9.35950056836,0.0,36.1807251679,36.8228455648,15.9367821965,10.1389531679,0.0,5.79782902867
 03/25  22:00:00,72.2666002675,6.07416939912,6.96250375084,0.0,31.0351095914,20.6438685092,27.4885617587,10.049890979,0.0,17.4386707797
 03/25  23:00:00,46.7687834277,5.7317359921,4.36163443072,0.0,17.4250845679,11.7056064465,22.9993532894,11.4382319664,0.0,11.561121323
 03/25  24:00:00,39.3445627256,5.61628808344,3.28113354437,0.0,12.8411359301,10.0650221343,19.2243375607,13.4552079976,0.0,5.76912956303
 03/26  01:00:00,38.920962792,5.5594733109,2.79617515132,0.0,12.925468867,10.100111941,14.3700918391,14.3500918391,0.0,0.02
 03/26  02:00:00,33.8087917799,5.50039295173,2.36212174043,0.0,8.34152022915,10.0650221343,20.3518827025,14.590073644,0.0,5.76180905847
 03/26  03:00:00,33.5422004997,5.46899971225,2.12692201623,0.0,8.34152022915,10.0650221343,21.6125460868,15.8507778539,0.0,5.76176823293
 03/26  04:00:00,34.9712174227,5.44793289044,1.97026728381,0.0,8.34152022915,11.6705166398,22.431584212,16.6625334956,0.0,5.76905071641
 03/26  05:00:00,39.0132282801,5.43337358426,1.86840676849,0.0,8.80141237637,15.3678112995,21.904374134,16.1282116699,0.0,5.77616246408
 03/26  06:00:00,55.8755097806,5.51409859914,2.44111270849,0.0,18.5082010057,25.6353820695,28.0665937264,16.5068292182,0.0,11.5597645082
 03/26  07:00:00,70.4361980321,5.72402166474,4.10447575715,0.0,19.4926561212,41.1001056674,26.3411617238,14.7086026135,0.0,11.6325591103
 03/26  08:00:00,99.0529418655,6.14090279684,8.54648155047,0.0,26.3286599382,57.9988325916,50.2670094346,8.65732212698,0.0,41.6096873077
 03/26  09:00:00,84.7173040475,5.96839066577,9.65739255193,0.0,26.2443270014,42.8153538416,59.13926916,5.67261705943,18.025,35.4416521006
 03/26  10:00:00,59.4366013946,5.76108090699,8.4589896955,0.0,21.7447113004,23.4437158914,49.7779872893,2.32478388616,18.025,29.4282034031
 03/26  11:00:00,57.8811039529,5.87048764173,9.19636926938,0.0,19.3449162599,23.4437158914,41.8479199078,0.336884259332,18.025,23.4860356485
 03/26  12:00:00,58.7438049617,5.97507858714,9.81256614453,0.0,19.190480192,23.7425572507,41.62193201,0.171380539475,18.025,23.4255514706
 03/26  13:00:00,59.3823292561,6.05252002575,10.3475246308,0.0,19.260583323,23.698576057,41.4516266215,0.0,18.025,23.4266266215
 03/26  14:00:00,59.2866668733,6.04315357416,10.2612280447,0.0,19.260583323,23.698576057,41.4527696805,0.0,18.025,23.4277696805
 03/26  15:00:00,58.8713411193,6.03143183838,10.1475737662,0.0,19.260583323,23.4086260847,47.3074105577,0.0,18.025,29.2824105577
 03/26  16:00:00,62.6170878668,6.02572640317,9.44769929456,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/26  17:00:00,70.4047505543,6.14164230005,8.49683957656,0.0,18.1807569449,37.5792895564,11.5319840658,0.0,0.0,11.5319840658
 03/26  18:00:00,87.3381006142,6.33748294535,9.45664519587,0.0,32.6059821062,37.0465235296,7.4459864053,1.66302558411,0.0,5.78296082119
 03/26  19:00:00,93.7015213422,6.42901863347,9.84518810261,0.0,36.8143715336,33.066984531,15.9389049986,4.36445552942,0.0,11.5744494692
 03/26  20:00:00,99.8424943103,6.55971579738,10.49596052,0.0,36.43363367,38.8072253906,19.0361647146,7.46320791116,0.0,11.5729568034
 03/26  21:00:00,96.7990024224,6.51180542772,9.85708835043,0.0,36.0963922311,36.7877557581,21.6159628824,10.0422240553,0.0,11.5737388271
 03/26  22:00:00,72.3766166571,6.13758475833,7.12853700254,0.0,30.9507766546,20.6087787026,23.7316936274,12.0993992151,0.0,11.6322944124
 03/26  23:00:00,46.960000025,5.77874954115,4.50584279727,0.0,17.4250845679,11.7056064465,25.8297290336,14.2689532414,0.0,11.5607757922
 03/26  24:00:00,39.5447373213,5.63729309915,3.34088322417,0.0,12.925468867,10.100111941,22.1353042519,16.3662475575,0.0,5.76905669436
 03/27  01:00:00,35.7336595663,5.53273339252,2.51451689952,0.0,10.0992000411,10.047477231,24.1500585233,18.3883001935,0.0,5.76175832977
 03/27  02:00:00,33.2703223753,5.46449596613,1.97897530791,0.0,8.25718729233,10.0299323277,22.8523739596,22.8323739596,0.0,0.02
 03/27  03:00:00,32.9785445855,5.42923707313,1.72245407587,0.0,8.25718729233,10.0299323277,29.8216704203,24.0599619601,0.0,5.76170846023
 03/27  04:00:00,34.1814032238,5.37970028579,1.36811148246,0.0,8.25718729233,11.6354268332,35.3878027762,29.6189662927,0.0,5.76883648352
 03/27  05:00:00,41.6090816178,5.35903319834,1.23639665401,0.0,12.1011305571,15.3678112995,45.5935673934,34.0348857496,0.0,11.5586816438
 03/27  06:00:00,69.2633316932,5.59921810043,2.88952766269,0.0,19.7275818095,37.2640762949,45.4011740303,33.7701553051,0.0,11.6310187252
 03/27  07:00:00,85.9653996732,5.82598021485,4.52818009493,0.0,24.3117294858,51.2795993405,48.9342372165,25.5740377337,0.0,23.3601994827
 03/27  08:00:00,73.9626963406,5.59903654303,4.02816044737,0.0,23.6694662846,40.6342015617,42.3683787362,12.8336813199,0.0,29.5346974163
 03/27  09:00:00,71.4137458358,5.61993784337,6.46602759491,0.0,23.6694662846,35.6302164847,55.3034228399,7.85713471584,18.025,29.421288124
 03/27  10:00:00,53.6129055764,5.55712696938,6.3249512956,0.0,18.7433767983,22.9618409725,52.6111307871,5.23207519911,18.025,29.354055588
 03/27  11:00:00,54.083051963,5.6180295683,6.73668278756,0.0,18.7433767983,22.9618409725,45.21129985,3.75993742481,18.025,23.4263624252
 03/27  12:00:00,54.8859568668,5.71141564109,7.40275637624,0.0,18.5889407304,23.1597249699,45.742732393,4.29511496753,18.025,23.4226174255
 03/27  13:00:00,55.686661242,5.79207850726,7.87629324505,0.0,18.7433767983,23.2517909448,42.2500064747,0.800034771709,18.025,23.424971703
 03/27  14:00:00,56.0643531054,5.83526719146,8.21079590109,0.0,18.7433767983,23.2517909448,41.8872220785,0.437006453187,18.025,23.4252156253
 03/27  15:00:00,55.8004919421,5.84469632857,8.2274550137,0.0,18.7433767983,22.9618409725,43.5975426435,2.14542479093,18.025,23.4271178526
 03/27  16:00:00,59.3945078585,5.84039255738,7.37444461555,0.0,18.7433767983,27.431320555,26.7390515622,2.94528440664,18.025,5.76876715552
 03/27  17:00:00,71.1824575548,6.02476751033,6.78952442616,0.0,17.6635504202,40.6971502883,15.269029281,3.72301361932,0.0,11.5460156617
 03/27  18:00:00,80.4434758969,6.1497520355,7.53613315783,0.0,27.5259009287,37.3340067412,19.7695717442,8.15259985286,0.0,11.6169718914
 03/27  19:00:00,89.0175641972,6.23510944523,8.04792069616,0.0,33.8341110165,33.3544677425,21.9381007817,10.3647291876,0.0,11.5733715941
 03/27  20:00:00,98.4144825815,6.41031126052,9.11547936661,0.0,36.5179666069,38.8247702939,23.9954224618,12.4225849056,0.0,11.5728375561
 03/27  21:00:00,93.4388389129,6.46982027785,9.59481376399,0.0,32.965339924,36.8579353714,28.5026597424,11.0650010571,0.0,17.4376586853
 03/27  22:00:00,67.1911485428,6.11294033748,7.25157027962,0.0,25.6355707503,20.6438685092,21.4406664082,9.8519807909,0.0,11.5886856173
 03/27  23:00:00,45.0595189018,5.79831642756,4.98808572016,0.0,15.0252895274,11.7056064465,15.0773093122,9.30147442648,0.0,5.77583488573
 03/27  24:00:00,38.9071181842,5.68304856358,3.97683196555,0.0,11.6412384099,10.0650221343,14.8128694856,9.04389922646,0.0,5.76897025914
 03/28  01:00:00,36.7229375237,5.62031764013,3.41621305456,0.0,10.0992000411,10.047477231,14.0953155829,8.33363829672,0.0,5.76167728618
 03/28  02:00:00,34.3257535204,5.56208900182,2.93681571858,0.0,8.25718729233,10.0299323277,8.90776473775,8.88776473775,0.0,0.02
 03/28  03:00:00,34.0186081941,5.5269997459,2.66475763401,0.0,8.25718729233,10.0299323277,15.3631937547,9.60158665955,0.0,5.76160709518
 03/28  04:00:00,35.500185388,5.51159281181,2.55500414199,0.0,8.25718729233,11.6354268332,15.5902574399,9.82153468506,0.0,5.76872275481
 03/28  05:00:00,43.047439516,5.5087620402,2.52503166262,0.0,12.1011305571,15.3678112995,18.3292195461,10.2382326226,0.0,8.09098692352
 03/28  06:00:00,72.2702436973,5.91277893078,5.58288807152,0.0,19.7275818095,37.2640762949,24.2201786099,9.10011662958,0.0,15.1200619803
 03/28  07:00:00,91.1306661508,6.33501662643,9.18442262903,0.0,24.3117294858,51.2795993405,29.622406515,6.2637034012,0.0,23.3587031138
 03/28  08:00:00,78.1206452138,5.88627414505,7.89888069877,0.0,23.6694662846,40.6342015617,30.8002633533,1.26592269348,0.0,29.5343406599
 03/28  09:00:00,74.751764989,5.82566164089,9.59832953526,0.0,23.6694662846,35.6302164847,48.2583694609,0.812003494519,18.025,29.4213659664
 03/28  10:00:00,54.8963748137,5.57484920728,7.5907025056,0.0,18.7433767983,22.9618409725,49.7718404102,2.39519094389,18.025,29.3516494663
 03/28  11:00:00,54.1781597221,5.52548570217,6.92433791142,0.0,18.7433767983,22.9618409725,44.8990002513,3.44716449598,18.025,23.4268357553
 03/28  12:00:00,53.9178514017,5.50460218898,6.64146702932,0.0,18.5889407304,23.1597249699,46.1634092167,4.7169701842,18.025,23.4214390325
 03/28  13:00:00,53.8840930725,5.51343338115,6.35237393994,0.0,18.7433767983,23.2517909448,44.4985674429,3.05251898208,18.025,23.4210484608
 03/28  14:00:00,53.6209563933,5.5069493021,6.09572065959,0.0,18.7433767983,23.2517909448,45.7354796346,4.28762975076,18.025,23.4228498839
 03/28  15:00:00,53.1551110971,5.50761755132,5.91915652263,0.0,18.7433767983,22.9618409725,48.3157897745,6.86614742525,18.025,23.4246423493
 03/28  16:00:00,57.2748071129,5.55066775471,5.54446898443,0.0,18.7433767983,27.431320555,29.2418667685,5.44932228796,18.025,5.7675444805
 03/28  17:00:00,69.6042091374,5.77309968836,5.46294649564,0.0,17.6635504202,40.6971502883,16.0351613488,4.48925935558,0.0,11.5459019932
 03/28  18:00:00,79.0062795894,5.92011470206,6.32858081419,0.0,27.5259009287,37.3340067412,19.8205314212,8.2037598612,0.0,11.61677156
 03/28  19:00:00,87.619554347,6.02402229188,6.86100394201,0.0,33.8341110165,33.3544677425,22.5805367678,11.0067315397,0.0,11.5738052281
 03/28  20:00:00,96.9985003873,6.21229339365,7.89752429441,0.0,36.5179666069,38.8247702939,25.9752730177,14.4014849462,0.0,11.5737880715
 03/28  21:00:00,91.5896861503,6.24786428734,7.96762442252,0.0,32.965339924,36.8579353714,33.0298880899,15.5942610957,0.0,17.4356269943
 03/28  22:00:00,64.8219538658,5.85693438643,5.13838959374,0.0,25.6355707503,20.6438685092,28.1162916471,16.5281337538,0.0,11.5881578933
 03/28  23:00:00,42.8094604608,5.56819681844,2.96814993356,0.0,15.0252895274,11.7056064465,23.2901150576,17.5142285859,0.0,5.77588647162
 03/28  24:00:00,37.1264070007,5.50394893276,2.37522371519,0.0,11.6412384099,10.0650221343,23.6141510275,17.8453553109,0.0,5.76879571655
 03/29  01:00:00,35.2556554942,5.46724903729,2.10200298797,0.0,10.0992000411,10.047477231,18.1096187546,18.0896187546,0.0,0.02
 03/29  02:00:00,33.0494121377,5.42495295563,1.79761156645,0.0,8.25718729233,10.0299323277,24.1195415405,18.3576343946,0.0,5.76190714584
 03/29  03:00:00,32.9315969759,5.41071649833,1.69403174272,0.0,8.25718729233,10.0299323277,24.2814940703,18.5196648998,0.0,5.76182917045
 03/29  04:00:00,34.4144784294,5.3957574126,1.58513592377,0.0,8.25718729233,11.6354268332,24.4975958895,18.7289630623,0.0,5.76863282723
 03/29  05:00:00,42.1134564925,5.40979831036,1.69001959954,0.0,12.1011305571,15.3678112995,23.7583760209,17.968400888,0.0,5.7899751329
 03/29  06:00:00,70.2482641276,5.6989523874,3.77474305569,0.0,19.7275818095,37.2640762949,34.5393910358,17.1042506073,0.0,17.4351404285
 03/29  07:00:00,86.9506655509,5.91444589152,5.42500622807,0.0,24.3117294858,51.2795993405,38.6966810775,15.3381514315,0.0,23.3585296461
 03/29  08:00:00,74.4737220762,5.60815321692,4.53008845447,0.0,23.6694662846,40.6342015617,39.4586079374,9.92420449237,0.0,29.534403445
 03/29  09:00:00,72.0659764928,5.63528505305,7.10292413169,0.0,23.6694662846,35.6302164847,53.9880772799,6.53976519288,18.025,29.423312087
 03/29  10:00:00,54.047271491,5.56042692076,6.75602535882,0.0,18.7433767983,22.9618409725,51.4884031383,4.11276625349,18.025,29.3506368849
 03/29  11:00:00,54.746914456,5.64727063636,7.37131161205,0.0,18.7433767983,22.9618409725,43.9266385741,2.47612452721,18.025,23.4255140469
 03/29  12:00:00,55.4953419382,5.73268608741,7.99087617282,0.0,18.5889407304,23.1597249699,44.1496588068,2.70722167034,18.025,23.4174371365
 03/29  13:00:00,55.9089884645,5.77083782208,8.11986839476,0.0,18.7433767983,23.2517909448,41.476342532,0.0322151867177,18.025,23.4191273453
 03/29  14:00:00,55.2256310084,5.70682770231,7.5005208196,0.0,18.7433767983,23.2517909448,42.3650448605,0.921740449837,18.025,23.4183044107
 03/29  15:00:00,54.1749194474,5.65450558409,6.79208089022,0.0,18.7433767983,22.9618409725,45.8617161676,4.41671982536,18.025,23.4199963423
 03/29  16:00:00,57.7182025293,5.65159604414,5.88693517362,0.0,18.7433767983,27.431320555,29.8301112547,6.03639649425,18.025,5.76871476043
 03/29  17:00:00,69.7046866908,5.84709678665,5.48943094923,0.0,17.6635504202,40.6971502883,12.209793306,6.42723500676,0.0,5.78255829928
 03/29  18:00:00,78.9906358799,5.96622320975,6.26683451848,0.0,27.5259009287,37.3340067412,27.9374731788,10.5227067721,0.0,17.4147664068
 03/29  19:00:00,87.7416609949,6.06451113279,6.94263156461,0.0,33.8341110165,33.3544677425,23.2163606852,11.6432623102,0.0,11.573098375
 03/29  20:00:00,97.3784200553,6.26556487481,8.22417639903,0.0,36.5179666069,38.8247702939,24.5781278776,13.0066346371,0.0,11.5714932405
 03/29  21:00:00,92.0258036741,6.30167785522,8.34993899096,0.0,32.965339924,36.8579353714,25.2205852038,13.5900328029,0.0,11.6305524008
 03/29  22:00:00,65.1317429261,5.89813845257,5.40698135015,0.0,25.6355707503,20.6438685092,27.1742834322,15.585905208,0.0,11.5883782242
 03/29  23:00:00,42.8740538424,5.58223585374,3.01870785083,0.0,15.0252895274,11.7056064465,28.1539119089,18.2779555878,0.0,9.87595632116
 03/29  24:00:00,37.1518228197,5.51110448023,2.39348774725,0.0,11.6412384099,10.0650221343,19.8685563761,18.1957251851,0.0,1.67283119102
 03/30  01:00:00,35.2940209766,5.47568400659,2.13193459795,0.0,10.0992000411,10.047477231,23.5963576133,17.8346381069,0.0,5.76171950642
 03/30  02:00:00,33.1347426294,5.43915985725,1.86873638843,0.0,8.25718729233,10.0299323277,23.8343263764,18.0726916912,0.0,5.76163468519
 03/30  03:00:00,32.7455387924,5.3947239467,1.52396986646,0.0,8.25718729233,10.0299323277,27.6525392304,21.8909920273,0.0,5.76154720305
 03/30  04:00:00,34.1390684481,5.36939453103,1.33609298386,0.0,8.25718729233,11.6354268332,28.7974134829,23.0293902776,0.0,5.76802320528
 03/30  05:00:00,41.7922873545,5.37701923628,1.4016345986,0.0,12.1011305571,15.3678112995,28.539726578,22.7495581362,0.0,5.79016844173
 03/30  06:00:00,69.7016427833,5.64344447246,3.28363557302,0.0,19.7275818095,37.2640762949,40.0336728247,22.5980901749,0.0,17.4355826498
 03/30  07:00:00,86.4987065624,5.87444842688,5.01306287901,0.0,24.3117294858,51.2795993405,35.689500409,18.1667439419,0.0,17.5227564671
 03/30  08:00:00,74.3031272024,5.60997182659,4.35768248308,0.0,23.6694662846,40.6342015617,45.6518668524,10.2174496912,0.0,35.4344171612
 03/30  09:00:00,71.4971499646,5.60897840267,6.56041105095,0.0,23.6694662846,35.6302164847,54.9167276645,7.47355820693,18.025,29.4181694575
 03/30  10:00:00,53.2988061385,5.51597269999,6.05202005899,0.0,18.7433767983,22.9618409725,48.1515557169,6.64358139253,18.025,23.4829743244
 03/30  11:00:00,53.7782877692,5.56420020197,6.48575736715,0.0,18.7433767983,22.9618409725,49.3243533136,3.9850573228,18.025,27.3142959908
 03/30  12:00:00,53.4275127854,5.52573637892,6.12999731666,0.0,18.5889407304,23.1597249699,48.3721414052,4.97380081839,18.025,25.3733405868
 03/30  13:00:00,53.7916239249,5.55892597153,6.21441978546,0.0,18.7433767983,23.2517909448,43.4463816745,2.00893204227,18.025,23.4124496322
 03/30  14:00:00,53.5154889033,5.53281489023,5.96439570932,0.0,18.7433767983,23.2517909448,43.7190375903,2.28250707763,18.025,23.4115305127
 03/30  15:00:00,53.3003574379,5.54131496237,6.03071395081,0.0,18.7433767983,22.9618409725,44.7230477196,3.28491839406,18.025,23.4131293256
 03/30  16:00:00,57.4094396313,5.58152019003,5.64825234628,0.0,18.7433767983,27.431320555,26.7561174998,2.96240135197,18.025,5.76871614779
 03/30  17:00:00,69.3958007858,5.77539551661,5.25225374334,0.0,17.6635504202,40.6971502883,9.44287387105,3.65997981246,0.0,5.78289405859
 03/30  18:00:00,76.5975875336,5.89024363655,5.83377405583,0.0,27.5259009287,37.3340067412,26.311089045,8.89682262245,0.0,17.4142664226
 03/30  19:00:00,87.2073949714,5.9955077656,6.47737358582,0.0,33.8341110165,33.3544677425,17.2085710602,11.4134465562,0.0,5.79512450404
 03/30  20:00:00,96.7184477248,6.19213339875,7.63764451995,0.0,36.5179666069,38.8247702939,25.8979156437,14.3246241093,0.0,11.5732915344
 03/30  21:00:00,91.2456605989,6.22391578438,7.64756753929,0.0,32.965339924,36.8579353714,33.9777566059,16.5428281708,0.0,17.4349284351
 03/30  22:00:00,64.7592769503,5.85857121801,5.07409000531,0.0,25.6355707503,20.6438685092,28.6326574346,17.0441657429,0.0,11.5884916916
 03/30  23:00:00,42.8415322353,5.5755664983,2.99286154183,0.0,15.0252895274,11.7056064465,23.1619311046,17.3860860224,0.0,5.77584508216
 03/30  24:00:00,37.1129626925,5.50471531836,2.36101939521,0.0,11.6412384099,10.0650221343,23.460314937,17.6918490352,0.0,5.76846590184
 03/31  01:00:00,35.1669715527,5.46041719351,2.02015296958,0.0,10.0992000411,10.047477231,24.7586943804,18.9969890446,0.0,5.76170533577
 03/31  02:00:00,32.9473254188,5.41761302099,1.70287043193,0.0,8.25718729233,10.0299323277,25.7147221899,19.95310499,0.0,5.76161719983
 03/31  03:00:00,32.6035568912,5.37803275862,1.39868286727,0.0,8.25718729233,10.0299323277,22.593042675,22.573042675,0.0,0.02
 03/31  04:00:00,33.9241250342,5.34257071163,1.14797624375,0.0,8.25718729233,11.6354268332,31.1933110879,25.4245244151,0.0,5.76878667278
 03/31  05:00:00,41.5058071655,5.34150922758,1.15066872919,0.0,12.1011305571,15.3678112995,38.0982861353,26.5389534101,0.0,11.5593327252
 03/31  06:00:00,69.359749485,5.60109990831,2.9840991598,0.0,19.7275818095,37.2640762949,38.0366639747,26.4060797577,0.0,11.630584217
 03/31  07:00:00,85.9781024731,5.81528520291,4.55163388303,0.0,24.3117294858,51.2795993405,45.3194333186,21.9637688006,0.0,23.355664518
 03/31  08:00:00,73.6471792194,5.55755808621,3.75415850649,0.0,23.6694662846,40.6342015617,48.8764211784,13.4425314961,0.0,35.4338896824
 03/31  09:00:00,70.9758690364,5.57312324207,6.07498905063,0.0,23.6694662846,35.6302164847,57.0345563641,9.59116288421,18.025,29.4183934798
 03/31  10:00:00,53.0691939333,5.51032764171,5.82805942528,0.0,18.7433767983,22.9618409725,49.3735854684,7.86513757995,18.025,23.4834478884
 03/31  11:00:00,53.5326160068,5.56571752909,6.23857227955,0.0,18.7433767983,22.9618409725,47.3083036042,5.86244592195,18.025,23.4208576823
 03/31  12:00:00,53.8443316971,5.60880465138,6.46375435866,0.0,18.5889407304,23.1597249699,47.7885014051,6.34275032017,18.025,23.420751085
 03/31  13:00:00,53.4665686071,5.56493578805,5.88335622096,0.0,18.7433767983,23.2517909448,46.5510758067,5.10554325637,18.025,23.4205325503
 03/31  14:00:00,53.6066118947,5.57881662827,6.00951832105,0.0,18.7433767983,23.2517909448,45.678411766,4.23147325758,18.025,23.4219385085
 03/31  15:00:00,53.6630158462,5.62318727511,6.31150128847,0.0,18.7433767983,22.9618409725,47.0248833606,5.57654689635,18.025,23.4233364643
 03/31  16:00:00,57.4543623788,5.63432715457,5.64037686843,0.0,18.7433767983,27.431320555,30.0352404372,6.24169617012,18.025,5.76854426709
 03/31  17:00:00,69.4542735162,5.82852394237,5.25760289862,0.0,17.6635504202,40.6971502883,18.1404631919,6.59533883457,0.0,11.5451243574
 03/31  18:00:00,77.0619150084,5.97295881907,6.21540086743,0.0,27.5259009287,37.3340067412,22.2160683605,10.6009921979,0.0,11.6150761626
 03/31  19:00:00,87.7432498353,6.08338323415,6.92535826116,0.0,33.8341110165,33.3544677425,24.1897614232,12.6164906068,0.0,11.5732708164
 03/31  20:00:00,96.7100908676,6.22726099959,7.59416631995,0.0,36.5179666069,38.8247702939,29.4574521785,17.8843181832,0.0,11.5731339953
 03/31  21:00:00,91.0588962859,6.2282855102,7.45644339012,0.0,32.965339924,36.8579353714,34.7467742374,20.3749733797,0.0,14.3718008577
 03/31  22:00:00,64.3238340892,5.82401396565,4.67321255949,0.0,25.6355707503,20.6438685092,37.314939875,22.6762716913,0.0,14.6386681837
 03/31  23:00:00,42.2829610083,5.52626368249,2.48359593284,0.0,15.0252895274,11.7056064465,31.5003919536,25.7245381766,0.0,5.77585377696
 03/31  24:00:00,36.550742035,5.44621057936,1.85730717464,0.0,11.6412384099,10.0650221343,33.8242931717,28.0554862179,0.0,5.7688069538
 04/01  01:00:00,37.4433500635,5.40791899942,1.58955449686,0.0,12.8411359301,10.0650221343,30.3241724844,30.3041724844,0.0,0.02
 04/01  02:00:00,32.317288734,5.34363445564,1.1468138797,0.0,8.25718729233,10.0299323277,38.4056929424,32.6441224248,0.0,5.76157051769
 04/01  03:00:00,32.0076282,5.30422662131,0.876560249665,0.0,8.25718729233,10.0299323277,41.1278732524,35.3663987219,0.0,5.76147453053
 04/01  04:00:00,33.3889792436,5.27284803586,0.654146876501,0.0284097525445,8.25718729233,11.6354268332,43.8439771041,38.0752555961,0.0,5.76872150795
 04/01  05:00:00,37.522202255,5.25488637403,0.493909465233,0.181405150023,8.71707943955,15.3327214929,44.4538172642,38.6781220536,0.0,5.77569521063
 04/01  06:00:00,54.4087387059,5.3196364626,0.954778618688,0.214061800827,18.5082010057,25.6353820695,43.7595583823,37.9707793909,0.0,5.78877899136
 04/01  07:00:00,68.5488750805,5.52669832554,2.50500637253,0.0289500212928,19.4083231844,41.0650158608,46.9969996326,29.5611121154,0.0,17.4358875172
 04/01  08:00:00,95.6494227918,5.81322213783,5.47072186889,0.0,26.3286599382,57.9988325916,56.2860083867,14.6949300491,0.0,41.5910783376
 04/01  09:00:00,82.0709137097,5.71915365149,7.14087110653,0.0,26.3286599382,42.8504436482,55.7235107936,8.1739731768,18.025,29.5245376168
 04/01  10:00:00,56.9837332733,5.55550696928,6.21173369119,0.0,21.7447113004,23.4437158914,53.4051587843,5.96097815647,18.025,29.4191806279
 04/01  11:00:00,54.8726122259,5.59852046261,6.519585671,0.0,19.3027497915,23.426170988,51.2694539153,3.90048465398,18.025,29.3439692613
 04/01  12:00:00,55.6569887138,5.68110815512,7.07944997958,0.0,19.1483137236,23.7250123474,45.0452393985,3.60713088962,18.025,23.4131085089
 04/01  13:00:00,56.4122278404,5.75834062423,7.61191207533,0.0,19.3027497915,23.7161209604,41.6773005008,0.237233733612,18.025,23.4150667671
 04/01  14:00:00,56.988828296,5.81607670575,8.13077642076,0.0,19.3027497915,23.7161209604,41.4380481838,0.0,18.025,23.4130481838
 04/01  15:00:00,56.7748219234,5.8258623587,8.19693396056,0.0,19.3027497915,23.426170988,42.3072394244,0.865397674766,18.025,23.4168417496
 04/01  16:00:00,60.2754937199,5.80539734628,7.26673157045,0.0,19.3027497915,27.8956505705,25.4437612229,1.65061542995,18.025,5.76814579297
 04/01  17:00:00,68.2094906013,5.94243581242,6.4410948325,0.0,18.2229234133,37.5968344597,8.15835026879,2.38275099449,0.0,5.7755992743
 04/01  18:00:00,83.7145903196,6.16354987368,7.77167025816,0.0,32.690315043,37.0816133363,11.7863435202,6.00405054736,0.0,5.78229297288
 04/01  19:00:00,91.9805538991,6.26790909206,8.28536664731,0.0,36.8143715336,33.066984531,20.5112930518,8.93826072365,0.0,11.5730323281
 04/01  20:00:00,98.2706104406,6.41824469131,9.18500897436,0.0,36.3493007332,38.7721355839,22.6299087454,11.0590034666,0.0,11.5709052788
 04/01  21:00:00,95.8569949653,6.39725052563,8.91025218164,0.0,36.1807251679,36.8228455648,24.2636423418,12.6908908947,0.0,11.5727514471
 04/01  22:00:00,71.5002667423,6.02592985392,6.24447747369,0.0,31.0351095914,20.6438685092,31.7561782914,14.3210031022,0.0,17.4351751892
 04/01  23:00:00,46.0520734858,5.67514379382,3.70155928198,0.0,17.4250845679,11.7056064465,22.1965603389,16.4066738462,0.0,5.78988649267
 04/01  24:00:00,38.6709161247,5.55276045276,2.67103695763,0.0,12.8411359301,10.0650221343,25.4190174441,19.6510474404,0.0,5.7679700037
 04/02  01:00:00,38.4198112656,5.50915780843,2.3453537513,0.0,12.925468867,10.100111941,25.9644776247,20.2029245154,0.0,5.76155310923
 04/02  02:00:00,33.3746170665,5.45662775424,1.97172999685,0.0,8.34152022915,10.0650221343,25.6228038036,19.861358194,0.0,5.76144560963
 04/02  03:00:00,33.1082907592,5.42415086029,1.73788093246,0.0,8.34152022915,10.0650221343,20.201207836,20.181207836,0.0,0.02
 04/02  04:00:00,34.5562009416,5.40466464303,1.5985425843,0.0,8.34152022915,11.6705166398,26.2177704242,20.4492088243,0.0,5.76856159989
 04/02  05:00:00,38.5715420478,5.38656830229,1.47355410851,0.0,8.80141237637,15.3678112995,25.736864877,19.9613425036,0.0,5.77552237345
 04/02  06:00:00,55.4527295696,5.46840494426,2.06406502404,0.0,18.5082010057,25.6353820695,30.8598509424,19.3015230924,0.0,11.55832785
 04/02  07:00:00,70.0738019493,5.68329064289,3.78287898067,0.0,19.4926561212,41.1001056674,32.8840038118,15.4489208436,0.0,17.4350829682
 04/02  08:00:00,98.2708733119,6.04751024478,7.85789849331,0.0,26.3286599382,57.9988325916,42.5407718104,6.89172884683,0.0,35.6490429635
 04/02  09:00:00,84.7882148446,5.95515905841,9.74159912497,0.0,26.2443270014,42.8153538416,55.5489329188,2.09850843628,18.025,35.4254244825
 04/02  10:00:00,59.0775883094,5.70251111496,8.15859183613,0.0,21.7447113004,23.4437158914,48.4112243891,0.967452904727,18.025,29.4187714843
 04/02  11:00:00,56.622989552,5.70844130124,8.10033556532,0.0,19.3449162599,23.4437158914,42.3219772103,0.818803918397,18.025,23.4781732919
 04/02  12:00:00,56.9790913163,5.75227106946,8.27068296789,0.0,19.190480192,23.7425572507,42.7252976574,1.28258936846,18.025,23.4177082889
 04/02  13:00:00,57.8471909131,5.865890322,8.99903931938,0.0,19.260583323,23.698576057,41.4443712365,0.0,18.025,23.4193712365
 04/02  14:00:00,57.6316153772,5.84980552118,8.79954834054,0.0,19.260583323,23.698576057,41.4448118621,0.0,18.025,23.4198118621
 04/02  15:00:00,56.9929351875,5.8198820249,8.48074138104,0.0,19.260583323,23.4086260847,42.6335891683,1.18764206176,18.025,23.4209471065
 04/02  16:00:00,60.5236363377,5.80040434659,7.57958786282,0.0,19.260583323,27.8781056672,25.2693654464,1.47595600781,18.025,5.76840943859
 04/02  17:00:00,68.7765940208,5.96266787667,7.04768406515,0.0,18.1807569449,37.5792895564,7.28653380654,1.51102847312,0.0,5.77550533342
 04/02  18:00:00,84.2150986371,6.18891007113,8.36624680853,0.0,32.6059821062,37.0465235296,16.2033268952,4.6584942303,0.0,11.5448326649
 04/02  19:00:00,93.0773713424,6.33408834449,9.31601575933,0.0,36.8143715336,33.066984531,17.9693977766,6.39867312584,0.0,11.5707246507
 04/02  20:00:00,100.103982399,6.54438735718,10.7728198532,0.0,36.43363367,38.8072253906,13.1805679029,7.38583393315,0.0,5.79473396972
 04/02  21:00:00,97.8004984211,6.56138100895,10.8090570482,0.0,36.0963922311,36.7877557581,19.2149583638,7.64156538384,0.0,11.57339298
 04/02  22:00:00,73.2384969623,6.18074657488,7.94732365463,0.0,30.9507766546,20.6087787026,26.3690680114,8.93463949036,0.0,17.434428521
 04/02  23:00:00,47.9652690239,5.84408720657,5.44581666503,0.0,17.4250845679,11.7056064465,19.3698312867,9.47467357071,0.0,9.89515771597
 04/02  24:00:00,40.6951478384,5.73429819293,4.39431241217,0.0,12.925468867,10.100111941,11.792235571,10.1153071595,0.0,1.67692841153
 04/03  01:00:00,36.8109796147,5.63348685057,3.4911007154,0.0,10.0992000411,10.047477231,16.6659590243,10.9041899553,0.0,5.76176906899
 04/03  02:00:00,34.1950312253,5.54981842125,2.818376716,0.0,8.25718729233,10.0299323277,17.9817174223,12.2212881123,0.0,5.76042931001
 04/03  03:00:00,33.795821939,5.50599743822,2.46299017924,0.0,8.25718729233,10.0299323277,19.872722359,14.1114780993,0.0,5.76124425975
 04/03  04:00:00,35.2226212001,5.48625142495,2.30280260978,0.0,8.25718729233,11.6354268332,15.2018833986,14.9097710636,0.0,0.292112335022
 04/03  05:00:00,42.9318937939,5.50194957574,2.4163349221,0.0,12.1011305571,15.3678112995,25.4137649762,14.1278794671,0.0,11.2858855091
 04/03  06:00:00,69.7418466824,5.85461671617,4.99670948165,0.0,19.7275818095,37.2640762949,30.7269778797,13.2926553342,0.0,17.4343225455
 04/03  07:00:00,89.4976663822,6.19977151752,7.68675602788,0.0,24.3117294858,51.2795993405,28.9709374398,11.4519022929,0.0,17.5190351469
 04/03  08:00:00,75.9001933139,5.73738367659,5.82737486592,0.0,23.6694662846,40.6342015617,42.8632080382,7.43506186072,0.0,35.4281461775
 04/03  09:00:00,72.6763092981,5.68717375477,7.66140049027,0.0,23.6694662846,35.6302164847,53.5860556502,6.15095335475,18.025,29.4101022954
 04/03  10:00:00,53.8697052848,5.52852149369,6.61039285991,0.0,18.7433767983,22.9618409725,47.4094673597,5.90502390186,18.025,23.4794434578
 04/03  11:00:00,53.8269066724,5.52060964799,6.5779814622,0.0,18.7433767983,22.9618409725,46.1250352287,4.68003237471,18.025,23.420002854
 04/03  12:00:00,53.9006164081,5.51971091934,6.60914118851,0.0,18.5889407304,23.1597249699,46.1405937262,4.69603451638,18.025,23.4195592098
 04/03  13:00:00,53.9425980145,5.52085663103,6.40347487933,0.0,18.7433767983,23.2517909448,43.6660645302,2.2205371444,18.025,23.4205273858
 04/03  14:00:00,53.914815945,5.52010428699,6.37644491463,0.0,18.7433767983,23.2517909448,43.6464108673,2.19988753009,18.025,23.4215233372
 04/03  15:00:00,53.7837973509,5.53747323846,6.51800727138,0.0,18.7433767983,22.9618409725,44.8597168878,3.41221136472,18.025,23.4225055231
 04/03  16:00:00,57.6813735285,5.5694821914,5.93224740516,0.0,18.7433767983,27.431320555,28.0452836505,4.25202444479,18.025,5.76825920567
 04/03  17:00:00,69.902234475,5.79857256692,5.73553403061,0.0,17.6635504202,40.6971502883,16.2930969761,4.7490590015,0.0,11.5440379746
 04/03  18:00:00,77.8072859006,5.97573698798,6.95802449957,0.0,27.5259009287,37.3340067412,19.2180124944,7.60342697673,0.0,11.6145855177
 04/03  19:00:00,88.7883461358,6.1153886327,7.93847071039,0.0,33.8341110165,33.3544677425,20.5123060876,8.93964292764,0.0,11.5726631599
 04/03  20:00:00,98.4117006005,6.32708248164,9.19597478206,0.0,36.5179666069,38.8247702939,23.0305796002,11.4578561964,0.0,11.5727234038
 04/03  21:00:00,93.0761732222,6.37438154595,9.32765618106,0.0,32.965339924,36.8579353714,29.7975592453,12.3655769599,0.0,17.4319822854
 04/03  22:00:00,66.1453181398,5.9739226326,6.34481191002,0.0,25.6355707503,20.6438685092,24.8292095935,13.2429213997,0.0,11.5862881938
 04/03  23:00:00,43.7390153758,5.65569642414,3.8102307431,0.0,15.0252895274,11.7056064465,19.9476213215,14.1720454175,0.0,5.77557590406
 04/03  24:00:00,37.7060514005,5.55614208955,2.90269564329,0.0,11.6412384099,10.0650221343,20.2258569092,14.4573093445,0.0,5.76854756468
 04/04  01:00:00,35.7318623427,5.51451564205,2.5309590085,0.0,10.0992000411,10.047477231,14.7059244271,14.6859244271,0.0,0.02
 04/04  02:00:00,33.5582267901,5.47815676936,2.25323744264,0.0,8.25718729233,10.0299323277,20.6463915931,14.8854156997,0.0,5.76097589336
 04/04  03:00:00,33.4386534836,5.46265229986,2.14916829837,0.0,8.25718729233,10.0299323277,19.7954402777,14.0342482144,0.0,5.76119206329
 04/04  04:00:00,35.0349060805,5.45810771137,2.14323482167,0.0,8.25718729233,11.6354268332,18.3010035763,12.5326358977,0.0,5.7683676786
 04/04  05:00:00,42.915865441,5.48946251521,2.41280090649,0.0,12.1011305571,15.3678112995,15.9357163982,10.1462486332,0.0,5.78946776496
 04/04  06:00:00,70.2676534252,5.88160865016,5.49553656122,0.0,19.7275818095,37.2640762949,25.2391369087,7.80800117412,0.0,17.4311357346
 04/04  07:00:00,91.1426649047,6.30795909117,9.22357848985,0.0,24.3117294858,51.2795993405,22.6242868333,5.10501399421,0.0,17.5192728391
 04/04  08:00:00,77.856765478,5.84132090754,7.68001998272,0.0,23.6694662846,40.6342015617,36.448436837,1.02399313995,0.0,35.4244436971
 04/04  09:00:00,74.6576174593,5.80267262257,9.52721889912,0.0,23.6694662846,35.6302164847,47.8585333176,0.423569445813,18.025,29.4099638718
 04/04  10:00:00,55.0155357066,5.57346312754,7.7112855349,0.0,18.7433767983,22.9618409725,43.2304342372,1.72849185377,18.025,23.4769423834
 04/04  11:00:00,54.9877457992,5.57533720707,7.68409646531,0.0,18.7433767983,22.9618409725,42.9753965159,1.53011408534,18.025,23.4202824306
 04/04  12:00:00,54.9729051181,5.5834325571,7.61771032268,0.0,18.5889407304,23.1597249699,43.5017769557,2.05584865673,18.025,23.4209282989
 04/04  13:00:00,55.6527544005,5.61943789355,8.0150533762,0.0,18.7433767983,23.2517909448,41.4540273335,0.00727822963145,18.025,23.4217491039
 04/04  14:00:00,56.2363422969,5.68168225194,8.53639714037,0.0,18.7433767983,23.2517909448,47.2903542092,0.0,18.025,29.2653542092
 04/04  15:00:00,55.6323223194,5.66429035098,8.23972065115,0.0,18.7433767983,22.9618409725,42.8782821775,1.44948787124,18.025,23.4037943063
 04/04  16:00:00,58.9927412316,5.65276033884,7.16034029237,0.0,18.7433767983,27.431320555,20.2203755016,2.17537550158,18.025,0.02
 04/04  17:00:00,70.8336790032,5.87153743994,6.59401978185,0.0,17.6635504202,40.6971502883,14.4168173106,2.87307407809,0.0,11.5437432325
 04/04  18:00:00,78.5160439867,6.03770732011,7.60482125259,0.0,27.5259009287,37.3340067412,17.4874555785,5.87255777545,0.0,11.614897803
 04/04  19:00:00,89.8995158088,6.21377208661,8.95126496648,0.0,33.8341110165,33.3544677425,17.971141176,6.39841913769,0.0,11.5727220384
 04/04  20:00:00,99.6371275807,6.43258440949,10.3159060978,0.0,36.5179666069,38.8247702939,20.0412992735,8.46927058304,0.0,11.5720286904
 04/04  21:00:00,94.2787049846,6.47752192178,10.4270598351,0.0,32.965339924,36.8579353714,26.6547597147,9.22215280814,0.0,17.4326069066
 04/04  22:00:00,67.204158865,6.06300294602,7.31458028327,0.0,25.6355707503,20.6438685092,21.3415662682,9.7550934806,0.0,11.5864727876
 04/04  23:00:00,44.7292234349,5.73704538115,4.71909456496,0.0,15.0252895274,11.7056064465,16.4091086139,10.6337243566,0.0,5.77538425728
 04/04  24:00:00,38.5119959737,5.62931758514,3.63546809726,0.0,11.6412384099,10.0650221343,16.639094052,10.8707579749,0.0,5.76833607709
 04/05  01:00:00,36.2084984776,5.55819552899,2.96391805165,0.0,10.0992000411,10.047477231,11.0723822477,11.0523822477,0.0,0.02
 04/05  02:00:00,33.6974880304,5.49259333122,2.37806534608,0.0,8.25718729233,10.0299323277,20.2539409875,14.4924576605,0.0,5.76148332705
 04/05  03:00:00,33.2950556217,5.4516775986,2.01654783191,0.0,8.25718729233,10.0299323277,22.2516074222,16.4902712166,0.0,5.76133620565
 04/05  04:00:00,34.7064513487,5.43016925178,1.84272175329,0.0,8.25718729233,11.6354268332,22.412475916,16.6439910402,0.0,5.76848487588
 04/05  05:00:00,42.3185287652,5.43599883461,1.86893454117,0.0,12.1011305571,15.3678112995,22.701130606,16.9130026506,0.0,5.78812795539
 04/05  06:00:00,68.3584321541,5.70621097177,3.76172472754,0.0,19.7275818095,37.2640762949,35.1935706242,17.76260162,0.0,17.4309690042
 04/05  07:00:00,87.6135150789,6.0047786932,5.99762325422,0.0,24.3117294858,51.2795993405,33.9903460577,16.4727524052,0.0,17.5175936525
 04/05  08:00:00,74.2930056534,5.61732752622,4.3402640299,0.0,23.6694662846,40.6342015617,47.3868410482,11.9639054562,0.0,35.422935592
 04/05  09:00:00,71.2470696981,5.60409683862,6.31525416377,0.0,23.6694662846,35.6302164847,57.827940484,10.3937913184,18.025,29.4091491656
 04/05  10:00:00,53.0606905995,5.51325277111,5.81665631983,0.0,18.7433767983,22.9618409725,50.9763006514,9.47519530518,18.025,23.4761053462
 04/05  11:00:00,53.3173520845,5.55816237965,6.03088130174,0.0,18.7433767983,22.9618409725,49.9558744241,8.51176636738,18.025,23.4191080567
 04/05  12:00:00,53.6422739209,5.60649614905,6.26401949068,0.0,18.5889407304,23.1597249699,48.9130011288,7.46840606707,18.025,23.4195950617
 04/05  13:00:00,54.0007275758,5.63346165409,6.34900664185,0.0,18.7433767983,23.2517909448,46.4573102117,5.01204354994,18.025,23.4202666618
 04/05  14:00:00,53.5059106945,5.57709789138,5.91055337634,0.0,18.7433767983,23.2517909448,47.3666141631,5.92063349167,18.025,23.4209806714
 04/05  15:00:00,53.2991306579,5.59254898142,5.9782727858,0.0,18.7433767983,22.9618409725,54.9125556157,7.62534301842,18.025,29.2622125972
 04/05  16:00:00,57.105308101,5.60242771312,5.32324545141,0.0,18.7433767983,27.431320555,25.7676667331,7.72266673315,18.025,0.02
 04/05  17:00:00,68.7679054607,5.76819340818,4.63159666118,0.0,17.6635504202,40.6971502883,20.5610246068,9.01683716639,0.0,11.5441874404
 04/05  18:00:00,76.1188919651,5.87881153391,5.36657653359,0.0,27.5259009287,37.3340067412,25.2186716234,13.6046824542,0.0,11.6139891693
 04/05  19:00:00,86.5147815675,5.95866433784,5.8216455097,0.0,33.8341110165,33.3544677425,27.2818012702,15.709614448,0.0,11.5721868222
 04/05  20:00:00,95.884786098,6.13682095585,6.85933639482,0.0,36.5179666069,38.8247702939,29.6129301897,18.0407731992,0.0,11.5721569905
 04/05  21:00:00,90.4810239221,6.16265186061,6.94425891552,0.0,32.965339924,36.8579353714,31.808123979,19.7085730606,0.0,12.0995509183
 04/05  22:00:00,64.0290572344,5.78943841137,4.41305178898,0.0,25.6355707503,20.6438685092,38.2989289579,21.4014329938,0.0,16.8974959641
 04/05  23:00:00,42.3597668222,5.53302825956,2.55365948556,0.0,15.0252895274,11.7056064465,28.3344221435,22.5591514152,0.0,5.7752707283
 04/05  24:00:00,36.7419373165,5.46871955422,2.02601160346,0.0,11.6412384099,10.0650221343,28.786504827,23.0182492342,0.0,5.76825559277
 04/06  01:00:00,34.7800838016,5.42022845153,1.6734732431,0.0,10.0992000411,10.047477231,24.5814224408,24.5614224408,0.0,0.02
 04/06  02:00:00,32.5625225515,5.37630071885,1.35939472843,0.0,8.25718729233,10.0299323277,31.3917535405,25.6302949236,0.0,5.76145861689
 04/06  03:00:00,32.3095527894,5.34353822818,1.13918721262,0.0,8.25718729233,10.0299323277,32.8762342411,27.1149220268,0.0,5.7613122143
 04/06  04:00:00,33.7289200176,5.31899816087,0.976366287534,0.0,8.25718729233,11.6354268332,33.8725695149,28.104560008,0.0,5.76800950692
 04/06  05:00:00,41.3303004524,5.32039857056,0.996312347704,0.0,12.1011305571,15.3678112995,34.3802925744,28.590938997,0.0,5.78935357742
 04/06  06:00:00,67.3300302222,5.58458829281,2.85495530747,0.0,19.7275818095,37.2640762949,44.6350918252,27.2055960733,0.0,17.4294957518
 04/06  07:00:00,85.7712074031,5.79576232861,4.36434982317,0.0,24.3117294858,51.2795993405,40.6798976581,23.1627840164,0.0,17.5171136417
 04/06  08:00:00,73.2717959465,5.53635385555,3.40003779593,0.0,23.6694662846,40.6342015617,51.2528830147,15.832495242,0.0,35.4203877727
 04/06  09:00:00,70.1290863755,5.5121489747,5.28922500661,0.0,23.6694662846,35.6302164847,60.4379986859,13.0072618543,18.025,29.4057368316
 04/06  10:00:00,51.7068920026,5.38985272609,4.58626473762,0.0,18.7433767983,22.9618409725,53.5873684321,12.0862411775,18.025,23.4761272546
 04/06  11:00:00,52.207346297,5.44239378452,5.03664792648,0.0,18.7433767983,22.9618409725,50.6441869365,9.20247840579,18.025,23.4167085307
 04/06  12:00:00,51.9670497061,5.40740272286,4.78789430441,0.0,18.5889407304,23.1597249699,48.7308271558,7.29000389987,18.025,23.4158232559
 04/06  13:00:00,52.0904604793,5.41111307153,4.66109231013,0.0,18.7433767983,23.2517909448,48.030784805,6.58938170616,18.025,23.4164030989
 04/06  14:00:00,52.2497563049,5.41364400218,4.81785710462,0.0,18.7433767983,23.2517909448,46.0610210147,4.61903613578,18.025,23.4169848789
 04/06  15:00:00,52.3999171643,5.44627343453,5.22533847347,0.0,18.7433767983,22.9618409725,45.1003023161,3.65774170518,18.025,23.417560611
 04/06  16:00:00,56.5951509457,5.48113258011,4.93438121085,0.0,18.7433767983,27.431320555,26.421592492,2.62842718451,18.025,5.76816530747
 04/06  17:00:00,68.4789609247,5.64959943784,4.46124709408,0.0,17.6635504202,40.6971502883,14.3535584312,2.80945977553,0.0,11.5440986557
 04/06  18:00:00,75.9649611727,5.79192231692,5.29954281841,0.0,27.5259009287,37.3340067412,18.4136628839,6.7995737873,0.0,11.6140890966
 04/06  19:00:00,86.5019896013,5.89594414038,5.87158175905,0.0,33.8341110165,33.3544677425,21.093381311,9.52137367388,0.0,11.5720076371
 04/06  20:00:00,96.0385723938,6.10066945589,7.04928363554,0.0,36.5179666069,38.8247702939,24.2920142023,12.7217168494,0.0,11.5702973529
 04/06  21:00:00,90.9907858269,6.16865286984,7.44803114895,0.0,32.965339924,36.8579353714,24.4722051106,12.84427003,0.0,11.6279350806
 04/06  22:00:00,64.4041653215,5.80147120106,4.77613500876,0.0,25.6355707503,20.6438685092,25.7524484552,14.1662375161,0.0,11.586210939
 04/06  23:00:00,42.4981266074,5.53379739108,2.69125479491,0.0,15.0252895274,11.7056064465,22.5463125552,16.7708600642,0.0,5.77545249097
 04/06  24:00:00,36.627777971,5.4486387498,1.93193709784,0.0,11.6412384099,10.0650221343,26.8259329569,21.0575063502,0.0,5.76842660667
 04/07  01:00:00,34.5606053593,5.39084485673,1.48337943846,0.0,10.0992000411,10.047477231,30.4706488593,24.7092393601,0.0,5.76140949913
 04/07  02:00:00,32.410847618,5.35403137634,1.2299915005,0.0,8.25718729233,10.0299323277,30.4073482834,24.6459679893,0.0,5.7613802941
 04/07  03:00:00,32.2887928071,5.33768329626,1.12428675363,0.0,8.25718729233,10.0299323277,28.9927013474,23.231896656,0.0,5.76080469144
 04/07  04:00:00,33.8239534814,5.32753754474,1.06286411575,0.0,8.25718729233,11.6354268332,21.841372331,21.821372331,0.0,0.02
 04/07  05:00:00,41.5266443284,5.3408722229,1.17218818577,0.0,12.1011305571,15.3678112995,32.0156221826,20.4573162901,0.0,11.5583058925
 04/07  06:00:00,67.7987318496,5.63170953488,3.27654687712,0.0,19.7275818095,37.2640762949,35.9629551,18.5314806756,0.0,17.4314744244
 04/07  07:00:00,86.5719226698,5.86309647671,5.09774735869,0.0,24.3117294858,51.2795993405,31.7766779774,14.2612040588,0.0,17.5154739186
 04/07  08:00:00,74.3878465067,5.58750237891,4.46495151143,0.0,23.6694662846,40.6342015617,43.0876601664,7.66745112671,0.0,35.4202090397
 04/07  09:00:00,71.7830565692,5.59832681759,6.8570236196,0.0,23.6694662846,35.6302164847,51.2903987207,3.85786079427,18.025,29.4075379264
 04/07  10:00:00,53.8708980673,5.5291890027,6.61094025866,0.0,18.7433767983,22.9618409725,43.7375025981,2.23727578481,18.025,23.4752268133
 04/07  11:00:00,54.4019057795,5.59776943144,7.07583481671,0.0,18.7433767983,22.9618409725,42.9624630995,1.51867608018,18.025,23.4187870194
 04/07  12:00:00,55.2029072217,5.69169742867,7.73946328095,0.0,18.5889407304,23.1597249699,43.2811541185,1.8448955127,18.025,23.4112586058
 04/07  13:00:00,56.3667091779,5.78895641566,8.55950196957,0.0,18.7433767983,23.2517909448,41.4432226367,0.00575383873177,18.025,23.4124687979
 04/07  14:00:00,57.0559406256,5.85342883778,9.18426092945,0.0,18.7433767983,23.2517909448,41.4359392961,0.0,18.025,23.4109392961
 04/07  15:00:00,57.0952907217,5.88260463423,9.48438493447,0.0,18.7433767983,22.9618409725,41.438048157,0.0,18.025,23.4130481569
 04/07  16:00:00,60.9052064104,5.91179928534,8.81376778704,0.0,18.7433767983,27.431320555,23.9333305238,0.140267843591,18.025,5.76806268022
 04/07  17:00:00,72.4101455631,6.09510699149,7.94692882951,0.0,17.6635504202,40.6971502883,7.18502779597,1.40314761042,0.0,5.78188018555
