Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  18:00:00,79.6892811892,6.22784571372,8.5879443571,0.0,27.5259009287,37.3340067412,20.9528679876,3.54441647507,0.0,17.4084515125
 04/07  19:00:00,90.2052411122,6.32004568441,9.15074184104,0.0,33.8341110165,33.3544677425,17.3277330118,5.75851433743,0.0,11.5692186743
 04/07  20:00:00,99.440734923,6.48674326527,10.0653769709,0.0,36.5179666069,38.8247702939,14.3945207046,8.59852141336,0.0,5.79599929127
 04/07  21:00:00,93.7567803181,6.49382456748,9.88886690258,0.0,32.965339924,36.8579353714,27.8590879517,10.4281386912,0.0,17.4309492605
 04/07  22:00:00,66.6730445138,6.0700115103,6.77648200125,0.0,25.6355707503,20.6438685092,24.6771188921,13.0913504672,0.0,11.5857684249
 04/07  23:00:00,44.0032966602,5.7073660992,4.02286255309,0.0,15.0252895274,11.7056064465,21.6407023435,15.8654352709,0.0,5.77526707255
 04/07  24:00:00,37.8835542694,5.58863196493,3.04772323131,0.0,11.6412384099,10.0650221343,21.650052679,15.8821086547,0.0,5.76794402435
 04/08  01:00:00,38.6672784872,5.54563282342,2.67578553004,0.0,12.8411359301,10.0650221343,21.3976899777,15.6364646353,0.0,5.76122534235
 04/08  02:00:00,33.6394581541,5.49509763868,2.31754108734,0.0,8.25718729233,10.0299323277,14.9118816162,14.8918816162,0.0,0.02
 04/08  03:00:00,33.6272790833,5.48874662682,2.3117129264,0.0,8.25718729233,10.0299323277,18.2066658836,12.4452034768,0.0,5.7614624068
 04/08  04:00:00,35.2828639684,5.48919254825,2.36012305293,0.0,8.25718729233,11.6354268332,16.1463850596,10.378382225,0.0,5.76800283461
 04/08  05:00:00,39.4310895085,5.48467530113,2.35444554916,0.0,8.71707943955,15.3327214929,15.1032143988,9.32797438287,0.0,5.77524001589
 04/08  06:00:00,54.8520970802,5.58745274271,3.2284237663,0.0,18.5082010057,25.6353820695,20.1667338843,8.60894273921,0.0,11.5577911451
 04/08  07:00:00,72.449709034,5.90713334576,6.05443476452,0.0,19.4083231844,41.0650158608,18.3698144908,6.74200844246,0.0,11.6278060483
 04/08  08:00:00,102.173416515,6.39139607301,11.4166458695,0.0,26.3286599382,57.9988325916,42.9421329706,1.37146166916,0.0,41.5706713015
 04/08  09:00:00,87.7876964797,6.22027686883,12.3566008143,0.0,26.3286599382,42.8504436482,47.6362649397,0.0958827259347,18.025,29.5153822138
 04/08  10:00:00,61.9517240049,5.9765625813,10.7587216949,0.0,21.7447113004,23.4437158914,47.435102344,0.0,18.025,29.410102344
 04/08  11:00:00,60.2756765435,6.06536598359,11.4558431623,0.0,19.3027497915,23.426170988,47.358151749,0.0,18.025,29.333151749
 04/08  12:00:00,61.332311164,6.16724310848,12.2686628941,0.0,19.1483137236,23.7250123474,41.4327056364,0.0,18.025,23.4077056364
 04/08  13:00:00,63.5810533686,6.2989192505,14.2401842407,0.0,19.3027497915,23.7161209604,41.432150946,0.0,18.025,23.407150946
 04/08  14:00:00,62.998974182,6.29274966496,13.6642744021,0.0,19.3027497915,23.7161209604,41.434421165,0.0,18.025,23.409421165
 04/08  15:00:00,62.0359185407,6.24706248353,13.0368562979,0.0,19.3027497915,23.426170988,41.4330926545,0.0,18.025,23.4080926545
 04/08  16:00:00,66.2404246339,6.26174197626,12.7753456721,0.0,19.3027497915,27.8956505705,23.7930819991,0.0,18.025,5.76808199907
 04/08  17:00:00,74.151130727,6.42308073189,11.9021230996,0.0,18.2229234133,37.5968344597,5.77504153526,0.0,0.0,5.77504153526
 04/08  18:00:00,89.5513128274,6.67019042365,13.1017934272,0.0,32.690315043,37.0816133363,6.05214789553,0.270497610031,0.0,5.7816502855
 04/08  19:00:00,98.3254845653,6.82757934153,14.0706776733,0.0,36.8143715336,33.066984531,12.3739175531,0.803050075507,0.0,11.5708674776
 04/08  20:00:00,105.044313148,7.01994194097,15.3570674628,0.0,36.3493007332,38.7721355839,12.8176197541,1.24690786782,0.0,11.5707118863
 04/08  21:00:00,102.167873135,6.95853947331,14.6598945758,0.0,36.1807251679,36.8228455648,14.1318217499,2.56089119653,0.0,11.5709305534
 04/08  22:00:00,77.8479713723,6.5921297225,12.0260614366,0.0,31.0351095914,20.6438685092,13.9811958293,2.35398368347,0.0,11.6272121458
 04/08  23:00:00,52.4097846401,6.24848340998,9.48597320259,0.0,17.4250845679,11.7056064465,13.2025654962,1.64454672111,0.0,11.5580187751
 04/08  24:00:00,44.7466910857,6.11153919063,8.1880595208,0.0,12.8411359301,10.0650221343,7.6618290168,1.8936524568,0.0,5.76817656001
 04/09  01:00:00,43.8715106141,6.01979653175,7.28643737268,0.0,12.925468867,10.100111941,2.25257485892,2.23257485892,0.0,0.02
 04/09  02:00:00,37.7326954156,5.86828244956,5.91817268422,0.0,8.34152022915,10.0650221343,9.28995241983,3.52860514569,0.0,5.76134727414
 04/09  03:00:00,36.7755189391,5.78631616661,5.04296143438,0.0,8.34152022915,10.0650221343,11.0536918333,5.2925341335,0.0,5.76115769984
 04/09  04:00:00,37.848165952,5.73774536865,4.55745313795,0.0,8.34152022915,11.6705166398,11.8417251159,6.07353513279,0.0,5.76818998314
 04/09  05:00:00,41.8572375669,5.70739939686,4.43845170997,0.0,8.80141237637,15.3678112995,11.5301896925,5.75600516913,0.0,5.7741845234
 04/09  06:00:00,57.9962763102,5.88152285217,6.07854453939,0.0,18.5082010057,25.6353820695,10.0447664774,4.25708364778,0.0,5.78768282959
 04/09  07:00:00,76.3515988032,6.27147304977,9.47257200034,0.0,19.4926561212,41.1001056674,19.8151331693,2.38602128984,0.0,17.4291118795
 04/09  08:00:00,105.260953589,6.68409938165,14.2114940256,0.0,26.3286599382,57.9988325916,41.8915977131,0.324862029072,0.0,41.566735684
 04/09  09:00:00,88.3407874914,6.30774659629,12.9416583247,0.0,26.2443270014,42.8153538416,50.1976588911,2.6651657182,18.025,29.5074931729
 04/09  10:00:00,59.7747932124,5.81178111411,8.74657807033,0.0,21.7447113004,23.4437158914,54.6612304978,7.22853592269,18.025,29.4076945751
 04/09  11:00:00,56.81195353,5.78309382769,8.21468766994,0.0,19.3449162599,23.4437158914,49.7561554376,8.26141156769,18.025,23.46974387
 04/09  12:00:00,56.8535755328,5.80864221921,8.08882042346,0.0,19.190480192,23.7425572507,50.589680613,9.15103340363,18.025,23.4136472093
 04/09  13:00:00,55.6426384199,5.71668699447,6.94371646445,0.0,19.260583323,23.698576057,50.9082483223,9.46967534669,18.025,23.4135729756
 04/09  14:00:00,54.3889934891,5.59621137814,5.81054720771,0.0,19.260583323,23.698576057,53.5392641501,12.1005617331,18.025,23.413702417
 04/09  15:00:00,53.4149331178,5.54239638758,5.18025180133,0.0,19.260583323,23.4086260847,58.247928891,16.8090843192,18.025,23.4138445717
 04/09  16:00:00,56.6337337056,5.49679740775,3.99331786314,0.0,19.260583323,27.8781056672,42.3330618149,18.5401746322,18.025,5.76788718264
 04/09  17:00:00,64.0218123845,5.55746564326,2.6981377972,0.0,18.1807569449,37.5792895564,25.5844223024,19.8106796476,0.0,5.77374265484
 04/09  18:00:00,79.3158113183,5.72681662432,3.92909182418,0.0,32.6059821062,37.0465235296,33.9386828833,22.3956882947,0.0,11.5429945886
 04/09  19:00:00,88.0783545965,5.85445920778,4.79667955631,0.0,36.8143715336,33.066984531,28.5461194105,22.7520058992,0.0,5.79411351126
 04/09  20:00:00,94.70958153,6.02188286084,5.90097998542,0.0,36.43363367,38.8072253906,35.6927145591,24.121770718,0.0,11.5709438412
 04/09  21:00:00,92.263317031,6.01805629167,5.81525136187,0.0,36.0963922311,36.7877557581,37.4594877474,25.8879428065,0.0,11.571544941
 04/09  22:00:00,68.4824203467,5.70341832503,3.6686543927,0.0,30.9507766546,20.6087787026,43.9786569322,26.5479115563,0.0,17.430745376
 04/09  23:00:00,44.5382702912,5.51595548895,2.34699809554,0.0,17.4250845679,11.7056064465,31.5113061848,25.7224848507,0.0,5.78882133416
 04/09  24:00:00,37.9828158819,5.46214405671,1.95416063676,0.0,12.925468867,10.100111941,31.1974821174,25.4292992321,0.0,5.7681828852
 04/10  01:00:00,34.6609390483,5.40743935255,1.56712627377,0.0,10.0992000411,10.047477231,31.5540570652,25.792985552,0.0,5.76107151321
 04/10  02:00:00,32.484764488,5.36759904893,1.29035118841,0.0,8.25718729233,10.0299323277,31.8615454177,26.1002614221,0.0,5.76128399558
 04/10  03:00:00,32.2738058988,5.33989951819,1.1070936117,0.0,8.25718729233,10.0299323277,26.3959684962,26.3759684962,0.0,0.02
 04/10  04:00:00,33.7132280591,5.31762594818,0.962061482944,0.0,8.25718729233,11.6354268332,32.3925262684,26.6243512049,0.0,5.76817506356
 04/10  05:00:00,41.3790213258,5.326969067,1.03848747443,0.0,12.1011305571,15.3678112995,37.387922179,25.831110275,0.0,11.5568119039
 04/10  06:00:00,67.3994332952,5.5942717362,2.91472656736,0.0,19.7275818095,37.2640762949,35.404723379,23.7784733972,0.0,11.6262499818
 04/10  07:00:00,85.4339776496,5.75653945815,4.06640271676,0.0,24.3117294858,51.2795993405,44.5895607167,21.2442237172,0.0,23.3453369995
 04/10  08:00:00,73.1756004221,5.51434178101,3.32589861231,0.0,23.6694662846,40.6342015617,43.2681115494,13.7563872957,0.0,29.5117242537
 04/10  09:00:00,70.3680209475,5.52988675002,5.51045530795,0.0,23.6694662846,35.6302164847,58.3225893202,10.8980819716,18.025,29.3995073486
 04/10  10:00:00,52.2001161029,5.43574060788,5.03362194497,0.0,18.7433767983,22.9618409725,57.4282282248,10.0681356577,18.025,29.3350925671
 04/10  11:00:00,52.4833327278,5.47176410958,5.28327921894,0.0,18.7433767983,22.9618409725,49.6233513212,8.18784780193,18.025,23.4105035193
 04/10  12:00:00,52.8380062644,5.50697624688,5.55929087659,0.0,18.5889407304,23.1597249699,47.7121900244,6.28625818986,18.025,23.4009318346
 04/10  13:00:00,53.3242782338,5.5381287918,5.76791019511,0.0,18.7433767983,23.2517909448,43.9196673133,2.49373737674,18.025,23.4009299365
 04/10  14:00:00,53.4674488136,5.54808346881,5.90112608972,0.0,18.7433767983,23.2517909448,43.5148446704,2.09134064991,18.025,23.3985040204
 04/10  15:00:00,52.9540950403,5.53552657383,5.69027932548,0.0,18.7433767983,22.9618409725,46.5086423401,5.08508791233,18.025,23.3985544277
 04/10  16:00:00,56.666829401,5.53808074169,4.94913044491,0.0,18.7433767983,27.431320555,23.5620427902,5.51704279019,18.025,0.02
 04/10  17:00:00,68.6379343121,5.72638393641,4.54346273563,0.0,17.6635504202,40.6971502883,17.5674654437,6.02415534211,0.0,11.5433101016
 04/10  18:00:00,75.9844050892,5.84080773633,5.27014641133,0.0,27.5259009287,37.3340067412,22.2370773832,10.6248692677,0.0,11.6122081155
 04/10  19:00:00,86.2927012489,5.91478228597,5.64348590145,0.0,33.8341110165,33.3544677425,25.2152286374,13.6445191066,0.0,11.5707095308
 04/10  20:00:00,95.6470009215,6.09186251336,6.66654954186,0.0,36.5179666069,38.8247702939,28.0084906003,16.4380517704,0.0,11.5704388299
 04/10  21:00:00,90.1626047457,6.11514389575,6.67340735737,0.0,32.965339924,36.8579353714,29.7294803947,18.1029772908,0.0,11.6265031039
 04/10  22:00:00,63.6128038329,5.73531798486,4.05096265193,0.0,25.6355707503,20.6438685092,32.4524966008,20.8674888757,0.0,11.585007725
 04/10  23:00:00,42.0096482019,5.49221411741,2.24437917777,0.0,15.0252895274,11.7056064465,35.3993211957,23.8692356851,0.0,11.5300855106
 04/10  24:00:00,36.3495292448,5.42205904549,1.68028415625,0.0,11.6412384099,10.0650221343,26.1979266819,26.1779266819,0.0,0.02
 04/11  01:00:00,34.2995736339,5.36041725656,1.25278799122,0.0,10.0992000411,10.047477231,36.6272745583,30.8660705339,0.0,5.76120402446
 04/11  02:00:00,32.1104253247,5.31805944579,0.965553071285,0.0,8.25718729233,10.0299323277,37.9447644575,32.1837695868,0.0,5.76099487072
 04/11  03:00:00,31.8641254653,5.28648491819,0.750829655305,0.0,8.25718729233,10.0299323277,40.5089073067,34.7481239858,0.0,5.76078332099
 04/11  04:00:00,33.3300216554,5.25946341449,0.542800574003,0.0942218936854,8.25718729233,11.6354268332,38.2282360281,38.2082360281,0.0,0.02
 04/11  05:00:00,41.076295285,5.26570403507,0.55515136278,0.241883925187,12.1011305571,15.3678112995,49.9168513982,38.3595749105,0.0,11.5572764876
 04/11  06:00:00,66.7568689848,5.50516674359,2.31915875221,0.0421166806083,19.7275818095,37.2640762949,53.5671387381,36.1374880851,0.0,17.429650653
 04/11  07:00:00,85.2724307534,5.72819621277,3.93322005933,0.0,24.3117294858,51.2795993405,45.2342834928,27.7214640169,0.0,17.5128194759
 04/11  08:00:00,72.8631175043,5.49149359549,3.03627500062,0.0,23.6694662846,40.6342015617,52.0673931739,16.6573514477,0.0,35.4100417263
 04/11  09:00:00,69.8517872981,5.48322698707,5.04088790425,0.0,23.6694662846,35.6302164847,55.4743534077,13.9262902122,18.025,23.5230631955
 04/11  10:00:00,51.7766924616,5.39821051293,4.64773538086,0.0,18.7433767983,22.9618409725,59.5649151628,12.2082818852,18.025,29.3316332775
 04/11  11:00:00,51.8345407465,5.40985055652,4.69640550866,0.0,18.7433767983,22.9618409725,52.5399444362,11.1021329385,18.025,23.4128114978
 04/11  12:00:00,51.841696341,5.41621090119,4.65375291033,0.0,18.5889407304,23.1597249699,51.1371590051,9.70783530261,18.025,23.4043237025
 04/11  13:00:00,51.7449495576,5.39602213066,4.33069218256,0.0,18.7433767983,23.2517909448,50.6874470096,9.26068529695,18.025,23.4017617126
 04/11  14:00:00,51.50756412,5.37442453731,4.11490425424,0.0,18.7433767983,23.2517909448,51.6797479191,10.2531019621,18.025,23.4016459569
 04/11  15:00:00,51.2367725204,5.37966779477,4.12881936269,0.0,18.7433767983,22.9618409725,53.4234323628,11.9969028504,18.025,23.4015295123
 04/11  16:00:00,54.8976868903,5.38341491612,3.33465031589,0.0,18.7433767983,27.431320555,37.6694718998,13.876739634,18.025,5.76773226576
 04/11  17:00:00,66.3821394746,5.51186993137,2.50218533219,0.0,17.6635504202,40.6971502883,20.9920957217,15.2104215178,0.0,5.7816742039
 04/11  18:00:00,73.6983293466,5.59792310254,3.2269618361,0.0,27.5259009287,37.3340067412,29.8494673482,18.2380096675,0.0,11.6114576807
 04/11  19:00:00,84.2317714457,5.67712385412,3.82022353905,0.0,33.8341110165,33.3544677425,30.6412842968,19.0710111832,0.0,11.5702731135
 04/11  20:00:00,93.5395486132,5.82890042054,4.82206593013,0.0,36.5179666069,38.8247702939,32.6411783283,21.0734568019,0.0,11.5677215264
 04/11  21:00:00,88.692495863,5.91626679399,5.40218790206,0.0,32.965339924,36.8579353714,38.9714709234,21.5431240462,0.0,17.4283468771
 04/11  22:00:00,62.887439575,5.6364200941,3.42450564976,0.0,25.6355707503,20.6438685092,32.9016619216,21.3173769706,0.0,11.584284951
 04/11  23:00:00,41.8109290187,5.46107860303,2.07680109311,0.0,15.0252895274,11.7056064465,27.3884539469,21.6134568463,0.0,5.77499710059
 04/11  24:00:00,36.348849363,5.41273638002,1.68893034821,0.0,11.6412384099,10.0650221343,26.5825552138,20.8145339009,0.0,5.76802131288
 04/12  01:00:00,34.5393951434,5.38205228499,1.47097897841,0.0,10.0992000411,10.047477231,20.4552472212,20.4352472212,0.0,0.02
 04/12  02:00:00,32.432757991,5.35135831232,1.25459068561,0.0,8.25718729233,10.0299323277,26.4647215176,20.7034625649,0.0,5.76125895265
 04/12  03:00:00,32.2926673881,5.3338041898,1.13205394983,0.0,8.25718729233,10.0299323277,26.6911667108,20.9305340013,0.0,5.76063270945
 04/12  04:00:00,33.7885022756,5.31971401894,1.03525677542,0.0,8.25718729233,11.6354268332,26.905287098,21.1377153548,0.0,5.7675717432
 04/12  05:00:00,41.5004714405,5.33421420888,1.15271036497,0.0,12.1011305571,15.3678112995,26.0948084414,20.3062950877,0.0,5.78851335373
 04/12  06:00:00,65.9205483312,5.62433346537,3.28979953308,0.0,19.7275818095,37.2640762949,36.810066087,19.3811346313,0.0,17.4289314556
 04/12  07:00:00,86.3170416496,5.83597502967,4.87006908697,0.0,24.3117294858,51.2795993405,34.6996197513,17.1884456639,0.0,17.5111740874
 04/12  08:00:00,73.7920222832,5.54798290527,3.90870181157,0.0,23.6694662846,40.6342015617,46.8411989121,11.434864251,0.0,35.4063346612
 04/12  09:00:00,70.8855702135,5.53445363021,6.02345049947,0.0,23.6694662846,35.6302164847,54.1649935079,9.38098719186,18.025,26.759006316
 04/12  10:00:00,52.27027533,5.39967912175,5.13985730208,0.0,18.7433767983,22.9618409725,53.2197482279,9.09154443074,18.025,26.1032037972
 04/12  11:00:00,52.3267371178,5.40030483447,5.19815110503,0.0,18.7433767983,22.9618409725,48.3438342595,6.90682985539,18.025,23.4120044041
 04/12  12:00:00,52.604851834,5.42754556538,5.40557853801,0.0,18.5889407304,23.1597249699,46.9490464758,5.51907522315,18.025,23.4049712526
 04/12  13:00:00,52.7755577984,5.44442102898,5.31290547959,0.0,18.7433767983,23.2517909448,44.564731891,3.13502365577,18.025,23.4047082352
 04/12  14:00:00,52.4820622833,5.42341335811,5.04041761571,0.0,18.7433767983,23.2517909448,45.5244903534,4.09749170159,18.025,23.4019986518
 04/12  15:00:00,52.1861026301,5.43540498748,5.02241619548,0.0,18.7433767983,22.9618409725,48.0094365264,6.58271160297,18.025,23.4017249234
 04/12  16:00:00,55.8242684455,5.43859510374,4.20605448565,0.0,18.7433767983,27.431320555,31.8250953027,8.03231199307,18.025,5.76778330966
 04/12  17:00:00,67.3263927484,5.57745074541,3.38086353297,0.0,17.6635504202,40.6971502883,15.5010047608,9.71940755543,0.0,5.78159720539
 04/12  18:00:00,74.8907224163,5.70324226159,4.31404593509,0.0,27.5259009287,37.3340067412,24.8284911857,13.2168286616,0.0,11.6116625241
 04/12  19:00:00,85.1530940779,5.77789748994,4.64078164808,0.0,33.8341110165,33.3544677425,28.1640833181,16.5939726204,0.0,11.5701106977
 04/12  20:00:00,94.4035191121,5.94283987689,5.57210614395,0.0,36.5179666069,38.8247702939,31.6560479352,20.0882352889,0.0,11.5678126463
 04/12  21:00:00,88.995374,5.96899036674,5.65235401587,0.0,32.965339924,36.8579353714,39.2582771921,21.8301156177,0.0,17.4281615744
 04/12  22:00:00,62.6159008426,5.61758867806,3.17180749881,0.0,25.6355707503,20.6438685092,36.4907713613,24.9065615511,0.0,11.5842098102
 04/12  23:00:00,41.31894816,5.41283077818,1.63307352119,0.0,15.0252895274,11.7056064465,35.955614259,30.1809264943,0.0,5.77468776469
 04/12  24:00:00,35.7427950975,5.34410535985,1.15151116101,0.0,11.6412384099,10.0650221343,38.4969377504,32.7288915184,0.0,5.76804623201
 04/13  01:00:00,33.8891188741,5.30674651887,0.896011720806,0.0,10.0992000411,10.047477231,33.2298544134,33.2098544134,0.0,0.02
 04/13  02:00:00,31.7594914067,5.2719274163,0.653405322404,0.00735299044384,8.25718729233,10.0299323277,39.8088028649,34.0479144469,0.0,5.760888418
 04/13  03:00:00,31.7275380772,5.25372437451,0.488750907716,0.158256747165,8.25718729233,10.0299323277,40.6226882216,34.8620346095,0.0,5.76065361204
 04/13  04:00:00,33.4887994725,5.23933034801,0.279073592719,0.536868189965,8.25718729233,11.6354268332,45.5370424358,39.7694804741,0.0,5.76756196167
 04/13  05:00:00,41.3342613792,5.2499686146,0.277731188459,0.793021726413,12.1011305571,15.3678112995,46.1325133016,40.3440799561,0.0,5.78843334548
 04/13  06:00:00,64.8113436308,5.47518480654,2.07867454836,0.251082014654,19.7275818095,37.2640762949,53.1249348544,35.696612439,0.0,17.4283224155
 04/13  07:00:00,84.9836470613,5.68391032063,3.62591518642,0.062841098101,24.3117294858,51.2795993405,46.3202656623,28.8100396095,0.0,17.5102260528
 04/13  08:00:00,72.4053948258,5.4309595636,2.46046707661,0.178642154619,23.6694662846,40.6342015617,54.4207037838,19.0176120729,0.0,35.4030917109
 04/13  09:00:00,69.2893854788,5.4190163438,4.39537243328,0.147339277503,23.6694662846,35.6302164847,57.5130885691,15.9667784839,18.025,23.5213100852
 04/13  10:00:00,51.308800512,5.34687403763,4.09385327935,0.137340040648,18.7433767983,22.9618409725,61.2375836345,13.881678851,18.025,29.3309047835
 04/13  11:00:00,51.5641542865,5.38891303079,4.42345749259,0.0235067662413,18.7433767983,22.9618409725,52.7633202539,11.3281704576,18.025,23.4101497963
 04/13  12:00:00,51.8652020405,5.42429052193,4.66918735699,0.0,18.5889407304,23.1597249699,49.6203472838,8.19236999501,18.025,23.4029772888
 04/13  13:00:00,52.1974227235,5.44190340591,4.73729191531,0.0,18.7433767983,23.2517909448,47.9246078012,6.49705144049,18.025,23.4025563607
 04/13  14:00:00,52.2936205228,5.44207500891,4.83331805225,0.0,18.7433767983,23.2517909448,46.9029295323,5.47823551246,18.025,23.3996940199
 04/13  15:00:00,52.0231803294,5.43612890052,4.85877385687,0.0,18.7433767983,22.9618409725,47.8296997691,6.40543195384,18.025,23.3992678153
 04/13  16:00:00,55.9430634654,5.45899100452,4.30445941452,0.0,18.7433767983,27.431320555,30.2450109467,6.45252123847,18.025,5.76748970825
 04/13  17:00:00,67.6185235147,5.62518467916,3.62526729893,0.0,17.6635504202,40.6971502883,14.3137558832,8.53242452122,0.0,5.78133136198
 04/13  18:00:00,74.9614575994,5.73409527022,4.35394174375,0.0,27.5259009287,37.3340067412,25.2724901401,13.6614692789,0.0,11.6110208612
 04/13  19:00:00,83.4293604426,5.81564813239,4.76330456051,0.0,33.8341110165,33.3544677425,28.3962242868,16.8259198956,0.0,11.5703043912
 04/13  20:00:00,94.5746545267,5.97570198252,5.71038696461,0.0,36.5179666069,38.8247702939,32.5661574638,20.9974511555,0.0,11.5687063083
 04/13  21:00:00,89.233565676,6.0050002157,5.85454955789,0.0,32.965339924,36.8579353714,39.8991923342,22.4727012687,0.0,17.4264910655
 04/13  22:00:00,62.8682344443,5.64923614701,3.39250372829,0.0,25.6355707503,20.6438685092,31.0582858033,24.8906413623,0.0,6.16764444108
 04/13  23:00:00,41.5959478787,5.44366364672,1.87924526524,0.0,15.0252895274,11.7056064465,36.7312396538,25.5664876029,0.0,11.1647520509
 04/13  24:00:00,36.059362527,5.38226321067,1.42992568534,0.0,11.6412384099,10.0650221343,32.2692202991,26.5014126288,0.0,5.76780767032
 04/14  01:00:00,34.1857059439,5.34265477066,1.15669314925,0.0,10.0992000411,10.047477231,27.5956593176,27.5756593176,0.0,0.02
 04/14  02:00:00,32.0147290414,5.30363929554,0.884286645811,0.0,8.25718729233,10.0299323277,34.8433638821,29.0822571868,0.0,5.7611066953
 04/14  03:00:00,31.7922187045,5.27395200517,0.672094916216,0.0193698956967,8.25718729233,10.0299323277,37.4577322349,31.6968707339,0.0,5.76086150098
 04/14  04:00:00,33.3466859972,5.25385696411,0.492601704414,0.166704240902,8.25718729233,11.6354268332,40.2113756081,34.4444397793,0.0,5.76693582889
 04/14  05:00:00,41.1249422236,5.26022792737,0.479716270164,0.371464909942,12.1011305571,15.3678112995,41.8951321064,36.1070366493,0.0,5.78809545711
 04/14  06:00:00,64.7904988968,5.48821482157,2.20640632568,0.0894887967547,19.7275818095,37.2640762949,53.2439567255,35.8180583504,0.0,17.4258983751
 04/14  07:00:00,85.3226271413,5.72432826304,3.97714829717,0.0101872028291,24.3117294858,51.2795993405,43.0593065376,25.5492362704,0.0,17.5100702673
 04/14  08:00:00,72.9485175895,5.47949181057,3.13371105798,0.0,23.6694662846,40.6342015617,48.82371998,13.4219301773,0.0,35.4017898027
 04/14  09:00:00,70.0328170285,5.47589258798,5.22927786593,0.0,23.6694662846,35.6302164847,51.411810808,9.86914744858,18.025,23.5176633594
 04/14  10:00:00,51.9668259983,5.39897654677,4.83712075271,0.0,18.7433767983,22.9618409725,55.822909838,8.46951270788,18.025,29.3283971301
 04/14  11:00:00,52.4299924691,5.44813868603,5.25358105087,0.0,18.7433767983,22.9618409725,47.0113747385,5.57787813596,18.025,23.4084966026
 04/14  12:00:00,52.772771935,5.48483193976,5.51621765964,0.0,18.5889407304,23.1597249699,46.5256886505,5.1014597705,18.025,23.39922888
 04/14  13:00:00,53.1742783082,5.5176331121,5.63842140857,0.0,18.7433767983,23.2517909448,43.5656132141,2.14198615747,18.025,23.3986270566
 04/14  14:00:00,53.3553919965,5.53852662063,5.79864147565,0.0,18.7433767983,23.2517909448,43.4604713371,2.04068767204,18.025,23.3947836651
 04/14  15:00:00,52.9604425749,5.53078922995,5.70137945946,0.0,18.7433767983,22.9618409725,45.4418829729,4.02267453814,18.025,23.3942084348
 04/14  16:00:00,56.6856965864,5.54153196101,4.96456403917,0.0,18.7433767983,27.431320555,23.6496848329,5.60468483289,18.025,0.02
 04/14  17:00:00,68.7265381886,5.73892276455,4.61955304472,0.0,17.6635504202,40.6971502883,17.9468172175,6.40454008567,0.0,11.5422771318
 04/14  18:00:00,76.3406133864,5.87841439961,5.58879472875,0.0,27.5259009287,37.3340067412,22.0477090854,10.437713488,0.0,11.6099955975
 04/14  19:00:00,85.0110274264,5.97452380956,6.18610406127,0.0,33.8341110165,33.3544677425,24.0669867451,12.4969307292,0.0,11.5700560159
 04/14  20:00:00,96.4443318517,6.16698691648,7.3887913014,0.0,36.5179666069,38.8247702939,26.2411895241,14.6729105406,0.0,11.5682789835
 04/14  21:00:00,91.1548467759,6.20697495176,7.57386899528,0.0,32.965339924,36.8579353714,26.9552448209,15.3309320169,0.0,11.624312804
 04/14  22:00:00,64.3620472839,5.81029887645,4.72526289147,0.0,25.6355707503,20.6438685092,28.9375801204,17.3536833853,0.0,11.583896735
 04/14  23:00:00,42.4215764176,5.52747734717,2.62106621153,0.0,15.0252895274,11.7056064465,24.8144476823,19.0397302217,0.0,5.77471746062
 04/14  24:00:00,36.739609914,5.45917458947,2.03326558364,0.0,11.6412384099,10.0650221343,25.3049537308,19.5371282915,0.0,5.76782543932
 04/15  01:00:00,37.8278382311,5.44531039283,1.93668995618,0.0,12.8411359301,10.0650221343,24.5490748327,18.7881371101,0.0,5.76093772256
 04/15  02:00:00,32.8440723514,5.40039743495,1.61687548729,0.0,8.25718729233,10.0299323277,24.1854931582,18.4244055605,0.0,5.76108759767
 04/15  03:00:00,32.6370501407,5.37590598456,1.43434766193,0.0,8.25718729233,10.0299323277,18.7310676511,18.7110676511,0.0,0.02
 04/15  04:00:00,34.1699710028,5.36606136688,1.37039044878,0.0,8.25718729233,11.6354268332,23.5837343796,17.8159302755,0.0,5.76780410402
 04/15  05:00:00,38.2291534201,5.35371813898,1.28350291876,0.0,8.71707943955,15.3327214929,23.5018794043,17.727246676,0.0,5.77463272822
 04/15  06:00:00,51.5752130465,5.44664411803,1.97640049889,0.0,18.5082010057,25.6353820695,28.0721285697,16.515864682,0.0,11.5562638878
 04/15  07:00:00,70.1737647041,5.69310973805,3.99260110177,0.0,19.4083231844,41.0650158608,28.6154621281,11.1892798612,0.0,17.4261822669
 04/15  08:00:00,99.286586747,6.10613878352,8.8151901522,0.0,26.3286599382,57.9988325916,38.357152277,2.74494052607,0.0,35.6122117509
 04/15  09:00:00,85.7406819215,5.99356950378,10.5363742542,0.0,26.3286599382,42.8504436482,47.6767107354,0.152570117735,18.025,29.4991406176
 04/15  10:00:00,59.9654911459,5.73388879173,9.01521836961,0.0,21.7447113004,23.4437158914,47.4561639321,0.0352335628022,18.025,29.3959303693
 04/15  11:00:00,57.9619829933,5.77513343496,9.43242467937,0.0,19.3027497915,23.426170988,41.4891198094,0.0,18.025,23.4641198094
 04/15  12:00:00,57.8969828353,5.76744037867,9.23316244444,0.0,19.1483137236,23.7250123474,41.5811198267,0.144968588755,18.025,23.411151238
 04/15  13:00:00,58.238308416,5.80545013155,9.39093680673,0.0,19.3027497915,23.7161209604,41.4350865821,0.0,18.025,23.4100865821
 04/15  14:00:00,59.0628371939,5.88377103075,10.1371446807,0.0,19.3027497915,23.7161209604,41.4342686083,0.0,18.025,23.4092686083
 04/15  15:00:00,58.8818970953,5.8928678159,10.2370579791,0.0,19.3027497915,23.426170988,41.4335078047,0.0,18.025,23.4085078047
 04/15  16:00:00,62.5117187432,5.88923249651,9.4191829129,0.0,19.3027497915,27.8956505705,23.7925470677,0.0,18.025,5.76754706769
 04/15  17:00:00,70.7124775885,6.06676524354,8.81982442052,0.0,18.2229234133,37.5968344597,5.81500623024,0.0407091945376,0.0,5.7742970357
 04/15  18:00:00,86.3162424371,6.32280998755,10.214145153,0.0,32.690315043,37.0816133363,13.5943076228,2.05225768372,0.0,11.5420499391
 04/15  19:00:00,93.2442730615,6.48150123182,11.2196069169,0.0,36.8143715336,33.066984531,9.24539463724,3.45233186446,0.0,5.79306277278
 04/15  20:00:00,102.067512042,6.69956164406,12.7007057137,0.0,36.3493007332,38.7721355839,16.0717699834,4.50321167285,0.0,11.5685583106
 04/15  21:00:00,99.9822991,6.71543477795,12.7174817536,0.0,36.1807251679,36.8228455648,16.3644742998,4.79452316409,0.0,11.5699511357
 04/15  22:00:00,75.4088935293,6.33557469723,9.84362544663,0.0,31.0351095914,20.6438685092,22.5153839619,5.08908454857,0.0,17.4262994133
 04/15  23:00:00,49.6511563262,5.97354752955,7.00233489982,0.0,17.4250845679,11.7056064465,11.3761211671,5.58794930418,0.0,5.7881718629
 04/15  24:00:00,42.1985561097,5.86373338679,5.88775924012,0.0,12.8411359301,10.0650221343,11.6669567009,5.89953275299,0.0,5.76742394794
 04/16  01:00:00,41.5568550454,5.79822587734,5.19337202207,0.0,12.925468867,10.100111941,11.8747888047,6.11376454047,0.0,5.76102426423
 04/16  02:00:00,35.9440210713,5.69626664738,4.30153867958,0.0,8.34152022915,10.0650221343,6.32603853001,6.30603853001,0.0,0.02
 04/16  03:00:00,35.242983963,5.63245178651,3.66431365133,0.0,8.34152022915,10.0650221343,12.2805755574,6.51981080036,0.0,5.76076475707
 04/16  04:00:00,36.2011276637,5.5651777847,3.08301167561,0.0,8.34152022915,11.6705166398,14.3473632791,8.57962860051,0.0,5.76773467858
 04/16  05:00:00,39.8158718136,5.50817520062,2.59634782988,0.0,8.80141237637,15.3678112995,16.1137100962,10.339182587,0.0,5.7745275092
 04/16  06:00:00,53.6295619958,5.65353360721,3.82386831424,0.0,18.5082010057,25.6353820695,20.7991567315,9.24337441903,0.0,11.5557823124
 04/16  07:00:00,73.418177735,6.00102128434,6.80969449386,0.0,19.4926561212,41.1001056674,19.3914463444,7.76783799951,0.0,11.6236083448
 04/16  08:00:00,103.624840707,6.53785260688,12.7217450821,0.0,26.3286599382,57.9988325916,43.5315311126,1.99152764347,0.0,41.5400034691
 04/16  09:00:00,88.5358477582,6.28650459203,13.1580409847,0.0,26.2443270014,42.8153538416,48.2408896286,0.72226529262,18.025,29.493624336
 04/16  10:00:00,61.5233567282,5.89585416025,10.4111268367,0.0,21.7447113004,23.4437158914,48.4675485595,1.04718132592,18.025,29.3953672336
 04/16  11:00:00,59.5308965332,5.91968441968,10.7970822412,0.0,19.3449162599,23.4437158914,41.6233033536,0.137315700124,18.025,23.4609876534
 04/16  12:00:00,60.0122969961,5.95030486764,11.1059098415,0.0,19.190480192,23.7425572507,41.8834715413,0.455107773344,18.025,23.4033637679
 04/16  13:00:00,59.8492367444,5.93804997908,10.9289804429,0.0,19.260583323,23.698576057,41.4276998476,0.0,18.025,23.4026998476
 04/16  14:00:00,60.1232175401,5.96436233304,11.1766487949,0.0,19.260583323,23.698576057,41.4251280278,0.0,18.025,23.4001280278
 04/16  15:00:00,58.483442309,5.88374127956,9.90744234611,0.0,19.260583323,23.4086260847,43.2127585803,1.7796595764,18.025,23.4080990039
 04/16  16:00:00,59.8089554688,5.72625639541,6.93910885107,0.0,19.260583323,27.8781056672,30.8059058752,7.01343341316,18.025,5.76747246209
 04/16  17:00:00,67.0067222289,5.8227105981,5.41783978857,0.0,18.1807569449,37.5792895564,15.1994802895,9.42521436475,0.0,5.77426592476
 04/16  18:00:00,82.930901312,6.07126345108,7.19978279085,0.0,32.6059821062,37.0465235296,17.7865530212,12.0055413441,0.0,5.78101167706
 04/16  19:00:00,89.0758993688,6.14411528765,7.38862437859,0.0,36.8143715336,33.066984531,26.8564949719,15.2877919962,0.0,11.5687029756
 04/16  20:00:00,97.7667749728,6.33340392898,8.6467121565,0.0,36.43363367,38.8072253906,26.8506519153,15.2824884842,0.0,11.5681634311
 04/16  21:00:00,95.7892242652,6.37718678482,8.98208882719,0.0,36.0963922311,36.7877557581,19.7661914157,13.9719018039,0.0,5.7942896118
 04/16  22:00:00,71.5028802266,6.01724225091,6.37538114115,0.0,30.9507766546,20.6087787026,32.2674155438,14.842141187,0.0,17.4252743568
 04/16  23:00:00,46.2758407161,5.68650665309,3.91406538537,0.0,17.4250845679,11.7056064465,27.3216229336,15.7666627566,0.0,11.554960177
 04/16  24:00:00,39.213926576,5.58671138982,3.06073450307,0.0,12.925468867,10.100111941,17.5473488089,16.0437445931,0.0,1.50360421581
 04/17  01:00:00,35.7673709803,5.5250934291,2.55592913774,0.0,10.0992000411,10.047477231,20.5562770834,16.2781181364,0.0,4.27815894701
 04/17  02:00:00,33.5531690319,5.48375236778,2.24262339135,0.0,8.25718729233,10.0299323277,22.2511432811,16.4903747992,0.0,5.76076848188
 04/17  03:00:00,33.3178076773,5.45679188038,2.03422427006,0.0,8.25718729233,10.0299323277,22.4384168942,16.677928938,0.0,5.7604879562
 04/17  04:00:00,34.6753768943,5.42993270578,1.81193459156,0.0,8.25718729233,11.6354268332,17.8990919508,17.8790919508,0.0,0.02
 04/17  05:00:00,42.2357231964,5.42965454279,1.79255843145,0.0,12.1011305571,15.3678112995,30.366629873,18.8110961805,0.0,11.5555336925
 04/17  06:00:00,66.3823180728,5.6980775733,3.67789226929,0.0,19.7275818095,37.2640762949,36.0623293007,18.6371781508,0.0,17.42515115
 04/17  07:00:00,87.4437112597,5.98672515343,5.84607471521,0.0,24.3117294858,51.2795993405,34.0903344605,16.5833705511,0.0,17.5069639094
 04/17  08:00:00,74.3765724783,5.6282255105,4.41306797946,0.0,23.6694662846,40.6342015617,41.5159191444,12.0170038965,0.0,29.4989152479
 04/17  09:00:00,71.3269461173,5.60849813822,6.39082820324,0.0,23.6694662846,35.6302164847,57.9505731223,10.5383624677,18.025,29.3872106546
 04/17  10:00:00,52.9776419683,5.50204701391,5.74488495073,0.0,18.7433767983,22.9618409725,52.7506582872,10.7908601678,18.025,23.9347981194
 04/17  11:00:00,52.8869468926,5.513582411,5.64510345464,0.0,18.7433767983,22.9618409725,52.5357601096,11.5720576978,18.025,22.9387024119
 04/17  12:00:00,52.650000089,5.49996874952,5.37832144595,0.0,18.5889407304,23.1597249699,52.4117777126,10.9792572047,18.025,23.4075205079
 04/17  13:00:00,52.7082630181,5.50397503868,5.18607810698,0.0,18.7433767983,23.2517909448,51.7023058069,10.2709368878,18.025,23.406368919
 04/17  14:00:00,52.8573910506,5.52571626592,5.31346504202,0.0,18.7433767983,23.2517909448,51.4076991174,9.97742961751,18.025,23.4052694999
 04/17  15:00:00,52.6034209517,5.53016617062,5.34499486397,0.0,18.7433767983,22.9618409725,52.6853583685,11.2561783342,18.025,23.4041800343
 04/17  16:00:00,56.2797496263,5.53380612467,4.56634854679,0.0,18.7433767983,27.431320555,36.0118325695,12.2194061635,18.025,5.76742640595
 04/17  17:00:00,67.829504546,5.68462679765,3.7768319203,0.0,17.6635504202,40.6971502883,19.8294304363,14.0487595002,0.0,5.78067093613
 04/17  18:00:00,75.3550340762,5.80342794663,4.67823153775,0.0,27.5259009287,37.3340067412,35.090060415,17.6860426446,0.0,17.4040177704
 04/17  19:00:00,84.1988306126,5.91326604809,5.43519537304,0.0,33.8341110165,33.3544677425,29.9754387604,18.4093570383,0.0,11.5660817221
 04/17  20:00:00,95.6758311015,6.10587820367,6.68142394956,0.0,36.5179666069,38.8247702939,25.8754192757,20.0812230312,0.0,5.79419624448
 04/17  21:00:00,90.2940407013,6.13104859583,6.78902699886,0.0,32.965339924,36.8579353714,39.2433861488,21.8203383282,0.0,17.4230478206
 04/17  22:00:00,63.7969536452,5.7579394349,4.21255854442,0.0,25.6355707503,20.6438685092,35.3031404417,23.7209241153,0.0,11.5822163263
 04/17  23:00:00,42.2802437177,5.52273823389,2.48449012289,0.0,15.0252895274,11.7056064465,29.4229139469,23.648644491,0.0,5.77426945584
 04/17  24:00:00,36.7016668076,5.46075407576,1.99375565208,0.0,11.6412384099,10.0650221343,29.1464507875,23.3789027416,0.0,5.76754804592
 04/18  01:00:00,34.7955356085,5.4185894644,1.69060096126,0.0,10.0992000411,10.047477231,29.5037275494,23.7431230433,0.0,5.76060450615
 04/18  02:00:00,32.633293588,5.38204914549,1.42445734772,0.0,8.25718729233,10.0299323277,24.0700158985,24.0500158985,0.0,0.02
 04/18  03:00:00,32.4379538451,5.3571851847,1.25397881539,0.0,8.25718729233,10.0299323277,30.0890309781,24.3283128514,0.0,5.76071812675
 04/18  04:00:00,33.8920543937,5.33725124147,1.12129691464,0.0,8.25718729233,11.6354268332,30.3414182838,24.5740688685,0.0,5.76734941536
 04/18  05:00:00,41.5589057207,5.34691186573,1.19849380668,0.0,12.1011305571,15.3678112995,29.5532679125,23.7658705309,0.0,5.78739738152
 04/18  06:00:00,65.7868327711,5.62244287032,3.15805544887,0.0,19.7275818095,37.2640762949,39.146429802,21.7245359979,0.0,17.4218938041
 04/18  07:00:00,86.1483626833,5.83380657832,4.70366255227,0.0,24.3117294858,51.2795993405,35.5997398871,18.0933563846,0.0,17.5063835025
 04/18  08:00:00,73.6288114962,5.55550649785,3.73803838638,0.0,23.6694662846,40.6342015617,47.9555921967,12.5645389139,0.0,35.3910532828
 04/18  09:00:00,70.4518305679,5.52633233426,5.59788498942,0.0,23.6694662846,35.6302164847,53.4991291093,11.9610740962,18.025,23.5130550131
 04/18  10:00:00,52.1226059206,5.41608406823,4.97581935306,0.0,18.7433767983,22.9618409725,59.3594332379,12.0126419226,18.025,29.3217913152
 04/18  11:00:00,51.8832392732,5.40074373073,4.7542398711,0.0,18.7433767983,22.9618409725,54.1047848925,12.675213454,18.025,23.4045714384
 04/18  12:00:00,51.583542039,5.37905933953,4.43277703433,0.0,18.5889407304,23.1597249699,53.5695120188,12.1505713224,18.025,23.3939406964
 04/18  13:00:00,51.5607331809,5.36880932041,4.17371618872,0.0,18.7433767983,23.2517909448,52.9436085015,11.5283337467,18.025,23.3902747548
 04/18  14:00:00,51.423972269,5.35540945178,4.05035510839,0.0,18.7433767983,23.2517909448,48.7363203389,11.4792716848,18.025,19.2320486542
 04/18  15:00:00,51.2534349557,5.36850292299,4.15667632492,0.0,18.7433767983,22.9618409725,52.3337761883,12.5889132799,18.025,21.7198629085
 04/18  16:00:00,55.0187378857,5.38093831219,3.45821755871,0.0,18.7433767983,27.431320555,36.2869349706,12.4957313773,18.025,5.76620359335
 04/18  17:00:00,66.4020310313,5.50169813608,2.53229731975,0.0,17.6635504202,40.6971502883,25.2282703793,13.6868334087,0.0,11.5414369706
 04/18  18:00:00,73.4930113475,5.5631511402,3.05650489266,0.0,27.5259009287,37.3340067412,28.9189539683,17.3101512988,0.0,11.6088026695
 04/18  19:00:00,82.0780660913,5.63872047618,3.58898506606,0.0,33.8341110165,33.3544677425,29.4732406643,17.9055112486,0.0,11.5677294157
 04/18  20:00:00,93.2502140662,5.78569189098,4.5760007736,0.0,36.5179666069,38.8247702939,25.2949213126,19.5019667942,0.0,5.79295451837
 04/18  21:00:00,88.2025859518,5.85024143178,4.9783957437,0.0,32.965339924,36.8579353714,37.5233675225,20.0991130899,0.0,17.4242544326
 04/18  22:00:00,62.4517559225,5.58455946652,3.04075040433,0.0,25.6355707503,20.6438685092,32.7513444066,21.1691797467,0.0,11.5821646598
 04/18  23:00:00,41.3164055607,5.40397430229,1.63942153363,0.0,15.0252895274,11.7056064465,27.9261540006,22.1529461385,0.0,5.7732078621
 04/18  24:00:00,35.8238560212,5.34805293144,1.22865061863,0.0,11.6412384099,10.0650221343,28.2786905064,22.5113103238,0.0,5.76738018262
 04/19  01:00:00,33.9911006411,5.31451321884,0.990243736228,0.0,10.0992000411,10.047477231,28.5879953764,22.8273926395,0.0,5.76060273689
 04/19  02:00:00,31.8878432378,5.28447065034,0.773389736198,0.0031999908576,8.25718729233,10.0299323277,23.1230411819,23.1030411819,0.0,0.02
 04/19  03:00:00,31.7900422668,5.26899440674,0.654837374257,0.0394251361362,8.25718729233,10.0299323277,29.0960252994,23.3353230498,0.0,5.76070224964
 04/19  04:00:00,33.3326378353,5.2580016643,0.570455654077,0.0706784877311,8.25718729233,11.6354268332,29.3013002021,23.5355020556,0.0,5.76579814646
 04/19  05:00:00,41.0720359005,5.27606647332,0.71558345658,0.0668920793853,12.1011305571,15.3678112995,27.3559230868,21.5684490894,0.0,5.78747399739
 04/19  06:00:00,65.4356872185,5.55960552789,2.86976449653,0.0,19.7275818095,37.2640762949,37.4017723215,19.979868447,0.0,17.4219038745
 04/19  07:00:00,85.7503287468,5.76425738635,4.37519282177,0.0,24.3117294858,51.2795993405,35.3821613842,17.8772599181,0.0,17.5049014661
 04/19  08:00:00,72.9256009821,5.45914402178,3.13120277066,0.0,23.6694662846,40.6342015617,48.3897466143,12.999204392,0.0,35.3905422222
 04/19  09:00:00,69.7284530477,5.42110605803,4.97974118957,0.0,23.6694662846,35.6302164847,60.0417363436,12.6286676446,18.025,29.3880686989
 04/19  10:00:00,51.0107647534,5.28493511481,3.9741320783,0.021003468143,18.7433767983,22.9618409725,55.3767172036,13.8906705485,18.025,23.4610466551
 04/19  11:00:00,51.077752402,5.30066552226,4.00630719928,0.0425281680332,18.7433767983,22.9618409725,55.4137098034,13.9857532279,18.025,23.4029565755
 04/19  12:00:00,51.0030120614,5.30080812043,3.87894946484,0.0515546522558,18.5889407304,23.1597249699,54.1657817147,12.7459689558,18.025,23.3948127588
 04/19  13:00:00,51.0606726804,5.29739923634,3.69354567592,0.0515248070829,18.7433767983,23.2517909448,53.4781996768,12.062182881,18.025,23.3910167959
 04/19  14:00:00,51.0262186747,5.29585978345,3.66740084011,0.0447547560403,18.7433767983,23.2517909448,53.2944070227,11.8797811596,18.025,23.3896258631
 04/19  15:00:00,50.7906971564,5.30236582708,3.72669941506,0.0333783416753,18.7433767983,22.9618409725,53.1598853006,13.0251194082,18.025,22.1097658924
 04/19  16:00:00,54.5565232047,5.31771125296,3.03982788927,0.0194073278373,18.7433767983,27.431320555,32.1915613033,12.889989532,18.025,1.27657177125
 04/19  17:00:00,66.1441651628,5.45632801244,2.31980885027,0.0,17.6635504202,40.6971502883,24.5439464173,13.0028151,0.0,11.5411313173
 04/19  18:00:00,73.5430398856,5.54790808752,3.12178920164,0.0,27.5259009287,37.3340067412,27.4558192481,15.8469576399,0.0,11.6088616082
 04/19  19:00:00,82.2018540965,5.62818739445,3.72331445003,0.0,33.8341110165,33.3544677425,27.7977662039,16.2299032347,0.0,11.5678629693
 04/19  20:00:00,93.3274368595,5.77319575237,4.66572982475,0.0,36.5179666069,38.8247702939,29.287211192,17.7218259386,0.0,11.5653852534
 04/19  21:00:00,88.0173337451,5.81565654118,4.82774173524,0.0,32.965339924,36.8579353714,29.7759204455,18.1533978929,0.0,11.6225225527
 04/19  22:00:00,62.430347471,5.57498807303,3.02892412102,0.0,25.6355707503,20.6438685092,30.7472265962,19.1654675265,0.0,11.5817590697
 04/19  23:00:00,41.2626270264,5.39375769847,1.59586535828,0.0,15.0252895274,11.7056064465,27.0375690817,21.2634294033,0.0,5.77413967837
 04/19  24:00:00,35.774625953,5.3408298966,1.18664814983,0.0,11.6412384099,10.0650221343,28.0621592062,22.2947284987,0.0,5.76743070746
 04/20  01:00:00,34.004547268,5.31328091161,0.983669588202,0.021256466118,10.0992000411,10.047477231,28.3454702069,22.5848104639,0.0,5.76065974303
 04/20  02:00:00,31.9804219053,5.28900005729,0.795239670043,0.0694026836352,8.25718729233,10.0299323277,22.8608199937,22.8408199937,0.0,0.02
 04/20  03:00:00,31.9175075926,5.27639600412,0.690099835389,0.12423007515,8.25718729233,10.0299323277,28.8077556697,23.0470096131,0.0,5.76074605664
 04/20  04:00:00,33.5046525439,5.2676371249,0.608423619284,0.195094608418,8.25718729233,11.6354268332,29.0665823559,23.3000508735,0.0,5.76653148235
 04/20  05:00:00,41.2122967049,5.28100533962,0.713429201581,0.204375963766,12.1011305571,15.3678112995,28.3541236842,22.5667119851,0.0,5.78741169902
 04/20  06:00:00,65.3579440884,5.54933195058,2.80142605159,0.000883031297199,19.7275818095,37.2640762949,39.0525296324,21.6311995311,0.0,17.4213301013
 04/20  07:00:00,85.7822943247,5.76527560054,4.40615869882,0.0,24.3117294858,51.2795993405,35.6918164534,18.1878658239,0.0,17.5039506295
 04/20  08:00:00,73.114027978,5.47537541219,3.30341096337,0.0,23.6694662846,40.6342015617,48.0186609061,12.6310244486,0.0,35.3876364576
 04/20  09:00:00,70.1565402838,5.4595772945,5.36936620174,0.0,23.6694662846,35.6302164847,54.6507771915,11.1742838197,18.025,25.4514933718
 04/20  10:00:00,51.9898759184,5.37135287852,4.88783555131,0.0,18.7433767983,22.9618409725,54.9218161734,9.51326658373,18.025,27.3835495896
 04/20  11:00:00,52.5674844347,5.42179560838,5.41744188156,0.0,18.7433767983,22.9618409725,47.5542064619,6.12669837214,18.025,23.4025080898
 04/20  12:00:00,52.9467349927,5.45401413743,5.72102469825,0.0,18.5889407304,23.1597249699,46.721706102,5.30314740447,18.025,23.3935586976
 04/20  13:00:00,53.1112499046,5.46990906277,5.62314198247,0.0,18.7433767983,23.2517909448,43.7646169874,2.34761465868,18.025,23.3920023287
 04/20  14:00:00,52.956850598,5.46091310491,5.47773814374,0.0,18.7433767983,23.2517909448,43.5662505322,3.12274611207,18.025,22.4185044201
 04/20  15:00:00,52.839566272,5.47820168561,5.63311732219,0.0,18.7433767983,22.9618409725,40.750877351,4.19826669772,18.025,18.5276106533
 04/20  16:00:00,56.6840747398,5.50916172023,4.99534024278,0.0,18.7433767983,27.431320555,29.2870100602,5.49489245716,18.025,5.767117603
 04/20  17:00:00,68.7275412477,5.71721419369,4.64230533245,0.0,17.6635504202,40.6971502883,18.2909446867,6.75116584107,0.0,11.5397788457
 04/20  18:00:00,76.6595884341,5.89122407043,5.89503416893,0.0,27.5259009287,37.3340067412,21.3346695895,9.72697871377,0.0,11.6076908758
 04/20  19:00:00,85.5320770251,6.01030370258,6.67143174075,0.0,33.8341110165,33.3544677425,22.735217196,11.1684636014,0.0,11.5667535945
 04/20  20:00:00,96.9683134502,6.20954844284,7.87026189198,0.0,36.5179666069,38.8247702939,19.6626630579,13.870223523,0.0,5.79243953487
 04/20  21:00:00,91.5303058476,6.24038972757,7.91599482593,0.0,32.965339924,36.8579353714,32.6190546929,15.1970435175,0.0,17.4220111754
 04/20  22:00:00,64.706929271,5.84451497975,5.03598891752,0.0,25.6355707503,20.6438685092,27.9096081512,16.3280998207,0.0,11.5815083305
 04/20  23:00:00,42.6394681342,5.5476914669,2.81877824744,0.0,15.0252895274,11.7056064465,23.1019959561,17.3279501764,0.0,5.7740457797
 04/20  24:00:00,36.9068289211,5.47581212235,2.18387320513,0.0,11.6412384099,10.0650221343,23.3362609924,17.5689034768,0.0,5.76735751555
 04/21  01:00:00,35.008364951,5.43654111385,1.88548785831,0.0,10.0992000411,10.047477231,23.6564524838,17.8959955569,0.0,5.76045692682
 04/21  02:00:00,32.8738075608,5.40367541527,1.64335629753,0.0,8.25718729233,10.0299323277,18.2591194211,18.2391194211,0.0,0.02
 04/21  03:00:00,32.6984496028,5.38336761367,1.48830284803,0.0,8.25718729233,10.0299323277,24.2931624623,18.53263216,0.0,5.76053030224
 04/21  04:00:00,34.1814935811,5.36870624962,1.37929467103,0.0,8.25718729233,11.6354268332,24.5355351259,18.7685940233,0.0,5.7669411026
 04/21  05:00:00,39.9908534398,5.38129539893,1.48008188771,0.0,12.1011305571,15.3678112995,23.7851780234,17.9978948481,0.0,5.78728317528
 04/21  06:00:00,66.2853875433,5.67432178824,3.6047740731,0.0,19.7275818095,37.2640762949,34.5336117743,17.1136424034,0.0,17.4199693709
 04/21  07:00:00,87.0159515669,5.92058673834,5.48452614393,0.0,24.3117294858,51.2795993405,32.5786761357,15.0754796802,0.0,17.5031964555
 04/21  08:00:00,74.1614134127,5.582506125,4.24367816892,0.0,23.6694662846,40.6342015617,46.1114821724,10.7286963714,0.0,35.382785801
 04/21  09:00:00,70.910774523,5.54302926728,6.04016004277,0.0,23.6694662846,35.6302164847,51.902820747,10.3692280494,18.025,23.5085926976
 04/21  10:00:00,52.1713388298,5.40257206181,5.03808415746,0.0,18.7433767983,22.9618409725,58.9280471679,11.5853135264,18.025,29.3177336414
 04/21  11:00:00,51.9142449441,5.3880743203,4.797927521,0.0,18.7433767983,22.9618409725,53.3080598123,11.8839778995,18.025,23.3990819127
 04/21  12:00:00,51.8875760104,5.38947125778,4.72641044872,0.0,18.5889407304,23.1597249699,46.1804961574,10.6066671332,18.025,17.5488290242
 04/21  13:00:00,51.828342393,5.38048020478,4.42967025703,0.0,18.7433767983,23.2517909448,51.3894010255,9.96104833245,18.025,23.4033526931
 04/21  14:00:00,51.7387834882,5.37114622835,4.34944588428,0.0,18.7433767983,23.2517909448,51.3009615151,9.8743741955,18.025,23.4015873195
 04/21  15:00:00,51.327031507,5.36662076202,4.23216897731,0.0,18.7433767983,22.9618409725,53.4517635956,12.0269174646,18.025,23.399846131
 04/21  16:00:00,55.0414786995,5.37779094721,3.48411129027,0.0,18.7433767983,27.431320555,36.2845530941,12.4924963033,18.025,5.76705679083
 04/21  17:00:00,66.6427430725,5.51935722194,2.75536801775,0.0,17.6635504202,40.6971502883,18.4143537355,12.6342623368,0.0,5.78009139873
 04/21  18:00:00,74.1818360618,5.62446968086,3.68404251962,0.0,27.5259009287,37.3340067412,32.848786624,15.4490456645,0.0,17.3997409595
 04/21  19:00:00,82.8338353561,5.70520261223,4.27829979279,0.0,33.8341110165,33.3544677425,21.641659997,15.8492716829,0.0,5.79238831405
 04/21  20:00:00,94.5252110033,5.91996088105,5.71675908952,0.0,36.5179666069,38.8247702939,28.958748697,17.3918371724,0.0,11.5669115247
 04/21  21:00:00,89.3672068829,5.9806411385,6.01265531571,0.0,32.965339924,36.8579353714,35.3245429965,17.9024818106,0.0,17.4220611858
 04/21  22:00:00,62.8247736334,5.62297150597,3.37538761657,0.0,25.6355707503,20.6438685092,30.5700550084,18.9905132866,0.0,11.5795417218
 04/21  23:00:00,41.6552285954,5.43930101141,1.94293460029,0.0,15.0252895274,11.7056064465,25.7893205021,20.0153476358,0.0,5.77397286635
 04/21  24:00:00,36.1158453018,5.38290781797,1.48579921351,0.0,11.6412384099,10.0650221343,26.1539508305,20.3865599704,0.0,5.76739086011
 04/22  01:00:00,37.1696337332,5.36543508114,1.35838805007,0.0,12.8411359301,10.0650221343,20.727774898,20.707774898,0.0,0.02
 04/22  02:00:00,32.1915053092,5.32160704912,1.04312301541,0.0,8.25718729233,10.0299323277,26.7482336203,20.9875405442,0.0,5.76069307611
 04/22  03:00:00,32.0276623246,5.30128762676,0.899599076997,0.0,8.25718729233,10.0299323277,26.9947920703,21.2348323899,0.0,5.75995968037
