Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  04:00:00,33.5247229332,5.28748094581,0.803755839756,0.0,8.25718729233,11.6354268332,27.215766155,21.4491925608,0.0,5.76657359415
 04/22  05:00:00,35.7604432681,5.28186157206,0.770689061478,0.0,8.71707943955,15.3327214929,25.5097530919,19.7363392353,0.0,5.7734138566
 04/22  06:00:00,51.0151982246,5.37597488605,1.48711432388,0.0,18.5082010057,25.6353820695,24.1267590632,18.3396320922,0.0,5.78712697102
 04/22  07:00:00,69.3667022277,5.6069257907,3.27181650144,0.0,19.4083231844,41.0650158608,32.8656426941,15.4443403957,0.0,17.4213022984
 04/22  08:00:00,96.8820297203,5.88771394783,6.62918293696,0.0,26.3286599382,57.9988325916,44.7780259953,9.18754797135,0.0,35.590478024
 04/22  09:00:00,82.5228401818,5.71037638307,7.60181381814,0.0,26.3286599382,42.8504436482,54.936925772,7.42598664995,18.025,29.4859391221
 04/22  10:00:00,56.7236470978,5.4753987739,6.03192701126,0.0,21.7447113004,23.4437158914,54.6677891484,7.25902943951,18.025,29.3837597089
 04/22  11:00:00,54.1538465206,5.44875096623,5.95071796197,0.0,19.3027497915,23.426170988,46.6940976856,5.21422190275,18.025,23.4548757829
 04/22  12:00:00,54.4169484293,5.45923096627,6.06137048989,0.0,19.1483137236,23.7250123474,45.9195200656,4.49444998088,18.025,23.4000700847
 04/22  13:00:00,54.1809906479,5.43957482759,5.6995253298,0.0,19.3027497915,23.7161209604,44.8202982106,3.39737253429,18.025,23.3979256763
 04/22  14:00:00,54.2136050621,5.44086099287,5.73085327368,0.0,19.3027497915,23.7161209604,44.36742878,2.94642439068,18.025,23.3960043893
 04/22  15:00:00,53.8500285182,5.43486281573,5.66322438372,0.0,19.3027497915,23.426170988,45.8901745776,4.47107319052,18.025,23.3941013871
 04/22  16:00:00,57.1956973354,5.41736135073,4.57505752546,0.0,19.3027497915,27.8956505705,29.6324141258,5.8403152608,18.025,5.76709886495
 04/22  17:00:00,64.8075293145,5.53810950381,3.44356826126,0.0,18.2229234133,37.5968344597,13.7183767393,7.94536124654,0.0,5.77301549271
 04/22  18:00:00,79.8406958445,5.68348570789,4.37797214685,0.0,32.690315043,37.0816133363,18.2789439772,12.4985627097,0.0,5.78038126745
 04/22  19:00:00,86.2706698195,5.78464126315,4.94292298496,0.0,36.8143715336,33.066984531,26.0358592285,14.4691373036,0.0,11.5667219249
 04/22  20:00:00,95.0015059628,5.9961064769,6.33821884545,0.0,36.3493007332,38.7721355839,27.7151653676,16.1493060854,0.0,11.5658592822
 04/22  21:00:00,93.2742405341,6.05624661722,6.66867815467,0.0,36.1807251679,36.8228455648,22.2180254221,16.4250042328,0.0,5.79302118925
 04/22  22:00:00,69.0867071107,5.72287926431,4.13422924066,0.0,31.0351095914,20.6438685092,34.6108637624,17.189967913,0.0,17.4208958494
 04/22  23:00:00,44.6008542795,5.49909074643,2.42654587204,0.0,17.4250845679,11.7056064465,23.8567578276,18.0696871414,0.0,5.78707068622
 04/22  24:00:00,37.9299909984,5.45481942819,2.02814110551,0.0,12.8411359301,10.0650221343,24.1569783273,18.3897573919,0.0,5.76722093532
 04/23  01:00:00,37.7423571785,5.42015197667,1.75697236068,0.0,12.925468867,10.100111941,25.5608847099,19.8013584526,0.0,5.7595262573
 04/23  02:00:00,32.6845068174,5.36812680279,1.37018524875,0.0,8.34152022915,10.0650221343,26.4992437438,20.7389068455,0.0,5.76033689832
 04/23  03:00:00,32.5088947177,5.34622133263,1.21648191897,0.0,8.34152022915,10.0650221343,20.9877326891,20.9677326891,0.0,0.02
 04/23  04:00:00,34.0057812422,5.33220471717,1.12067151892,0.0,8.34152022915,11.6705166398,26.9303526043,21.1631688051,0.0,5.76718379923
 04/23  05:00:00,36.2044093348,5.32201179387,1.0550887123,0.0,8.80141237637,15.3678112995,26.3516156021,20.5778678836,0.0,5.77374771854
 04/23  06:00:00,51.252413576,5.40753979803,1.69276933766,0.0,18.5082010057,25.6353820695,31.3788970542,19.8248703538,0.0,11.5540267004
 04/23  07:00:00,69.4552898175,5.61021879052,3.23770670385,0.0,19.4926561212,41.1001056674,28.7992773412,17.1787162042,0.0,11.620561137
 04/23  08:00:00,96.5100133088,5.86886731578,6.27603258612,0.0,26.3286599382,57.9988325916,53.3757882282,11.8643780523,0.0,41.511410176
 04/23  09:00:00,81.770670531,5.68027412829,6.99918128248,0.0,26.2443270014,42.8153538416,59.0757656373,11.5713023938,18.025,29.4794632435
 04/23  10:00:00,55.9372831719,5.44048592826,5.28048493065,0.0,21.7447113004,23.4437158914,60.2360801133,12.8277036416,18.025,29.3833764717
 04/23  11:00:00,53.0776639678,5.40278650276,4.86079523435,0.0,19.3449162599,23.4437158914,54.6849717095,13.2047006025,18.025,23.455271107
 04/23  12:00:00,52.6914314273,5.36938511359,4.36599397523,0.0,19.190480192,23.7425572507,55.2721803686,13.8516324144,18.025,23.3955479542
 04/23  13:00:00,52.9011496074,5.39571204961,4.52326154929,0.0,19.260583323,23.698576057,52.7742479892,11.3606523826,18.025,23.3885956067
 04/23  14:00:00,52.8582422174,5.39356498994,4.48250014667,0.0,19.260583323,23.698576057,52.5874246033,11.175897418,18.025,23.3865271853
 04/23  15:00:00,52.6907103308,5.40256279552,4.59591981892,0.0,19.260583323,23.4086260847,52.7241689151,11.3147081053,18.025,23.3844608099
 04/23  16:00:00,56.3058344773,5.39277564176,3.76950812728,0.0,19.260583323,27.8781056672,28.717916518,10.672916518,18.025,0.02
 04/23  17:00:00,64.0080315203,5.49419803515,2.74770454485,0.0,18.1807569449,37.5792895564,16.5519676316,10.7784856046,0.0,5.77348202705
 04/23  18:00:00,79.2869253651,5.65040509454,3.9767133033,0.0,32.6059821062,37.0465235296,24.723193657,13.1827989903,0.0,11.5403946667
 04/23  19:00:00,86.3084158677,5.78835626708,4.97696921833,0.0,36.8143715336,33.066984531,19.2062705513,13.4140391947,0.0,5.79223135666
 04/23  20:00:00,95.2706735235,6.00665854433,6.47742093984,0.0,36.43363367,38.8072253906,25.9773146247,14.4107610617,0.0,11.5665535629
 04/23  21:00:00,93.0861768517,6.04252962965,6.61376138635,0.0,36.0963922311,36.7877557581,26.3735504733,14.8063612591,0.0,11.5671892142
 04/23  22:00:00,69.0048300637,5.72166251749,4.17300841752,0.0,30.9507766546,20.6087787026,27.1798320573,15.5592594635,0.0,11.6205725938
 04/23  23:00:00,44.6195405662,5.50098243248,2.44334758023,0.0,17.4250845679,11.7056064465,29.0589130012,17.5050527786,0.0,11.5538602226
 04/23  24:00:00,38.0194240727,5.45191859861,2.00105598605,0.0,12.925468867,10.100111941,24.2481701348,18.4809494876,0.0,5.76722064727
 04/24  01:00:00,34.6288786725,5.39215783476,1.55039671226,0.0,10.0992000411,10.047477231,25.7101027353,19.9497811611,0.0,5.76032157414
 04/24  02:00:00,32.5057675442,5.36083442207,1.31816747983,0.0,8.25718729233,10.0299323277,20.8438838298,20.8238838298,0.0,0.02
 04/24  03:00:00,32.3423132282,5.34072507474,1.17481944086,0.0,8.25718729233,10.0299323277,26.7884367692,21.0280818799,0.0,5.76035488937
 04/24  04:00:00,33.8362730216,5.32643298653,1.07636204202,0.0,8.25718729233,11.6354268332,26.9910874964,21.2243004715,0.0,5.7667870249
 04/24  05:00:00,39.6392746271,5.33823570851,1.17158849638,0.0,12.1011305571,15.3678112995,26.1661185319,20.3806076164,0.0,5.78551091551
 04/24  06:00:00,65.928016014,5.62891221257,3.29285272802,0.0,19.7275818095,37.2640762949,36.7919318309,19.3746406736,0.0,17.4172911573
 04/24  07:00:00,85.9121454882,5.7930617176,4.508304125,0.0,24.3117294858,51.2795993405,35.0091342074,17.5108871332,0.0,17.4982470741
 04/24  08:00:00,73.3984106155,5.51268667509,3.55053365235,0.0,23.6694662846,40.6342015617,41.2072776357,11.7235789004,0.0,29.4836987354
 04/24  09:00:00,70.5688337084,5.51748652954,5.72379179066,0.0,23.6694662846,35.6302164847,57.2673526082,9.86780882164,18.025,29.3745437866
 04/24  10:00:00,52.0528622093,5.39525883863,4.92694130373,0.0,18.7433767983,22.9618409725,51.7150349662,10.2363932745,18.025,23.4536416917
 04/24  11:00:00,52.3480566421,5.4132135282,5.20661404688,0.0,18.7433767983,22.9618409725,48.8008863959,7.37742700153,18.025,23.3984593944
 04/24  12:00:00,52.7577496376,5.44555572526,5.54051730326,0.0,18.5889407304,23.1597249699,46.8957935512,5.47485840816,18.025,23.3959351431
 04/24  13:00:00,52.9685215151,5.45801011039,5.49233286517,0.0,18.7433767983,23.2517909448,43.7460344906,2.32736087073,18.025,23.3936736199
 04/24  14:00:00,52.8954167443,5.45452956238,5.4227081763,0.0,18.7433767983,23.2517909448,44.0480788746,2.63165328809,18.025,23.3914255865
 04/24  15:00:00,52.6215664468,5.46110505222,5.43223159628,0.0,18.7433767983,22.9618409725,45.7360425457,4.32185370286,18.025,23.3891888428
 04/24  16:00:00,56.3216737117,5.46960469552,4.67250430252,0.0,18.7433767983,27.431320555,29.0499760415,5.25813429823,18.025,5.76684174332
 04/24  17:00:00,68.2905152142,5.65731353776,4.26520437496,0.0,17.6635504202,40.6971502883,11.598248842,5.81815468338,0.0,5.7800941586
 04/24  18:00:00,75.840390186,5.79646851722,5.17063910933,0.0,27.5259009287,37.3340067412,21.3172605648,9.71151683524,0.0,11.6057437295
 04/24  19:00:00,84.7351682735,5.91169195046,5.9731688958,0.0,33.8341110165,33.3544677425,22.2735974659,10.7071158493,0.0,11.5664816166
 04/24  20:00:00,96.247559466,6.11762380582,7.24147308918,0.0,36.5179666069,38.8247702939,24.4588706972,12.89308778,0.0,11.5657829172
 04/24  21:00:00,90.9993324137,6.17035942353,7.45510886792,0.0,32.965339924,36.8579353714,25.6377266063,14.0181276479,0.0,11.6195989584
 04/24  22:00:00,64.4803677713,5.81069755848,4.84328822827,0.0,25.6355707503,20.6438685092,26.4840116882,14.905102298,0.0,11.5789093902
 04/24  23:00:00,42.5842499739,5.54064435189,2.77063090666,0.0,15.0252895274,11.7056064465,21.6096918383,15.8360916416,0.0,5.77360019673
 04/24  24:00:00,36.8647343049,5.47237136497,2.14523897272,0.0,11.6412384099,10.0650221343,22.9460655761,17.1790038273,0.0,5.76706174879
 04/25  01:00:00,34.9229614164,5.4288306904,1.80780806714,0.0,10.0992000411,10.047477231,23.8213546754,18.0609051465,0.0,5.76044952893
 04/25  02:00:00,32.7080254917,5.38706289671,1.49420016509,0.0,8.25718729233,10.0299323277,19.434936029,19.414936029,0.0,0.02
 04/25  03:00:00,32.4410549641,5.3558728865,1.2584195147,0.0,8.25718729233,10.0299323277,27.3283108441,21.5678434547,0.0,5.76046738944
 04/25  04:00:00,33.8980429184,5.33668895895,1.12788125505,0.0,8.25718729233,11.6354268332,28.2969282086,22.5304438919,0.0,5.76648431671
 04/25  05:00:00,39.7712479851,5.35692679695,1.28487620278,0.0,12.1011305571,15.3678112995,32.1357488961,20.5832770046,0.0,11.5524718914
 04/25  06:00:00,65.9847196716,5.64262429907,3.33586467243,0.0,19.7275818095,37.2640762949,30.5749026255,18.9569627375,0.0,11.617939888
 04/25  07:00:00,86.4703101329,5.86189201869,4.99765421045,0.0,24.3117294858,51.2795993405,34.2172455911,16.718413559,0.0,17.4988320321
 04/25  08:00:00,73.8733097282,5.56823591531,3.96989731983,0.0,23.6694662846,40.6342015617,47.5592031045,12.1848792367,0.0,35.3743238678
 04/25  09:00:00,70.9908469868,5.55957788124,6.10372160534,0.0,23.6694662846,35.6302164847,51.2544581299,9.72788479238,18.025,23.5015733375
 04/25  10:00:00,52.5079296719,5.44537384997,5.33190141407,0.0,18.7433767983,22.9618409725,57.7525651261,10.4170386188,18.025,29.3105265073
 04/25  11:00:00,52.4096208935,5.45162967062,5.22976609526,0.0,18.7433767983,22.9618409725,47.927744273,10.9650989431,18.025,18.9376453299
 04/25  12:00:00,52.5773276865,5.4751052853,5.33054857478,0.0,18.5889407304,23.1597249699,49.3568100727,9.32124183466,18.025,22.010568238
 04/25  13:00:00,52.6116973511,5.48423349932,5.10929110487,0.0,18.7433767983,23.2517909448,50.7607214523,9.33936664598,18.025,23.3963548063
 04/25  14:00:00,52.4861599938,5.47754760785,4.99043926688,0.0,18.7433767983,23.2517909448,51.3141773531,9.89524123179,18.025,23.3939361213
 04/25  15:00:00,52.3072385046,5.49159894485,5.08741561906,0.0,18.7433767983,22.9618409725,52.6306741178,11.2141462834,18.025,23.3915278345
 04/25  16:00:00,56.2022999206,5.51769896636,4.50504020104,0.0,18.7433767983,27.431320555,34.9896357398,11.1977944326,18.025,5.76684130717
 04/25  17:00:00,68.0039711363,5.69400551285,3.94197578428,0.0,17.6635504202,40.6971502883,18.1687979539,12.3892000798,0.0,5.77959787403
 04/25  18:00:00,75.6422001096,5.82305706032,4.94587154959,0.0,27.5259009287,37.3340067412,27.6238120105,16.0204503207,0.0,11.6033616897
 04/25  19:00:00,84.2235483665,5.90646278408,5.46678965861,0.0,33.8341110165,33.3544677425,29.2747841197,17.7089720025,0.0,11.5658121173
 04/25  20:00:00,95.7133466887,6.10332554723,6.72156637202,0.0,36.5179666069,38.8247702939,30.5576682504,18.9927494422,0.0,11.5649188082
 04/25  21:00:00,90.5353563219,6.15156355141,7.0099434497,0.0,32.965339924,36.8579353714,30.5723266449,18.9529088072,0.0,11.6194178377
 04/25  22:00:00,64.0092851234,5.77651867033,4.40639685215,0.0,25.6355707503,20.6438685092,31.5958893224,20.0161453966,0.0,11.5797439258
 04/25  23:00:00,42.1908223711,5.50858970974,2.40926356447,0.0,15.0252895274,11.7056064465,28.0541367453,22.2806378528,0.0,5.77349889248
 04/25  24:00:00,36.4937063383,5.43481044808,1.81177737141,0.0,11.6412384099,10.0650221343,29.245170033,23.4781220849,0.0,5.76704794809
 04/26  01:00:00,34.6570694946,5.4013135388,1.56943740138,0.0,10.0992000411,10.047477231,29.5437829128,23.7835438672,0.0,5.76023904568
 04/26  02:00:00,32.5183626729,5.36612058249,1.32548167982,0.0,8.25718729233,10.0299323277,29.8535212517,24.0932792546,0.0,5.7602419971
 04/26  03:00:00,32.3334525534,5.34253440298,1.16416052888,0.0,8.25718729233,10.0299323277,24.4003668241,24.3803668241,0.0,0.02
 04/26  04:00:00,33.758408773,5.31944872484,1.00549212302,0.0,8.25718729233,11.6354268332,31.5515589907,25.7846718132,0.0,5.76688717753
 04/26  05:00:00,39.2853344401,5.2977643723,0.858134320396,0.0,12.1011305571,15.3678112995,38.6293136515,27.0771268424,0.0,11.5521868091
 04/26  06:00:00,65.2469575909,5.55114618413,2.68959526029,0.0,19.7275818095,37.2640762949,38.6230721475,27.0048994705,0.0,11.618172677
 04/26  07:00:00,85.458347713,5.74825997098,4.09934249008,0.0,24.3117294858,51.2795993405,41.5358274631,23.8660609732,0.0,17.6697664899
 04/26  08:00:00,72.912249758,5.49558013985,3.08150677989,0.0,23.6694662846,40.6342015617,52.4682145587,17.2696747018,0.0,35.1985398569
 04/26  09:00:00,69.696577815,5.45669552606,4.91234359075,0.0,23.6694662846,35.6302164847,58.3520863315,16.8246604877,18.025,23.5024258438
 04/26  10:00:00,50.9718130337,5.31354032296,3.92762631,0.0,18.7433767983,22.9618409725,65.4530701885,18.1184927464,18.025,29.3095774421
 04/26  11:00:00,50.8182969514,5.30701311383,3.7827362227,0.000327793274986,18.7433767983,22.9618409725,59.7734080394,18.355001003,18.025,23.3934070364
 04/26  12:00:00,50.6345443347,5.29924157997,3.54503742505,0.0185952663783,18.5889407304,23.1597249699,52.7742910276,17.1970019779,18.025,17.5522890497
 04/26  13:00:00,50.8310652507,5.29698992502,3.48226848149,0.0336388142211,18.7433767983,23.2517909448,57.9475918166,16.5265094556,18.025,23.396082361
 04/26  14:00:00,50.7652835997,5.29095493064,3.41115976137,0.045000752077,18.7433767983,23.2517909448,57.7914481013,16.3729675306,18.025,23.3934805707
 04/26  15:00:00,50.4224150365,5.2848499966,3.35144887003,0.057897240274,18.7433767983,22.9618409725,59.0567721448,17.6408737124,18.025,23.3908984324
 04/26  16:00:00,53.9729272442,5.27826222472,2.44018295359,0.0749264871323,18.7433767983,27.431320555,41.4940052911,17.7022909636,18.025,5.76671432751
 04/26  17:00:00,65.7343552318,5.43161475179,1.93475827945,0.0,17.6635504202,40.6971502883,23.3734449259,17.5938812472,0.0,5.7795636787
 04/26  18:00:00,73.0928656358,5.52187564954,2.69773216928,0.0,27.5259009287,37.3340067412,32.4169075995,20.8119787506,0.0,11.6049288489
 04/26  19:00:00,81.6905480021,5.5931142107,3.24714789373,0.0,33.8341110165,33.3544677425,33.3279489857,21.7623879318,0.0,11.5655610539
 04/26  20:00:00,92.8649043176,5.73758846744,4.23887093464,0.0,36.5179666069,38.8247702939,33.8726699956,22.3080567639,0.0,11.5646132317
 04/26  21:00:00,87.6627832788,5.78499297792,4.50395592988,0.0,32.965339924,36.8579353714,33.7009673378,22.0823768032,0.0,11.6185905347
 04/26  22:00:00,62.17170012,5.55268704301,2.79265460551,0.0,25.6355707503,20.6438685092,34.6706563556,23.0913803201,0.0,11.5792760355
 04/26  23:00:00,41.1244254266,5.38061999522,1.47084263694,0.0,15.0252895274,11.7056064465,29.7915783516,24.0180712768,0.0,5.77350707477
 04/26  24:00:00,35.6398839082,5.32099086964,1.02237958471,0.049399809871,11.6412384099,10.0650221343,31.3464856341,25.5796019631,0.0,5.76688367103
 04/27  01:00:00,33.9650590594,5.2978425267,0.828345648103,0.152555915758,10.0992000411,10.047477231,32.3857345677,26.625652337,0.0,5.76008223071
 04/27  02:00:00,32.0220704053,5.27594504786,0.631759487129,0.287609420657,8.25718729233,10.0299323277,32.7763908066,27.0163194661,0.0,5.76007134053
 04/27  03:00:00,32.0198119222,5.26440838392,0.513633088931,0.415016536852,8.25718729233,10.0299323277,27.3834566648,27.3634566648,0.0,0.02
 04/27  04:00:00,33.617269568,5.25496074116,0.42049749878,0.508348564635,8.25718729233,11.6354268332,33.4296713864,27.6628751895,0.0,5.76679619688
 04/27  05:00:00,39.4379640867,5.27022831088,0.524143467549,0.514164043216,12.1011305571,15.3678112995,38.4508933403,26.8986542151,0.0,11.5522391252
 04/27  06:00:00,65.1478217489,5.52201372415,2.54849238602,0.0711154833047,19.7275818095,37.2640762949,37.5667223452,25.95038323,0.0,11.6163391151
 04/27  07:00:00,85.3575561127,5.72084130229,4.00742037389,0.0185701733324,24.3117294858,51.2795993405,41.1841479806,23.6864846867,0.0,17.4976632939
 04/27  08:00:00,72.5044623652,5.43616043397,2.68176574033,0.0513867885901,23.6694662846,40.6342015617,52.1299427064,16.7624540785,0.0,35.3674886279
 04/27  09:00:00,69.509880453,5.41284657804,4.71759015517,0.0519158254431,23.6694662846,35.6302164847,56.1646183795,14.6401189777,18.025,23.4994994018
 04/27  10:00:00,51.2222073804,5.30972637438,4.04679626092,0.135044894849,18.7433767983,22.9618409725,61.4155211342,14.0838561535,18.025,29.3066649807
 04/27  11:00:00,51.099534545,5.30422311612,3.97037744109,0.0967184079962,18.7433767983,22.9618409725,48.3686731072,12.7939688955,18.025,17.5497042117
 04/27  12:00:00,51.0185005671,5.30250649794,3.90154827711,0.0427823872496,18.5889407304,23.1597249699,52.4322885238,11.0116811126,18.025,23.3956074112
 04/27  13:00:00,51.1482804041,5.3133030169,3.8119800344,0.00483419191852,18.7433767983,23.2517909448,51.5690967878,10.1513156628,18.025,23.392781125
 04/27  14:00:00,51.1906432346,5.31853716865,3.85394212651,0.0,18.7433767983,23.2517909448,51.3202532562,9.9052250727,18.025,23.3900281835
 04/27  15:00:00,51.2001355554,5.34231410917,4.12960646394,0.0,18.7433767983,22.9618409725,51.3729696392,9.96069320499,18.025,23.3872764342
 04/27  16:00:00,55.2441414383,5.37207359516,3.69251704034,0.0,18.7433767983,27.431320555,32.0545567175,8.26295063777,18.025,5.76660607975
 04/27  17:00:00,66.9650395469,5.51392575997,3.08313864375,0.0,17.6635504202,40.6971502883,13.6056747691,7.82591275014,0.0,5.77976201901
 04/27  18:00:00,74.1069485276,5.59847196385,3.63523447852,0.0,27.5259009287,37.3340067412,24.2003784234,12.595631181,0.0,11.6047472424
 04/27  19:00:00,80.7071031881,5.67299053462,4.06783506429,0.0,33.8341110165,33.3544677425,26.6394305502,15.0740161589,0.0,11.5654143913
 04/27  20:00:00,94.0098160245,5.86912695798,5.25225573891,0.0,36.5179666069,38.8247702939,29.8658569223,18.3010289608,0.0,11.5648279615
 04/27  21:00:00,88.6550930083,5.90508795706,5.37618602905,0.0,32.965339924,36.8579353714,32.1852797151,20.5673279661,0.0,11.617951749
 04/27  22:00:00,62.3403817615,5.57276697493,2.94126625043,0.0,25.6355707503,20.6438685092,35.1445070841,23.5666782034,0.0,11.5778288807
 04/27  23:00:00,41.2350554165,5.39515624208,1.56694317569,0.0,15.0252895274,11.7056064465,31.0792538843,25.3060397811,0.0,5.77321410316
 04/27  24:00:00,35.7333546022,5.33800148676,1.14824386472,0.0,11.6412384099,10.0650221343,32.6262549131,26.8596982444,0.0,5.76655666869
 04/28  01:00:00,33.9237125647,5.30713290354,0.930268275048,0.0,10.0992000411,10.047477231,32.5426698423,26.7823200866,0.0,5.76034975567
 04/28  02:00:00,31.8765004118,5.27981288361,0.722183793485,0.0477535084186,8.25718729233,10.0299323277,27.5409916606,27.5209916606,0.0,0.02
 04/28  03:00:00,31.9114288747,5.2699251042,0.610452281003,0.204299210142,8.25718729233,10.0299323277,33.2461779743,27.4858517318,0.0,5.76032624249
 04/28  04:00:00,33.5917145168,5.26324157362,0.515475921518,0.379538705214,8.25718729233,11.6354268332,33.0465723701,27.2807133456,0.0,5.76585902453
 04/28  05:00:00,39.4662984814,5.28074119035,0.644707065568,0.411433264554,12.1011305571,15.3678112995,31.227120487,25.4410123112,0.0,5.78610817588
 04/28  06:00:00,65.3483090559,5.54868172556,2.78296807546,0.0104716432007,19.7275818095,37.2640762949,39.9184476253,22.5034688749,0.0,17.4149787505
 04/28  07:00:00,85.8601893551,5.77370212247,4.47578585579,0.0,24.3117294858,51.2795993405,35.6847253165,18.1888565512,0.0,17.4958687653
 04/28  08:00:00,73.3412654197,5.49760567027,3.50852303461,0.0,23.6694662846,40.6342015617,41.0351846746,11.5613767109,0.0,29.4738079637
 04/28  09:00:00,70.6091845683,5.49582262509,5.78584570037,0.0,23.6694662846,35.6302164847,55.9120459088,8.51946528077,18.025,29.367580628
 04/28  10:00:00,52.4406634819,5.39938926978,5.31064114349,0.0,18.7433767983,22.9618409725,47.8902492976,6.4173382497,18.025,23.4479110479
 04/28  11:00:00,52.3154733395,5.3880463587,5.19921705619,0.0,18.7433767983,22.9618409725,47.060908793,5.64318602049,18.025,23.3927227725
 04/28  12:00:00,52.2398187947,5.38082620034,5.08733566672,0.0,18.5889407304,23.1597249699,47.0160142957,5.60151939802,18.025,23.3894948977
 04/28  13:00:00,52.335928598,5.38699880086,4.93076976826,0.0,18.7433767983,23.2517909448,45.0147352067,3.60316853113,18.025,23.3865666756
 04/28  14:00:00,52.4184342474,5.40117481671,4.99909851193,0.0,18.7433767983,23.2517909448,45.6237571204,4.21513229784,18.025,23.3836248226
 04/28  15:00:00,52.3830524632,5.4232391135,5.23160104441,0.0,18.7433767983,22.9618409725,46.3481162537,4.94241711088,18.025,23.3806991428
 04/28  16:00:00,56.2602383005,5.44300558745,4.63769437353,0.0,18.7433767983,27.431320555,22.5430174357,4.49801743566,18.025,0.02
 04/28  17:00:00,67.9273880577,5.60033568582,3.95908605593,0.0,17.6635504202,40.6971502883,16.9586261333,5.42088179567,0.0,11.5377443376
 04/28  18:00:00,75.5394708806,5.74856479928,4.91768125828,0.0,27.5259009287,37.3340067412,21.3883844547,9.78484316951,0.0,11.6035412852
 04/28  19:00:00,82.7091251474,5.8800742439,5.8627863842,0.0,33.8341110165,33.3544677425,22.3296902367,10.7651822175,0.0,11.5645080192
 04/28  20:00:00,96.0004911704,6.07649745388,7.03556972078,0.0,36.5179666069,38.8247702939,19.7902470875,13.9990769033,0.0,5.79117018414
 04/28  21:00:00,90.4279722852,6.10454466555,6.94962253819,0.0,32.965339924,36.8579353714,34.211132068,16.7964256024,0.0,17.4147064656
 04/28  22:00:00,63.7446129938,5.73024024519,4.18803502267,0.0,25.6355707503,20.6438685092,29.8875903859,18.3093077564,0.0,11.5782826294
 04/28  23:00:00,42.0044566917,5.47921229796,2.25229466022,0.0,15.0252895274,11.7056064465,26.151614274,20.378421518,0.0,5.77319275603
 04/28  24:00:00,36.2586760338,5.40345000605,1.60812168519,0.0,11.6412384099,10.0650221343,29.623677533,23.8569323036,0.0,5.76674522937
 04/29  01:00:00,37.1802143291,5.36957168329,1.36485789821,0.0,12.8411359301,10.0650221343,26.8291333076,26.8091333076,0.0,0.02
 04/29  02:00:00,32.1157762838,5.31500978332,0.974018100917,0.0,8.25718729233,10.0299323277,34.7658651762,29.0056180707,0.0,5.76024710542
 04/29  03:00:00,31.8929572319,5.28730523753,0.778902070338,0.0,8.25718729233,10.0299323277,35.6876835652,29.9274721096,0.0,5.76021145563
 04/29  04:00:00,33.3866250877,5.27022976068,0.65357807051,0.029365745062,8.25718729233,11.6354268332,36.338373583,30.572185101,0.0,5.76618848196
 04/29  05:00:00,35.6591655349,5.25969671813,0.55487746452,0.136743111662,8.71707943955,15.3327214929,35.872884686,30.1001302044,0.0,5.77275448152
 04/29  06:00:00,50.8763345108,5.355768386,1.30714148074,0.0613759285977,18.5082010057,25.6353820695,30.3086644246,24.5225728883,0.0,5.78609153629
 04/29  07:00:00,69.1365515063,5.58396391199,3.06473129969,0.0,19.4083231844,41.0650158608,35.2397012419,17.8245442678,0.0,17.4151569741
 04/29  08:00:00,96.3564294833,5.85310203718,6.13833497889,0.0,26.3286599382,57.9988325916,46.1876610008,10.6218453082,0.0,35.5658156925
 04/29  09:00:00,82.1259306054,5.69901568109,7.21635772618,0.0,26.3286599382,42.8504436482,56.1502026771,8.65670141666,18.025,29.4685012605
 04/29  10:00:00,56.3011710698,5.4738868256,5.61102987816,0.0,21.7447113004,23.4437158914,56.6896726278,9.29358890009,18.025,29.3710837277
 04/29  11:00:00,53.5491108415,5.45173809556,5.3430456502,0.0,19.3027497915,23.426170988,51.0162660093,9.54412448281,18.025,23.4471415264
 04/29  12:00:00,53.7501766964,5.47143119041,5.3824329681,0.0,19.1483137236,23.7250123474,51.0691896003,9.65903656791,18.025,23.3851530323
 04/29  13:00:00,54.2261343021,5.50891197743,5.67536210715,0.0,19.3027497915,23.7161209604,46.4563420769,5.05176789104,18.025,23.3795741859
 04/29  14:00:00,54.5067893564,5.52671899136,5.93820944595,0.0,19.3027497915,23.7161209604,38.4787725342,2.9122450538,18.025,17.5415274804
 04/29  15:00:00,54.2455899518,5.53327383134,5.9604101511,0.0,19.3027497915,23.426170988,45.9259589917,4.50813760443,18.025,23.3928213872
 04/29  16:00:00,57.9931965055,5.5456015859,5.24435872668,0.0,19.3027497915,27.8956505705,28.8276401075,5.03628730552,18.025,5.76635280202
 04/29  17:00:00,66.2863950844,5.71496572449,4.74562564507,0.0,18.2229234133,37.5968344597,10.8442034316,5.07154619845,0.0,5.77265723318
 04/29  18:00:00,82.2386816751,5.97556642751,6.48392916617,0.0,32.690315043,37.0816133363,14.1835626815,8.40414935155,0.0,5.77941332995
 04/29  19:00:00,86.8207065286,6.0971985866,7.06447610215,0.0,36.8143715336,33.066984531,23.7514984744,12.1869549208,0.0,11.5645435536
 04/29  20:00:00,96.3805527674,6.21431516979,7.49912412306,0.0,36.3493007332,38.7721355839,29.7912799744,18.2278030337,0.0,11.5634769407
 04/29  21:00:00,93.713946081,6.16666978267,6.99802988388,0.0,36.1807251679,36.8228455648,33.3719696148,21.8074001047,0.0,11.5645695101
 04/29  22:00:00,69.4626355492,5.79854851724,4.43459577063,0.0,31.0351095914,20.6438685092,35.3524856683,23.7356189743,0.0,11.616866694
 04/29  23:00:00,44.6108757141,5.51743802742,2.41827914391,0.0,17.4250845679,11.7056064465,36.382371715,24.8303962007,0.0,11.5519755143
 04/29  24:00:00,37.8987460713,5.4617613245,1.98998948315,0.0,12.8411359301,10.0650221343,25.306445534,25.286445534,0.0,0.02
 04/30  01:00:00,37.7290323755,5.42577146181,1.73805471592,0.0,12.925468867,10.100111941,31.4318173696,25.67161635,0.0,5.76020101962
 04/30  02:00:00,32.6225542159,5.3647092214,1.31167631215,0.0,8.34152022915,10.0650221343,32.9154874223,27.1554716358,0.0,5.7600157865
 04/30  03:00:00,32.3748666592,5.33342578959,1.09527580353,0.0,8.34152022915,10.0650221343,28.1711383893,28.1511383893,0.0,0.02
 04/30  04:00:00,33.9004294972,5.32236831665,1.0251912704,0.0,8.34152022915,11.6705166398,33.0109466309,27.2443325361,0.0,5.76661409483
 04/30  05:00:00,36.3825358084,5.34171414841,1.21355680593,0.0,8.80141237637,15.3678112995,24.9503729431,19.1772742562,0.0,5.77309868694
 04/30  06:00:00,51.6179361194,5.45361432612,2.01227823037,0.0,18.5082010057,25.6353820695,25.8053025802,14.2533676374,0.0,11.5519349427
 04/30  07:00:00,69.9687416076,5.66681306777,3.69467044357,0.0,19.4926561212,41.1001056674,24.4672182503,12.8506016306,0.0,11.6166166197
 04/30  08:00:00,97.8611106828,5.9856361761,7.51049977244,0.0,26.3286599382,57.9988325916,42.106356413,6.54251861435,0.0,35.5638377987
 04/30  09:00:00,83.5560605184,5.83006513615,8.63487349606,0.0,26.2443270014,42.8153538416,57.4219343936,4.04076797673,18.025,35.3561664169
 04/30  10:00:00,57.663870206,5.5845382516,6.86309053725,0.0,21.7447113004,23.4437158914,46.0261516469,4.50116547937,18.025,23.4999861675
 04/30  11:00:00,55.4316615209,5.61276890363,7.0048605944,0.0,19.3449162599,23.4437158914,44.6299580223,3.16073587564,18.025,23.4442221467
 04/30  12:00:00,55.9144255926,5.66970679584,7.28869806038,0.0,19.190480192,23.7425572507,44.4147787426,2.99744486123,18.025,23.3923338814
 04/30  13:00:00,56.2667480214,5.73025239162,7.55435574758,0.0,19.260583323,23.698576057,41.7054803798,0.291670376361,18.025,23.3888100034
 04/30  14:00:00,56.6701102292,5.78243590837,7.90553334515,0.0,19.260583323,23.698576057,41.5557064664,0.145209793579,18.025,23.3854966728
 04/30  15:00:00,56.5356311548,5.80331849125,8.04012016423,0.0,19.260583323,23.4086260847,42.8039373742,1.3967140166,18.025,23.3822233576
 04/30  16:00:00,60.7559435576,5.84622106462,7.76619648136,0.0,19.260583323,27.8781056672,24.8163159546,1.02512084315,18.025,5.76619511148
 04/30  17:00:00,68.6980658018,5.98061338929,6.95136209044,0.0,18.1807569449,37.5792895564,7.40789263841,1.63510716716,0.0,5.77278547125
 04/30  18:00:00,84.1807517387,6.20900894134,8.31198759382,0.0,32.6059821062,37.0465235296,9.99351252568,4.214182302,0.0,5.77933022368
 04/30  19:00:00,88.881807486,6.32273063064,8.90005522154,0.0,36.8143715336,33.066984531,18.172626937,6.60931309297,0.0,11.563313844
 04/30  20:00:00,98.6399914427,6.44535029875,9.40811440991,0.0,36.43363367,38.8072253906,16.1136365882,10.3232233392,0.0,5.79041324895
 04/30  21:00:00,95.5884986841,6.3987966271,8.75988757441,0.0,36.0963922311,36.7877557581,25.345215349,13.7807135878,0.0,11.5645017612
 04/30  22:00:00,71.0866027468,6.0129708401,5.96357709718,0.0,30.9507766546,20.6087787026,33.2963086085,17.4290379985,0.0,15.86727061
 04/30  23:00:00,45.715105531,5.64776893996,3.39218811062,0.0,17.4250845679,11.7056064465,27.9931155604,20.669377384,0.0,7.32373817644
 04/30  24:00:00,38.4973260538,5.52293559583,2.4079759723,0.0,12.925468867,10.100111941,29.3340458819,23.5674017884,0.0,5.76664409355
 05/01  01:00:00,35.0250269483,5.45175211571,1.88697752025,0.0,10.0992000411,10.047477231,31.2156181039,26.3765087214,0.0,4.83910938248
 05/01  02:00:00,32.7029432866,5.3942974296,1.48190660247,0.0,8.25718729233,10.0299323277,29.979373576,29.0392615587,0.0,0.940112017289
 05/01  03:00:00,32.3721966003,5.3517820013,1.19367232033,0.0,8.25718729233,10.0299323277,37.5017260079,31.74160948,0.0,5.76011652794
 05/01  04:00:00,33.6908269256,5.31466159645,0.942723308182,0.0,8.25718729233,11.6354268332,40.7928453999,35.026436966,0.0,5.76640843392
 05/01  05:00:00,39.3820852445,5.31282795115,0.939868411688,0.0,12.1011305571,15.3678112995,41.143379512,35.3574709494,0.0,5.78590856266
 05/01  06:00:00,65.61073719,5.60412510388,3.00046752251,0.0,19.7275818095,37.2640762949,46.4404189718,29.0256107102,0.0,17.4148082616
 05/01  07:00:00,86.4450839283,5.86306669543,4.97137876352,0.0,24.3117294858,51.2795993405,34.7453715645,17.2520519897,0.0,17.4933195748
 05/01  08:00:00,74.6123469696,5.62496496868,4.65228916666,0.0,23.6694662846,40.6342015617,35.6140400741,6.14865087219,0.0,29.465389202
 05/01  09:00:00,71.9329501016,5.62486172598,6.98059843598,0.0,23.6694662846,35.6302164847,49.6573622254,2.27063518641,18.025,29.361727039
 05/01  10:00:00,53.6019131508,5.51310937564,6.35819571453,0.0,18.7433767983,22.9618409725,43.5194927628,2.04999937383,18.025,23.4444933889
 05/01  11:00:00,53.861867725,5.54114819205,6.59252448968,0.0,18.7433767983,22.9618409725,42.6604699768,1.24662952148,18.025,23.3888404553
 05/01  12:00:00,54.2460616198,5.59074708861,6.8836694183,0.0,18.5889407304,23.1597249699,43.0659630192,1.66123534748,18.025,23.3797276717
 05/01  13:00:00,55.0523456588,5.65208266834,7.38211646334,0.0,18.7433767983,23.2517909448,35.5800271508,0.00676061086163,18.025,17.54826654
 05/01  14:00:00,55.186930578,5.67881030028,7.4899776048,0.0,18.7433767983,23.2517909448,41.4425737685,0.028447902497,18.025,23.3891258661
 05/01  15:00:00,55.1055438625,5.71362512442,7.6637251419,0.0,18.7433767983,22.9618409725,42.6849776008,1.27430670018,18.025,23.3856709006
 05/01  16:00:00,59.3505494668,5.76766547079,7.40335432973,0.0,18.7433767983,27.431320555,25.124843532,1.3335055801,18.025,5.76633795185
 05/01  17:00:00,71.4070754317,5.98505111216,7.05408078653,0.0,17.6635504202,40.6971502883,7.56739599822,1.78849066526,0.0,5.77890533296
 05/01  18:00:00,78.8090617841,6.12647434256,7.80940090149,0.0,27.5259009287,37.3340067412,15.495711654,3.89250924345,0.0,11.6032024105
 05/01  19:00:00,85.7994317551,6.24158195923,8.59161418311,0.0,33.8341110165,33.3544677425,16.8281386332,5.26358152562,0.0,11.5645571076
 05/01  20:00:00,99.0802561336,6.43547275402,9.75639054272,0.0,36.5179666069,38.8247702939,19.088385459,7.52529697213,0.0,11.5630884868
 05/01  21:00:00,94.1534224076,6.5098729632,10.2697925737,0.0,32.965339924,36.8579353714,19.1828842613,7.56668140238,0.0,11.6162028589
 05/01  22:00:00,67.7454634587,6.14730416578,7.77185723004,0.0,25.6355707503,20.6438685092,19.0352952366,7.45788033745,0.0,11.5774148992
 05/01  23:00:00,45.3584047162,5.81526860956,5.27020586366,0.0,15.0252895274,11.7056064465,14.2023692775,8.42938064668,0.0,5.77298863079
 05/01  24:00:00,39.1661624864,5.69884559194,4.22022803673,0.0,11.6412384099,10.0650221343,14.4947731937,8.72865893944,0.0,5.76611425427
 05/02  01:00:00,37.0628793891,5.6433600853,3.73322371019,0.0,10.0992000411,10.047477231,13.7840797216,8.0241492196,0.0,5.75993050196
 05/02  02:00:00,34.6915694047,5.59063623881,3.27419888878,0.0,8.25718729233,10.0299323277,7.66343898668,7.64343898668,0.0,0.02
 05/02  03:00:00,34.2524058416,5.54615731069,2.87951127724,0.0,8.25718729233,10.0299323277,14.5157886134,8.7559378441,0.0,5.75985076928
 05/02  04:00:00,35.55623384,5.51447488182,2.60832135532,0.0,8.25718729233,11.6354268332,16.2379182218,10.4716517385,0.0,5.76626648339
 05/02  05:00:00,39.5254375069,5.53172634198,2.74833139382,0.0,12.1011305571,15.3678112995,16.204554466,10.4188104916,0.0,5.78574397435
 05/02  06:00:00,69.1869844226,5.98186339248,6.19899321509,0.0,19.7275818095,37.2640762949,26.9959345693,9.5856100572,0.0,17.4103245121
 05/02  07:00:00,91.2677718667,6.35899157945,9.29816298279,0.0,24.3117294858,51.2795993405,25.5724112026,8.08013409166,0.0,17.492277111
 05/02  08:00:00,77.7858701091,5.87499727578,7.57579341739,0.0,23.6694662846,40.6342015617,32.725671453,3.26077763065,0.0,29.4648938224
 05/02  09:00:00,74.2078719121,5.7874151702,9.09297900647,0.0,23.6694662846,35.6302164847,49.8332650009,2.44631010981,18.025,29.3619548911
 05/02  10:00:00,54.8132702111,5.58117476001,7.50149377179,0.0,18.7433767983,22.9618409725,45.0846421332,3.61753928204,18.025,23.4421028512
 05/02  11:00:00,54.1990954712,5.54204372628,6.92886125387,0.0,18.7433767983,22.9618409725,45.9194576249,4.50544393409,18.025,23.3890136908
 05/02  12:00:00,54.1267602314,5.53790306595,6.81721920415,0.0,18.5889407304,23.1597249699,46.2154816373,4.80807430703,18.025,23.3824073303
 05/02  13:00:00,54.085846707,5.51930458404,6.54839877489,0.0,18.7433767983,23.2517909448,40.8514980453,1.53890946101,18.025,21.2875885843
 05/02  14:00:00,54.1624844371,5.52641773745,6.61792753593,0.0,18.7433767983,23.2517909448,38.8370921344,1.17475982261,18.025,19.6373323118
 05/02  15:00:00,54.2025296899,5.56398511129,6.9103569402,0.0,18.7433767983,22.9618409725,43.7583876258,2.34709046207,18.025,23.3862971638
 05/02  16:00:00,58.6819207783,5.63798219186,6.86441600746,0.0,18.7433767983,27.431320555,25.7002045784,1.91001791867,18.025,5.76518665969
 05/02  17:00:00,71.4347486361,5.91281403013,7.153999871,0.0,17.6635504202,40.6971502883,6.6079096976,0.829233680657,0.0,5.77867601694
 05/02  18:00:00,79.5792777855,6.12784281222,8.57826280275,0.0,27.5259009287,37.3340067412,16.9915085527,1.20932067439,0.0,15.7821878783
 05/02  19:00:00,86.2469302386,6.2391794093,9.04152802742,0.0,33.8341110165,33.3544677425,11.3912674021,3.99557786041,0.0,7.39568954172
 05/02  20:00:00,98.5481351861,6.36735529693,9.29239684064,0.0,36.5179666069,38.8247702939,23.1296778629,11.5659444128,0.0,11.5637334501
 05/02  21:00:00,92.8005996253,6.37903725136,9.04782041089,0.0,32.965339924,36.8579353714,26.4166698184,14.8011402791,0.0,11.6155295393
 05/02  22:00:00,65.3888921706,5.92616079512,5.63644144293,0.0,25.6355707503,20.6438685092,30.5586777026,18.9825609205,0.0,11.5761167821
 05/02  23:00:00,42.7185671643,5.56433481949,2.88130861412,0.0,15.0252895274,11.7056064465,28.7073408758,22.9344788863,0.0,5.77286198945
 05/02  24:00:00,36.8471931309,5.477572227,2.12253755599,0.0,11.6412384099,10.0650221343,30.853255225,25.0870128363,0.0,5.76624238871
 05/03  01:00:00,34.8567610381,5.42702020615,1.74344889324,0.0,10.0992000411,10.047477231,32.0614568992,26.3017698562,0.0,5.75968704291
 05/03  02:00:00,32.5914161886,5.37764765935,1.38703797097,0.0,8.25718729233,10.0299323277,27.9353447142,27.9153447142,0.0,0.02
 05/03  03:00:00,32.3266177052,5.3438258999,1.1560590231,0.0,8.25718729233,10.0299323277,34.7702702839,29.0102993031,0.0,5.75997098079
 05/03  04:00:00,33.6507064946,5.30791027641,0.909363797012,0.0,8.25718729233,11.6354268332,37.8464525184,32.0801021796,0.0,5.76635033876
 05/03  05:00:00,37.4741041792,5.30818540727,0.92054761305,0.0,12.1011305571,15.3678112995,38.7008090386,32.915337051,0.0,5.78547198753
 05/03  06:00:00,65.698258738,5.60963765808,3.08251037502,0.0,19.7275818095,37.2640762949,44.2503698466,26.8398368524,0.0,17.4105329942
 05/03  07:00:00,86.4092616515,5.84688855699,4.95177648351,0.0,24.3117294858,51.2795993405,33.0832596642,15.5918029171,0.0,17.4914567471
 05/03  08:00:00,74.6475598696,5.60865370819,4.70384112783,0.0,23.6694662846,40.6342015617,35.1716582725,5.70934089796,0.0,29.4623173745
 05/03  09:00:00,72.1401780908,5.6206154757,7.192095137,0.0,23.6694662846,35.6302164847,49.6882212624,2.30344533236,18.025,29.35977593
 05/03  10:00:00,53.7336077873,5.50508827564,6.49792552625,0.0,18.7433767983,22.9618409725,43.5511145327,2.08590678534,18.025,23.4402077474
 05/03  11:00:00,54.0420936757,5.53644980322,6.77745873222,0.0,18.7433767983,22.9618409725,42.6865571355,1.27434250106,18.025,23.3872146345
 05/03  12:00:00,54.5985195886,5.59582062329,7.23106545938,0.0,18.5889407304,23.1597249699,42.557115355,1.15396711668,18.025,23.3781482383
 05/03  13:00:00,55.494182127,5.67209323343,7.80395068805,0.0,18.7433767983,23.2517909448,35.5694218421,0.00508363429892,18.025,17.5393382078
 05/03  14:00:00,56.0224733104,5.73724251717,8.26709810559,0.0,18.7433767983,23.2517909448,41.412627938,0.0,18.025,23.387627938
 05/03  15:00:00,56.1735580193,5.79615047944,8.64922457209,0.0,18.7433767983,22.9618409725,41.7533444466,0.344535444938,18.025,23.3838090016
 05/03  16:00:00,60.2807242031,5.85459205156,8.24661349516,0.0,18.7433767983,27.431320555,24.830770889,1.03966779882,18.025,5.76610309022
 05/03  17:00:00,72.2616220832,6.0724550058,7.82123974469,0.0,17.6635504202,40.6971502883,7.52601558926,1.74731487284,0.0,5.77870071642
 05/03  18:00:00,79.7195753367,6.22002462146,8.62639350168,0.0,27.5259009287,37.3340067412,15.3130387589,3.71078027768,0.0,11.6022584813
 05/03  19:00:00,86.3865096593,6.31192714881,9.10836804976,0.0,33.8341110165,33.3544677425,18.3437470127,6.77998912196,0.0,11.5637578908
 05/03  20:00:00,99.2734486214,6.47101878216,9.91405828226,0.0,36.5179666069,38.8247702939,21.6456306168,10.0826316202,0.0,11.5629989966
 05/03  21:00:00,93.5608190802,6.47476426748,9.71232975218,0.0,32.965339924,36.8579353714,23.629191469,12.0143847584,0.0,11.6148067106
 05/03  22:00:00,66.6130244989,6.06137683554,6.72536891929,0.0,25.6355707503,20.6438685092,25.2977249028,13.7215018743,0.0,11.5762230285
 05/03  23:00:00,43.9198661269,5.6933195621,3.95362965408,0.0,15.0252895274,11.7056064465,21.6343775598,15.8616390252,0.0,5.77273853453
 05/03  24:00:00,37.6411023638,5.557374169,2.83664985486,0.0,11.6412384099,10.0650221343,22.6915968543,16.9254653649,0.0,5.76613148931
 05/04  01:00:00,35.5313841299,5.49979856885,2.3452984531,0.0,10.0992000411,10.047477231,23.0451447331,17.2853046536,0.0,5.75984007952
 05/04  02:00:00,33.2556476587,5.45224561485,1.97667589738,0.0,8.25718729233,10.0299323277,18.6603021505,18.6403021505,0.0,0.02
 05/04  03:00:00,33.0693475785,5.42920003501,1.81341759966,0.0,8.25718729233,10.0299323277,24.2669764012,18.5072442691,0.0,5.75973213209
 05/04  04:00:00,34.5568867023,5.41368373977,1.7097760556,0.0,8.25718729233,11.6354268332,23.8907376877,18.1245452249,0.0,5.76619246281
 05/04  05:00:00,38.513353293,5.4301097306,1.83788320128,0.0,12.1011305571,15.3678112995,23.1441636119,17.3591506177,0.0,5.78501299419
 05/04  06:00:00,66.9866264832,5.74767528252,4.23285381985,0.0,19.7275818095,37.2640762949,31.7806360005,14.3685651221,0.0,17.4120708785
 05/04  07:00:00,89.2103068576,6.12928130538,7.47045119372,0.0,24.3117294858,51.2795993405,25.9335764653,8.44398978425,0.0,17.4895866811
 05/04  08:00:00,77.0081807388,5.7827408269,6.89039006669,0.0,23.6694662846,40.6342015617,30.9295500109,1.47085937737,0.0,29.4586906335
 05/04  09:00:00,74.6024815488,5.81491232807,9.46010984248,0.0,23.6694662846,35.6302164847,47.4740281518,0.093761945859,18.025,29.355266206
 05/04  10:00:00,56.0326275823,5.67529785216,8.626745172,0.0,18.7433767983,22.9618409725,41.7993945885,0.335329319108,18.025,23.4390652694
 05/04  11:00:00,56.6955504293,5.75711754593,9.21025321307,0.0,18.7433767983,22.9618409725,41.4391501765,0.0291028708838,18.025,23.3850473056
 05/04  12:00:00,57.606339363,5.85939458119,9.97531330682,0.0,18.5889407304,23.1597249699,35.6507324265,0.087478283335,18.025,17.5382541431
 05/04  13:00:00,58.425688571,5.93997947924,10.4675817938,0.0,18.7433767983,23.2517909448,41.411284548,0.0,18.025,23.386284548
 05/04  14:00:00,58.6141108279,5.97056334163,10.6254194888,0.0,18.7433767983,23.2517909448,41.4072658108,0.0,18.025,23.3822658108
 05/04  15:00:00,58.6054369802,6.00784606918,10.8694106477,0.0,18.7433767983,22.9618409725,41.4032136232,0.0,18.025,23.3782136232
 05/04  16:00:00,62.4197669434,6.04119458089,10.1990590382,0.0,18.7433767983,27.431320555,24.4651219526,0.674167418146,18.025,5.76595453446
 05/04  17:00:00,74.2848130347,6.25971912695,9.65717345093,0.0,17.6635504202,40.6971502883,7.03103163357,1.25218775025,0.0,5.77884388332
 05/04  18:00:00,81.6575376566,6.40327819547,10.3811188459,0.0,27.5259009287,37.3340067412,14.2474715663,2.6457062765,0.0,11.6017652898
 05/04  19:00:00,88.4050560099,6.49493282867,10.9439187984,0.0,33.8341110165,33.3544677425,15.7503065508,4.18714972767,0.0,11.5631568231
 05/04  20:00:00,101.545273017,6.6713578795,11.9855547648,0.0,36.5179666069,38.8247702939,12.0268948538,6.23629212414,0.0,5.79060272968
 05/04  21:00:00,95.8934194873,6.68001396918,11.8396957188,0.0,32.965339924,36.8579353714,24.9459448836,7.53441255722,0.0,17.4115323264
 05/04  22:00:00,69.0681141443,6.278879448,8.96296745302,0.0,25.6355707503,20.6438685092,19.1965785715,7.62053931192,0.0,11.5760392595
 05/04  23:00:00,46.4318649136,5.92251565313,6.23643868411,0.0,15.0252895274,11.7056064465,13.8595419529,8.08687907031,0.0,5.77266288258
 05/04  24:00:00,39.958298676,5.78171620628,4.92950967427,0.0,11.6412384099,10.0650221343,14.2087356423,8.44248990019,0.0,5.76624574215
 05/05  01:00:00,37.4930819968,5.69629349879,4.11050873435,0.0,10.0992000411,10.047477231,8.7320809717,8.7120809717,0.0,0.02
 05/05  02:00:00,34.9550681055,5.62319440225,3.50514838202,0.0,8.25718729233,10.0299323277,14.6959554172,8.9363592148,0.0,5.75959620236
 05/05  03:00:00,34.5494006469,5.58020974076,3.14246510814,0.0,8.25718729233,10.0299323277,14.8778024386,9.11796031611,0.0,5.7598421225
 05/05  04:00:00,35.8848772052,5.550004463,2.90145310194,0.0,8.25718729233,11.6354268332,15.0573057218,9.29206118174,0.0,5.76524454002
 05/05  05:00:00,39.9463050681,5.57243194465,3.12852030156,0.0,12.1011305571,15.3678112995,14.5132954654,8.72819938973,0.0,5.78509607568
 05/05  06:00:00,69.908533421,6.05633111536,6.84612477636,0.0,19.7275818095,37.2640762949,19.4732711362,7.85878092945,0.0,11.6144902068
 05/05  07:00:00,92.2305840604,6.45229230675,10.1677366613,0.0,24.3117294858,51.2795993405,29.0246026002,5.71296855454,0.0,23.3116340456
 05/05  08:00:00,79.1123585182,5.99922040523,8.77810236021,0.0,23.6694662846,40.6342015617,30.5163141093,1.05953776348,0.0,29.4567763459
 05/05  09:00:00,76.4083199956,6.00147793359,11.0793965918,0.0,23.6694662846,35.6302164847,41.5947002448,0.0820878524113,18.025,23.4876123924
 05/05  10:00:00,58.595724563,5.87203768049,10.9931080658,0.0,18.7433767983,22.9618409725,46.673169674,0.0,18.025,28.648169674
 05/05  11:00:00,61.5829930917,6.04366227186,13.8111562912,0.0,18.7433767983,22.9618409725,36.2125258438,0.0,18.025,18.1875258438
 05/05  12:00:00,64.9997436058,6.21050912244,17.0176128566,0.0,18.5889407304,23.1597249699,41.407033599,0.0,18.025,23.382033599
 05/05  13:00:00,68.3604070802,6.37587254865,19.9664100755,0.0,18.7433767983,23.2517909448,41.4028396141,0.0,18.025,23.3778396141
 05/05  14:00:00,69.8283943456,6.4628462223,21.3474212727,0.0,18.7433767983,23.2517909448,41.3986784018,0.0,18.025,23.3736784018
 05/05  15:00:00,70.3045913655,6.56626482387,22.0101482213,0.0,18.7433767983,22.9618409725,35.5607600456,0.0,18.025,17.5357600456
 05/05  16:00:00,75.651351063,6.68486972274,22.7869848098,0.0,18.7433767983,27.431320555,23.7907764248,0.0,18.025,5.76577642485
 05/05  17:00:00,88.3131792161,6.98841761686,22.9568542928,0.0,17.6635504202,40.6971502883,11.5371301991,0.0,0.0,11.5371301991
 05/05  18:00:00,93.9528919338,7.14981723196,21.9299518797,0.0,27.5259009287,37.3340067412,11.6010951744,0.0,0.0,11.6010951744
 05/05  19:00:00,99.0630603945,7.2415164575,20.8553544901,0.0,33.8341110165,33.3544677425,5.79014872119,0.0,0.0,5.79014872119
 05/05  20:00:00,111.099547623,7.41594611574,20.7952526728,0.0,36.5179666069,38.8247702939,11.5617381744,0.0,0.0,11.5617381744
 05/05  21:00:00,104.10275725,7.36132699095,19.3677335678,0.0,32.965339924,36.8579353714,17.4402953618,0.0300485389072,0.0,17.4102468229
 05/05  22:00:00,75.8271089608,6.87349909369,15.1273576892,0.0,25.6355707503,20.6438685092,5.79784961819,0.0,0.0,5.79784961819
 05/05  23:00:00,51.6864181461,6.3969205378,11.0165933055,0.0,15.0252895274,11.7056064465,6.92261351719,1.15011428877,0.0,5.77249922841
 05/05  24:00:00,44.5011543169,6.19646436876,9.05762348366,0.0,11.6412384099,10.0650221343,7.41603225682,1.64988299937,0.0,5.76614925745
 05/06  01:00:00,44.3264250017,6.08126204179,7.79940262543,0.0,12.8411359301,10.0650221343,8.76182401188,3.00226540082,0.0,5.75955861105
 05/06  02:00:00,38.068112317,5.92116762309,6.32022387522,0.0,8.25718729233,10.0299323277,10.3256161617,4.56582170498,0.0,5.75979445669
 05/06  03:00:00,37.2424713703,5.84027916277,5.57547371298,0.0,8.25718729233,10.0299323277,4.95157323971,4.93157323971,0.0,0.02
 05/06  04:00:00,38.317295294,5.78606754134,5.09781235648,0.0,8.25718729233,11.6354268332,10.98976877,5.2239549802,0.0,5.7658137898
 05/06  05:00:00,38.8909420811,5.77812715328,5.28901278058,0.0,8.71707943955,15.3327214929,8.81357978927,3.0414845382,0.0,5.77209525107
 05/06  06:00:00,56.8945815472,5.94762844536,6.7949664418,0.0,18.5082010057,25.6353820695,14.0194685874,2.46941123562,0.0,11.5500573517
 05/06  07:00:00,75.9314525915,6.26112711236,9.1825845339,0.0,19.4083231844,41.0650158608,14.8857498704,3.27208960658,0.0,11.6136602638
 05/06  08:00:00,104.838063967,6.67685088972,13.7963646825,0.0,26.3286599382,57.9988325916,36.0684088762,0.531922417019,0.0,35.5364864592
 05/06  09:00:00,90.0421175519,6.45625102937,14.3754119058,0.0,26.3286599382,42.8504436482,47.5321378056,0.0543114258963,18.025,29.4528263797
 05/06  10:00:00,63.5730676877,6.13395088769,12.2229347643,0.0,21.7447113004,23.4437158914,47.6963529325,0.313848678075,18.025,29.3575042544
 05/06  11:00:00,61.4796555438,6.17854412346,12.5468386818,0.0,19.3027497915,23.426170988,41.4612994376,0.0,18.025,23.4362994376
 05/06  12:00:00,62.0215543682,6.24280821182,12.8824685264,0.0,19.1483137236,23.7250123474,41.4007033081,0.0,18.025,23.3757033081
 05/06  13:00:00,62.4319052336,6.28791894919,13.1021601625,0.0,19.3027497915,23.7161209604,35.5609427189,0.0,18.025,17.5359427189
 05/06  14:00:00,62.1001526873,6.26538727724,12.7929450927,0.0,19.3027497915,23.7161209604,41.4089549423,0.0,18.025,23.3839549423
