Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/06  15:00:00,61.4786284506,6.24759746141,12.4791605813,0.0,19.3027497915,23.426170988,41.5532030044,0.148592147261,18.025,23.3796108571
 05/06  16:00:00,64.6558194463,6.20766075885,11.2449528134,0.0,19.3027497915,27.8956505705,24.6641861416,0.873266123104,18.025,5.76592001854
 05/06  17:00:00,73.1557114861,6.38139671543,10.9485535452,0.0,18.2229234133,37.5968344597,5.98569473465,0.213393528909,0.0,5.77230120575
 05/06  18:00:00,89.2823827839,6.66444239564,12.838810706,0.0,32.690315043,37.0816133363,5.88763824774,0.109288509232,0.0,5.77834973851
 05/06  19:00:00,94.0668978958,6.80614103815,13.6017968986,0.0,36.8143715336,33.066984531,12.311802805,0.750380905379,0.0,11.5614218996
 05/06  20:00:00,104.131173164,6.96820716037,14.495927911,0.0,36.3493007332,38.7721355839,7.58238810815,1.79235107187,0.0,5.79003703628
 05/06  21:00:00,101.603608693,6.94522686797,14.109209096,0.0,36.1807251679,36.8228455648,14.802969497,3.24010984934,0.0,11.5628596477
 05/06  22:00:00,77.1949426126,6.57265354688,11.392906915,0.0,31.0351095914,20.6438685092,21.5959066537,4.18610045008,0.0,17.4098062036
 05/06  23:00:00,51.4227907532,6.19283358699,8.55486462136,0.0,17.4250845679,11.7056064465,11.3696569878,5.58459849644,0.0,5.78505849133
 05/06  24:00:00,43.6350993789,6.03738338207,7.15075617921,0.0,12.8411359301,10.0650221343,12.3869923367,6.6210050877,0.0,5.76598724903
 05/07  01:00:00,42.5407210316,5.92701331788,6.04853180383,0.0,12.925468867,10.100111941,7.90167550126,7.88167550126,0.0,0.02
 05/07  02:00:00,36.6337266888,5.79490948435,4.89267870203,0.0,8.34152022915,10.0650221343,14.4556642009,8.69609919607,0.0,5.75956500487
 05/07  03:00:00,35.920868325,5.71800505185,4.25672269963,0.0,8.34152022915,10.0650221343,14.6984865207,8.93908225449,0.0,5.75940426616
 05/07  04:00:00,37.116540828,5.67026222707,3.89344692098,0.0,8.34152022915,11.6705166398,14.8750601497,9.10957178181,0.0,5.76548836787
 05/07  05:00:00,37.301706182,5.63912206428,3.71936547881,0.0,8.80141237637,15.3678112995,14.504599374,8.73281435255,0.0,5.7717850215
 05/07  06:00:00,55.1107277034,5.80271805803,5.15603584892,0.0,18.5082010057,25.6353820695,13.7217631512,7.93690704402,0.0,5.7848561072
 05/07  07:00:00,75.1313132849,6.17886658702,8.34529726994,0.0,19.4926561212,41.1001056674,23.6025682189,6.25689347313,0.0,17.3456747458
 05/07  08:00:00,105.390381742,6.70613618178,14.3194194469,0.0,26.3286599382,57.9988325916,35.9536814466,0.357712987014,0.0,35.5959684596
 05/07  09:00:00,91.8362141497,6.55905306202,16.1861426871,0.0,26.2443270014,42.8153538416,47.4762891546,0.0,18.025,29.4512891546
 05/07  10:00:00,67.5357306465,6.33326231196,15.9862992593,0.0,21.7447113004,23.4437158914,41.5118410277,0.0,18.025,23.4868410277
 05/07  11:00:00,70.1409666889,6.54815252989,20.7788375237,0.0,19.3449162599,23.4437158914,41.4592891679,0.0,18.025,23.4342891679
 05/07  12:00:00,74.0131961726,6.76201954549,24.2951932726,0.0,19.190480192,23.7425572507,41.4060875065,0.0,18.025,23.3810875065
 05/07  13:00:00,76.821767681,6.92155919738,26.9181034549,0.0,19.260583323,23.698576057,41.4013256997,0.0,18.025,23.3763256997
 05/07  14:00:00,78.3407794902,7.03633085406,28.3223408648,0.0,19.260583323,23.698576057,41.3991018193,0.0,18.025,23.3741018193
 05/07  15:00:00,79.4254823485,7.13917784841,29.5941447501,0.0,19.260583323,23.4086260847,35.557204705,0.0,18.025,17.532204705
 05/07  16:00:00,83.2389816346,7.16721726926,28.9282870425,0.0,19.260583323,27.8781056672,23.7906120075,0.0,18.025,5.76561200746
 05/07  17:00:00,90.6004431323,7.33386770514,27.5005386939,0.0,18.1807569449,37.5792895564,5.77200990566,0.0,0.0,5.77200990566
 05/07  18:00:00,105.057857231,7.60993314266,27.7882255814,0.0,32.6059821062,37.0465235296,11.5368751642,0.0,0.0,11.5368751642
 05/07  19:00:00,108.935523322,7.72918092711,27.547397678,0.0,36.8143715336,33.066984531,5.79073358146,0.0,0.0,5.79073358146
 05/07  20:00:00,117.20431158,7.84509841937,26.5727623641,0.0,36.43363367,38.8072253906,11.5608115001,0.0,0.0,11.5608115001
 05/07  21:00:00,113.329347662,7.77971004057,25.1198996479,0.0,36.0963922311,36.7877557581,5.79111828992,0.0,0.0,5.79111828992
 05/07  22:00:00,87.1560703233,7.31993189504,20.7261957364,0.0,30.9507766546,20.6087787026,17.408729056,0.0,0.0,17.408729056
 05/07  23:00:00,59.6537618861,6.84855148278,16.1301293958,0.0,17.4250845679,11.7056064465,5.78492872733,0.0,0.0,5.78492872733
 05/07  24:00:00,51.0294610244,6.63093368935,13.8321510874,0.0,12.925468867,10.100111941,5.76564752063,0.0,0.0,5.76564752063
 05/08  01:00:00,47.4413790918,6.51750984732,13.2375976538,0.0,10.0992000411,10.047477231,5.7594290662,0.0,0.0,5.7594290662
 05/08  02:00:00,44.051079883,6.38405490503,11.8403138083,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/08  03:00:00,42.3772525751,6.25944104238,10.2911002029,0.0,8.25718729233,10.0299323277,5.75963421128,0.0,0.0,5.75963421128
 05/08  04:00:00,42.023945625,6.11486933656,8.47567134087,0.0,8.25718729233,11.6354268332,5.97915119709,0.213436901674,0.0,5.76571429542
 05/08  05:00:00,46.0106180983,6.13191384467,8.63338055905,0.0,12.1011305571,15.3678112995,5.8339478585,0.0493153469734,0.0,5.78463251153
 05/08  06:00:00,77.9136562544,6.75706118181,14.150565819,0.0,19.7275818095,37.2640762949,17.4067787993,0.0,0.0,17.4067787993
 05/08  07:00:00,103.247718138,7.28293381788,20.3542964429,0.0,24.3117294858,51.2795993405,17.4855835781,0.0,0.0,17.4855835781
 05/08  08:00:00,94.3822962325,6.91329486351,23.1340104094,0.0,23.6694662846,40.6342015617,29.4504541084,0.0,0.0,29.4504541084
 05/08  09:00:00,93.3644288374,6.9636097031,27.0734022764,0.0,23.6694662846,35.6302164847,47.3722123364,0.0,18.025,29.3472123364
 05/08  10:00:00,74.8776131925,6.7891439599,26.3579164264,0.0,18.7433767983,22.9618409725,41.4582728397,0.0,18.025,23.4332728397
 05/08  11:00:00,76.666582062,6.90747868137,28.0309444357,0.0,18.7433767983,22.9618409725,41.4031710992,0.0,18.025,23.3781710992
 05/08  12:00:00,77.5870638227,7.00316895604,28.812286479,0.0,18.5889407304,23.1597249699,35.5668391205,0.0,18.025,17.5418391205
 05/08  13:00:00,77.1118195543,7.01485408794,28.0788591898,0.0,18.7433767983,23.2517909448,41.4032275514,0.0,18.025,23.3782275514
 05/08  14:00:00,75.7910697878,6.95584029852,26.8171207033,0.0,18.7433767983,23.2517909448,41.3985362035,0.0,18.025,23.3735362035
 05/08  15:00:00,73.0137044233,6.88627066152,24.399271733,0.0,18.7433767983,22.9618409725,41.3938402133,0.0,18.025,23.3688402133
 05/08  16:00:00,75.1455090248,6.83392627935,22.1320984068,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/08  17:00:00,85.9214825903,7.02577579105,20.527820036,0.0,17.6635504202,40.6971502883,11.5366355486,0.0,0.0,11.5366355486
 05/08  18:00:00,92.1255961001,7.167773516,20.084744136,0.0,27.5259009287,37.3340067412,11.5987311171,0.0,0.0,11.5987311171
 05/08  19:00:00,97.513912006,7.20088271588,19.3468708608,0.0,33.8341110165,33.3544677425,5.79100841232,0.0,0.0,5.79100841232
 05/08  20:00:00,108.875302081,7.29315565596,18.6938311214,0.0,36.5179666069,38.8247702939,11.8823442207,0.32102286666,0.0,11.5613213541
 05/08  21:00:00,102.522504035,7.26518588186,17.8836709103,0.0,32.965339924,36.8579353714,18.3054677975,0.897091594805,0.0,17.4083762027
 05/08  22:00:00,74.9060741262,6.80495132471,14.2749077464,0.0,25.6355707503,20.6438685092,6.90591424513,1.10857825694,0.0,5.79733598819
 05/08  23:00:00,51.1218686289,6.35478168738,10.4942032165,0.0,15.0252895274,11.7056064465,8.00619068372,2.23398624262,0.0,5.77220444111
 05/08  24:00:00,43.991361746,6.1600400911,8.58427162393,0.0,11.6412384099,10.0650221343,9.38520011117,3.61932525435,0.0,5.76587485682
 05/09  01:00:00,41.118006155,6.03702447694,7.39471438859,0.0,10.0992000411,10.047477231,9.89797747268,4.13867068753,0.0,5.75930678516
 05/09  02:00:00,38.1836704779,5.93149701212,6.42546544644,0.0,8.25718729233,10.0299323277,10.2991345479,4.53963928426,0.0,5.75949526367
 05/09  03:00:00,37.5206318207,5.86818512977,5.8257403999,0.0,8.25718729233,10.0299323277,4.88555544635,4.86555544635,0.0,0.02
 05/09  04:00:00,38.6182168616,5.81629224932,5.36852568641,0.0,8.25718729233,11.6354268332,10.9453530895,5.17994700383,0.0,5.76540608562
 05/09  05:00:00,42.6500359874,5.83312640959,5.57159436826,0.0,12.1011305571,15.3678112995,10.4965277169,4.71233340973,0.0,5.78419430716
 05/09  06:00:00,73.4619701664,6.39042957853,10.0655296311,0.0,19.7275818095,37.2640762949,20.6003230519,3.19403724766,0.0,17.4062858042
 05/09  07:00:00,96.5067847941,6.82543643647,14.0708819218,0.0,24.3117294858,51.2795993405,18.2951881308,0.810114462372,0.0,17.4850736684
 05/09  08:00:00,86.5215342027,6.49388952222,15.6926687175,0.0,23.6694662846,40.6342015617,29.4623475878,0.0133324626367,0.0,29.4490151252
 05/09  09:00:00,89.4451779758,6.67722532546,23.4405466715,0.0,23.6694662846,35.6302164847,47.3705098199,0.0,18.025,29.3455098199
 05/09  10:00:00,72.8364567312,6.5560504452,24.549861622,0.0,18.7433767983,22.9618409725,41.4568652029,0.0,18.025,23.4318652029
 05/09  11:00:00,74.7083219665,6.68478393286,26.2953843619,0.0,18.7433767983,22.9618409725,41.4026618491,0.0,18.025,23.3776618491
 05/09  12:00:00,76.6621992753,6.82766887313,28.0629277399,0.0,18.5889407304,23.1597249699,35.5656420255,0.0,18.025,17.5406420255
 05/09  13:00:00,78.1350956751,6.93885819438,29.1781364153,0.0,18.7433767983,23.2517909448,41.4014829748,0.0,18.025,23.3764829748
 05/09  14:00:00,80.5931409873,7.08157694553,31.4934601625,0.0,18.7433767983,23.2517909448,41.3966125989,0.0,18.025,23.3716125989
 05/09  15:00:00,81.0763569275,7.18795823537,32.1602413,0.0,18.7433767983,22.9618409725,41.3917341379,0.0,18.025,23.3667341379
 05/09  16:00:00,75.3935818344,6.88846898537,22.325635939,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/09  17:00:00,80.7247895338,6.83141582268,15.5254966889,0.0,17.6635504202,40.6971502883,11.5360604761,0.0,0.0,11.5360604761
 05/09  18:00:00,86.302339629,6.86433946629,14.5649363706,0.0,27.5259009287,37.3340067412,13.6830421883,2.08536747132,0.0,11.5976747169
 05/09  19:00:00,91.8468725001,6.8621320303,14.0185953958,0.0,33.8341110165,33.3544677425,10.5295559162,4.74004494756,0.0,5.78951096866
 05/09  20:00:00,103.908064922,6.94695522875,14.0728044931,0.0,36.5179666069,38.8247702939,19.9759514197,8.41565180026,0.0,11.5602996195
 05/09  21:00:00,97.8626132183,6.91550374623,13.5734795668,0.0,32.965339924,36.8579353714,21.1942017969,9.58201716001,0.0,11.6121846369
 05/09  22:00:00,70.3738675779,6.45381109222,10.0938537691,0.0,25.6355707503,20.6438685092,23.0574660532,11.4831277534,0.0,11.5743382998
 05/09  23:00:00,47.1770964036,6.04507640114,6.85914360414,0.0,15.0252895274,11.7056064465,19.1983244629,13.4262900591,0.0,5.77203440383
 05/09  24:00:00,40.4514711645,5.86657839038,5.33784772901,0.0,11.6412384099,10.0650221343,19.7866235926,14.0208385953,0.0,5.7657849973
 05/10  01:00:00,37.817983214,5.75051750108,4.38120240261,0.0,10.0992000411,10.047477231,20.2597050905,14.5001593806,0.0,5.75954570984
 05/10  02:00:00,35.0774193431,5.65168136799,3.59903570203,0.0,8.25718729233,10.0299323277,14.930692034,14.910692034,0.0,0.02
 05/10  03:00:00,34.5126724932,5.58661726298,3.09935180004,0.0,8.25718729233,10.0299323277,21.0155224316,15.2561727992,0.0,5.75934963244
 05/10  04:00:00,35.8423258187,5.55489882,2.85403287756,0.0,8.25718729233,11.6354268332,21.3106871799,15.5458324183,0.0,5.76485476159
 05/10  05:00:00,39.7580567295,5.56671019045,2.94604308411,0.0,12.1011305571,15.3678112995,20.5889104329,14.8047993561,0.0,5.78411107681
 05/10  06:00:00,69.0684091669,5.9885243811,6.07388778309,0.0,19.7275818095,37.2640762949,31.3091829246,13.9041180588,0.0,17.4050648659
 05/10  07:00:00,90.6434639683,6.33287643262,8.70014435276,0.0,24.3117294858,51.2795993405,29.5743787087,12.0909224349,0.0,17.4834562739
 05/10  08:00:00,76.9469486644,5.85592356913,6.75606424543,0.0,23.6694662846,40.6342015617,37.5152576441,8.06959080932,0.0,29.4456668348
 05/10  09:00:00,73.5347846062,5.79475104303,8.41263843391,0.0,23.6694662846,35.6302164847,53.982883031,7.67235048507,18.025,28.2855325459
 05/10  10:00:00,54.3066841628,5.59221125529,6.98393711466,0.0,18.7433767983,22.9618409725,50.4724560914,7.9583810515,18.025,24.4890750399
 05/10  11:00:00,54.0876543473,5.57568488345,6.78382101661,0.0,18.7433767983,22.9618409725,43.2673115849,7.7041147325,18.025,17.5381968524
 05/10  12:00:00,53.6791909375,5.54073092825,6.36686505686,0.0,18.5889407304,23.1597249699,49.0394824214,7.63768301238,18.025,23.376799409
 05/10  13:00:00,53.3249749837,5.50515399046,5.80172324754,0.0,18.7433767983,23.2517909448,49.1356096211,7.73891116305,18.025,23.371698458
 05/10  14:00:00,53.1051453649,5.48572536794,5.60131875151,0.0,18.7433767983,23.2517909448,49.1358849892,7.74424429193,18.025,23.3666406973
 05/10  15:00:00,52.8317442649,5.48898759134,5.61460697287,0.0,18.7433767983,22.9618409725,44.5274687894,8.96673862313,18.025,17.5357301663
 05/10  16:00:00,56.5003362782,5.49257241821,4.82829201486,0.0,18.7433767983,27.431320555,32.7492345745,8.95885021267,18.025,5.76538436187
 05/10  17:00:00,68.2747352276,5.65252989239,4.2543397045,0.0,17.6635504202,40.6971502883,13.9152757896,8.13739495609,0.0,5.77788083355
 05/10  18:00:00,76.530669728,5.85313713381,5.80448337691,0.0,27.5259009287,37.3340067412,27.6954631609,10.3077755908,0.0,17.3876875701
 05/10  19:00:00,83.5071157019,5.9580608065,6.58292011764,0.0,33.8341110165,33.3544677425,16.6374779944,10.8471982914,0.0,5.79027970297
 05/10  20:00:00,97.3957931282,6.21026864911,8.29722854123,0.0,36.5179666069,38.8247702939,23.5561222452,11.9953870628,0.0,11.5607351824
 05/10  21:00:00,92.887155217,6.33441709791,9.17912841688,0.0,32.965339924,36.8579353714,22.9091378921,11.2975000092,0.0,11.6116378829
 05/10  22:00:00,65.9860564261,5.93978809143,6.22007612534,0.0,25.6355707503,20.6438685092,24.042002138,12.4686597069,0.0,11.5733424311
 05/10  23:00:00,43.4061706174,5.61325380964,3.5200478749,0.0,15.0252895274,11.7056064465,20.8146702663,15.0428053968,0.0,5.7718648695
 05/10  24:00:00,37.6000937044,5.54283937568,2.81021406066,0.0,11.6412384099,10.0650221343,21.7051158054,15.9398040046,0.0,5.76531180088
 05/11  01:00:00,35.5731916579,5.49761583093,2.3893185178,0.0,10.0992000411,10.047477231,21.9620487708,16.2026145225,0.0,5.75943424831
 05/11  02:00:00,33.4290334418,5.46489299791,2.13744297324,0.0,8.25718729233,10.0299323277,16.4007530752,16.3807530752,0.0,0.02
 05/11  03:00:00,33.2286725288,5.44248362458,1.95948741361,0.0,8.25718729233,10.0299323277,22.3267183261,16.5674929347,0.0,5.75922539138
 05/11  04:00:00,34.6428279822,5.42093065169,1.78850986703,0.0,8.25718729233,11.6354268332,23.5231330186,17.7576096517,0.0,5.76552336682
 05/11  05:00:00,38.5716720953,5.43555065489,1.89082845515,0.0,12.1011305571,15.3678112995,23.3381044892,17.5538983731,0.0,5.78420611608
 05/11  06:00:00,66.8251444339,5.73528838268,4.08387622377,0.0,19.7275818095,37.2640762949,28.2280829151,16.6168897502,0.0,11.6111931649
 05/11  07:00:00,88.0121523704,6.02890032415,6.37283056579,0.0,24.3117294858,51.2795993405,38.0513296297,14.7472355501,0.0,23.3040940796
 05/11  08:00:00,74.9138514565,5.64551603859,4.93339028321,0.0,23.6694662846,40.6342015617,38.9331989456,9.48955091717,0.0,29.4436480284
 05/11  09:00:00,71.8777821837,5.62139745174,6.92900536749,0.0,23.6694662846,35.6302164847,49.9385833191,8.43757607325,18.025,23.4760072459
 05/11  10:00:00,53.6268704669,5.51158330486,6.38475640788,0.0,18.7433767983,22.9618409725,48.153628781,6.70005758117,18.025,23.4285711998
 05/11  11:00:00,53.9463849421,5.53024776061,6.68799389126,0.0,18.7433767983,22.9618409725,45.5321973804,4.13240941611,18.025,23.3747879643
 05/11  12:00:00,54.7767315417,5.58244986802,7.42269078401,0.0,18.5889407304,23.1597249699,44.2655744798,2.86338971348,18.025,23.3771847663
 05/11  13:00:00,55.7824429354,5.63790014442,8.12644708735,0.0,18.7433767983,23.2517909448,40.0996423241,0.00585673209988,18.025,22.068785592
 05/11  14:00:00,56.0836502884,5.67088671646,8.39467225366,0.0,18.7433767983,23.2517909448,36.8611411592,0.0,18.025,18.8361411592
 05/11  15:00:00,56.1892462529,5.71716024274,8.74394554999,0.0,18.7433767983,22.9618409725,41.6224932824,0.224666504712,18.025,23.3728267777
 05/11  16:00:00,60.7578910145,5.80520409092,8.77321148018,0.0,18.7433767983,27.431320555,23.802008567,0.0115235255711,18.025,5.76548504148
 05/11  17:00:00,73.1465498813,6.07127841439,8.70740940044,0.0,17.6635504202,40.6971502883,5.83660901578,0.0586511698139,0.0,5.77795784597
 05/11  18:00:00,81.0543314673,6.27151504358,9.90978150185,0.0,27.5259009287,37.3340067412,12.7242827145,1.12599154995,0.0,11.5982911646
 05/11  19:00:00,86.1129406603,6.3956480631,10.6351654034,0.0,33.8341110165,33.3544677425,14.4701441321,2.91038296102,0.0,11.5597611711
 05/11  20:00:00,100.578360849,6.54533025151,11.1447473655,0.0,36.5179666069,38.8247702939,13.9583459471,8.16804822735,0.0,5.79029771977
 05/11  21:00:00,94.7807282954,6.5556199637,10.85151339,0.0,32.965339924,36.8579353714,27.393716125,9.98870240054,0.0,17.4050137244
 05/11  22:00:00,67.231548047,6.09847734069,7.30689146801,0.0,25.6355707503,20.6438685092,24.1848096845,12.6114615177,0.0,11.5733481669
 05/11  23:00:00,43.9094388568,5.68351333856,3.95306310331,0.0,15.0252895274,11.7056064465,22.8033509758,17.0315092322,0.0,5.77184174358
 05/11  24:00:00,37.5520027219,5.54651051863,2.75845957153,0.0,11.6412384099,10.0650221343,24.4604191653,18.6949919586,0.0,5.7654272067
 05/12  01:00:00,35.4447057316,5.49146510064,2.26698889636,0.0,10.0992000411,10.047477231,20.1048830068,20.0848830068,0.0,0.02
 05/12  02:00:00,33.1906619898,5.44515438588,1.91881029381,0.0,8.25718729233,10.0299323277,26.7789612517,21.0196718027,0.0,5.75928944899
 05/12  03:00:00,32.8899944312,5.41042599801,1.65287491015,0.0,8.25718729233,10.0299323277,22.4060451594,22.3860451594,0.0,0.02
 05/12  04:00:00,34.210973982,5.37751677838,1.40007603373,0.0,8.25718729233,11.6354268332,30.3467913157,24.5812549258,0.0,5.76553638992
 05/12  05:00:00,38.093203277,5.38516848738,1.46274713124,0.0,12.1011305571,15.3678112995,36.0927697731,24.5448471357,0.0,11.5479226374
 05/12  06:00:00,66.5942607433,5.71087931872,3.87742464364,0.0,19.7275818095,37.2640762949,29.6778802407,18.0682442899,0.0,11.6096359508
 05/12  07:00:00,88.4379565957,6.04892776409,6.77862959579,0.0,24.3117294858,51.2795993405,26.6156070569,9.1351304605,0.0,17.4804765964
 05/12  08:00:00,76.7020419846,5.74759320222,6.61951795269,0.0,23.6694662846,40.6342015617,30.5251162228,1.08371859166,0.0,29.4413976311
 05/12  09:00:00,74.1031683593,5.76486722953,9.0109295639,0.0,23.6694662846,35.6302164847,47.3650736247,0.0,18.025,29.3400736247
 05/12  10:00:00,55.9603813597,5.65349446384,8.57636631252,0.0,18.7433767983,22.9618409725,41.4712269028,0.0185742560777,18.025,23.4276526468
 05/12  11:00:00,57.2780810681,5.77795140973,9.77199213732,0.0,18.7433767983,22.9618409725,41.3986954227,0.0,18.025,23.3736954227
 05/12  12:00:00,58.6414127939,5.8938412566,10.9759851823,0.0,18.5889407304,23.1597249699,35.5627535858,0.0,18.025,17.5377535858
 05/12  13:00:00,58.8922682132,5.95494506424,10.9192382549,0.0,18.7433767983,23.2517909448,41.3980784718,0.0,18.025,23.3730784718
 05/12  14:00:00,59.001059132,5.99005027645,10.9929204578,0.0,18.7433767983,23.2517909448,41.3917411289,0.0,18.025,23.3667411289
 05/12  15:00:00,58.6206499444,5.99669530502,10.8958130337,0.0,18.7433767983,22.9618409725,35.5550052285,0.0,18.025,17.5300052285
 05/12  16:00:00,62.5802196776,6.02986738037,10.3708941242,0.0,18.7433767983,27.431320555,23.7902671988,0.0,18.025,5.76526719879
 05/12  17:00:00,74.7958984776,6.27325999317,10.1547897603,0.0,17.6635504202,40.6971502883,5.77766427297,0.0,0.0,5.77766427297
 05/12  18:00:00,82.1118800926,6.42464613671,10.8142170482,0.0,27.5259009287,37.3340067412,18.7256578103,1.33913172362,0.0,17.3865260867
 05/12  19:00:00,87.0536032121,6.53103832116,11.4404533473,0.0,33.8341110165,33.3544677425,7.98307388828,2.19281457103,0.0,5.79025931724
 05/12  20:00:00,102.142539704,6.72019457216,12.5340708195,0.0,36.5179666069,38.8247702939,15.8359026924,4.27529851358,0.0,11.5606041788
 05/12  21:00:00,96.8927320393,6.76718757089,12.7519695057,0.0,32.965339924,36.8579353714,16.8597082696,5.2494083413,0.0,11.6102999283
 05/12  22:00:00,70.0341001465,6.36568822023,9.84224583853,0.0,25.6355707503,20.6438685092,17.2247036732,5.6516876046,0.0,11.5730160686
 05/12  23:00:00,47.0349326138,5.98223843797,6.77983935801,0.0,15.0252895274,11.7056064465,13.0544805608,7.28272874817,0.0,5.77175181266
 05/12  24:00:00,40.3580577663,5.82398344348,5.28704543403,0.0,11.6412384099,10.0650221343,14.0458057117,8.28059144232,0.0,5.76521426937
 05/13  01:00:00,40.4638698801,5.72982462019,4.28831546866,0.0,12.8411359301,10.0650221343,16.2731543835,10.5138064899,0.0,5.75934789358
 05/13  02:00:00,34.762035718,5.61078085571,3.32456604651,0.0,8.25718729233,10.0299323277,12.0363457276,12.0163457276,0.0,0.02
 05/13  03:00:00,34.1355121873,5.54191080498,2.76690847907,0.0,8.25718729233,10.0299323277,19.1206865605,13.3619539747,0.0,5.75873258574
 05/13  04:00:00,35.5068783508,5.51536821868,2.55813405388,0.0,8.25718729233,11.6354268332,19.9922035399,14.2268718734,0.0,5.76533166642
 05/13  05:00:00,35.9299411927,5.51304512699,2.59314296545,0.0,8.71707943955,15.3327214929,17.4497012478,11.6783018521,0.0,5.7713993957
 05/13  06:00:00,53.3046695561,5.62013192921,3.53262309582,0.0,18.5082010057,25.6353820695,15.528070996,9.7452858081,0.0,5.78278518788
 05/13  07:00:00,72.8009187442,5.95202355924,6.36126980866,0.0,19.4083231844,41.0650158608,19.4896453464,7.87936286809,0.0,11.6102824783
 05/13  08:00:00,102.113668006,6.40403392921,11.3449412134,0.0,26.3286599382,57.9988325916,38.9387237622,3.41841256515,0.0,35.520311197
 05/13  09:00:00,87.3389158125,6.17681093394,11.9517533562,0.0,26.3286599382,42.8504436482,49.5485133822,2.09027639768,18.025,29.4332369845
 05/13  10:00:00,60.1868382953,5.79060492629,9.18013125848,0.0,21.7447113004,23.4437158914,50.2353215631,2.866727786,18.025,29.3435937771
 05/13  11:00:00,57.3677243436,5.75348740621,8.8600200033,0.0,19.3027497915,23.426170988,43.5519541069,2.10195041612,18.025,23.4250036908
 05/13  12:00:00,57.5003700788,5.76473247132,8.83939876646,0.0,19.1483137236,23.7250123474,44.0864800323,2.69326704233,18.025,23.36821299
 05/13  13:00:00,57.113989157,5.73412049044,8.33807975829,0.0,19.3027497915,23.7161209604,37.2885321524,1.73414651368,18.025,17.5293856387
 05/13  14:00:00,57.1035613226,5.74136720927,8.32041235544,0.0,19.3027497915,23.7161209604,43.1516883602,1.75271176293,18.025,23.3739765973
 05/13  15:00:00,56.7075766906,5.73955094494,8.21619208575,0.0,19.3027497915,23.426170988,44.6812103621,3.28784565695,18.025,23.3683647052
 05/13  16:00:00,59.9427227709,5.7084216797,7.03113412196,0.0,19.3027497915,27.8956505705,28.4713091869,4.68112256719,18.025,5.76518661968
 05/13  17:00:00,68.0518903757,5.87526169334,6.3509155691,0.0,18.2229234133,37.5968344597,10.9437406966,5.17341021034,0.0,5.77033048628
 05/13  18:00:00,84.1611721793,6.14828265826,8.23381763703,0.0,32.690315043,37.0816133363,13.4522240316,7.67567110602,0.0,5.77655292553
 05/13  19:00:00,87.6464028497,6.33203130318,9.53949193895,0.0,36.8143715336,33.066984531,19.714227728,8.15657215058,0.0,11.5576555774
 05/13  20:00:00,100.225112132,6.54910973866,11.0090431325,0.0,36.3493007332,38.7721355839,14.8523878239,9.06305489992,0.0,5.78933292397
 05/13  21:00:00,98.1580859219,6.56837430298,11.0406146611,0.0,36.1807251679,36.8228455648,20.8109218521,9.25135272574,0.0,11.5595691264
 05/13  22:00:00,73.74412999,6.20141929191,8.31344913852,0.0,31.0351095914,20.6438685092,21.3053986518,9.69624148127,0.0,11.6091571705
 05/13  23:00:00,48.0986264539,5.84428442357,5.57931707701,0.0,17.4250845679,11.7056064465,22.1297566663,10.5821218754,0.0,11.5476347909
 05/13  24:00:00,40.354465488,5.69837434256,4.20917272105,0.0,12.8411359301,10.0650221343,10.9437656074,10.9237656074,0.0,0.02
 05/14  01:00:00,39.7424745732,5.62897509765,3.54835042659,0.0,12.925468867,10.100111941,16.8612333233,11.1021258241,0.0,5.75910749926
 05/14  02:00:00,34.3245086637,5.54382300466,2.83457521501,0.0,8.34152022915,10.0650221343,18.0516247387,12.2925339405,0.0,5.75909079819
 05/14  03:00:00,34.1487433891,5.52591256306,2.67672366563,0.0,8.34152022915,10.0650221343,13.0323359966,13.0123359966,0.0,0.02
 05/14  04:00:00,35.5938773894,5.50799644699,2.53308760803,0.0,8.34152022915,11.6705166398,19.025995486,13.2608094565,0.0,5.76518602946
 05/14  05:00:00,34.0158131562,5.49796253747,2.45868182983,0.0,8.80141237637,15.3678112995,18.4003467269,12.6287850973,0.0,5.77156162964
 05/14  06:00:00,53.1917213286,5.61121753185,3.42859707616,0.0,18.5082010057,25.6353820695,17.4530276205,11.6694334418,0.0,5.78359417871
 05/14  07:00:00,72.8608326778,5.95408129288,6.29972071947,0.0,19.4926561212,41.1001056674,26.8681022607,9.46406640024,0.0,17.4040358604
 05/14  08:00:00,102.7780591,6.4669111329,11.9464800861,0.0,26.3286599382,57.9988325916,38.722200736,3.20839342066,0.0,35.5138073154
 05/14  09:00:00,88.8008404368,6.31140091754,13.3985268009,0.0,26.2443270014,42.8153538416,47.7455348095,0.288082305228,18.025,29.4324525043
 05/14  10:00:00,63.0210046723,6.01665377304,11.788258753,0.0,21.7447113004,23.4437158914,41.5015325655,0.0,18.025,23.4765325655
 05/14  11:00:00,61.7093886923,6.10254132579,12.7929284348,0.0,19.3449162599,23.4437158914,41.4482618834,0.0,18.025,23.4232618834
 05/14  12:00:00,63.3632704307,6.21572715655,14.1915982681,0.0,19.190480192,23.7425572507,41.3962274993,0.0,18.025,23.3712274993
 05/14  13:00:00,64.092008346,6.28839399426,14.8215456796,0.0,19.260583323,23.698576057,41.3899573809,0.0,18.025,23.3649573809
 05/14  14:00:00,65.1838535689,6.37349716361,15.8282841578,0.0,19.260583323,23.698576057,35.5500916033,0.0,18.025,17.5250916033
 05/14  15:00:00,66.2364416851,6.47315003873,17.0711764222,0.0,19.260583323,23.4086260847,41.3979753501,0.0,18.025,23.3729753501
 05/14  16:00:00,70.4698500662,6.52105164174,16.8053521085,0.0,19.260583323,27.8781056672,23.7901652616,0.0,18.025,5.7651652616
 05/14  17:00:00,78.3977134476,6.7038740351,15.9278477926,0.0,18.1807569449,37.5792895564,5.77134307553,0.0,0.0,5.77134307553
 05/14  18:00:00,92.7332498482,6.94876513263,16.1248460546,0.0,32.6059821062,37.0465235296,5.77761520219,0.0,0.0,5.77761520219
 05/14  19:00:00,94.6761026148,7.02830110145,15.8729320671,0.0,36.8143715336,33.066984531,11.7301468494,0.170630958544,0.0,11.5595158909
 05/14  20:00:00,105.986227785,7.12930907172,16.0705482297,0.0,36.43363367,38.8072253906,7.21189154312,1.42328951499,0.0,5.78860202813
 05/14  21:00:00,102.772551577,7.06523234441,15.2776582257,0.0,36.0963922311,36.7877557581,13.0230921036,1.46384244027,0.0,11.5592496633
 05/14  22:00:00,77.4310744467,6.61274255879,11.7085093895,0.0,30.9507766546,20.6087787026,14.2811092001,2.67232188078,0.0,11.6087873194
 05/14  23:00:00,51.1554617773,6.18060679816,8.29983874053,0.0,17.4250845679,11.7056064465,16.6563620939,5.10899364202,0.0,11.5473684518
 05/14  24:00:00,43.3145035207,6.00902188502,6.73914508595,0.0,12.925468867,10.100111941,11.969340966,6.20407232737,0.0,5.76526863865
 05/15  01:00:00,38.8406087165,5.85163457564,5.30273655465,0.0,10.0992000411,10.047477231,7.55747158128,7.53747158128,0.0,0.02
 05/15  02:00:00,35.7093202405,5.72336382405,4.15927218584,0.0,8.25718729233,10.0299323277,15.1398346732,9.38072866592,0.0,5.75910600723
 05/15  03:00:00,34.8555238512,5.63185325715,3.39698887361,0.0,8.25718729233,10.0299323277,11.2498512127,11.2298512127,0.0,0.02
 05/15  04:00:00,35.8242232833,5.55909281384,2.8317674161,0.0,8.25718729233,11.6354268332,18.9574718036,13.1921415043,0.0,5.76533029934
 05/15  05:00:00,37.6793986439,5.55106330272,2.76707831055,0.0,12.1011305571,15.3678112995,25.6715820241,14.1248179797,0.0,11.5467640444
 05/15  06:00:00,68.9636209719,5.98348409513,5.97423136499,0.0,19.7275818095,37.2640762949,23.4245549254,11.8161866171,0.0,11.6083683083
 05/15  07:00:00,90.9520104924,6.3570284389,8.98465189904,0.0,24.3117294858,51.2795993405,25.6397255231,8.1616148581,0.0,17.478110665
 05/15  08:00:00,78.2264936688,5.96410300356,7.92750663988,0.0,23.6694662846,40.6342015617,31.5073882052,2.07439649089,0.0,29.4329917143
 05/15  09:00:00,75.3347764831,5.95787832536,10.0495589182,0.0,23.6694662846,35.6302164847,48.0601581342,0.702162744948,18.025,29.3329953892
 05/15  10:00:00,56.614714688,5.78473159083,9.09948851547,0.0,18.7433767983,22.9618409725,42.6175785185,1.1682297599,18.025,23.4243487586
 05/15  11:00:00,57.196389626,5.84944203532,9.61882650702,0.0,18.7433767983,22.9618409725,35.9812501154,0.421679167776,18.025,17.5345709476
 05/15  12:00:00,58.1558174472,5.95568470264,10.4285653042,0.0,18.5889407304,23.1597249699,41.7040583071,0.308283030771,18.025,23.3707752763
 05/15  13:00:00,58.8745435316,6.02728837882,10.8291844081,0.0,18.7433767983,23.2517909448,41.3912729109,0.0,18.025,23.3662729109
 05/15  14:00:00,59.484583768,6.09629950607,11.3702091456,0.0,18.7433767983,23.2517909448,35.549643251,0.0,18.025,17.524643251
 05/15  15:00:00,59.4285174697,6.12941967534,11.5709793899,0.0,18.7433767983,22.9618409725,41.3971853056,0.0,18.025,23.3721853056
 05/15  16:00:00,63.6958165407,6.18666825084,11.3296995786,0.0,18.7433767983,27.431320555,23.7899954161,0.0,18.025,5.76499541605
 05/15  17:00:00,75.7877155006,6.39638562441,11.0235048571,0.0,17.6635504202,40.6971502883,5.77737725085,0.0,0.0,5.77737725085
 05/15  18:00:00,83.0324335123,6.53369533834,11.6257669385,0.0,27.5259009287,37.3340067412,12.0986835762,0.502346787418,0.0,11.5963367888
 05/15  19:00:00,87.6443215494,6.61948143718,11.9427585039,0.0,33.8341110165,33.3544677425,13.3915156401,1.83252149024,0.0,11.5589941499
 05/15  20:00:00,102.09336834,6.75092126497,12.4542107613,0.0,36.5179666069,38.8247702939,16.3212239199,4.76386532528,0.0,11.5573585946
 05/15  21:00:00,95.9021588159,6.71799517979,11.8106383046,0.0,32.965339924,36.8579353714,20.505814628,8.89766526558,0.0,11.6081493624
 05/15  22:00:00,68.1387079198,6.24068801388,8.07189114878,0.0,25.6355707503,20.6438685092,25.8384265858,14.267718334,0.0,11.5707082518
 05/15  23:00:00,45.5228621866,5.87877848999,5.37124983467,0.0,15.0252895274,11.7056064465,20.0689889044,14.2977068677,0.0,5.77128203676
 05/15  24:00:00,39.2717381487,5.73952442826,4.28520372418,0.0,11.6412384099,10.0650221343,18.7145708275,12.9493798039,0.0,5.76519102368
 05/16  01:00:00,36.6096384692,5.61741653912,3.30598783748,0.0,10.0992000411,10.047477231,14.4308715398,14.4108715398,0.0,0.02
 05/16  02:00:00,33.9774698264,5.53351919094,2.61727047853,0.0,8.25718729233,10.0299323277,22.193804709,16.4347256067,0.0,5.75907910233
 05/16  03:00:00,33.6131578713,5.49347861953,2.29300299408,0.0,8.25718729233,10.0299323277,18.4283979507,18.4083979507,0.0,0.02
 05/16  04:00:00,34.8528150187,5.45466363895,1.96479325492,0.0,8.25718729233,11.6354268332,27.1590996236,21.3939248618,0.0,5.76517476173
 05/16  05:00:00,36.6780457039,5.44686606481,1.86993413783,0.0,12.1011305571,15.3678112995,35.6885316097,24.1423838948,0.0,11.5461477149
 05/16  06:00:00,66.8860340581,5.75086468341,4.12927993578,0.0,19.7275818095,37.2640762949,30.7970889231,19.1900485664,0.0,11.6070403567
 05/16  07:00:00,89.2120777122,6.15659187027,7.44517785634,0.0,24.3117294858,51.2795993405,27.6659878691,10.1897246554,0.0,17.4762632137
 05/16  08:00:00,76.8834879272,5.81085195922,6.73776812084,0.0,23.6694662846,40.6342015617,31.7418228905,2.31009637712,0.0,29.4317265134
 05/16  09:00:00,74.3038686892,5.83368537487,9.1428547999,0.0,23.6694662846,35.6302164847,47.815575775,0.455425281502,18.025,29.3351504935
 05/16  10:00:00,55.8904130187,5.69733343417,8.46259414125,0.0,18.7433767983,22.9618409725,42.0538602499,0.607114062271,18.025,23.4217461876
 05/16  11:00:00,56.7155433789,5.78658449867,9.20084390539,0.0,18.7433767983,22.9618409725,35.5909016474,0.0326247806778,18.025,17.5332768667
 05/16  12:00:00,57.3575369587,5.86115497069,9.72482014887,0.0,18.5889407304,23.1597249699,41.5572480183,0.164538127628,18.025,23.3677098907
 05/16  13:00:00,58.1536476405,5.93946279466,10.1961172057,0.0,18.7433767983,23.2517909448,41.3876889336,0.0,18.025,23.3626889336
 05/16  14:00:00,58.5062016988,5.97964795422,10.5084865699,0.0,18.7433767983,23.2517909448,35.5551968248,0.0,18.025,17.5301968248
 05/16  15:00:00,58.6784052336,6.031762913,10.9185302954,0.0,18.7433767983,22.9618409725,41.3924522098,0.0,18.025,23.3674522098
 05/16  16:00:00,62.8447373019,6.08263133278,10.5826594966,0.0,18.7433767983,27.431320555,23.789962765,0.0,18.025,5.76496276503
 05/16  17:00:00,75.0826148261,6.31617219016,10.3986238573,0.0,17.6635504202,40.6971502883,5.77727112005,0.0,0.0,5.77727112005
 05/16  18:00:00,82.6562764605,6.4874443028,11.2958765065,0.0,27.5259009287,37.3340067412,12.1413036923,0.545756082374,0.0,11.5955476099
 05/16  19:00:00,87.266964506,6.57592428311,11.608971172,0.0,33.8341110165,33.3544677425,13.895886653,2.33825855829,0.0,11.5576280947
 05/16  20:00:00,101.873641487,6.72361276472,12.2618032748,0.0,36.5179666069,38.8247702939,11.1756120865,5.38759432697,0.0,5.78801775953
 05/16  21:00:00,96.1762590746,6.73074146535,12.0720075188,0.0,32.965339924,36.8579353714,24.6555928443,7.25538448338,0.0,17.4002083609
 05/16  22:00:00,69.0384611694,6.30386920137,8.90847917853,0.0,25.6355707503,20.6438685092,14.9756254736,9.18006062083,0.0,5.79556485276
 05/16  23:00:00,45.9614945213,5.90901101136,5.77965656356,0.0,15.0252895274,11.7056064465,17.6064252731,11.8351911241,0.0,5.77123414902
 05/16  24:00:00,39.2218556331,5.73232058003,4.24253111992,0.0,11.6412384099,10.0650221343,19.7495575127,13.9843667376,0.0,5.76519077511
 05/17  01:00:00,36.8367185431,5.64024120253,3.51024450986,0.0,10.0992000411,10.047477231,19.7350777058,13.9761224756,0.0,5.75895523021
 05/17  02:00:00,34.4397950769,5.57694335947,3.03617768172,0.0,8.25718729233,10.0299323277,18.3944585093,12.6354415188,0.0,5.75901699047
 05/17  03:00:00,34.087967929,5.53855789669,2.72273819871,0.0,8.25718729233,10.0299323277,13.3647426868,13.3447426868,0.0,0.02
 05/17  04:00:00,35.4870105261,5.51474906875,2.5389080558,0.0,8.25718729233,11.6354268332,19.9842157706,14.2195788891,0.0,5.76463688149
 05/17  05:00:00,37.5330127286,5.52921364152,2.64256497318,0.0,12.1011305571,15.3678112995,19.2285448029,13.4452430717,0.0,5.78330173123
 05/17  06:00:00,68.4714025539,5.91394727415,5.55157897562,0.0,19.7275818095,37.2640762949,28.9088997799,11.5092858863,0.0,17.3996138936
 05/17  07:00:00,91.2294032744,6.36181183277,9.25730841134,0.0,24.3117294858,51.2795993405,24.1370627768,6.66115764795,0.0,17.4759051288
 05/17  08:00:00,78.4453393661,5.95636515897,8.15412207121,0.0,23.6694662846,40.6342015617,30.451378139,1.02361563022,0.0,29.4277625088
 05/17  09:00:00,75.6856686907,5.96808905493,10.3902681871,0.0,23.6694662846,35.6302164847,41.6559615256,0.163549952197,18.025,23.4674115734
 05/17  10:00:00,57.2330120969,5.807636869,9.69489488465,0.0,18.7433767983,22.9618409725,41.6814868291,0.235973525541,18.025,23.4205133036
 05/17  11:00:00,58.087879969,5.88769412765,10.4720750799,0.0,18.7433767983,22.9618409725,41.3916855021,0.0,18.025,23.3666855021
 05/17  12:00:00,58.8997286139,5.97715225306,11.1510188517,0.0,18.5889407304,23.1597249699,41.4098335783,0.0232917247725,18.025,23.3615418535
 05/17  13:00:00,59.658436332,6.05443352256,11.5859415626,0.0,18.7433767983,23.2517909448,35.5579947227,0.0,18.025,17.5329947227
 05/17  14:00:00,60.0785184966,6.10226853019,11.9581933877,0.0,18.7433767983,23.2517909448,41.3909685004,0.0,18.025,23.3659685004
 05/17  15:00:00,60.5409471604,6.16957202861,12.6432635406,0.0,18.7433767983,22.9618409725,41.3861722857,0.0,18.025,23.3611722857
 05/17  16:00:00,64.9386254947,6.22071977153,12.5384704564,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/17  17:00:00,77.2184075361,6.46584349522,12.3847527587,0.0,17.6635504202,40.6971502883,11.5342517778,0.0,0.0,11.5342517778
 05/17  18:00:00,84.6517032694,6.64384447317,13.134919909,0.0,27.5259009287,37.3340067412,11.6026898324,0.00783603558199,0.0,11.5948537968
 05/17  19:00:00,89.3806897942,6.75268894417,13.5459468818,0.0,33.8341110165,33.3544677425,6.20580579152,0.417778894147,0.0,5.78802689738
 05/17  20:00:00,103.793819041,6.8904231124,14.0151802678,0.0,36.5179666069,38.8247702939,13.7578858234,2.20097428083,0.0,11.5569115425
 05/17  21:00:00,97.9072717121,6.87939141474,13.6543902528,0.0,32.965339924,36.8579353714,15.6698782958,4.06201673498,0.0,11.6078615608
 05/17  22:00:00,70.7980570516,6.45342176267,10.5185339588,0.0,25.6355707503,20.6438685092,16.7176491924,5.14677205461,0.0,11.5708771378
 05/17  23:00:00,47.9738924289,6.07821482668,7.62285873401,0.0,15.0252895274,11.7056064465,11.6089474871,5.83775790463,0.0,5.77118958249
 05/17  24:00:00,41.4175271198,5.92480905933,6.24571778247,0.0,11.6412384099,10.0650221343,12.0729305045,6.30904320687,0.0,5.7638872976
 05/18  01:00:00,39.0544330553,5.84175587692,5.52645054225,0.0,10.0992000411,10.047477231,11.4635163144,5.70466478781,0.0,5.75885152659
 05/18  02:00:00,36.4552102905,5.76237601971,4.86616677056,0.0,8.25718729233,10.0299323277,5.46744774174,5.44744774174,0.0,0.02
 05/18  03:00:00,35.9240006326,5.71014040825,4.38718900456,0.0,8.25718729233,10.0299323277,11.4536840678,5.69479315357,0.0,5.75889091424
 05/18  04:00:00,37.2462179942,5.68059842529,4.13227334395,0.0,8.25718729233,11.6354268332,11.6360339145,5.87146369721,0.0,5.76457021727
 05/18  05:00:00,39.5089014606,5.70845183245,4.43922616278,0.0,12.1011305571,15.3678112995,11.0923389691,5.31028535612,0.0,5.782053613
 05/18  06:00:00,71.9623155004,6.24530354149,8.71115547875,0.0,19.7275818095,37.2640762949,15.3189186478,3.7111638208,0.0,11.607754827
 05/18  07:00:00,94.6735987702,6.67077293433,12.3925661906,0.0,24.3117294858,51.2795993405,19.2860378954,1.8117036093,0.0,17.4743342861
 05/18  08:00:00,81.9930540655,6.22918873113,11.4290287035,0.0,23.6694662846,40.6342015617,29.4274566964,0.0,0.0,29.4274566964
 05/18  09:00:00,79.1085026066,6.21682569933,13.5643745063,0.0,23.6694662846,35.6302164847,47.3542101093,0.0,18.025,29.3292101093
 05/18  10:00:00,60.5467398226,6.03306063204,12.783208606,0.0,18.7433767983,22.9618409725,41.4433252492,0.0,18.025,23.4183252492
 05/18  11:00:00,60.4583144746,6.02818064115,12.7020293838,0.0,18.7433767983,22.9618409725,35.5551661096,0.0,18.025,17.5301661096
 05/18  12:00:00,60.9428699435,6.05195055331,13.1193682964,0.0,18.5889407304,23.1597249699,41.3930871517,0.0,18.025,23.3680871517
 05/18  13:00:00,61.3890395941,6.10919681119,13.2617893853,0.0,18.7433767983,23.2517909448,41.3867643585,0.0,18.025,23.3617643585
 05/18  14:00:00,61.4171072292,6.10356770694,13.2954811321,0.0,18.7433767983,23.2517909448,35.5468518612,0.0,18.025,17.5218518612
 05/18  15:00:00,61.5892102035,6.14972937113,13.7113796316,0.0,18.7433767983,22.9618409725,41.3928307138,0.0,18.025,23.3678307138
 05/18  16:00:00,65.6207101056,6.18403914345,13.2572386246,0.0,18.7433767983,27.431320555,23.7897518843,0.0,18.025,5.76475188434
 05/18  17:00:00,77.9556704401,6.44880326044,13.1390678896,0.0,17.6635504202,40.6971502883,5.77670805812,0.0,0.0,5.77670805812
 05/18  18:00:00,85.2703757463,6.62308377174,13.7743688637,0.0,27.5259009287,37.3340067412,11.6116501012,0.0174735704087,0.0,11.5941765308
 05/18  19:00:00,90.2381670905,6.75045076555,14.4056694455,0.0,33.8341110165,33.3544677425,11.6147336881,0.0562826567305,0.0,11.5584510313
 05/18  20:00:00,105.04766797,6.93667442318,15.2227926121,0.0,36.5179666069,38.8247702939,6.82303735749,1.03493917102,0.0,5.78809818647
 05/18  21:00:00,99.880088842,6.99324486352,15.5133689993,0.0,32.965339924,36.8579353714,18.8457387439,1.4458030113,0.0,17.3999357326
 05/18  22:00:00,72.7551117294,6.57032979577,12.3586948423,0.0,25.6355707503,20.6438685092,13.1368987433,1.56650094081,0.0,11.5703978025
 05/18  23:00:00,49.6985100705,6.18384250667,9.24185546264,0.0,15.0252895274,11.7056064465,7.42750062723,1.65650552978,0.0,5.77099509744
 05/18  24:00:00,43.2257886952,6.04862118174,7.93017579205,0.0,11.6412384099,10.0650221343,1.75006441502,1.73006441502,0.0,0.02
 05/19  01:00:00,40.4754873067,5.93709350669,6.8521700155,0.0,10.0992000411,10.047477231,7.72910257179,1.97139022851,0.0,5.75771234327
 05/19  02:00:00,37.8926867471,5.86648342056,6.19953756618,0.0,8.25718729233,10.0299323277,7.97064750539,2.21196999153,0.0,5.75867751386
 05/19  03:00:00,37.6463137429,5.84521403942,5.97443706694,0.0,8.25718729233,10.0299323277,2.42153145631,2.40153145631,0.0,0.02
 05/19  04:00:00,38.0706260371,5.75095966915,4.88632479931,0.0,8.25718729233,11.6354268332,11.2447674552,5.48018370836,0.0,5.76458374681
 05/19  05:00:00,39.4394176339,5.71393953468,4.36426426093,0.0,12.1011305571,15.3678112995,13.3778759019,7.59479686135,0.0,5.78307904053
 05/19  06:00:00,70.2527132181,6.10551489348,7.14135746767,0.0,19.7275818095,37.2640762949,27.739717301,10.3416368807,0.0,17.3980804203
 05/19  07:00:00,90.9314851511,6.35694782378,8.9643011632,0.0,24.3117294858,51.2795993405,29.0193820518,11.5468736508,0.0,17.472508401
 05/19  08:00:00,76.8221715107,5.83506045026,6.65229083027,0.0,23.6694662846,40.6342015617,37.5795481047,8.15594448531,0.0,29.4236036194
 05/19  09:00:00,73.1582913084,5.74904895787,8.08195427494,0.0,23.6694662846,35.6302164847,49.3832436135,7.89603938301,18.025,23.4622042304
 05/19  10:00:00,53.8842351889,5.55040840405,6.60336342114,0.0,18.7433767983,22.9618409725,50.5479873963,9.10448900501,18.025,23.4184983913
 05/19  11:00:00,53.1262494994,5.49349334059,5.90465709266,0.0,18.7433767983,22.9618409725,52.0133962943,10.6200862869,18.025,23.3683100074
 05/19  12:00:00,52.9980402044,5.48660391625,5.73988748057,0.0,18.5889407304,23.1597249699,45.537631453,9.98680025401,18.025,17.525831199
 05/19  13:00:00,53.2371889068,5.50072049696,5.71842247891,0.0,18.7433767983,23.2517909448,49.6554651785,8.263484954,18.025,23.3669802245
 05/19  14:00:00,53.1211860411,5.48723033535,5.61590835122,0.0,18.7433767983,23.2517909448,49.051160677,7.66589871101,18.025,23.360261966
 05/19  15:00:00,52.8092777626,5.48742156598,5.59375325517,0.0,18.7433767983,22.9618409725,44.4248042779,8.87898510286,18.025,17.520819175
 05/19  16:00:00,56.4268989937,5.49395935738,4.75352130733,0.0,18.7433767983,27.431320555,33.5053465848,9.71574567483,18.025,5.76460090994
 05/19  17:00:00,67.8543614557,5.62909869045,3.85747452292,0.0,17.6635504202,40.6971502883,16.2102542177,10.4335417178,0.0,5.77671249989
 05/19  18:00:00,75.3788256638,5.75366779783,4.75225267913,0.0,27.5259009287,37.3340067412,31.6822554696,14.3020850672,0.0,17.3801704024
 05/19  19:00:00,80.7075128699,5.88955996842,5.73592170563,0.0,33.8341110165,33.3544677425,20.9995021226,15.2109660011,0.0,5.78853612148
 05/19  20:00:00,96.2168043722,6.11515324319,7.21345986154,0.0,36.5179666069,38.8247702939,28.2574417409,16.7016082046,0.0,11.5558335363
 05/19  21:00:00,91.0383652916,6.17285517477,7.49205550555,0.0,32.965339924,36.8579353714,28.8333779974,17.2272683669,0.0,11.6061096305
 05/19  22:00:00,64.4885007423,5.80852544711,4.85389873627,0.0,25.6355707503,20.6438685092,28.6059481818,17.0359866528,0.0,11.569961529
 05/19  23:00:00,42.8395479111,5.56482264108,3.00192085955,0.0,15.0252895274,11.7056064465,23.1068541911,17.3359011736,0.0,5.77095301748
 05/19  24:00:00,37.1497073326,5.50226971782,2.40045007923,0.0,11.6412384099,10.0650221343,23.384235135,17.6192780479,0.0,5.76495708715
 05/20  01:00:00,38.1616872624,5.48547712588,2.23051395866,0.0,12.8411359301,10.0650221343,17.8584079528,17.8384079528,0.0,0.02
 05/20  02:00:00,33.1284032303,5.43514273831,1.86659815956,0.0,8.25718729233,10.0299323277,23.8162373809,18.0574099163,0.0,5.75882746456
 05/20  03:00:00,32.9932244615,5.41813293429,1.74843188784,0.0,8.25718729233,10.0299323277,17.2205196365,17.2005196365,0.0,0.02
 05/20  04:00:00,34.4968395414,5.40522985218,1.65827592682,0.0,8.25718729233,11.6354268332,22.4992730224,16.7344115868,0.0,5.76486143552
 05/20  05:00:00,32.9316662109,5.39600563383,1.59595862898,0.0,8.71707943955,15.3327214929,21.9298535228,16.1590348538,0.0,5.770818669
 05/20  06:00:00,51.9689477225,5.49275912605,2.32434070116,0.0,18.5082010057,25.6353820695,26.8827316064,15.3381606141,0.0,11.5445709923
 05/20  07:00:00,69.8976258702,5.66744470384,3.74268144642,0.0,19.4083231844,41.0650158608,24.7144750449,13.1086052391,0.0,11.6058698059
 05/20  08:00:00,98.2135608268,6.02774097271,7.82128971507,0.0,26.3286599382,57.9988325916,42.7419388936,7.24808049362,0.0,35.4938584
 05/20  09:00:00,84.2968423213,5.89657504692,9.19002491819,0.0,26.3286599382,42.8504436482,52.5084015689,5.06883762884,18.025,29.41456394
 05/20  10:00:00,57.8851871385,5.60052111901,7.06864443785,0.0,21.7447113004,23.4437158914,47.1839594634,5.69400066534,18.025,23.464958798
 05/20  11:00:00,55.1384043432,5.57988600331,6.80436194258,0.0,19.3027497915,23.426170988,47.2177934941,5.77849265426,18.025,23.4143008398
 05/20  12:00:00,54.932772516,5.56294307512,6.47362956441,0.0,19.1483137236,23.7250123474,48.6593758498,7.27500870556,18.025,23.3593671443
 05/20  13:00:00,55.4429837065,5.61734676389,6.78388679782,0.0,19.3027497915,23.7161209604,39.9473703237,4.4024899923,18.025,17.5198803314
 05/20  14:00:00,55.5463276347,5.63477129123,6.86981372197,0.0,19.3027497915,23.7161209604,46.0395811824,4.64983055197,18.025,23.3647506304
 05/20  15:00:00,54.9191451993,5.61022983869,6.55711981227,0.0,19.3027497915,23.426170988,48.8277569436,7.44488885581,18.025,23.3578680878
 05/20  16:00:00,58.4365985236,5.59767298215,5.63580178505,0.0,19.3027497915,27.8956505705,31.7775249419,7.98797276629,18.025,5.76455217558
 05/20  17:00:00,66.4893646166,5.74836835297,4.91533502958,0.0,18.2229234133,37.5968344597,13.9476631171,8.17702921775,0.0,5.77063389936
 05/20  18:00:00,82.625283826,6.01445270482,6.83181900262,0.0,32.690315043,37.0816133363,16.4278645869,10.6513890834,0.0,5.77647550352
 05/20  19:00:00,85.9472986354,6.17978366276,7.99271798266,0.0,36.8143715336,33.066984531,16.796129627,11.007192498,0.0,5.78893712897
 05/20  20:00:00,98.3815564208,6.38039500077,9.33428184382,0.0,36.3493007332,38.7721355839,23.4783357,11.9217196354,0.0,11.5566160646
 05/20  21:00:00,96.0900577197,6.37882402344,9.16222301295,0.0,36.1807251679,36.8228455648,19.1186562651,13.3299768443,0.0,5.78867942074
 05/20  22:00:00,71.84096813,6.02419342504,6.58763148405,0.0,31.0351095914,20.6438685092,31.1617481403,13.7630432105,0.0,17.3987049298
 05/20  23:00:00,46.362042808,5.6862529567,4.00083949378,0.0,17.4250845679,11.7056064465,20.8726380197,15.0897681426,0.0,5.78286987708
 05/20  24:00:00,39.1012933292,5.58254968603,3.07186339521,0.0,12.8411359301,10.0650221343,21.7556304672,15.9911613137,0.0,5.76446915341
 05/21  01:00:00,38.8063040475,5.54176348232,2.69942363086,0.0,12.925468867,10.100111941,21.9605332585,16.2018868751,0.0,5.75864638342
 05/21  02:00:00,33.7103294252,5.486810831,2.27744158134,0.0,8.34152022915,10.0650221343,16.4075725215,16.3875725215,0.0,0.02
 05/21  03:00:00,33.4810162218,5.46074492387,2.07419064583,0.0,8.34152022915,10.0650221343,22.3289934429,16.5703553078,0.0,5.75863813513
 05/21  04:00:00,34.9484008148,5.44388974217,1.95175993568,0.0,8.34152022915,11.6705166398,22.4985084889,16.73430107,0.0,5.7642074189
 05/21  05:00:00,33.4225612024,5.43824852465,1.92519518752,0.0,8.80141237637,15.3678112995,20.89058437,15.1200318544,0.0,5.77055251559
 05/21  06:00:00,52.3865073443,5.53780280006,2.69687024724,0.0,18.5082010057,25.6353820695,19.4623410793,13.6805449615,0.0,5.78179611778
 05/21  07:00:00,70.7443511147,5.74636781941,4.39107800106,0.0,19.4926561212,41.1001056674,23.9074724779,12.301560477,0.0,11.6059120009
 05/21  08:00:00,99.587679377,6.17382082024,9.04935092042,0.0,26.3286599382,57.9988325916,42.6225460899,7.13760177723,0.0,35.4849443127
