Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  09:00:00,84.985469334,5.98094473503,9.91372443337,0.0,26.2443270014,42.8153538416,52.6081607317,5.16723902819,18.025,29.4159217035
 05/21  10:00:00,58.445383039,5.65517397067,7.57419653682,0.0,21.7447113004,23.4437158914,47.2509751438,5.76177276749,18.025,23.4642023763
 05/21  11:00:00,55.9185722637,5.64518356959,7.45952970341,0.0,19.3449162599,23.4437158914,46.4099337425,4.97078381446,18.025,23.414149928
 05/21  12:00:00,56.0785650537,5.65852862242,7.46413103372,0.0,19.190480192,23.7425572507,46.2710636805,4.88404627946,18.025,23.362017401
 05/21  13:00:00,56.1630168763,5.68689217985,7.49409398499,0.0,19.260583323,23.698576057,44.1529121113,2.77096567034,18.025,23.3569464409
 05/21  14:00:00,56.1968898144,5.69807741861,7.51678212145,0.0,19.260583323,23.698576057,38.2125551254,2.66234100496,18.025,17.5252141205
 05/21  15:00:00,55.9900408629,5.71150976542,7.58645537274,0.0,19.260583323,23.4086260847,45.2182559977,3.83333610258,18.025,23.3599198951
 05/21  16:00:00,59.7503305422,5.72166941164,6.88525215778,0.0,19.260583323,27.8781056672,27.613210206,3.82360562947,18.025,5.76460457657
 05/21  17:00:00,67.8502182957,5.88221809922,6.20205707191,0.0,18.1807569449,37.5792895564,10.4056356056,4.63496672842,0.0,5.77066887715
 05/21  18:00:00,83.697557211,6.14182691671,7.89615124265,0.0,32.6059821062,37.0465235296,13.3928066784,7.61618522969,0.0,5.77662144871
 05/21  19:00:00,87.0771416187,6.30609075517,8.99626567024,0.0,36.8143715336,33.066984531,14.7559594344,8.96835403647,0.0,5.7876053979
 05/21  20:00:00,99.6242015951,6.50758914338,10.3303225776,0.0,36.43363367,38.8072253906,21.9548341076,10.3989834312,0.0,11.5558506763
 05/21  21:00:00,97.1533560781,6.51297848283,10.2107988928,0.0,36.0963922311,36.7877557581,23.0574173101,11.5009843779,0.0,11.5564329322
 05/21  22:00:00,72.9475448645,6.15966995912,7.67817366558,0.0,30.9507766546,20.6087787026,23.4996495954,11.8944176293,0.0,11.6052319661
 05/21  23:00:00,47.4302531391,5.8002103524,4.95510292476,0.0,17.4250845679,11.7056064465,19.0317416666,13.2489894861,0.0,5.78275218054
 05/21  24:00:00,40.1176687736,5.68000159391,3.8713706123,0.0,12.925468867,10.100111941,19.934769513,14.1702435178,0.0,5.76452599518
 05/22  01:00:00,36.3270221549,5.58238459532,3.05842674529,0.0,10.0992000411,10.047477231,20.1652652509,14.4067981264,0.0,5.75846712448
 05/22  02:00:00,33.957250257,5.52365858267,2.60694298609,0.0,8.25718729233,10.0299323277,14.6318086695,14.6118086695,0.0,0.02
 05/22  03:00:00,33.7435130896,5.49921186099,2.41764812521,0.0,8.25718729233,10.0299323277,20.5535923848,14.7951508432,0.0,5.75844154162
 05/22  04:00:00,35.1921955571,5.48104317025,2.27782810709,0.0,8.25718729233,11.6354268332,20.7197374545,14.9550493495,0.0,5.76468810497
 05/22  05:00:00,37.289363775,5.50103121624,2.42715172295,0.0,12.1011305571,15.3678112995,19.8983033226,14.1158458621,0.0,5.78245746053
 05/22  06:00:00,68.1255617541,5.87637825017,5.2433974178,0.0,19.7275818095,37.2640762949,24.7464388115,13.1410075807,0.0,11.6054312309
 05/22  07:00:00,90.2281289136,6.26599133187,8.35197275337,0.0,24.3117294858,51.2795993405,27.7708119827,10.3012787033,0.0,17.4695332795
 05/22  08:00:00,77.2115628274,5.84492291742,7.03186734932,0.0,23.6694662846,40.6342015617,34.1330141103,4.71497252116,0.0,29.4180415891
 05/22  09:00:00,74.2189730884,5.82651700836,9.06519839928,0.0,23.6694662846,35.6302164847,50.9616479067,3.61673574194,18.025,29.3199121647
 05/22  10:00:00,54.9625696828,5.62414724449,7.60798782946,0.0,18.7433767983,22.9618409725,45.4738161205,4.03499808132,18.025,23.4138180392
 05/22  11:00:00,54.8071114574,5.6164867823,7.46254355436,0.0,18.7433767983,22.9618409725,39.0656141642,3.51243885115,18.025,17.528175313
 05/22  12:00:00,54.9180619355,5.63068694336,7.51584727764,0.0,18.5889407304,23.1597249699,45.8266196974,4.44248128477,18.025,23.3591384126
 05/22  13:00:00,55.3897451241,5.66636213335,7.70534803374,0.0,18.7433767983,23.2517909448,42.8218905522,1.44352046972,18.025,23.3533700825
 05/22  14:00:00,55.6856763979,5.69214023853,7.97550589718,0.0,18.7433767983,23.2517909448,36.6241656443,1.07187402364,18.025,17.5272916206
 05/22  15:00:00,55.2682030045,5.69384100159,7.84628220482,0.0,18.7433767983,22.9618409725,44.0810844824,2.69938670371,18.025,23.3566977787
 05/22  16:00:00,59.1153300181,5.72484033162,7.2110794066,0.0,18.7433767983,27.431320555,26.7625271383,2.97320908111,18.025,5.76431805716
 05/22  17:00:00,71.3436819179,5.96156966699,7.01434461221,0.0,17.6635504202,40.6971502883,8.75553555241,2.97914319761,0.0,5.7763923548
 05/22  18:00:00,78.9689236681,6.12352815905,7.97253634195,0.0,27.5259009287,37.3340067412,18.091135834,6.49868519065,0.0,11.5924506433
 05/22  19:00:00,84.0376900736,6.23964701295,8.71604781412,0.0,33.8341110165,33.3544677425,14.222150051,8.43468338617,0.0,5.78746666483
 05/22  20:00:00,99.3763071574,6.45215688693,10.035994341,0.0,36.5179666069,38.8247702939,21.7166616228,10.161125762,0.0,11.5555358608
 05/22  21:00:00,94.0496860137,6.4949809638,10.181302977,0.0,32.965339924,36.8579353714,22.9068587775,11.3016393569,0.0,11.6052194206
 05/22  22:00:00,67.1347047341,6.09002205409,7.21864721387,0.0,25.6355707503,20.6438685092,24.2753421692,12.7063985552,0.0,11.568943614
 05/22  23:00:00,44.4863615539,5.73639211771,4.47718739854,0.0,15.0252895274,11.7056064465,19.5108578218,13.740258559,0.0,5.77059926282
 05/22  24:00:00,38.3800034146,5.62825811666,3.50477446494,0.0,11.6412384099,10.0650221343,19.7873868373,14.0228153953,0.0,5.76457144203
 05/23  01:00:00,36.0261437143,5.54521191655,2.79472891977,0.0,10.0992000411,10.047477231,14.3433780331,14.3233780331,0.0,0.02
 05/23  02:00:00,33.8523345056,5.51056876035,2.51511889815,0.0,8.25718729233,10.0299323277,20.2658869088,14.5074357695,0.0,5.75845113924
 05/23  03:00:00,33.5740134023,5.47889194352,2.26847266374,0.0,8.25718729233,10.0299323277,20.4922743828,14.7342169969,0.0,5.75805738596
 05/23  04:00:00,35.0736298289,5.46714427063,2.17316987077,0.0,8.25718729233,11.6354268332,14.879256333,14.859256333,0.0,0.02
 05/23  05:00:00,37.0932209637,5.48016405156,2.25188361174,0.0,12.1011305571,15.3678112995,26.6186366741,15.0737719033,0.0,11.5448647708
 05/23  06:00:00,67.808052371,5.84076915144,4.96151838473,0.0,19.7275818095,37.2640762949,25.2897913896,13.6853160908,0.0,11.6044752988
 05/23  07:00:00,89.641675616,6.20782818348,7.82370624968,0.0,24.3117294858,51.2795993405,28.7181428925,11.2486018718,0.0,17.4695410207
 05/23  08:00:00,76.5675643963,5.79189261224,6.44091557585,0.0,23.6694662846,40.6342015617,35.5193314593,6.10441074247,0.0,29.4149207168
 05/23  09:00:00,73.9757791071,5.79991088579,8.8486229934,0.0,23.6694662846,35.6302164847,44.7771382628,3.29298798391,18.025,23.4591502789
 05/23  10:00:00,55.057890768,5.62794357142,7.69952090941,0.0,18.7433767983,22.9618409725,44.8183381322,3.38126913644,18.025,23.4120689957
 05/23  11:00:00,55.3544261434,5.66346805506,7.96288184951,0.0,18.7433767983,22.9618409725,44.0158408546,2.63093651127,18.025,23.3599043434
 05/23  12:00:00,55.929432798,5.72608972778,8.43181919436,0.0,18.5889407304,23.1597249699,44.2972118251,2.91787219498,18.025,23.3543396301
 05/23  13:00:00,56.5357333468,5.77960646894,8.73810054707,0.0,18.7433767983,23.2517909448,36.358518546,0.807206017288,18.025,17.5263125287
 05/23  14:00:00,56.9608609034,5.82624026203,9.11659742332,0.0,18.7433767983,23.2517909448,41.898608076,0.517001495124,18.025,23.3566065809
 05/23  15:00:00,57.1082606043,5.87031216897,9.50986845497,0.0,18.7433767983,22.9618409725,37.0307635754,1.48815294382,18.025,17.5176106316
 05/23  16:00:00,61.5038757174,5.9392532951,9.38522733392,0.0,18.7433767983,27.431320555,25.30041782,1.51110759886,18.025,5.76431022119
 05/23  17:00:00,73.7763180643,6.18981464826,9.21875043847,0.0,17.6635504202,40.6971502883,7.42519526993,1.64901705039,0.0,5.77617821954
 05/23  18:00:00,81.3954823937,6.35668778063,10.1659542268,0.0,27.5259009287,37.3340067412,20.6303500316,3.25224991361,0.0,17.378100118
 05/23  19:00:00,86.6032256098,6.48361735185,11.0376235456,0.0,33.8341110165,33.3544677425,10.9860002601,5.19919031768,0.0,5.78680994247
 05/23  20:00:00,101.941057749,6.69354890432,12.3593659318,0.0,36.5179666069,38.8247702939,18.5641496599,7.00863245704,0.0,11.5555172028
 05/23  21:00:00,96.3449191584,6.71245212611,12.259083287,0.0,32.965339924,36.8579353714,19.7641584867,8.15986161646,0.0,11.6042968702
 05/23  22:00:00,69.1780134421,6.28716132464,9.06482930651,0.0,25.6355707503,20.6438685092,20.6915636072,9.12379165672,0.0,11.5677719505
 05/23  23:00:00,46.1373978825,5.90263955565,5.96198350596,0.0,15.0252895274,11.7056064465,16.81865564,11.0482139273,0.0,5.77044171272
 05/23  24:00:00,39.7178813732,5.7676327508,4.70328676078,0.0,11.6412384099,10.0650221343,10.9792090474,10.9592090474,0.0,0.02
 05/24  01:00:00,37.3949230261,5.68932724223,4.01939574388,0.0,10.0992000411,10.047477231,16.3707634574,10.6122966787,0.0,5.75846677875
 05/24  02:00:00,34.830329501,5.61242656285,3.39125847144,0.0,8.25718729233,10.0299323277,16.5548850678,10.7964720757,0.0,5.75841299211
 05/24  03:00:00,34.391388966,5.56417237052,3.00057671439,0.0,8.25718729233,10.0299323277,11.0476088209,11.0276088209,0.0,0.02
 05/24  04:00:00,35.7379954238,5.53355808535,2.77112540118,0.0,8.25718729233,11.6354268332,16.9773507617,11.2128642555,0.0,5.76448650618
 05/24  05:00:00,37.9631201251,5.5627926416,3.03916524992,0.0,12.1011305571,15.3678112995,15.3386250788,9.55659273759,0.0,5.78203234124
 05/24  06:00:00,69.9743774049,6.05768383217,6.91094269998,0.0,19.7275818095,37.2640762949,25.5267971587,8.13280558068,0.0,17.393991578
 05/24  07:00:00,92.3608892234,6.45688962778,10.2938818263,0.0,24.3117294858,51.2795993405,23.4290255932,5.96034556461,0.0,17.4686800286
 05/24  08:00:00,78.5232315569,5.92657572491,8.26191674407,0.0,23.6694662846,40.6342015617,31.0330470593,1.62134391938,0.0,29.4117031399
 05/24  09:00:00,75.3654455405,5.88167602438,10.1565394658,0.0,23.6694662846,35.6302164847,42.461458322,0.982763528654,18.025,23.4536947933
 05/24  10:00:00,55.8822032627,5.64492855395,8.50685424383,0.0,18.7433767983,22.9618409725,43.32415303,1.88847110061,18.025,23.4106819294
 05/24  11:00:00,55.5748707802,5.61725167685,8.22954890563,0.0,18.7433767983,22.9618409725,43.2663876016,1.88196896291,18.025,23.3594186387
 05/24  12:00:00,56.1369273195,5.67310748592,8.69230222598,0.0,18.5889407304,23.1597249699,37.7550915884,2.20469138477,18.025,17.5254002036
 05/24  13:00:00,56.7920021328,5.69542589973,9.07855723418,0.0,18.7433767983,23.2517909448,41.3869234438,0.00735214171962,18.025,23.3545713021
 05/24  14:00:00,57.9416060785,5.7781084021,10.1454738149,0.0,18.7433767983,23.2517909448,35.544762619,0.0,18.025,17.519762619
 05/24  15:00:00,59.390013011,5.90045833916,11.7614885055,0.0,18.7433767983,22.9618409725,41.3829296574,0.0,18.025,23.3579296574
 05/24  16:00:00,64.6462612016,5.99215635928,12.4747057855,0.0,18.7433767983,27.431320555,23.789265379,0.0,18.025,5.76426537897
 05/24  17:00:00,75.6624161114,6.23246129652,11.0622068377,0.0,17.6635504202,40.6971502883,5.78481964216,0.00867033636843,0.0,5.7761493058
 05/24  18:00:00,81.9203802742,6.35242707438,10.6951271863,0.0,27.5259009287,37.3340067412,13.7595368454,2.1690171259,0.0,11.5905197195
 05/24  19:00:00,86.8918137855,6.48275096194,11.327090065,0.0,33.8341110165,33.3544677425,16.117277146,4.56266190008,0.0,11.5546152459
 05/24  20:00:00,101.905185545,6.67918579892,12.337869817,0.0,36.5179666069,38.8247702939,13.1586827362,7.37115962695,0.0,5.78752310921
 05/24  21:00:00,96.3374372239,6.70345272772,12.2606161844,0.0,32.965339924,36.8579353714,19.8869488269,8.28304231697,0.0,11.6039065099
 05/24  22:00:00,69.0676494129,6.27505872099,8.966583332,0.0,25.6355707503,20.6438685092,21.2203130319,9.6521004295,0.0,11.5682126024
 05/24  23:00:00,46.0337964651,5.89189082438,5.86913842257,0.0,15.0252895274,11.7056064465,17.0289293961,11.2585342852,0.0,5.77039511084
 05/24  24:00:00,39.516128298,5.74732629869,4.52184310741,0.0,11.6412384099,10.0650221343,17.3774366862,11.6132580263,0.0,5.76417865985
 05/25  01:00:00,36.819176465,5.62664940985,3.50633155548,0.0,10.0992000411,10.047477231,17.8465268129,12.0881484401,0.0,5.75837837274
 05/25  02:00:00,34.3153355587,5.55783300185,2.93086618198,0.0,8.25718729233,10.0299323277,12.3806940841,12.3606940841,0.0,0.02
 05/25  03:00:00,34.1150762315,5.53503267196,2.7534035375,0.0,8.25718729233,10.0299323277,18.2860175789,12.5277104406,0.0,5.75830713829
 05/25  04:00:00,35.5604059743,5.51648276481,2.61061885907,0.0,8.25718729233,11.6354268332,18.5046837138,12.7409528932,0.0,5.7637308206
 05/25  05:00:00,37.8068081569,5.54872856897,2.8969281028,0.0,12.1011305571,15.3678112995,16.716721099,10.9345230099,0.0,5.78219808912
 05/25  06:00:00,69.9661475056,6.056309295,6.90410794562,0.0,19.7275818095,37.2640762949,20.0885744086,8.48497621648,0.0,11.6035981921
 05/25  07:00:00,92.3305531467,6.44962117174,10.2708391677,0.0,24.3117294858,51.2795993405,23.3201232833,5.85372588239,0.0,17.4663974009
 05/25  08:00:00,79.5873977234,6.02284718375,9.22982687461,0.0,23.6694662846,40.6342015617,30.4730744404,1.0629083032,0.0,29.4101661372
 05/25  09:00:00,78.3844012764,6.12485008513,12.9323307975,0.0,23.6694662846,35.6302164847,41.4816926147,0.0,18.025,23.4566926147
 05/25  10:00:00,61.0482429401,5.9965381223,13.3212950544,0.0,18.7433767983,22.9618409725,41.4336438476,0.0,18.025,23.4086438476
 05/25  11:00:00,62.1247957749,6.05953241109,14.3371982616,0.0,18.7433767983,22.9618409725,41.383565551,0.0,18.025,23.358565551
 05/25  12:00:00,62.2014220515,6.07525052106,14.3546581602,0.0,18.5889407304,23.1597249699,41.3754346894,0.0,18.025,23.3504346894
 05/25  13:00:00,62.5709057278,6.14337434364,14.4095191135,0.0,18.7433767983,23.2517909448,35.5491493929,0.0,18.025,17.5241493929
 05/25  14:00:00,63.743975791,6.20063883499,15.5253234814,0.0,18.7433767983,23.2517909448,41.3770167805,0.0,18.025,23.3520167805
 05/25  15:00:00,63.406564447,6.2407252265,15.4377715123,0.0,18.7433767983,22.9618409725,35.5432805085,0.0,18.025,17.5182805085
 05/25  16:00:00,67.3474558428,6.29523467522,14.8728368366,0.0,18.7433767983,27.431320555,23.7891614052,0.0,18.025,5.76416140524
 05/25  17:00:00,79.3437267505,6.55379913866,14.4221940783,0.0,17.6635504202,40.6971502883,5.77469908422,0.0,0.0,5.77469908422
 05/25  18:00:00,86.385864586,6.74129515307,14.7717625689,0.0,27.5259009287,37.3340067412,11.5913133096,0.0,0.0,11.5913133096
 05/25  19:00:00,91.0479863147,6.85177360189,15.1142492714,0.0,33.8341110165,33.3544677425,11.5553354582,0.0,0.0,11.5553354582
 05/25  20:00:00,105.331498884,6.99944374061,15.4439379835,0.0,36.5179666069,38.8247702939,5.80365903754,0.0165761148171,0.0,5.78708292272
 05/25  21:00:00,99.4887029186,7.00977715393,15.1055764149,0.0,32.965339924,36.8579353714,17.6145178832,0.220054227464,0.0,17.3944636557
 05/25  22:00:00,72.1965479867,6.57410540692,11.7964500119,0.0,25.6355707503,20.6438685092,6.83936239666,1.04555306808,0.0,5.79380932858
 05/25  23:00:00,48.8150382349,6.15310023593,8.38917804749,0.0,15.0252895274,11.7056064465,8.3612203016,2.59092447116,0.0,5.77029583044
 05/25  24:00:00,41.9041496116,5.97011300769,6.68708541502,0.0,11.6412384099,10.0650221343,9.90778186275,4.14337437963,0.0,5.76440748312
 05/26  01:00:00,38.6467417629,5.8172040479,5.14334430655,0.0,10.0992000411,10.047477231,13.253132416,7.49481319137,0.0,5.7583192246
 05/26  02:00:00,35.7594101115,5.71625917905,4.21651898683,0.0,8.25718729233,10.0299323277,8.61885214689,8.59885214689,0.0,0.02
 05/26  03:00:00,35.4156910174,5.67383703577,3.91522031052,0.0,8.25718729233,10.0299323277,13.1503059201,7.39206570183,0.0,5.75824021825
 05/26  04:00:00,36.4922639206,5.61356980462,3.44539326213,0.0,8.25718729233,11.6354268332,13.8205935531,8.05647497448,0.0,5.76411857863
 05/26  05:00:00,38.4815493088,5.61736625393,3.50304433505,0.0,12.1011305571,15.3678112995,13.908817657,8.12720259593,0.0,5.78161506103
 05/26  06:00:00,70.5245402878,6.11679142105,7.402033026,0.0,19.7275818095,37.2640762949,17.9246839365,6.3214775161,0.0,11.6032064203
 05/26  07:00:00,92.8356030496,6.51291645635,10.7126183058,0.0,24.3117294858,51.2795993405,21.3104732296,3.84411664949,0.0,17.4663565801
 05/26  08:00:00,80.1385772059,6.09915950807,9.70471021865,0.0,23.6694662846,40.6342015617,29.5174745696,0.108914590162,0.0,29.4085599794
 05/26  09:00:00,77.4335561357,6.09856375612,12.0077806748,0.0,23.6694662846,35.6302164847,47.3364191045,0.0,18.025,29.3114191045
 05/26  10:00:00,58.6744704191,5.91237992165,11.0316918444,0.0,18.7433767983,22.9618409725,41.4328346515,0.0,18.025,23.4078346515
 05/26  11:00:00,59.7304611597,6.00831509309,11.9940882021,0.0,18.7433767983,22.9618409725,35.548760371,0.0,18.025,17.523760371
 05/26  12:00:00,61.2585888512,6.09942999489,13.3876532076,0.0,18.5889407304,23.1597249699,41.3772843453,0.0,18.025,23.3522843453
 05/26  13:00:00,62.1199323231,6.18461379287,13.9173066508,0.0,18.7433767983,23.2517909448,35.545803455,0.0,18.025,17.520803455
 05/26  14:00:00,63.2902182801,6.27280103308,14.999412488,0.0,18.7433767983,23.2517909448,41.3795368121,0.0,18.025,23.3545368121
 05/26  15:00:00,64.0301668093,6.37160343574,15.9305012046,0.0,18.7433767983,22.9618409725,38.7933968518,0.0,18.025,20.7683968518
 05/26  16:00:00,68.7798978157,6.46031350522,16.1402063197,0.0,18.7433767983,27.431320555,20.5831429126,0.0,18.025,2.55814291262
 05/26  17:00:00,80.8309266739,6.7143103843,15.7488891097,0.0,17.6635504202,40.6971502883,5.77590119206,0.0,0.0,5.77590119206
 05/26  18:00:00,88.0568598349,6.9095713675,16.2744971114,0.0,27.5259009287,37.3340067412,17.3759605408,0.0,0.0,17.3759605408
 05/26  19:00:00,90.6888686343,7.00728425002,16.4836355572,0.0,33.8341110165,33.3544677425,5.7878477075,0.0,0.0,5.7878477075
 05/26  20:00:00,106.256525948,7.10987150153,16.2585476286,0.0,36.5179666069,38.8247702939,11.6676622609,0.113514750493,0.0,11.5541475104
 05/26  21:00:00,100.076046633,7.08962273479,15.6130936174,0.0,32.965339924,36.8579353714,12.4164667782,0.814287902045,0.0,11.6021788762
 05/26  22:00:00,72.5172634788,6.62657185256,12.0647105825,0.0,25.6355707503,20.6438685092,13.7649645571,2.19776789773,0.0,11.5671966593
 05/26  23:00:00,49.0920544279,6.19807655038,8.62122531963,0.0,15.0252895274,11.7056064465,10.1814547474,4.41120863097,0.0,5.77024611641
 05/26  24:00:00,42.1705901894,6.00985881238,6.91378761419,0.0,11.6412384099,10.0650221343,5.6517162608,5.6317162608,0.0,0.02
 05/27  01:00:00,42.1887770455,5.9044424808,5.83866564498,0.0,12.8411359301,10.0650221343,12.8082693384,7.05106590818,0.0,5.75720343023
 05/27  02:00:00,36.2305692892,5.7669191068,4.6370205318,0.0,8.25718729233,10.0299323277,13.7615911231,8.00320639882,0.0,5.75838472427
 05/27  03:00:00,35.3675167914,5.67461303738,3.86627666013,0.0,8.25718729233,10.0299323277,9.3031402859,9.2831402859,0.0,0.02
 05/27  04:00:00,36.383288889,5.6068842184,3.3431103383,0.0,8.25718729233,11.6354268332,15.9015371319,10.1378937008,0.0,5.76364343117
 05/27  05:00:00,34.6871507869,5.57726256719,3.17023791116,0.0,8.71707943955,15.3327214929,15.6211128253,9.85098505359,0.0,5.77012777167
 05/27  06:00:00,54.4093229621,5.7301953746,4.52735869367,0.0,18.5082010057,25.6353820695,13.9008048148,8.12003779525,0.0,5.78076701956
 05/27  07:00:00,74.6602216321,6.13577005095,8.03707210498,0.0,19.4083231844,41.0650158608,21.6282303133,4.23567413488,0.0,17.3925561784
 05/27  08:00:00,104.773709408,6.64965383713,13.7596923152,0.0,26.3286599382,57.9988325916,29.5589020353,0.0,0.0,29.5589020353
 05/27  09:00:00,90.5430832501,6.46637259189,14.8665852176,0.0,26.3286599382,42.8504436482,47.4281330759,0.0,18.025,29.4031330759
 05/27  10:00:00,64.152136197,6.14258106497,12.7936124929,0.0,21.7447113004,23.4437158914,41.4796780779,0.0,18.025,23.4546780779
 05/27  11:00:00,62.7027844727,6.22797747826,13.7207118603,0.0,19.3027497915,23.426170988,41.4307527226,0.0,18.025,23.4057527226
 05/27  12:00:00,64.0465422927,6.3283083084,14.8220745616,0.0,19.1483137236,23.7250123474,41.3785736348,0.0,18.025,23.3535736348
 05/27  13:00:00,65.4002906255,6.41757188459,15.9410090405,0.0,19.3027497915,23.7161209604,35.5418554342,0.0,18.025,17.5168554342
 05/27  14:00:00,66.3686295194,6.49118269678,16.8357438254,0.0,19.3027497915,23.7161209604,41.3813746522,0.0,18.025,23.3563746522
 05/27  15:00:00,65.9072675554,6.50645748758,16.6490540035,0.0,19.3027497915,23.426170988,41.3732193432,0.0,18.025,23.3482193432
 05/27  16:00:00,69.0767934276,6.48534899116,15.3883652664,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/27  17:00:00,76.8831416026,6.62473154444,14.4328022902,0.0,18.2229234133,37.5968344597,5.76992397249,0.0,0.0,5.76992397249
 05/27  18:00:00,92.570032157,6.9068716165,15.8842110918,0.0,32.690315043,37.0816133363,11.5314871561,0.0,0.0,11.5314871561
 05/27  19:00:00,93.0139455422,7.01381814468,16.1094139457,0.0,36.8143715336,33.066984531,5.83085934849,0.0445154660143,0.0,5.78634388248
 05/27  20:00:00,105.780953526,7.11693272645,15.9972255646,0.0,36.3493007332,38.7721355839,12.3996761546,0.845690950893,0.0,11.5539852037
 05/27  21:00:00,103.557315624,7.12167709004,15.8867111215,0.0,36.1807251679,36.8228455648,6.7053703421,0.91772906179,0.0,5.78764128031
 05/27  22:00:00,78.8000260764,6.71952170583,12.8514883068,0.0,31.0351095914,20.6438685092,12.6091236219,1.00633448743,0.0,11.6027891344
 05/27  23:00:00,52.6227438878,6.30805397422,9.63980807112,0.0,17.4250845679,11.7056064465,13.4100213158,1.86627257107,0.0,11.5437487447
 05/27  24:00:00,44.5542239252,6.1326553601,7.97473243949,0.0,12.8411359301,10.0650221343,9.32775421811,3.56362827667,0.0,5.76412594144
 05/28  01:00:00,43.5576637073,6.02763293915,6.9649466801,0.0,12.925468867,10.100111941,4.5924339848,4.5724339848,0.0,0.02
 05/28  02:00:00,37.3944745911,5.87394055434,5.57448443981,0.0,8.34152022915,10.0650221343,12.5829412697,6.82484818812,0.0,5.75809308159
 05/28  03:00:00,36.3314995131,5.77125946087,4.61419542984,0.0,8.34152022915,10.0650221343,9.2441766317,9.2241766317,0.0,0.02
 05/28  04:00:00,37.3926938621,5.71263223989,4.12735125818,0.0,8.34152022915,11.6705166398,15.823287761,10.0591588206,0.0,5.76412894045
 05/28  05:00:00,35.2945833453,5.64030412873,3.59521417115,0.0,8.80141237637,15.3678112995,17.4897425994,11.7199230294,0.0,5.76981956999
 05/28  06:00:00,55.2818779822,5.83440177499,5.29571557087,0.0,18.5082010057,25.6353820695,14.0583921655,8.27700011668,0.0,5.7813920488
 05/28  07:00:00,75.7685954864,6.24626105741,8.91555102798,0.0,19.4926561212,41.1001056674,21.0902864287,3.69763410025,0.0,17.3926523285
 05/28  08:00:00,104.873319222,6.68912709396,13.8198509057,0.0,26.3286599382,57.9988325916,29.5702416522,0.0174284099245,0.0,29.5528132423
 05/28  09:00:00,90.181300391,6.4942761665,14.5963395636,0.0,26.2443270014,42.8153538416,47.4223809143,0.0,18.025,29.3973809143
 05/28  10:00:00,63.6505744394,6.15876588655,12.2758772265,0.0,21.7447113004,23.4437158914,43.8212145701,0.0928663981872,18.025,25.7033481719
 05/28  11:00:00,61.1055862363,6.15488189484,12.1369060555,0.0,19.3449162599,23.4437158914,39.2477369132,0.0651329267141,18.025,21.1576039865
 05/28  12:00:00,60.8553192645,6.15040249682,11.7490522438,0.0,19.190480192,23.7425572507,42.9202026548,1.54101004927,18.025,23.3541926055
 05/28  13:00:00,60.8879894244,6.17154043657,11.734458046,0.0,19.260583323,23.698576057,41.3728325492,0.0,18.025,23.3478325492
 05/28  14:00:00,61.0315859922,6.19627880961,11.8533193249,0.0,19.260583323,23.698576057,35.5466863195,0.0,18.025,17.5216863195
 05/28  15:00:00,60.7304631446,6.20479325325,11.8336324063,0.0,19.260583323,23.4086260847,42.5845984871,1.21132168338,18.025,23.3482768037
 05/28  16:00:00,64.4561562378,6.20372587964,11.1090667138,0.0,19.260583323,27.8781056672,19.3153611966,1.2703611966,18.025,0.02
 05/28  17:00:00,72.5119302307,6.35668780361,10.3893529216,0.0,18.1807569449,37.5792895564,7.07465475978,1.30488461359,0.0,5.76977014619
 05/28  18:00:00,88.0769338601,6.60133877281,11.8160768475,0.0,32.6059821062,37.0465235296,14.5236063787,2.99265475614,0.0,11.5309516226
 05/28  19:00:00,89.3600872977,6.74849702989,12.7208890064,0.0,36.8143715336,33.066984531,10.8316771907,5.04475454975,0.0,5.78692264094
 05/28  20:00:00,103.373344456,6.90926994656,13.6778679959,0.0,36.43363367,38.8072253906,18.1829877122,6.63081672278,0.0,11.5521709894
 05/28  21:00:00,100.919167564,6.90779776566,13.5818778251,0.0,36.0963922311,36.7877557581,12.7464677358,6.95983651334,0.0,5.78663122246
 05/28  22:00:00,76.5972316199,6.53836405662,10.9492921404,0.0,30.9507766546,20.6087787026,18.9128282554,7.31078129102,0.0,11.6020469644
 05/28  23:00:00,50.7358928993,6.14184033234,7.91918161084,0.0,17.4250845679,11.7056064465,20.6346219824,9.09154094383,0.0,11.5430810386
 05/28  24:00:00,42.3054188456,5.92423618656,5.8149294882,0.0,12.925468867,10.100111941,18.7885614579,13.02442296,0.0,5.76413849781
 05/29  01:00:00,40.7994053147,5.7724847708,4.46184135931,0.0,12.925468867,10.100111941,16.4041130923,16.3841130923,0.0,0.02
 05/29  02:00:00,34.9847832568,5.63540800962,3.40333018868,0.0,8.34152022915,10.0650221343,22.9841352584,17.2260232106,0.0,5.7581120478
 05/29  03:00:00,34.2845776328,5.55387483981,2.78466263729,0.0,8.34152022915,10.0650221343,18.5788687972,18.5588687972,0.0,0.02
 05/29  04:00:00,35.6523883265,5.52581928562,2.5738648432,0.0,8.34152022915,11.6705166398,24.173135428,18.4090259598,0.0,5.76410946818
 05/29  05:00:00,34.1239372959,5.51807360635,2.54680618672,0.0,8.80141237637,15.3678112995,22.0098476119,16.24008498,0.0,5.76976263188
 05/29  06:00:00,53.5274288645,5.64943872052,3.72623988923,0.0,18.5082010057,25.6353820695,17.4538758263,11.6725996743,0.0,5.78127615202
 05/29  07:00:00,73.2826928605,5.99832571902,6.67760195077,0.0,19.4926561212,41.1001056674,25.2626484669,7.87078006325,0.0,17.3918684036
 05/29  08:00:00,102.674292528,6.47826283285,11.8317127724,0.0,26.3286599382,57.9988325916,31.9769234091,2.42515062655,0.0,29.5517727826
 05/29  09:00:00,87.8597732506,6.26912365856,12.4999812354,0.0,26.2443270014,42.8153538416,48.7877932374,1.36840623999,18.025,29.3943869974
 05/29  10:00:00,61.1883853208,5.9278258302,10.0446402116,0.0,21.7447113004,23.4437158914,43.9754728243,2.49755006853,18.025,23.4529227558
 05/29  11:00:00,58.623859373,5.92501116001,9.88505914129,0.0,19.3449162599,23.4437158914,43.6930472773,2.26407973419,18.025,23.4039675431
 05/29  12:00:00,58.2738983154,5.90747437592,9.41056483179,0.0,19.190480192,23.7425572507,45.8750259177,4.498266629,18.025,23.3517592887
 05/29  13:00:00,58.122205214,5.91893078537,9.22128782927,0.0,19.260583323,23.698576057,39.4426730872,3.427068582,18.025,17.9906045052
 05/29  14:00:00,57.9165943387,5.90088432713,9.03372989164,0.0,19.260583323,23.698576057,44.3581764237,3.45539173165,18.025,22.877784692
 05/29  15:00:00,57.6533659106,5.90575687049,9.05557541518,0.0,19.260583323,23.4086260847,45.9904949996,4.62014879267,18.025,23.3453462069
 05/29  16:00:00,61.0113702405,5.87647059798,7.99154488072,0.0,19.260583323,27.8781056672,23.5627112986,5.51771129863,18.025,0.02
 05/29  17:00:00,69.0559602732,6.02311911548,7.26696031847,0.0,18.1807569449,37.5792895564,11.0413831539,5.27169109697,0.0,5.76969205694
 05/29  18:00:00,84.9122567102,6.28064998058,8.97209859989,0.0,32.6059821062,37.0465235296,13.9030209828,8.12740958004,0.0,5.77561140276
 05/29  19:00:00,86.4374477783,6.44471470071,10.1020424425,0.0,36.8143715336,33.066984531,20.7063243045,9.15182951966,0.0,11.5544947849
 05/29  20:00:00,100.726154513,6.63009166119,11.3098695822,0.0,36.43363367,38.8072253906,21.6696898887,10.1171067073,0.0,11.5525831814
 05/29  21:00:00,98.3051413285,6.63697886042,11.2386814664,0.0,36.0963922311,36.7877557581,16.1349732841,10.347627262,0.0,5.78734602211
 05/29  22:00:00,73.8021002041,6.26073735918,8.43180713383,0.0,30.9507766546,20.6087787026,23.5845272001,11.9837957444,0.0,11.6007314556
 05/29  23:00:00,47.7491273198,5.85079113091,5.22347526018,0.0,17.4250845679,11.7056064465,27.2373346588,15.694368296,0.0,11.5429663628
 05/29  24:00:00,40.0591724873,5.68325491364,3.80967201048,0.0,12.925468867,10.100111941,18.3652633124,18.3452633124,0.0,0.02
 05/30  01:00:00,36.1311489712,5.568564751,2.87641055618,0.0,10.0992000411,10.047477231,25.0088558276,19.2507462047,0.0,5.75810962284
 05/30  02:00:00,34.0122824618,5.53485414428,2.65081152137,0.0,8.25718729233,10.0299323277,23.1635053507,17.4054267392,0.0,5.75807861152
 05/30  03:00:00,33.8778305905,5.51684788134,2.53436977976,0.0,8.25718729233,10.0299323277,16.3844442477,16.3644442477,0.0,0.02
 05/30  04:00:00,35.1693979125,5.48208747992,2.25403443897,0.0,8.25718729233,11.6354268332,23.3786488796,17.6150725082,0.0,5.76357637135
 05/30  05:00:00,37.2225324477,5.49683454831,2.36460021315,0.0,12.1011305571,15.3678112995,22.1832785812,16.4021245601,0.0,5.78115402108
 05/30  06:00:00,67.9527710633,5.85417219603,5.09295429732,0.0,19.7275818095,37.2640762949,30.0805775872,12.6891653828,0.0,17.3914122043
 05/30  07:00:00,89.952881825,6.23497851878,8.10793164314,0.0,24.3117294858,51.2795993405,27.1717000513,9.71003855564,0.0,17.4616614957
 05/30  08:00:00,76.8237131212,5.80865092538,6.68042052824,0.0,23.6694662846,40.6342015617,28.2752924659,4.75436546479,0.0,23.5209270011
 05/30  09:00:00,73.8160383507,5.78848730342,8.70038586125,0.0,23.6694662846,35.6302164847,51.0207865237,3.69256276322,18.025,29.3032237605
 05/30  10:00:00,54.738848549,5.60469052394,7.40379495032,0.0,18.7433767983,22.9618409725,39.6251260252,4.0442529656,18.025,17.5558730596
 05/30  11:00:00,54.9105957084,5.6316565844,7.55090404903,0.0,18.7433767983,22.9618409725,44.6521916849,3.27437817271,18.025,23.3528135122
 05/30  12:00:00,55.4904532985,5.69102248863,8.02794673398,0.0,18.5889407304,23.1597249699,45.1385214715,3.76753735479,18.025,23.3459841167
 05/30  13:00:00,56.2665954463,5.75148581045,8.49712457918,0.0,18.7433767983,23.2517909448,36.1900925289,0.645029138303,18.025,17.5200633906
 05/30  14:00:00,57.0183385735,5.82387819124,9.17647574516,0.0,18.7433767983,23.2517909448,41.6348943099,0.264131710743,18.025,23.3457625991
 05/30  15:00:00,57.902572138,5.94123319733,10.2333010223,0.0,18.7433767983,22.9618409725,36.554743351,1.01250368567,18.025,17.5172396654
 05/30  16:00:00,62.5700225235,6.0423727591,10.3482933704,0.0,18.7433767983,27.431320555,24.5662103142,0.777485202381,18.025,5.76372511186
 05/30  17:00:00,74.8933785793,6.31004654508,10.2156430094,0.0,17.6635504202,40.6971502883,6.97403039222,1.19859870526,0.0,5.77543168696
 05/30  18:00:00,82.3326096178,6.47077846917,10.9891070771,0.0,27.5259009287,37.3340067412,15.2358653622,3.64749632699,0.0,11.5883690353
 05/30  19:00:00,85.4587708341,6.58720896032,11.673660011,0.0,33.8341110165,33.3544677425,17.7670026041,6.21330560204,0.0,11.5536970021
 05/30  20:00:00,101.804149903,6.72262847631,12.1934632557,0.0,36.5179666069,38.8247702939,15.5989671192,9.81182678889,0.0,5.78714033035
 05/30  21:00:00,95.6977455312,6.69409010125,11.6303956493,0.0,32.965339924,36.8579353714,23.7261465397,12.1258521096,0.0,11.6002944301
 05/30  22:00:00,68.1951912713,6.23555574937,8.13371088319,0.0,25.6355707503,20.6438685092,26.3950363981,14.8288986084,0.0,11.5661377897
 05/30  23:00:00,45.0160355057,5.8223461874,4.92096727437,0.0,15.0252895274,11.7056064465,23.3724033388,17.6027452128,0.0,5.76965812603
 05/30  24:00:00,38.2516137575,5.63162065753,3.37307028095,0.0,11.6412384099,10.0650221343,25.4612047006,19.697498777,0.0,5.76370592362
 05/31  01:00:00,35.7158470084,5.52433035273,2.50534843734,0.0,10.0992000411,10.047477231,27.4611028946,21.7031637292,0.0,5.75793916538
 05/31  02:00:00,33.5879464115,5.49064022892,2.27069674569,0.0,8.25718729233,10.0299323277,20.5682535053,20.5482535053,0.0,0.02
 05/31  03:00:00,33.3448506539,5.46229123616,2.0559465659,0.0,8.25718729233,10.0299323277,26.3600013585,20.6022262936,0.0,5.75777506487
 05/31  04:00:00,34.7021699821,5.43497382203,1.83392830046,0.0,8.25718729233,11.6354268332,21.4538161917,21.4338161917,0.0,0.02
 05/31  05:00:00,36.6464608255,5.43802030607,1.84735166151,0.0,12.1011305571,15.3678112995,33.4165695767,21.8740882929,0.0,11.5424812838
 05/31  06:00:00,67.0300428903,5.76142956955,4.26299307383,0.0,19.7275818095,37.2640762949,28.8660160579,17.2658924512,0.0,11.6001236067
 05/31  07:00:00,89.181735805,6.15139812544,7.42038795529,0.0,24.3117294858,51.2795993405,28.2998660683,10.8391576476,0.0,17.4607084207
 05/31  08:00:00,76.797389333,5.79453783884,6.6682257546,0.0,23.6694662846,40.6342015617,33.2067626851,3.81133464343,0.0,29.3954280417
 05/31  09:00:00,74.920590288,5.86059286406,9.73285053045,0.0,23.6694662846,35.6302164847,42.2208715618,0.752206766081,18.025,23.4436647957
 05/31  10:00:00,56.6199332624,5.72859989378,9.16097390596,0.0,18.7433767983,22.9618409725,42.0872494993,0.661169107821,18.025,23.4010803914
 05/31  11:00:00,57.7844976088,5.82978776061,10.2266796832,0.0,18.7433767983,22.9618409725,35.5433492773,0.0,18.025,17.5183492773
 05/31  12:00:00,59.6516512261,5.96559315767,11.9145820479,0.0,18.5889407304,23.1597249699,41.3757225572,0.0,18.025,23.3507225572
 05/31  13:00:00,60.974327676,6.08823461109,12.8681106183,0.0,18.7433767983,23.2517909448,41.3685789657,0.0,18.025,23.3435789657
 05/31  14:00:00,62.7502726205,6.2069488989,14.5253453425,0.0,18.7433767983,23.2517909448,35.543374116,0.0,18.025,17.518374116
 05/31  15:00:00,63.4582298989,6.30164116153,15.4285584876,0.0,18.7433767983,22.9618409725,41.3684376139,0.0,18.025,23.3434376139
 05/31  16:00:00,67.559910671,6.36990032148,15.0106592163,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/31  17:00:00,79.5841614543,6.64144239635,14.5750333974,0.0,17.6635504202,40.6971502883,11.5303968077,0.0,0.0,11.5303968077
 05/31  18:00:00,87.273360586,6.85287092802,15.547780463,0.0,27.5259009287,37.3340067412,11.5880656042,0.0,0.0,11.5880656042
 05/31  19:00:00,90.4825237298,6.99320266771,16.2914329112,0.0,33.8341110165,33.3544677425,5.83596986442,0.0496813290468,0.0,5.78628853538
 05/31  20:00:00,106.616460968,7.13642034164,16.5919934397,0.0,36.5179666069,38.8247702939,12.9117881948,1.35922571619,0.0,11.5525624786
 05/31  21:00:00,100.51661667,7.10822349117,16.0351530186,0.0,32.965339924,36.8579353714,14.2162574086,2.61689368568,0.0,11.5993637229
 05/31  22:00:00,73.0237206114,6.64867050915,12.5491378411,0.0,25.6355707503,20.6438685092,15.2282249553,3.66351613813,0.0,11.5647088172
 05/31  23:00:00,49.8271621789,6.23833778574,9.31611007398,0.0,15.0252895274,11.7056064465,4.23678020237,4.21678020237,0.0,0.02
 05/31  24:00:00,42.9189982284,6.05304435264,7.61903943252,0.0,11.6412384099,10.0650221343,10.4991781838,4.73567935308,0.0,5.76349883074
 06/01  01:00:00,40.0947858114,5.93368025117,6.4749392646,0.0,10.0992000411,10.047477231,10.7751875029,5.01715630024,0.0,5.75803120267
 06/01  02:00:00,37.2957426528,5.83610933146,5.6330285079,0.0,8.25718729233,10.0299323277,5.08555972003,5.06555972003,0.0,0.02
 06/01  03:00:00,36.7129105918,5.77571471318,5.11058958152,0.0,8.25718729233,10.0299323277,10.8804632411,5.12261345121,0.0,5.75784978987
 06/01  04:00:00,37.9104193418,5.73166281392,4.74549159477,0.0,8.25718729233,11.6354268332,10.9720913314,5.20857742938,0.0,5.76351390197
 06/01  05:00:00,40.1656286034,5.75917637683,5.04537685557,0.0,12.1011305571,15.3678112995,10.3572160835,4.57616894854,0.0,5.78104713496
 06/01  06:00:00,72.2340101094,6.26985308972,8.95855110306,0.0,19.7275818095,37.2640762949,16.3472322761,4.74710603113,0.0,11.600126245
 06/01  07:00:00,93.7935324239,6.59089196652,11.5927172401,0.0,24.3117294858,51.2795993405,21.8329629568,4.3727762924,0.0,17.4601866644
 06/01  08:00:00,80.1360731665,6.07693931801,9.72452438941,0.0,23.6694662846,40.6342015617,30.5747994742,1.1804255946,0.0,29.3943738796
 06/01  09:00:00,76.3707914534,5.98591304447,11.0577409792,0.0,23.6694662846,35.6302164847,42.4768437813,1.00751237812,18.025,23.4443314032
 06/01  10:00:00,56.3212298365,5.69240824772,8.89847272128,0.0,18.7433767983,22.9618409725,44.0259196952,2.60090026357,18.025,23.4000194317
 06/01  11:00:00,55.7453334594,5.64680448521,8.37050477553,0.0,18.7433767983,22.9618409725,44.2641400976,2.88814944565,18.025,23.3509906519
 06/01  12:00:00,55.4228404698,5.63026806141,8.0210991008,0.0,18.5889407304,23.1597249699,39.7155005424,4.1720056174,18.025,17.518494925
 06/01  13:00:00,54.9413037564,5.57201074501,7.35132123917,0.0,18.7433767983,23.2517909448,43.5183804841,2.1481753295,18.025,23.3452051546
 06/01  14:00:00,55.021857418,5.57642998304,7.42744979721,0.0,18.7433767983,23.2517909448,37.2972596866,1.75999010915,18.025,17.5122695774
 06/01  15:00:00,55.1412899419,5.6021521033,7.81111721445,0.0,18.7433767983,22.9618409725,43.6826522481,2.31121222775,18.025,23.3464400203
 06/01  16:00:00,59.244002092,5.63552558016,7.42912590244,0.0,18.7433767983,27.431320555,25.8888587959,2.10024462069,18.025,5.76361417525
 06/01  17:00:00,71.7764255485,5.91171912328,7.49702918257,0.0,17.6635504202,40.6971502883,7.4527828003,1.67769847683,0.0,5.77508432346
 06/01  18:00:00,80.0139707997,6.14531470966,8.99596238921,0.0,27.5259009287,37.3340067412,13.8817104295,2.29377837461,0.0,11.5879320549
 06/01  19:00:00,83.5132202777,6.28284458722,10.0325009266,0.0,33.8341110165,33.3544677425,8.49572436935,2.71045985527,0.0,5.78526451408
 06/01  20:00:00,101.320092966,6.54915089856,11.8829061234,0.0,36.5179666069,38.8247702939,14.6733047968,3.12099824226,0.0,11.5523065546
 06/01  21:00:00,96.362163988,6.63601968325,12.3529234547,0.0,32.965339924,36.8579353714,15.2084390355,3.6091164569,0.0,11.5993225787
 06/01  22:00:00,69.0468137561,6.2085659507,9.01234659108,0.0,25.6355707503,20.6438685092,16.7794925463,5.21477726077,0.0,11.5647152855
 06/01  23:00:00,45.9677983089,5.82783158142,5.86725956442,0.0,15.0252895274,11.7056064465,12.9041906865,7.13471497589,0.0,5.76947571059
 06/01  24:00:00,39.4821044794,5.69443842481,4.54075876906,0.0,11.6412384099,10.0650221343,8.02797848474,8.00797848474,0.0,0.02
 06/02  01:00:00,36.87433582,5.60254315875,3.58563272202,0.0,10.0992000411,10.047477231,14.9409862907,9.18300750994,0.0,5.75797878073
 06/02  02:00:00,34.3437929279,5.54135717465,2.97583242355,0.0,8.25718729233,10.0299323277,15.697467599,9.9395666392,0.0,5.75790095985
 06/02  03:00:00,34.0105361533,5.51053016234,2.67340668794,0.0,8.25718729233,10.0299323277,10.6856466871,10.6656466871,0.0,0.02
 06/02  04:00:00,35.3364082896,5.4841804141,2.41896988462,0.0,8.25718729233,11.6354268332,17.5184708007,11.7551807952,0.0,5.76329000548
 06/02  05:00:00,37.4245250938,5.50010751995,2.56335176957,0.0,12.1011305571,15.3678112995,17.2235408368,11.4429166875,0.0,5.78062414932
 06/02  06:00:00,68.6167277857,5.9059218015,5.70521607914,0.0,19.7275818095,37.2640762949,26.2913367916,9.33610087174,0.0,16.9552359198
 06/02  07:00:00,91.0948718011,6.32014490951,9.16482872397,0.0,24.3117294858,51.2795993405,17.7831340282,5.7019638564,0.0,12.0811701718
 06/02  08:00:00,78.3873891271,5.92526796995,8.12752862472,0.0,23.6694662846,40.6342015617,29.9487604373,0.556536881613,0.0,29.3922235557
 06/02  09:00:00,75.7018807332,5.93403678847,10.4407154513,0.0,23.6694662846,35.6302164847,41.4694465057,0.0,18.025,23.4444465057
 06/02  10:00:00,57.0659014079,5.7598832554,9.57568001035,0.0,18.7433767983,22.9618409725,41.4230290642,0.0,18.025,23.3980290642
 06/02  11:00:00,57.604140567,5.8156201369,10.0605014447,0.0,18.7433767983,22.9618409725,41.3752451272,0.0,18.025,23.3502451272
 06/02  12:00:00,59.1688424107,5.92307472366,11.4742992587,0.0,18.5889407304,23.1597249699,35.5396632998,0.0,18.025,17.5146632998
 06/02  13:00:00,60.036114884,6.01076009726,12.007390191,0.0,18.7433767983,23.2517909448,41.3706582897,0.0,18.025,23.3456582897
 06/02  14:00:00,61.7909235348,6.11494703052,13.6580037889,0.0,18.7433767983,23.2517909448,35.5337841565,0.0,18.025,17.5087841565
 06/02  15:00:00,62.1918704771,6.19612629615,14.2677296896,0.0,18.7433767983,22.9618409725,41.3715512931,0.0,18.025,23.3465512931
 06/02  16:00:00,66.3053420031,6.25485864072,13.8711385665,0.0,18.7433767983,27.431320555,23.7885100674,0.0,18.025,5.76351006741
 06/02  17:00:00,78.6347234867,6.50391803857,13.7631379157,0.0,17.6635504202,40.6971502883,5.77504169818,0.0,0.0,5.77504169818
 06/02  18:00:00,85.7378950896,6.68414015868,14.1810774222,0.0,27.5259009287,37.3340067412,11.5873553019,0.0,0.0,11.5873553019
 06/02  19:00:00,88.3120176889,6.78212360102,14.3320323094,0.0,33.8341110165,33.3544677425,5.80171137143,0.0154769341585,0.0,5.78623443727
 06/02  20:00:00,104.015038557,6.90384978621,14.2231635941,0.0,36.5179666069,38.8247702939,13.2915596169,1.73909919071,0.0,11.5524604262
 06/02  21:00:00,98.0543991657,6.89013412462,13.7910626971,0.0,32.965339924,36.8579353714,14.754171642,3.15504242851,0.0,11.5991292135
 06/02  22:00:00,71.0214955369,6.4702086242,10.7253995869,0.0,25.6355707503,20.6438685092,15.4280374965,3.86345609615,0.0,11.5645814003
 06/02  23:00:00,48.1502773142,6.08811127681,7.78946647405,0.0,15.0252895274,11.7056064465,10.2085935064,4.43912191936,0.0,5.76947158708
 06/02  24:00:00,41.2856587569,5.90693567581,6.13182178942,0.0,11.6412384099,10.0650221343,5.97757224097,5.95757224097,0.0,0.02
 06/03  01:00:00,41.3383176323,5.80710758968,5.08557417181,0.0,12.8411359301,10.0650221343,13.6610685382,7.90306680467,0.0,5.75800173353
 06/03  02:00:00,35.1120139337,5.64085107652,3.64456386134,0.0,8.25718729233,10.0299323277,17.5618226524,11.8039141363,0.0,5.75790851608
 06/03  03:00:00,34.2341150536,5.54810544571,2.85941501651,0.0,8.25718729233,10.0299323277,15.0604923865,15.0404923865,0.0,0.02
 06/03  04:00:00,35.4536777065,5.51048495293,2.50994085551,0.0,8.25718729233,11.6354268332,22.7727529906,17.0094912109,0.0,5.7632617797
 06/03  05:00:00,31.915705487,5.48920822814,2.37089958043,0.0,8.71707943955,15.3327214929,22.9523204393,17.1830723904,0.0,5.76924804892
 06/03  06:00:00,53.4892339575,5.63136147249,3.70617756688,0.0,18.5082010057,25.6353820695,17.0663760745,11.2866589967,0.0,5.77971707779
 06/03  07:00:00,73.4241521065,5.99714182384,6.93975858767,0.0,19.4083231844,41.0650158608,16.5377761645,4.93867974704,0.0,11.5990964174
 06/03  08:00:00,103.040872126,6.48373941052,12.1929351007,0.0,26.3286599382,57.9988325916,35.4828243026,0.0434347864398,0.0,35.4393895161
 06/03  09:00:00,89.0290865701,6.32882965158,13.4902431245,0.0,26.3286599382,42.8504436482,47.4086940522,0.0,18.025,29.3836940522
 06/03  10:00:00,63.0013762453,6.02864983839,11.7568679199,0.0,21.7447113004,23.4437158914,41.4697658122,0.0,18.025,23.4447658122
 06/03  11:00:00,60.8581133726,6.06372045651,12.0403588388,0.0,19.3027497915,23.426170988,41.4212107917,0.0,18.025,23.3962107917
 06/03  12:00:00,62.1124744653,6.15878828185,13.0575624683,0.0,19.1483137236,23.7250123474,35.5371432731,0.0,18.025,17.5121432731
 06/03  13:00:00,63.2854820116,6.24902936568,13.994791127,0.0,19.3027497915,23.7161209604,41.3701364148,0.0,18.025,23.3451364148
 06/03  14:00:00,63.9100939123,6.30636054411,14.5620635615,0.0,19.3027497915,23.7161209604,35.5327328748,0.0,18.025,17.5077328748
 06/03  15:00:00,62.6037535252,6.27828956773,13.5737496996,0.0,19.3027497915,23.426170988,41.3728844936,0.0,18.025,23.3478844936
 06/03  16:00:00,66.2822150961,6.27414474246,12.8050330677,0.0,19.3027497915,27.8956505705,23.788460095,0.0,18.025,5.76346009497
 06/03  17:00:00,74.7560807435,6.44936089804,12.4811667341,0.0,18.2229234133,37.5968344597,5.76906222791,0.0,0.0,5.76906222791
 06/03  18:00:00,90.1147631507,6.68668719553,13.6491928216,0.0,32.690315043,37.0816133363,5.78297433216,0.00804314614892,0.0,5.77493118601
 06/03  19:00:00,91.0143411192,6.8203557021,14.3033576567,0.0,36.8143715336,33.066984531,5.78437347099,0.0,0.0,5.78437347099
 06/03  20:00:00,104.921151511,6.99249114563,15.2619500485,0.0,36.3493007332,38.7721355839,11.5973283991,0.0461221335271,0.0,11.5512062656
 06/03  21:00:00,102.741514982,7.00054606145,15.1921265775,0.0,36.1807251679,36.8228455648,6.05830466784,0.271778210607,0.0,5.78652645723
 06/03  22:00:00,78.1440542826,6.62171164874,12.293452755,0.0,31.0351095914,20.6438685092,12.4347360646,0.835776702068,0.0,11.5989593626
 06/03  23:00:00,52.3449226283,6.24688286293,9.42323207942,0.0,17.4250845679,11.7056064465,12.7334501716,1.19311188328,0.0,11.5403382883
 06/03  24:00:00,44.5176999459,6.09331852911,7.9775877515,0.0,12.8411359301,10.0650221343,7.47273271331,1.70925345064,0.0,5.76347926268
 06/04  01:00:00,43.3988900457,5.9817119129,6.85212552993,0.0,12.925468867,10.100111941,3.0799146311,3.0599146311,0.0,0.02
 06/04  02:00:00,37.5786277039,5.85704138388,5.77556847896,0.0,8.34152022915,10.0650221343,9.74489420253,3.98706318701,0.0,5.75783101552
 06/04  03:00:00,36.8129382979,5.78439341578,5.08253226094,0.0,8.34152022915,10.0650221343,5.25447555022,5.23447555022,0.0,0.02
 06/04  04:00:00,37.9096679677,5.7338376253,4.62316186326,0.0,8.34152022915,11.6705166398,11.8243194881,6.06083026749,0.0,5.76348922058
 06/04  05:00:00,34.1413753271,5.68386235636,4.28250034938,0.0,8.80141237637,15.3678112995,12.4901240787,6.72106248786,0.0,5.76906159086
 06/04  06:00:00,55.587906334,5.83702930535,5.59919244597,0.0,18.5082010057,25.6353820695,12.3530141536,6.57316548371,0.0,5.77984866989
 06/04  07:00:00,74.9390377492,6.15729240284,8.17508807991,0.0,19.4926561212,41.1001056674,22.5987383113,6.85774054566,0.0,15.7409977657
 06/04  08:00:00,103.867437757,6.58096892829,12.9222963307,0.0,26.3286599382,57.9988325916,33.69699448,2.48542623865,0.0,31.2115682414
 06/04  09:00:00,89.1446634268,6.36410773212,13.689980828,0.0,26.2443270014,42.8153538416,48.4857000553,1.07835402975,18.025,29.3823460256
 06/04  10:00:00,62.3901287136,5.98955812487,11.1847232774,0.0,21.7447113004,23.4437158914,43.0433453992,1.57644389546,18.025,23.4419015037
 06/04  11:00:00,59.7914675118,5.96070682908,11.0170238628,0.0,19.3449162599,23.4437158914,42.3165712129,0.897912660747,18.025,23.3936585521
 06/04  12:00:00,59.4160102402,5.92439380529,10.5357872241,0.0,19.190480192,23.7425572507,37.2752838799,1.73845616579,18.025,17.5118277142
 06/04  13:00:00,58.8451685293,5.89087267904,9.97235125339,0.0,19.260583323,23.698576057,41.86412569,0.49518964262,18.025,23.3439360473
 06/04  14:00:00,58.4289308423,5.86569426703,9.58128370918,0.0,19.260583323,23.698576057,36.6160139535,1.0843176172,18.025,17.5066963363
 06/04  15:00:00,58.2037457312,5.86721296398,9.64453788898,0.0,19.260583323,23.4086260847,43.5104054679,2.14128394907,18.025,23.3441215189
 06/04  16:00:00,61.9562194525,5.86555274038,8.94734238335,0.0,19.260583323,27.8781056672,25.7110878897,1.92281994098,18.025,5.76326794873
 06/04  17:00:00,69.8269158256,6.01872190822,8.04235665377,0.0,18.1807569449,37.5792895564,8.11098857196,2.34188263884,0.0,5.76910593312
 06/04  18:00:00,85.8804405403,6.30355084697,9.91743619377,0.0,32.6059821062,37.0465235296,9.98796519598,4.21329863259,0.0,5.77466656339
 06/04  19:00:00,87.7079593817,6.49176697308,11.3255760731,0.0,36.8143715336,33.066984531,10.0745446072,4.28833951797,0.0,5.7862050892
 06/04  20:00:00,102.116500104,6.69499040184,12.6353881645,0.0,36.43363367,38.8072253906,17.631139248,6.08065662659,0.0,11.5504826214
 06/04  21:00:00,99.4844787971,6.69070304571,12.3643679771,0.0,36.0963922311,36.7877557581,13.0955457092,7.3094074451,0.0,5.78613826411
 06/04  22:00:00,74.8536654411,6.30967595474,9.43454081852,0.0,30.9507766546,20.6087787026,19.8054706535,8.20753301701,0.0,11.5979376365
 06/04  23:00:00,49.2454701857,5.94746983935,6.62320276255,0.0,17.4250845679,11.7056064465,20.7951445276,9.25412085412,0.0,11.5410236735
 06/04  24:00:00,41.6072862846,5.79704837069,5.24402842915,0.0,12.925468867,10.100111941,9.64493185122,9.62493185122,0.0,0.02
 06/05  01:00:00,37.4756367259,5.67410155696,4.11538926748,0.0,10.0992000411,10.047477231,15.6388195662,9.88192976043,0.0,5.75688980581
 06/05  02:00:00,34.8304293181,5.59248550479,3.41135379239,0.0,8.25718729233,10.0299323277,15.8215451625,10.0637530923,0.0,5.75779207026
