Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  03:00:00,34.7554478843,5.58671031703,3.34215201582,0.0,8.25718729233,10.0299323277,10.0910776229,10.0710776229,0.0,0.02
 06/05  04:00:00,35.9643112984,5.5436628456,2.98740852732,0.0,8.25718729233,11.6354268332,16.055224576,10.2921503508,0.0,5.76307422516
 06/05  05:00:00,36.3759455394,5.57568418868,3.32322719621,0.0,12.1011305571,15.3678112995,14.4801092736,8.69994127197,0.0,5.78016800159
 06/05  06:00:00,70.6227889444,6.10428414948,7.51296955359,0.0,19.7275818095,37.2640762949,18.7513070409,7.15342145308,0.0,11.5978855878
 06/05  07:00:00,92.430840653,6.45050369796,10.3705110001,0.0,24.3117294858,51.2795993405,23.5065719674,6.05100078728,0.0,17.4555711801
 06/05  08:00:00,79.4689500242,6.0095736875,9.12483185203,0.0,23.6694662846,40.6342015617,30.8452804314,1.46249289711,0.0,29.3827875343
 06/05  09:00:00,76.4524662697,5.9814606618,11.1439152952,0.0,23.6694662846,35.6302164847,42.4336616981,0.970089824181,18.025,23.4385718739
 06/05  10:00:00,57.2135940949,5.75096250802,9.73231722974,0.0,18.7433767983,22.9618409725,43.1204246732,1.70112554491,18.025,23.3942991283
 06/05  11:00:00,57.1357451913,5.74690281476,9.66084078224,0.0,18.7433767983,22.9618409725,42.8050384765,1.43548938148,18.025,23.344549095
 06/05  12:00:00,56.9712723125,5.74303901022,9.45678441078,0.0,18.5889407304,23.1597249699,37.6686843802,2.12919218579,18.025,17.5144921944
 06/05  13:00:00,57.4207331652,5.77015200261,9.63262891151,0.0,18.7433767983,23.2517909448,41.5282411791,0.164088243842,18.025,23.3391529352
 06/05  14:00:00,57.885413945,5.80730936667,10.0601533187,0.0,18.7433767983,23.2517909448,35.5393568807,0.0,18.025,17.5143568807
 06/05  15:00:00,58.1103407346,5.85237282715,10.5299661559,0.0,18.7433767983,22.9618409725,42.0125187628,0.650232477578,18.025,23.3372862852
 06/05  16:00:00,61.789720748,5.86367775229,9.74672243949,0.0,18.7433767983,27.431320555,19.0837716165,1.03877161648,18.025,0.02
 06/05  17:00:00,73.941382133,6.11170646876,9.46203587923,0.0,17.6635504202,40.6971502883,6.67759979191,0.903086756394,0.0,5.77451303551
 06/05  18:00:00,82.2725760227,6.35626737173,11.0436823308,0.0,27.5259009287,37.3340067412,13.1070234308,1.52079325461,0.0,11.5862301762
 06/05  19:00:00,85.5820151895,6.48445173648,11.8997340182,0.0,33.8341110165,33.3544677425,13.2542032002,1.7023237528,0.0,11.5518794474
 06/05  20:00:00,103.073089861,6.72427312257,13.4608316363,0.0,36.5179666069,38.8247702939,7.82053908692,2.0351822782,0.0,5.78535680872
 06/05  21:00:00,98.1235238931,6.80590798069,13.9444654336,0.0,32.965339924,36.8579353714,19.7077372805,2.32250324138,0.0,17.3852340392
 06/05  22:00:00,70.8802235669,6.38032653416,10.6740544338,0.0,25.6355707503,20.6438685092,9.28011902116,3.48836139668,0.0,5.79175762447
 06/05  23:00:00,47.933454282,6.00783225315,7.65294496166,0.0,15.0252895274,11.7056064465,10.0288724632,4.2597435052,0.0,5.76912895798
 06/05  24:00:00,41.516237292,5.87835544057,6.39099515857,0.0,11.6412384099,10.0650221343,10.3484073231,4.58526692989,0.0,5.76314039317
 06/06  01:00:00,39.0015695559,5.79205208889,5.52337500192,0.0,10.0992000411,10.047477231,10.6041003558,4.8465881632,0.0,5.75751219257
 06/06  02:00:00,36.392744254,5.71909103278,4.84707188227,0.0,8.25718729233,10.0299323277,5.04760472756,5.02760472756,0.0,0.02
 06/06  03:00:00,35.626403531,5.6503398934,4.14947754045,0.0,8.25718729233,10.0299323277,11.9230022604,6.16540722156,0.0,5.75759503884
 06/06  04:00:00,36.4850139556,5.58642660873,3.46535545973,0.0,8.25718729233,11.6354268332,13.634518757,7.87192521542,0.0,5.76259354153
 06/06  05:00:00,37.0027775002,5.6237764384,3.90197563817,0.0,12.1011305571,15.3678112995,12.664864761,6.88453383761,0.0,5.78033092335
 06/06  06:00:00,71.7789113297,6.19957312056,8.57382649953,0.0,19.7275818095,37.2640762949,16.1463788166,4.54959221411,0.0,11.5967866025
 06/06  07:00:00,94.3600281773,6.61074132531,12.1394803646,0.0,24.3117294858,51.2795993405,19.3044486659,1.85068349042,0.0,17.4537651755
 06/06  08:00:00,81.8412280532,6.16526472349,11.3414354421,0.0,23.6694662846,40.6342015617,29.3820156583,0.0,0.0,29.3820156583
 06/06  09:00:00,79.401553406,6.18123439897,13.8932395431,0.0,23.6694662846,35.6302164847,41.457594742,0.0,18.025,23.432594742
 06/06  10:00:00,61.1107858662,5.9975603558,13.3829200714,0.0,18.7433767983,22.9618409725,41.4169598223,0.0,18.025,23.3919598223
 06/06  11:00:00,62.2658381333,6.06971627054,14.4681266249,0.0,18.7433767983,22.9618409725,35.5384399889,0.0,18.025,17.5134399889
 06/06  12:00:00,64.7621943556,6.20094700581,16.789802631,0.0,18.5889407304,23.1597249699,41.36074071,0.0,18.025,23.33574071
 06/06  13:00:00,67.3608104092,6.33891053085,19.0039552385,0.0,18.7433767983,23.2517909448,35.537920034,0.0,18.025,17.512920034
 06/06  14:00:00,69.2760492642,6.46303543925,20.7950666181,0.0,18.7433767983,23.2517909448,41.3602463926,0.0,18.025,23.3352463926
 06/06  15:00:00,69.310098025,6.54363990999,21.0384638353,0.0,18.7433767983,22.9618409725,35.5375610026,0.0,18.025,17.5125610026
 06/06  16:00:00,72.8356524985,6.60242575196,20.0539071788,0.0,18.7433767983,27.431320555,23.7882192159,0.0,18.025,5.76321921592
 06/06  17:00:00,85.9248519744,6.91850622736,20.6387162908,0.0,17.6635504202,40.6971502883,5.77446236129,0.0,0.0,5.77446236129
 06/06  18:00:00,93.2086807646,7.14275142575,21.1933193154,0.0,27.5259009287,37.3340067412,11.5852937284,0.0,0.0,11.5852937284
 06/06  19:00:00,95.480653549,7.27239738726,21.0104418178,0.0,33.8341110165,33.3544677425,5.78495411392,0.0,0.0,5.78495411392
 06/06  20:00:00,110.253411746,7.37202569524,19.9934089209,0.0,36.5179666069,38.8247702939,11.551526087,0.0,0.0,11.551526087
 06/06  21:00:00,103.193373364,7.30350680421,18.5167360427,0.0,32.965339924,36.8579353714,11.5972343477,0.0,0.0,11.5972343477
 06/06  22:00:00,75.1436435914,6.822811034,14.4949994056,0.0,25.6355707503,20.6438685092,12.0236323729,0.460695329828,0.0,11.5629370431
 06/06  23:00:00,51.2745780678,6.36679565707,10.6351130568,0.0,15.0252895274,11.7056064465,7.53963677765,1.77074624776,0.0,5.76889052989
 06/06  24:00:00,44.0249887493,6.15358074061,8.62453117667,0.0,11.6412384099,10.0650221343,2.54783124994,2.52783124994,0.0,0.02
 06/07  01:00:00,40.8454830831,6.00159104306,7.1577540977,0.0,10.0992000411,10.047477231,9.81585023557,4.05810165047,0.0,5.7577485851
 06/07  02:00:00,37.7448829101,5.87926630561,6.0390364382,0.0,8.25718729233,10.0299323277,10.8410009592,5.08329388131,0.0,5.75770707794
 06/07  03:00:00,37.0117788819,5.80717876417,5.37802286079,0.0,8.25718729233,10.0299323277,5.45567378476,5.43567378476,0.0,0.02
 06/07  04:00:00,38.0124932598,5.7442886664,4.834975917,0.0,8.25718729233,11.6354268332,11.5195754295,5.75699187783,0.0,5.76258355172
 06/07  05:00:00,38.2469980843,5.7571263233,5.01285939038,0.0,12.1011305571,15.3678112995,11.0573535929,5.27733674664,0.0,5.78001684621
 06/07  06:00:00,72.6884285865,6.30664052699,9.37628991802,0.0,19.7275818095,37.2640762949,15.303074607,3.70628436384,0.0,11.5967902431
 06/07  07:00:00,95.3716148624,6.7265579909,13.0352780975,0.0,24.3117294858,51.2795993405,19.0510822034,1.5971304136,0.0,17.4539517898
 06/07  08:00:00,83.1627347843,6.30487251369,12.5233491343,0.0,23.6694662846,40.6342015617,29.3787563473,0.0,0.0,29.3787563473
 06/07  09:00:00,80.810809808,6.32025252714,15.1634924369,0.0,23.6694662846,35.6302164847,41.4581893585,0.0,18.025,23.4331893585
 06/07  10:00:00,61.2087003923,6.06029029774,13.4181113735,0.0,18.7433767983,22.9618409725,41.4162964294,0.0,18.025,23.3912964294
 06/07  11:00:00,60.7988450463,6.04368710151,13.0271675491,0.0,18.7433767983,22.9618409725,35.5367788704,0.0,18.025,17.5117788704
 06/07  12:00:00,60.9814865736,6.03993535225,13.170115165,0.0,18.5889407304,23.1597249699,41.3657643376,0.0,18.025,23.3407643376
 06/07  13:00:00,60.6354250461,6.03779646663,12.579684201,0.0,18.7433767983,23.2517909448,35.5344530219,0.0,18.025,17.5094530219
 06/07  14:00:00,60.099114056,6.00228138349,12.0788965515,0.0,18.7433767983,23.2517909448,41.3648552159,0.0,18.025,23.3398552159
 06/07  15:00:00,59.9042660753,6.01748219951,12.1587900999,0.0,18.7433767983,22.9618409725,35.53466263,0.0,18.025,17.50966263
 06/07  16:00:00,63.9705300869,6.05688095865,11.7343425253,0.0,18.7433767983,27.431320555,23.7880348196,0.0,18.025,5.76303481955
 06/07  17:00:00,76.2632218685,6.31568384179,11.5799220098,0.0,17.6635504202,40.6971502883,5.77418281801,0.0,0.0,5.77418281801
 06/07  18:00:00,83.6675348326,6.48307120332,12.3118720349,0.0,27.5259009287,37.3340067412,12.5742637012,0.989595024863,0.0,11.5846686763
 06/07  19:00:00,86.5257420807,6.58761176042,12.7403252308,0.0,33.8341110165,33.3544677425,13.436883271,1.88703046678,0.0,11.5498528043
 06/07  20:00:00,103.62499346,6.79568088495,13.9413521894,0.0,36.5179666069,38.8247702939,8.32723208866,2.54190514285,0.0,5.78532694581
 06/07  21:00:00,98.5448546937,6.86880896511,14.3029311781,0.0,32.965339924,36.8579353714,14.4651084463,2.86815118596,0.0,11.5969572604
 06/07  22:00:00,71.5911786462,6.46536254092,11.2999965567,0.0,25.6355707503,20.6438685092,14.8544229447,3.29155582911,0.0,11.5628671155
 06/07  23:00:00,48.7942974376,6.10027823972,8.42135704533,0.0,15.0252895274,11.7056064465,9.37150625065,3.60255266608,0.0,5.76895358457
 06/07  24:00:00,42.166584481,5.94995138245,6.96975921971,0.0,11.6412384099,10.0650221343,10.1202198963,4.35707993319,0.0,5.76313996315
 06/08  01:00:00,39.2439332159,5.82477534801,5.73302851688,0.0,10.0992000411,10.047477231,5.37405914823,5.35405914823,0.0,0.02
 06/08  02:00:00,36.4933066947,5.74183999079,4.92488937935,0.0,8.25718729233,10.0299323277,11.7828924311,6.02546249352,0.0,5.75742993759
 06/08  03:00:00,35.8497383355,5.68716568547,4.33600020683,0.0,8.25718729233,10.0299323277,7.28518404316,7.26518404316,0.0,0.02
 06/08  04:00:00,36.7578869977,5.62291445094,3.70175161329,0.0,8.25718729233,11.6354268332,14.65242015,8.88915568445,0.0,5.76326446555
 06/08  05:00:00,36.8531030625,5.62766647561,3.74843241268,0.0,12.1011305571,15.3678112995,15.101279768,9.32131259287,0.0,5.77996717516
 06/08  06:00:00,70.9521998418,6.14865677604,7.79806187858,0.0,19.7275818095,37.2640762949,25.3075504528,7.92562285185,0.0,17.381927601
 06/08  07:00:00,92.8799897132,6.49828193778,10.7719537203,0.0,24.3117294858,51.2795993405,17.3314929991,5.69024659575,0.0,11.6412464034
 06/08  08:00:00,79.7307857963,6.03421623932,9.3620743413,0.0,23.6694662846,40.6342015617,30.6969086377,1.31845881629,0.0,29.3784498215
 06/08  09:00:00,76.7524924471,6.01430646286,11.4111298123,0.0,23.6694662846,35.6302164847,42.3796159503,0.919785318786,18.025,23.4348306316
 06/08  10:00:00,57.8891567319,5.80692700346,10.3519417292,0.0,18.7433767983,22.9618409725,42.6420727695,1.22664816411,18.025,23.3904246054
 06/08  11:00:00,57.7789843793,5.80262592998,10.2483737365,0.0,18.7433767983,22.9618409725,42.4800206712,1.11437811375,18.025,23.3406425575
 06/08  12:00:00,58.3590921913,5.86098458608,10.7266760388,0.0,18.5889407304,23.1597249699,36.676828083,1.14067216032,18.025,17.5111559227
 06/08  13:00:00,59.3064755925,5.92952462977,11.359014097,0.0,18.7433767983,23.2517909448,41.3647379443,0.00504794366969,18.025,23.3346900006
 06/08  14:00:00,59.9456079449,5.98976064487,11.9379152578,0.0,18.7433767983,23.2517909448,35.5352398719,0.0,18.025,17.5102398719
 06/08  15:00:00,59.3996293137,5.98996043388,11.6816813443,0.0,18.7433767983,22.9618409725,35.8962438276,0.365300544659,18.025,17.505943283
 06/08  16:00:00,62.8346022081,6.00272969393,10.6525728318,0.0,18.7433767983,27.431320555,25.2334029209,1.44544781282,18.025,5.76295510809
 06/08  17:00:00,74.4371472185,6.22157495618,9.84796381407,0.0,17.6635504202,40.6971502883,7.94154887177,2.1672991882,0.0,5.77424968358
 06/08  18:00:00,82.1635960322,6.40937381688,10.8816472311,0.0,27.5259009287,37.3340067412,14.5235527823,2.93872938558,0.0,11.5848233967
 06/08  19:00:00,85.8753604692,6.56523257389,12.1123337583,0.0,33.8341110165,33.3544677425,14.4549348698,2.9040996489,0.0,11.5508352209
 06/08  20:00:00,103.144764738,6.77715569247,13.4796594426,0.0,36.5179666069,38.8247702939,10.0787207924,4.29471020245,0.0,5.7840105899
 06/08  21:00:00,97.8953832676,6.8257567721,13.6965306403,0.0,32.965339924,36.8579353714,16.2611613458,4.66467424622,0.0,11.5964870996
 06/08  22:00:00,70.9314056567,6.41885836805,10.686742826,0.0,25.6355707503,20.6438685092,16.5855446168,5.0230011961,0.0,11.5625434207
 06/08  23:00:00,48.1035550628,6.05071451225,7.78018586132,0.0,15.0252895274,11.7056064465,11.260667078,5.49193147848,0.0,5.76873559948
 06/08  24:00:00,41.5758130529,5.90690596151,6.42203833204,0.0,11.6412384099,10.0650221343,11.6378156023,5.87465519225,0.0,5.76316041006
 06/09  01:00:00,39.0315678079,5.81548588658,5.52995713174,0.0,10.0992000411,10.047477231,6.16434904374,6.14434904374,0.0,0.02
 06/09  02:00:00,36.3743749987,5.73660833154,4.8111944987,0.0,8.25718729233,10.0299323277,12.1218533498,6.36438525438,0.0,5.75746809544
 06/09  03:00:00,35.8452348041,5.68373780733,4.33492751477,0.0,8.25718729233,10.0299323277,6.57682845699,6.55682845699,0.0,0.02
 06/09  04:00:00,37.1027876093,5.6464140615,4.02315997087,0.0,8.25718729233,11.6354268332,12.4825674456,6.72051978341,0.0,5.7620476622
 06/09  05:00:00,37.4777616671,5.67496407646,4.32580246887,0.0,12.1011305571,15.3678112995,17.6658326487,6.12672165347,0.0,11.5391109953
 06/09  06:00:00,71.608541571,6.19887262657,8.40420815405,0.0,19.7275818095,37.2640762949,16.8979735429,5.30428808543,0.0,11.5936854575
 06/09  07:00:00,93.5824705241,6.5644339605,11.4083049011,0.0,24.3117294858,51.2795993405,21.7575978778,4.30625846183,0.0,17.451339416
 06/09  08:00:00,79.9310518739,6.06338973273,9.53318288723,0.0,23.6694662846,40.6342015617,25.037027948,1.53198681527,0.0,23.5050411328
 06/09  09:00:00,76.2559991208,5.98571264173,10.9432408938,0.0,23.6694662846,35.6302164847,43.0482054375,1.59107998279,18.025,23.4321254547
 06/09  10:00:00,57.048568108,5.75701427824,9.56127534845,0.0,18.7433767983,22.9618409725,43.7492460504,2.33484442908,18.025,23.3894016213
 06/09  11:00:00,57.2460802394,5.76993733836,9.74816400977,0.0,18.7433767983,22.9618409725,43.0152484599,1.64997946639,18.025,23.3402689936
 06/09  12:00:00,57.7324590696,5.82050407847,10.1405285775,0.0,18.5889407304,23.1597249699,37.1396092802,1.60385239444,18.025,17.5107568858
 06/09  13:00:00,58.9824032642,5.90652646897,11.0579462663,0.0,18.7433767983,23.2517909448,41.3577314121,0.0,18.025,23.3327314121
 06/09  14:00:00,60.0309823343,5.9928834591,12.0201720411,0.0,18.7433767983,23.2517909448,35.5345891825,0.0,18.025,17.5095891825
 06/09  15:00:00,60.5725853851,6.06225111082,12.7823524877,0.0,18.7433767983,22.9618409725,35.5301875048,0.0,18.025,17.5051875048
 06/09  16:00:00,65.6665356112,6.1775784764,13.3096633481,0.0,18.7433767983,27.431320555,23.7878839909,0.0,18.025,5.76288399095
 06/09  17:00:00,78.6026977351,6.48284120037,13.7522569771,0.0,17.6635504202,40.6971502883,5.77412117945,0.0,0.0,5.77412117945
 06/09  18:00:00,86.2406325943,6.69199799266,14.6760760314,0.0,27.5259009287,37.3340067412,11.5915134158,0.00720327046941,0.0,11.5843101453
 06/09  19:00:00,89.1642031099,6.81986300004,15.1465579651,0.0,33.8341110165,33.3544677425,11.7796802622,0.229298853302,0.0,11.5503814089
 06/09  20:00:00,105.228928624,6.9675622845,15.3734287958,0.0,36.5179666069,38.8247702939,7.67016799643,1.88469944504,0.0,5.78546855138
 06/09  21:00:00,99.243821559,6.96204335294,14.9087002839,0.0,32.965339924,36.8579353714,14.9825094894,3.38673863062,0.0,11.5957708588
 06/09  22:00:00,71.9312656494,6.52540808847,11.5800658591,0.0,25.6355707503,20.6438685092,15.9846745322,4.4225203452,0.0,11.562154187
 06/09  23:00:00,48.9307221382,6.13724553604,8.5208293325,0.0,15.0252895274,11.7056064465,10.6780967885,4.90941612702,0.0,5.76868066145
 06/09  24:00:00,42.4611154647,5.99057841414,7.22367450828,0.0,11.6412384099,10.0650221343,10.2021485493,4.43908130517,0.0,5.7630672441
 06/10  01:00:00,42.7613775205,5.91415761429,6.40161891346,0.0,12.8411359301,10.0650221343,5.19499507333,5.17499507333,0.0,0.02
 06/10  02:00:00,36.8835281146,5.78703947958,5.26992046771,0.0,8.25718729233,10.0299323277,11.8130303099,6.05549243546,0.0,5.75753787441
 06/10  03:00:00,36.2037044143,5.72136080326,4.65577949672,0.0,8.25718729233,10.0299323277,6.32577112764,6.30577112764,0.0,0.02
 06/10  04:00:00,37.3400333761,5.67129190647,4.23553307776,0.0,8.25718729233,11.6354268332,12.2769438147,6.51389288308,0.0,5.76305093161
 06/10  05:00:00,33.5664365052,5.62251725008,3.88837449257,0.0,8.71707943955,15.3327214929,12.8871795027,7.11853734916,0.0,5.76864215351
 06/10  06:00:00,56.5033229951,5.8833382368,6.46836102645,0.0,18.5082010057,25.6353820695,8.56917175643,2.78967425816,0.0,5.77949749827
 06/10  07:00:00,77.3676367125,6.33127063167,10.5492403648,0.0,19.4083231844,41.0650158608,17.5828009111,0.199761462812,0.0,17.3830394483
 06/10  08:00:00,107.621199396,6.80765982044,16.4495078269,0.0,26.3286599382,57.9988325916,29.51667323,0.0,0.0,29.51667323
 06/10  09:00:00,93.0139407912,6.60205876133,17.2019787771,0.0,26.3286599382,42.8504436482,47.3917357085,0.0,18.025,29.3667357085
 06/10  10:00:00,67.0729877339,6.28027833854,15.5769337795,0.0,21.7447113004,23.4437158914,41.4578581233,0.0,18.025,23.4328581233
 06/10  11:00:00,65.2185475165,6.314083763,16.1504906957,0.0,19.3027497915,23.426170988,41.4090835048,0.0,18.025,23.3840835048
 06/10  12:00:00,66.2969407808,6.39322291803,17.007636949,0.0,19.1483137236,23.7250123474,35.5348264854,0.0,18.025,17.5098264854
 06/10  13:00:00,68.4171836123,6.49078779605,18.884767636,0.0,19.3027497915,23.7161209604,41.3554023943,0.0,18.025,23.3304023943
 06/10  14:00:00,69.3992719352,6.57150831881,19.7861397564,0.0,19.3027497915,23.7161209604,35.5333333722,0.0,18.025,17.5083333722
 06/10  15:00:00,70.7626225837,6.68426543348,21.3266777772,0.0,19.3027497915,23.426170988,35.527423435,0.0,18.025,17.502423435
 06/10  16:00:00,75.9553935843,6.76897234915,21.9834301069,0.0,19.3027497915,27.8956505705,23.787745756,0.0,18.025,5.76274575604
 06/10  17:00:00,83.7345745059,6.95634028612,20.9527347146,0.0,18.2229234133,37.5968344597,5.76841759758,0.0,0.0,5.76841759758
 06/10  18:00:00,97.5496172508,7.21266913152,20.558129276,0.0,32.690315043,37.0816133363,5.77398382381,0.0,0.0,5.77398382381
 06/10  19:00:00,97.8003419165,7.35165412973,20.5581409584,0.0,36.8143715336,33.066984531,11.5495250987,0.0,0.0,11.5495250987
 06/10  20:00:00,110.177468625,7.43419977206,20.0766445381,0.0,36.3493007332,38.7721355839,5.84602851734,0.0611986218115,0.0,5.78482989553
 06/10  21:00:00,106.553515387,7.34564506431,18.6591079893,0.0,36.1807251679,36.8228455648,11.5500968122,0.0,0.0,11.5500968122
 06/10  22:00:00,81.1701250795,6.90659292071,15.0347683026,0.0,31.0351095914,20.6438685092,12.0690251985,0.474106700623,0.0,11.5949184979
 06/10  23:00:00,54.6293711181,6.46961224358,11.4850284884,0.0,17.4250845679,11.7056064465,7.12075360877,1.3410970356,0.0,5.77965657317
 06/10  24:00:00,45.9887632133,6.24494690364,9.2970617805,0.0,12.8411359301,10.0650221343,8.77723938765,3.01421320561,0.0,5.76302618204
 06/11  01:00:00,44.533833038,6.10043875139,7.86837485483,0.0,12.925468867,10.100111941,4.67626334151,4.65626334151,0.0,0.02
 06/11  02:00:00,38.4976109538,5.95104813919,6.60057672903,0.0,8.34152022915,10.0650221343,10.8671838051,5.10983932504,0.0,5.75734448003
 06/11  03:00:00,37.6105888636,5.86102610922,5.80357955553,0.0,8.34152022915,10.0650221343,5.50866280289,5.48866280289,0.0,0.02
 06/11  04:00:00,38.1155921382,5.76013371375,4.80283384776,0.0,8.34152022915,11.6705166398,13.4807433167,7.71771390907,0.0,5.76302940763
 06/11  05:00:00,34.7648441255,5.73870963834,4.85117452443,0.0,8.80141237637,15.3678112995,11.4970284248,5.72867607694,0.0,5.76835234785
 06/11  06:00:00,57.1268379229,5.96408712617,7.01113698803,0.0,18.5082010057,25.6353820695,8.46071794751,2.68124301171,0.0,5.7794749358
 06/11  07:00:00,77.7331984775,6.38449444747,10.7421733687,0.0,19.4926561212,41.1001056674,18.2997262001,0.917066652532,0.0,17.3826595476
 06/11  08:00:00,108.996234795,6.93224839045,17.6999782653,0.0,26.3286599382,57.9988325916,29.5142618439,0.0,0.0,29.5142618439
 06/11  09:00:00,96.202721513,6.81086590472,20.3013907995,0.0,26.2443270014,42.8153538416,47.389550998,0.0,18.025,29.364550998
 06/11  10:00:00,70.8270281952,6.50208474578,19.1091793842,0.0,21.7447113004,23.4437158914,41.4561219002,0.0,18.025,23.4311219002
 06/11  11:00:00,68.3054140553,6.50334994152,18.9883881419,0.0,19.3449162599,23.4437158914,41.4066221089,0.0,18.025,23.3816221089
 06/11  12:00:00,68.8887506547,6.57924708678,19.3537173754,0.0,19.190480192,23.7425572507,35.5334939096,0.0,18.025,17.5084939096
 06/11  13:00:00,71.1201598467,6.66944922163,21.4687987637,0.0,19.260583323,23.698576057,35.5273731897,0.0,18.025,17.5023731897
 06/11  14:00:00,72.3222553219,6.7365782511,22.6037707705,0.0,19.260583323,23.698576057,41.3620364486,0.0,18.025,23.3370364486
 06/11  15:00:00,69.6149486353,6.66675333647,20.2562336236,0.0,19.260583323,23.4086260847,35.5277233978,0.0,18.025,17.5027233978
 06/11  16:00:00,71.6753268973,6.59995976355,17.9320907453,0.0,19.260583323,27.8781056672,23.7877619148,0.0,18.025,5.7627619148
 06/11  17:00:00,79.3595240938,6.7560211922,16.8377208443,0.0,18.1807569449,37.5792895564,5.76837619419,0.0,0.0,5.76837619419
 06/11  18:00:00,95.061562694,7.03900317816,18.3631717472,0.0,32.6059821062,37.0465235296,5.77397039219,0.0,0.0,5.77397039219
 06/11  19:00:00,96.3881829068,7.19226555492,19.3053821738,0.0,36.8143715336,33.066984531,11.5489199512,0.0,0.0,11.5489199512
 06/11  20:00:00,110.320378449,7.36872731678,20.1656154701,0.0,36.43363367,38.8072253906,5.78423714312,0.0,0.0,5.78423714312
 06/11  21:00:00,106.913011337,7.32266828716,19.1610166771,0.0,36.0963922311,36.7877557581,5.81320948421,0.0285032403858,0.0,5.78470624383
 06/11  22:00:00,81.5545001869,6.89657158779,15.5486049553,0.0,30.9507766546,20.6087787026,17.6586711593,0.276744611549,0.0,17.3819265478
 06/11  23:00:00,55.5414882144,6.49828399055,12.3684828576,0.0,17.4250845679,11.7056064465,6.22379642888,0.444260209004,0.0,5.77953621987
 06/11  24:00:00,47.8586208283,6.35030582735,10.9421444904,0.0,12.925468867,10.100111941,6.27741229806,0.514612766862,0.0,5.7627995312
 06/12  01:00:00,43.6056550873,6.21731718092,9.7022263114,0.0,10.0992000411,10.047477231,0.606494261978,0.586494261978,0.0,0.02
 06/12  02:00:00,40.7246225192,6.11654415658,8.78151862598,0.0,8.25718729233,10.0299323277,6.42799048877,0.670549686783,0.0,5.75744080198
 06/12  03:00:00,40.0907318218,6.05622894662,8.20794856786,0.0,8.25718729233,10.0299323277,0.76294923127,0.74294923127,0.0,0.02
 06/12  04:00:00,41.2827240269,6.01427874109,7.83524762296,0.0,8.25718729233,11.6354268332,6.56825465091,0.805330855168,0.0,5.76292379574
 06/12  05:00:00,41.7474433181,6.04820129506,8.22228007662,0.0,12.1011305571,15.3678112995,6.54784820259,0.768647949731,0.0,5.77920025286
 06/12  06:00:00,76.3507354974,6.61250894735,12.7328165,0.0,19.7275818095,37.2640762949,18.1014001834,0.720129263881,0.0,17.3812709195
 06/12  07:00:00,99.0768011743,7.00999381439,16.4571490464,0.0,24.3117294858,51.2795993405,11.7302253161,0.0913596547798,0.0,11.6388656613
 06/12  08:00:00,86.7238595683,6.53968947414,15.8497373914,0.0,23.6694662846,40.6342015617,29.3687380211,0.0,0.0,29.3687380211
 06/12  09:00:00,84.3489657593,6.53471135128,18.4872472891,0.0,23.6694662846,35.6302164847,41.450730374,0.0,18.025,23.425730374
 06/12  10:00:00,64.847068434,6.26892223228,16.8478902136,0.0,18.7433767983,22.9618409725,41.4089325601,0.0,18.025,23.3839325601
 06/12  11:00:00,62.9090988043,6.19367511323,14.9874618232,0.0,18.7433767983,22.9618409725,35.534121832,0.0,18.025,17.509121832
 06/12  12:00:00,62.1372225621,6.13434160475,14.2314718259,0.0,18.5889407304,23.1597249699,41.3570267949,0.0,18.025,23.3320267949
 06/12  13:00:00,61.4403350474,6.11512416474,13.3072975395,0.0,18.7433767983,23.2517909448,35.5337087576,0.0,18.025,17.5087087576
 06/12  14:00:00,60.9417733232,6.08681372163,12.8370478236,0.0,18.7433767983,23.2517909448,41.3547531871,0.0,18.025,23.3297531871
 06/12  15:00:00,60.533435762,6.08762374714,12.7178509155,0.0,18.7433767983,22.9618409725,35.5326257801,0.0,18.025,17.5076257801
 06/12  16:00:00,64.6991264138,6.13579517094,12.3840468734,0.0,18.7433767983,27.431320555,23.7865461209,0.0,18.025,5.76154612088
 06/12  17:00:00,77.1274225101,6.39298503659,12.3668610456,0.0,17.6635504202,40.6971502883,5.77374421647,0.0,0.0,5.77374421647
 06/12  18:00:00,85.2335034548,6.60390360823,13.7570868654,0.0,27.5259009287,37.3340067412,11.5916631064,0.00892461797354,0.0,11.5827384884
 06/12  19:00:00,88.7459295739,6.7602774359,14.7879097801,0.0,33.8341110165,33.3544677425,5.78353397308,0.0,0.0,5.78353397308
 06/12  20:00:00,105.442513217,6.9563552558,15.5982533277,0.0,36.5179666069,38.8247702939,12.244936764,0.695801697326,0.0,11.5491350667
 06/12  21:00:00,99.9532367146,6.99863036382,15.5815817113,0.0,32.965339924,36.8579353714,13.1222514878,1.52956736999,0.0,11.5926841178
 06/12  22:00:00,72.6391224809,6.57223160589,12.2411407899,0.0,25.6355707503,20.6438685092,8.12230327722,2.33216610346,0.0,5.79013717376
 06/12  23:00:00,49.382427072,6.16203114184,8.94777174572,0.0,15.0252895274,11.7056064465,8.82525167919,3.0567688164,0.0,5.76848286279
 06/12  24:00:00,42.8804332433,6.01469766343,7.61889180916,0.0,11.6412384099,10.0650221343,8.36568104249,2.60274165452,0.0,5.76293938797
 06/13  01:00:00,40.3998615131,5.9258798391,6.78786880464,0.0,10.0992000411,10.047477231,8.17035134486,2.41297617315,0.0,5.75737517171
 06/13  02:00:00,38.0279895754,5.87785853355,6.32358167337,0.0,8.25718729233,10.0299323277,2.5966560336,2.5766560336,0.0,0.02
 06/13  03:00:00,37.5296291332,5.83069852598,5.87237580325,0.0,8.25718729233,10.0299323277,8.59250143212,2.83548155781,0.0,5.75701987431
 06/13  04:00:00,38.2725554603,5.74894191041,5.09042237947,0.0,8.25718729233,11.6354268332,9.85935492827,4.09691207346,0.0,5.76244285481
 06/13  05:00:00,38.2684756346,5.74589528837,5.04562824732,0.0,12.1011305571,15.3678112995,9.9651802611,4.18582022886,0.0,5.77936003224
 06/13  06:00:00,72.7171354549,6.3059039036,9.4058435437,0.0,19.7275818095,37.2640762949,15.1062124265,3.51260095683,0.0,11.5936114697
 06/13  07:00:00,94.5827413889,6.65993343967,12.3131678406,0.0,24.3117294858,51.2795993405,20.0222578593,2.57443698257,0.0,17.4478208767
 06/13  08:00:00,81.0062036434,6.15490562283,10.516882347,0.0,23.6694662846,40.6342015617,24.2898361387,0.794008069798,0.0,23.4958280689
 06/13  09:00:00,77.2972039085,6.07043971124,11.8997602334,0.0,23.6694662846,35.6302164847,48.1707415664,0.867016087432,18.025,29.2787254789
 06/13  10:00:00,58.2908319385,5.86047387434,10.7001176449,0.0,18.7433767983,22.9618409725,37.146238323,1.57879008305,18.025,17.54244824
 06/13  11:00:00,58.355970877,5.85515629455,10.7728579744,0.0,18.7433767983,22.9618409725,41.8703469531,0.509002752976,18.025,23.3363442002
 06/13  12:00:00,57.9401733122,5.82967118287,10.3390976966,0.0,18.5889407304,23.1597249699,37.047630603,1.51501232131,18.025,17.5076182817
 06/13  13:00:00,57.8936406253,5.81856878844,10.0571648746,0.0,18.7433767983,23.2517909448,41.427476026,0.072367949978,18.025,23.330108076
 06/13  14:00:00,57.7783220681,5.8137882868,9.94662857843,0.0,18.7433767983,23.2517909448,35.5314584638,0.0,18.025,17.5064584638
 06/13  15:00:00,57.5860428868,5.83008610168,10.0279975688,0.0,18.7433767983,22.9618409725,36.7425768763,1.21732131462,18.025,17.5002555617
 06/13  16:00:00,61.5808717734,5.86328340982,9.53831770783,0.0,18.7433767983,27.431320555,25.0399737426,1.25242675443,18.025,5.76254698821
 06/13  17:00:00,73.4780193121,6.09577373932,9.01468178333,0.0,17.6635504202,40.6971502883,7.45268035347,1.67924719461,0.0,5.77343315885
 06/13  18:00:00,81.1636564601,6.28695776489,10.0042049681,0.0,27.5259009287,37.3340067412,14.4141369984,2.83305100688,0.0,11.5810859915
 06/13  19:00:00,84.891936859,6.44728572277,11.2469166974,0.0,33.8341110165,33.3544677425,14.8212924132,3.27258117252,0.0,11.5487112407
 06/13  20:00:00,102.413491775,6.68475381867,12.8408487007,0.0,36.5179666069,38.8247702939,10.4214661234,4.63718204883,0.0,5.78428407459
 06/13  21:00:00,97.3048609403,6.74869034603,13.1831629508,0.0,32.965339924,36.8579353714,16.5487179057,4.95478451294,0.0,11.5939333928
 06/13  22:00:00,70.3485020885,6.34658762207,10.1761741138,0.0,25.6355707503,20.6438685092,16.9144120468,5.35394299109,0.0,11.5604690557
 06/13  23:00:00,47.5684908451,5.98713081083,7.30874228297,0.0,15.0252895274,11.7056064465,11.6396862243,5.87136657367,0.0,5.76831965063
 06/13  24:00:00,41.1219774107,5.85402847158,6.0211126883,0.0,11.6412384099,10.0650221343,6.24276653761,6.22276653761,0.0,0.02
 06/14  01:00:00,38.684816342,5.77290254867,5.22580880694,0.0,10.0992000411,10.047477231,12.129090758,6.37173750256,0.0,5.75735325546
 06/14  02:00:00,36.0129878001,5.69047739559,4.49596001652,0.0,8.25718729233,10.0299323277,12.295664056,6.53834824235,0.0,5.75731581364
 06/14  03:00:00,35.6147917466,5.65318188733,4.13506458017,0.0,8.25718729233,10.0299323277,6.70751693345,6.68751693345,0.0,0.02
 06/14  04:00:00,36.6856203335,5.59687521764,3.65555828305,0.0,8.25718729233,11.6354268332,12.6762217721,6.9139314825,0.0,5.76229028956
 06/14  05:00:00,36.9808303239,5.61676000888,3.8871299814,0.0,12.1011305571,15.3678112995,12.1304624992,6.35128474148,0.0,5.7791777577
 06/14  06:00:00,71.7522920946,6.19847641752,8.54844197116,0.0,19.7275818095,37.2640762949,16.1806997314,4.58821049002,0.0,11.5924892414
 06/14  07:00:00,93.5479775155,6.54555230207,11.3928119197,0.0,24.3117294858,51.2795993405,21.4309878389,3.98430032012,0.0,17.4466875188
 06/14  08:00:00,80.1158020816,6.05074951912,9.7306515545,0.0,23.6694662846,40.6342015617,30.1331401519,0.76849023481,0.0,29.3646499171
 06/14  09:00:00,77.6912933557,6.07750570295,12.2868019002,0.0,23.6694662846,35.6302164847,41.487276512,0.0413441923773,18.025,23.4209323197
 06/14  10:00:00,58.8881722088,5.87087181178,11.2870623838,0.0,18.7433767983,22.9618409725,41.6819441862,0.276822620208,18.025,23.380121566
 06/14  11:00:00,59.8160384352,5.93880054725,12.1492871791,0.0,18.7433767983,22.9618409725,35.5308869624,0.0,18.025,17.5058869624
 06/14  12:00:00,61.6243959295,6.0374985264,13.8154964725,0.0,18.5889407304,23.1597249699,35.5258216946,0.0,18.025,17.5008216946
 06/14  13:00:00,64.3532726722,6.19679830863,16.1385770281,0.0,18.7433767983,23.2517909448,41.3575824722,0.0,18.025,23.3325824722
 06/14  14:00:00,67.677701595,6.36338629705,19.2964112409,0.0,18.7433767983,23.2517909448,35.5262186047,0.0,18.025,17.5012186047
 06/14  15:00:00,67.0105571045,6.4358226422,18.8467858163,0.0,18.7433767983,22.9618409725,41.3544239184,0.0,18.025,23.3294239184
 06/14  16:00:00,70.5746543079,6.48434717665,17.9110380651,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,82.075732162,6.74182379499,16.9663471829,0.0,17.6635504202,40.6971502883,5.77351953703,0.0,0.0,5.77351953703
 06/14  18:00:00,88.212425424,6.87323136566,16.4667147455,0.0,27.5259009287,37.3340067412,11.5823199959,0.0,0.0,11.5823199959
 06/14  19:00:00,90.5301257168,6.95128333004,16.3811179928,0.0,33.8341110165,33.3544677425,11.6461169662,0.097369380173,0.0,11.548747586
 06/14  20:00:00,106.93902607,7.11788921379,16.9332599266,0.0,36.5179666069,38.8247702939,6.59929647247,0.815826895098,0.0,5.78346957737
 06/14  21:00:00,101.416412909,7.14250835073,16.900914266,0.0,32.965339924,36.8579353714,12.5840071452,0.991783822198,0.0,11.592223323
 06/14  22:00:00,73.6205326371,6.67457414855,13.1202340736,0.0,25.6355707503,20.6438685092,13.5341874419,1.97368124534,0.0,11.5605061966
 06/14  23:00:00,50.2771264235,6.26068037108,9.74383550807,0.0,15.0252895274,11.7056064465,8.68463882157,2.91636430076,0.0,5.76827452081
 06/14  24:00:00,43.7835872037,6.11440370844,8.4223503281,0.0,11.6412384099,10.0650221343,8.21146648546,2.44878228189,0.0,5.76268420357
 06/15  01:00:00,40.9925906303,5.99909287136,7.30739969964,0.0,10.0992000411,10.047477231,3.20859337755,3.18859337755,0.0,0.02
 06/15  02:00:00,38.0600840518,5.89514310339,6.33839465437,0.0,8.25718729233,10.0299323277,9.84552909573,4.08835036879,0.0,5.75717872694
 06/15  03:00:00,37.2131115459,5.81870421993,5.56786569955,0.0,8.25718729233,10.0299323277,5.24314247978,5.22314247978,0.0,0.02
 06/15  04:00:00,38.0136186472,5.74695322588,4.83348590566,0.0,8.25718729233,11.6354268332,12.5090022981,6.7463610768,0.0,5.76264122131
 06/15  05:00:00,38.0922420527,5.75178857195,4.86352195584,0.0,12.1011305571,15.3678112995,12.7420772135,6.96313704414,0.0,5.77894016937
 06/15  06:00:00,72.3664029703,6.28660809529,9.07443772967,0.0,19.7275818095,37.2640762949,22.7689175731,5.38961093192,0.0,17.3793066411
 06/15  07:00:00,94.9934753903,6.70197457175,12.6819128758,0.0,24.3117294858,51.2795993405,14.6487350394,3.01136541245,0.0,11.637369627
 06/15  08:00:00,83.2604327594,6.31549213482,12.6105544788,0.0,23.6694662846,40.6342015617,29.3614077839,0.0,0.0,29.3614077839
 06/15  09:00:00,81.1764690383,6.34978850533,15.499708223,0.0,23.6694662846,35.6302164847,41.4467367071,0.0,18.025,23.4217367071
 06/15  10:00:00,63.2183125042,6.18774254335,15.3003388978,0.0,18.7433767983,22.9618409725,41.4056646865,0.0,18.025,23.3806646865
 06/15  11:00:00,64.569450245,6.27775960525,16.5637460538,0.0,18.7433767983,22.9618409725,35.5309696213,0.0,18.025,17.5059696213
 06/15  12:00:00,66.5598326377,6.39414234227,18.3942956836,0.0,18.5889407304,23.1597249699,41.3508325108,0.0,18.025,23.3258325108
 06/15  13:00:00,66.2026763951,6.38896894046,17.7958140315,0.0,18.7433767983,23.2517909448,35.5292120542,0.0,18.025,17.5042120542
 06/15  14:00:00,66.112698208,6.41243004604,17.6823693274,0.0,18.7433767983,23.2517909448,35.5228491613,0.0,18.025,17.4978491613
 06/15  15:00:00,66.7533448491,6.50403847845,18.5213645096,0.0,18.7433767983,22.9618409725,41.355259965,0.0,18.025,23.330259965
 06/15  16:00:00,70.9618885643,6.54113833983,18.2414847387,0.0,18.7433767983,27.431320555,23.7873125143,0.0,18.025,5.76231251428
 06/15  17:00:00,82.9095075155,6.79457889582,17.7473757992,0.0,17.6635504202,40.6971502883,5.77333675202,0.0,0.0,5.77333675202
 06/15  18:00:00,89.437313476,6.9674756131,17.5973742435,0.0,27.5259009287,37.3340067412,11.5811144129,0.0,0.0,11.5811144129
 06/15  19:00:00,91.9638202756,7.06514975149,17.7009599855,0.0,33.8341110165,33.3544677425,5.78423729155,0.0,0.0,5.78423729155
 06/15  20:00:00,107.590402664,7.18578089813,17.5167555872,0.0,36.5179666069,38.8247702939,6.52820572,0.744507134266,0.0,5.78369858573
 06/15  21:00:00,101.302727521,7.15844953937,16.7713040787,0.0,32.965339924,36.8579353714,16.1011607412,1.94475188151,0.0,14.1564088597
 06/15  22:00:00,73.4270481181,6.67631292733,12.9250251036,0.0,25.6355707503,20.6438685092,12.0488480559,3.04659388527,0.0,9.00225417064
 06/15  23:00:00,50.0413002091,6.25513039485,9.51356650093,0.0,15.0252895274,11.7056064465,9.82938994772,4.06134414211,0.0,5.76804580561
 06/15  24:00:00,42.9681125292,6.06030173441,7.66098296446,0.0,11.6412384099,10.0650221343,11.3682273539,5.60551505177,0.0,5.76271230213
 06/16  01:00:00,40.0012995819,5.9286294637,6.38657623524,0.0,10.0992000411,10.047477231,6.64610254439,6.62610254439,0.0,0.02
 06/16  02:00:00,37.1228797642,5.82720793461,5.46913034744,0.0,8.25718729233,10.0299323277,12.7435069591,6.98644995025,0.0,5.75705700883
 06/16  03:00:00,36.1402184309,5.7368124697,4.57686773857,0.0,8.25718729233,10.0299323277,8.30492341023,8.28492341023,0.0,0.02
 06/16  04:00:00,37.0993598392,5.66806192205,3.99812508045,0.0,8.25718729233,11.6354268332,14.9089415038,9.14637397368,0.0,5.76256753017
 06/16  05:00:00,37.5211398679,5.70086990823,4.34334771796,0.0,12.1011305571,15.3678112995,13.4289171251,7.65080601771,0.0,5.7781111074
 06/16  06:00:00,71.5700693816,6.21516577726,8.34956424373,0.0,19.7275818095,37.2640762949,23.5693152707,6.19074899645,0.0,17.3785662743
 06/16  07:00:00,93.6694851817,6.58970295081,11.4702178588,0.0,24.3117294858,51.2795993405,15.8856539357,4.24912447282,0.0,11.6365294628
 06/16  08:00:00,80.4456430317,6.13924557544,9.97202717258,0.0,23.6694662846,40.6342015617,30.7009699869,1.3407109942,0.0,29.3602589927
 06/16  09:00:00,77.2364589211,6.10059220325,11.8089055283,0.0,23.6694662846,35.6302164847,42.413888579,0.968480941128,18.025,23.4204076379
 06/16  10:00:00,58.0653940703,5.88156503498,10.4536063453,0.0,18.7433767983,22.9618409725,43.2683011478,1.86327556881,18.025,23.380025579
 06/16  11:00:00,57.8776331557,5.88001754081,10.2696765096,0.0,18.7433767983,22.9618409725,37.3614065715,1.83135238415,18.025,17.5050541873
 06/16  12:00:00,58.0221860246,5.91472640989,10.3360699272,0.0,18.5889407304,23.1597249699,43.8960373987,2.54313130011,18.025,23.3279060986
 06/16  13:00:00,58.6876522471,5.96418972757,10.7055754796,0.0,18.7433767983,23.2517909448,35.6837266689,0.155659145286,18.025,17.5030675237
 06/16  14:00:00,58.842694184,5.98817466262,10.8366260489,0.0,18.7433767983,23.2517909448,35.7006485882,0.174933198377,18.025,17.5007153898
 06/16  15:00:00,59.0543631295,6.04433309553,11.2820932865,0.0,18.7433767983,22.9618409725,42.548072748,1.19467303225,18.025,23.3283997158
 06/16  16:00:00,63.0960625798,6.09142152175,10.8253824984,0.0,18.7433767983,27.431320555,19.446419213,1.40141921304,18.025,0.02
 06/16  17:00:00,75.4194875035,6.34509040636,10.7068529639,0.0,17.6635504202,40.6971502883,12.7868739871,1.26025816201,0.0,11.5266158251
 06/16  18:00:00,83.0690103302,6.52719056852,11.6693719746,0.0,27.5259009287,37.3340067412,8.16634719304,2.36707019756,0.0,5.79927699548
 06/16  19:00:00,86.3411324838,6.65806538233,12.4853668889,0.0,33.8341110165,33.3544677425,14.9846937767,3.43654307157,0.0,11.5481507051
 06/16  20:00:00,102.530403418,6.77915514644,12.8633938694,0.0,36.5179666069,38.8247702939,13.7562214465,7.97209112205,0.0,5.78413032445
 06/16  21:00:00,96.3914939558,6.74956465542,12.2689741775,0.0,32.965339924,36.8579353714,22.3494784504,10.7577550866,0.0,11.5917233638
 06/16  22:00:00,69.0195557616,6.30253921716,8.89131816267,0.0,25.6355707503,20.6438685092,24.6618140668,13.1020644615,0.0,11.5597496053
 06/16  23:00:00,45.7674645275,5.8883071005,5.60656135485,0.0,15.0252895274,11.7056064465,21.7319279713,15.9639225206,0.0,5.76800545072
 06/16  24:00:00,39.0605821092,5.7036218302,4.11013892787,0.0,11.6412384099,10.0650221343,22.8555340902,17.0929447599,0.0,5.7625893303
 06/17  01:00:00,39.3533316566,5.60815537938,3.29960606348,0.0,12.8411359301,10.0650221343,18.5657451449,18.5457451449,0.0,0.02
 06/17  02:00:00,34.0777399522,5.53579147953,2.71541061373,0.0,8.25718729233,10.0299323277,24.2374524662,18.4805248492,0.0,5.75692761705
 06/17  03:00:00,33.6082339557,5.48986712427,2.29183436269,0.0,8.25718729233,10.0299323277,20.2531101197,20.2331101197,0.0,0.02
 06/17  04:00:00,34.8877547848,5.45552208725,1.99906417183,0.0,8.25718729233,11.6354268332,27.5126940248,21.7501292362,0.0,5.76256478856
 06/17  05:00:00,31.443430632,5.44457719922,1.9433594403,0.0,8.71707943955,15.3327214929,25.9589429538,20.1910454122,0.0,5.76789754157
 06/17  06:00:00,52.9673031259,5.58110149067,3.23465171343,0.0,18.5082010057,25.6353820695,20.3606555729,14.582671222,0.0,5.77798435098
 06/17  07:00:00,71.984733653,5.8527786158,5.6449527007,0.0,19.4083231844,41.0650158608,20.5445603784,8.95215569694,0.0,11.5924046814
 06/17  08:00:00,101.592013127,6.32355991182,10.9045819101,0.0,26.3286599382,57.9988325916,37.5764662287,2.18125540714,0.0,35.3952108215
 06/17  09:00:00,87.7161734061,6.18512967098,12.3212556501,0.0,26.3286599382,42.8504436482,41.7559139026,0.244751057758,18.025,23.4861628449
 06/17  10:00:00,61.6101808324,5.89628806173,10.498194042,0.0,21.7447113004,23.4437158914,41.5437700045,0.096745843583,18.025,23.4220241609
 06/17  11:00:00,59.4533882239,5.93020961851,10.7692640256,0.0,19.3027497915,23.426170988,41.4000809984,0.0,18.025,23.3750809984
 06/17  12:00:00,60.3575670606,6.01847588073,11.4430466197,0.0,19.1483137236,23.7250123474,35.5244760641,0.0,18.025,17.4994760641
 06/17  13:00:00,61.4983287959,6.1181723115,12.3385722477,0.0,19.3027497915,23.7161209604,41.3550936057,0.0,18.025,23.3300936057
 06/17  14:00:00,62.1524562209,6.19016690257,12.9206987542,0.0,19.3027497915,23.7161209604,35.5239951801,0.0,18.025,17.4989951801
 06/17  15:00:00,62.1540354403,6.23408030061,13.1683196088,0.0,19.3027497915,23.426170988,41.3509916788,0.0,18.025,23.3259916788
 06/17  16:00:00,66.0943783967,6.25831496778,12.633109589,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,74.4413608023,6.43932472646,12.1765844388,0.0,18.2229234133,37.5968344597,5.76771643015,0.0,0.0,5.76771643015
 06/17  18:00:00,90.3618831441,6.72859514667,13.8545274171,0.0,32.690315043,37.0816133363,5.78255464078,0.00929584482566,0.0,5.77325879596
 06/17  19:00:00,91.7668984323,6.90610234626,14.9703293222,0.0,36.8143715336,33.066984531,11.8252914111,0.277329610033,0.0,11.547961801
 06/17  20:00:00,105.237953598,7.04348908105,15.5279214378,0.0,36.3493007332,38.7721355839,7.5886106478,1.80441890279,0.0,5.78419174501
 06/17  21:00:00,102.459751557,6.99704365343,14.9140271195,0.0,36.1807251679,36.8228455648,14.9336932804,3.38613247167,0.0,11.5475608088
 06/17  22:00:00,77.5945710063,6.58546442586,11.7804664621,0.0,31.0351095914,20.6438685092,16.8924880401,5.30067256806,0.0,11.5918154721
 06/17  23:00:00,51.5301994001,6.18308720812,8.67245342571,0.0,17.4250845679,11.7056064465,12.2565671047,6.47769225637,0.0,5.77887484834
 06/17  24:00:00,43.657560008,6.02340345085,7.18744309663,0.0,12.8411359301,10.0650221343,12.7211386282,6.95866066711,0.0,5.76247796105
 06/18  01:00:00,42.6740362351,5.91921524428,6.18983239273,0.0,12.925468867,10.100111941,7.33286036917,7.31286036917,0.0,0.02
 06/18  02:00:00,36.3771894451,5.75355694984,4.67767631215,0.0,8.34152022915,10.0650221343,15.2715921766,9.5146056966,0.0,5.75698647997
 06/18  03:00:00,35.6586737973,5.67613116427,4.03659141307,0.0,8.34152022915,10.0650221343,9.98327257293,9.96327257293,0.0,0.02
 06/18  04:00:00,37.0785293655,5.64963845619,3.87630568166,0.0,8.34152022915,11.6705166398,14.4003484437,8.63787982034,0.0,5.76246862341
 06/18  05:00:00,33.8164289672,5.64037649978,4.00114285314,0.0,8.80141237637,15.3678112995,12.5109971435,6.74310859851,0.0,5.76788854498
 06/18  06:00:00,55.8649587136,5.84165258633,5.8717661745,0.0,18.5082010057,25.6353820695,10.359922379,4.58199749294,0.0,5.77792488602
 06/18  07:00:00,76.0579436121,6.23126343287,9.22027221367,0.0,19.4926561212,41.1001056674,14.3011005236,2.70905984235,0.0,11.5920406812
 06/18  08:00:00,105.604142636,6.68682789109,14.5534661287,0.0,26.3286599382,57.9988325916,35.3927771695,0.0,0.0,35.3927771695
 06/18  09:00:00,90.328531674,6.42399206077,14.8141899811,0.0,26.2443270014,42.8153538416,41.5092429758,0.0,18.025,23.4842429758
 06/18  10:00:00,63.4919587385,6.04061425382,12.2356566782,0.0,21.7447113004,23.4437158914,41.6844719017,0.237567806178,18.025,23.4219040955
 06/18  11:00:00,62.0521108258,6.09916236211,13.1393303696,0.0,19.3449162599,23.4437158914,41.398181078,0.0,18.025,23.373181078
 06/18  12:00:00,62.5693327095,6.12514644375,13.4884358163,0.0,19.190480192,23.7425572507,35.5237246768,0.0,18.025,17.4987246768
 06/18  13:00:00,62.7477875709,6.14824021947,13.6176801162,0.0,19.260583323,23.698576057,41.3530160413,0.0,18.025,23.3280160413
 06/18  14:00:00,62.4921260688,6.13983720795,13.3704154884,0.0,19.260583323,23.698576057,35.5228387014,0.0,18.025,17.4978387014
 06/18  15:00:00,62.6532461237,6.17991780072,13.7814083445,0.0,19.260583323,23.4086260847,41.3499666995,0.0,18.025,23.3249666995
 06/18  16:00:00,66.8111835223,6.2045041905,13.4634443678,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,74.9004050658,6.38305893637,12.7516137849,0.0,18.1807569449,37.5792895564,5.76771883319,0.0,0.0,5.76771883319
 06/18  18:00:00,90.6114090704,6.67596930633,14.2761116419,0.0,32.6059821062,37.0465235296,5.78177742846,0.00869589886788,0.0,5.77308152959
 06/18  19:00:00,92.8134700517,6.89484626244,16.0281692412,0.0,36.8143715336,33.066984531,11.5473363649,0.0,0.0,11.5473363649
 06/18  20:00:00,105.513120786,7.12114725697,17.4900196312,0.0,36.43363367,38.8072253906,5.9268457542,0.143233077446,0.0,5.78361267676
 06/18  21:00:00,104.801565915,7.1308623132,17.2414574035,0.0,36.0963922311,36.7877557581,12.0545092604,0.507130892904,0.0,11.5473783675
 06/18  22:00:00,80.0927209845,6.74826783175,14.2352523814,0.0,30.9507766546,20.6087787026,12.2102606253,0.619028319092,0.0,11.5912323062
 06/18  23:00:00,54.2218709972,6.36097628637,11.1862443422,0.0,17.4250845679,11.7056064465,6.4785840927,0.699852271496,0.0,5.7787318212
 06/18  24:00:00,46.7166741006,6.23223314294,9.9183117116,0.0,12.925468867,10.100111941,6.53068972203,0.768347938907,0.0,5.76234178313
 06/19  01:00:00,42.3889401528,6.09390184997,8.60895663123,0.0,10.0992000411,10.047477231,0.860259412817,0.840259412817,0.0,0.02
 06/19  02:00:00,39.6525676351,6.00811045163,7.8179276946,0.0,8.25718729233,10.0299323277,6.65195210421,0.894899160634,0.0,5.75705294357
 06/19  03:00:00,39.2421564252,5.97018262498,7.44545043192,0.0,8.25718729233,10.0299323277,0.955317965987,0.935317965987,0.0,0.02
 06/19  04:00:00,40.2904162573,5.91988038942,6.93737806505,0.0,8.25718729233,11.6354268332,7.07247671266,1.31028641316,0.0,5.7621902995
 06/19  05:00:00,40.5359880926,5.9422731297,7.11682475077,0.0,12.1011305571,15.3678112995,7.32036078166,1.54213032696,0.0,5.77823045471
 06/19  06:00:00,75.4262493056,6.53119595008,11.8897661519,0.0,19.7275818095,37.2640762949,12.7019774833,1.11077194342,0.0,11.5912055398
 06/19  07:00:00,98.1040413248,6.93588525572,15.5586574137,0.0,24.3117294858,51.2795993405,17.9710557556,0.529326450488,0.0,17.4417293051
 06/19  08:00:00,85.3696446513,6.44723670739,14.5880844857,0.0,23.6694662846,40.6342015617,29.353870645,0.0,0.0,29.353870645
 06/19  09:00:00,82.7804633012,6.45346417687,17.0000667993,0.0,23.6694662846,35.6302164847,41.4381914111,0.0,18.025,23.4131914111
 06/19  10:00:00,63.4481427415,6.21174276302,15.5062065213,0.0,18.7433767983,22.9618409725,35.5619262101,0.0,18.025,17.5369262101
 06/19  11:00:00,63.5024067769,6.20994109234,15.5645416302,0.0,18.7433767983,22.9618409725,41.3548902553,0.0,18.025,23.3298902553
 06/19  12:00:00,65.3757262489,6.2871610146,17.3171935325,0.0,18.5889407304,23.1597249699,35.5267970415,0.0,18.025,17.5017970415
 06/19  13:00:00,66.728998759,6.36504573938,18.3460782001,0.0,18.7433767983,23.2517909448,41.1168388623,0.0,18.025,23.0918388623
 06/19  14:00:00,68.0997011,6.43265545765,19.6491747107,0.0,18.7433767983,23.2517909448,35.7546497481,0.0,18.025,17.7296497481
 06/19  15:00:00,68.2814686572,6.49193386057,20.0616082794,0.0,18.7433767983,22.9618409725,35.5226369008,0.0,18.025,17.4976369008
 06/19  16:00:00,72.6489520978,6.54858483424,19.921129133,0.0,18.7433767983,27.431320555,23.7871664151,0.0,18.025,5.7621664151
 06/19  17:00:00,84.8072716754,6.82830823749,19.6114520139,0.0,17.6635504202,40.6971502883,5.77274549727,0.0,0.0,5.77274549727
 06/19  18:00:00,91.1765322567,7.01575011631,19.2883823744,0.0,27.5259009287,37.3340067412,11.5800467745,0.0,0.0,11.5800467745
 06/19  19:00:00,94.6601554388,7.18096096004,20.2815332297,0.0,33.8341110165,33.3544677425,5.78313260623,0.0,0.0,5.78313260623
 06/19  20:00:00,109.135081865,7.36755664677,20.7637003888,0.0,36.5179666069,38.8247702939,11.5471657424,0.0,0.0,11.5471657424
 06/19  21:00:00,104.525321265,7.34493858481,19.8074812154,0.0,32.965339924,36.8579353714,11.5899979195,0.0,0.0,11.5899979195
 06/19  22:00:00,76.2377942955,6.8637735288,15.5483613722,0.0,25.6355707503,20.6438685092,5.83310442212,0.0440670792228,0.0,5.7890373429
 06/19  23:00:00,52.3958092595,6.42230737645,11.7009284158,0.0,15.0252895274,11.7056064465,6.48373410348,0.715928528121,0.0,5.76780557536
