Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  24:00:00,45.2621573026,6.23332263233,9.78203095264,0.0,11.6412384099,10.0650221343,6.91568963034,1.15327847614,0.0,5.7624111542
 06/20  01:00:00,42.3939740399,6.11329180385,8.59459977145,0.0,10.0992000411,10.047477231,7.09229909995,1.33554055367,0.0,5.75675854628
 06/20  02:00:00,39.5148570218,6.0118773614,7.67646051623,0.0,8.25718729233,10.0299323277,1.43553229393,1.41553229393,0.0,0.02
 06/20  03:00:00,38.8608627033,5.94713777533,7.08719956551,0.0,8.25718729233,10.0299323277,7.18917809307,1.43222411312,0.0,5.75695397996
 06/20  04:00:00,39.4794426229,5.86139287307,6.18489982593,0.0,8.25718729233,11.6354268332,4.52959129257,2.85578440501,0.0,1.67380688756
 06/20  05:00:00,39.9649545593,5.89833090836,6.58974151157,0.0,12.1011305571,15.3678112995,11.9111680111,2.03411657054,0.0,9.87705144058
 06/20  06:00:00,74.6993256868,6.47386223611,11.2201969603,0.0,19.7275818095,37.2640762949,12.9809433037,1.39135522373,0.0,11.58958808
 06/20  07:00:00,96.9314160991,6.84682715471,14.4751110502,0.0,24.3117294858,51.2795993405,18.0981184851,0.657766458586,0.0,17.4403520265
 06/20  08:00:00,83.8829147417,6.35843653603,13.190171672,0.0,23.6694662846,40.6342015617,23.4859020284,0.0,0.0,23.4859020284
 06/20  09:00:00,80.8655745185,6.34141640966,15.1972400557,0.0,23.6694662846,35.6302164847,41.4408866665,0.0,18.025,23.4158866665
 06/20  10:00:00,61.6120846286,6.11177402528,13.7701215308,0.0,18.7433767983,22.9618409725,41.399227078,0.0,18.025,23.374227078
 06/20  11:00:00,61.3464675547,6.11201162472,13.506538011,0.0,18.7433767983,22.9618409725,35.5269711838,0.0,18.025,17.5019711838
 06/20  12:00:00,62.0446257658,6.14351543297,14.1297436336,0.0,18.5889407304,23.1597249699,41.3476137542,0.0,18.025,23.3226137542
 06/20  13:00:00,62.0240049694,6.19050775819,13.8156305002,0.0,18.7433767983,23.2517909448,35.5253966754,0.0,18.025,17.5003966754
 06/20  14:00:00,62.9954031672,6.25752751347,14.7200040356,0.0,18.7433767983,23.2517909448,35.5226441736,0.0,18.025,17.4976441736
 06/20  15:00:00,63.6902784276,6.33791924298,15.6244436367,0.0,18.7433767983,22.9618409725,41.3486931801,0.0,18.025,23.3236931801
 06/20  16:00:00,67.5697373012,6.38436953863,15.0061332775,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/20  17:00:00,79.5201887295,6.62932990855,14.5233496183,0.0,17.6635504202,40.6971502883,5.77280480268,0.0,0.0,5.77280480268
 06/20  18:00:00,86.8301054884,6.8083026942,15.1494185556,0.0,27.5259009287,37.3340067412,11.5868523721,0.00739122987216,0.0,11.5794611422
 06/20  19:00:00,90.031246717,6.94555250447,15.8880390408,0.0,33.8341110165,33.3544677425,11.7045396056,0.157311506865,0.0,11.5472280987
 06/20  20:00:00,104.331773365,7.09171198932,16.2362520608,0.0,36.5179666069,38.8247702939,7.44282041318,1.6590832264,0.0,5.78373718677
 06/20  21:00:00,99.9179279508,7.05580226509,15.489239867,0.0,32.965339924,36.8579353714,15.0897879383,3.49876609356,0.0,11.5910218448
 06/20  22:00:00,72.4240564411,6.59991271133,11.9984942442,0.0,25.6355707503,20.6438685092,16.6375112874,5.0792104026,0.0,11.5583008848
 06/20  23:00:00,49.0645848843,6.17802930605,8.61398816597,0.0,15.0252895274,11.7056064465,12.5317665081,6.76415536571,0.0,5.76761114241
 06/20  24:00:00,42.0003733206,5.97965592458,6.7739221187,0.0,11.6412384099,10.0650221343,7.94932705416,7.92932705416,0.0,0.02
 06/21  01:00:00,39.1591627303,5.8553998426,5.61768714543,0.0,10.0992000411,10.047477231,14.1178792039,8.36107299826,0.0,5.75680620563
 06/21  02:00:00,36.2492929692,5.74967467005,4.67309860902,0.0,8.25718729233,10.0299323277,14.4745596535,8.71789054207,0.0,5.75666911145
 06/21  03:00:00,35.7314438742,5.68943812507,4.21548994575,0.0,8.25718729233,10.0299323277,8.07664088161,8.05664088161,0.0,0.02
 06/21  04:00:00,37.4157676963,5.67708703593,4.30553275744,0.0,8.25718729233,11.6354268332,11.5838338094,5.82155787009,0.0,5.76227593927
 06/21  05:00:00,37.9863688516,5.71810802907,4.79139105668,0.0,12.1011305571,15.3678112995,9.91607391544,4.13778761735,0.0,5.77828629809
 06/21  06:00:00,72.7580771357,6.29812005079,9.454704244,0.0,19.7275818095,37.2640762949,13.7115145502,2.12223762301,0.0,11.5892769272
 06/21  07:00:00,95.5539564944,6.72908325343,13.2154181028,0.0,24.3117294858,51.2795993405,18.2101729069,0.770029759066,0.0,17.4401431478
 06/21  08:00:00,82.5024000045,6.25698340882,11.9111245178,0.0,23.6694662846,40.6342015617,23.4842328244,0.0,0.0,23.4842328244
 06/21  09:00:00,78.873975058,6.19048142232,13.3565802981,0.0,23.6694662846,35.6302164847,41.4433124599,0.0,18.025,23.4183124599
 06/21  10:00:00,59.5646157287,5.95724247414,11.8771981463,0.0,18.7433767983,22.9618409725,41.398729661,0.0,18.025,23.373729661
 06/21  11:00:00,59.514877296,5.96174730621,11.8252165568,0.0,18.7433767983,22.9618409725,39.307870377,0.0,18.025,21.282870377
 06/21  12:00:00,59.7537404971,5.97539277414,12.0069887849,0.0,18.5889407304,23.1597249699,37.5662341639,0.0,18.025,19.5412341639
 06/21  13:00:00,59.489860886,5.9644326696,11.5075622503,0.0,18.7433767983,23.2517909448,35.5231769388,0.0,18.025,17.4981769388
 06/21  14:00:00,59.4570285759,5.96284198832,11.476324864,0.0,18.7433767983,23.2517909448,41.3459319457,0.0,18.025,23.3209319457
 06/21  15:00:00,59.5076714787,5.98974588481,11.7900138054,0.0,18.7433767983,22.9618409725,35.5248187104,0.0,18.025,17.4998187104
 06/21  16:00:00,63.6153438213,6.03653318744,11.3995775152,0.0,18.7433767983,27.431320555,23.7870793222,0.0,18.025,5.76207932223
 06/21  17:00:00,75.391961913,6.2603252693,10.7641367691,0.0,17.6635504202,40.6971502883,6.29451621732,0.521784850526,0.0,5.77273136679
 06/21  18:00:00,82.8395438154,6.4360109612,11.5311634364,0.0,27.5259009287,37.3340067412,13.5564886012,1.97789272869,0.0,11.5785958725
 06/21  19:00:00,86.2653520565,6.57680706835,12.4909039024,0.0,33.8341110165,33.3544677425,7.95884419602,2.17589502797,0.0,5.78294916805
 06/21  20:00:00,101.59159151,6.78690940814,13.800883048,0.0,36.5179666069,38.8247702939,8.43261629301,2.64947384619,0.0,5.78314244682
 06/21  21:00:00,98.4391863917,6.85525536809,14.2110605692,0.0,32.965339924,36.8579353714,20.4544615968,3.07997200787,0.0,17.3744895889
 06/21  22:00:00,71.6275939965,6.46585802495,11.3361029447,0.0,25.6355707503,20.6438685092,9.211012746,3.42209386645,0.0,5.78891887954
 06/21  23:00:00,48.7625530593,6.09589297283,8.39409936571,0.0,15.0252895274,11.7056064465,9.48141261995,3.71386079782,0.0,5.76755182213
 06/21  24:00:00,42.2045838064,5.95024585287,7.00754455326,0.0,11.6412384099,10.0650221343,9.84279488504,4.08059472114,0.0,5.7622001639
 06/22  01:00:00,39.6737453318,5.86096649912,6.12671072055,0.0,10.0992000411,10.047477231,4.40551890434,4.38551890434,0.0,0.02
 06/22  02:00:00,37.0071386284,5.78300875588,5.39761316822,0.0,8.25718729233,10.0299323277,10.3776943557,4.62096738776,0.0,5.75672696791
 06/22  03:00:00,36.4856731768,5.73642055112,4.92274130343,0.0,8.25718729233,10.0299323277,4.84038066272,4.82038066272,0.0,0.02
 06/22  04:00:00,37.7670011682,5.70319156692,4.6306692467,0.0,8.25718729233,11.6354268332,10.7606155194,4.99841813802,0.0,5.76219738134
 06/22  05:00:00,38.1751143076,5.73567521865,4.96257783155,0.0,12.1011305571,15.3678112995,10.1964922166,4.4187400066,0.0,5.77775220998
 06/22  06:00:00,72.3414275218,6.26248564425,9.07370518395,0.0,19.7275818095,37.2640762949,15.4269889477,3.83764456379,0.0,11.5893443839
 06/22  07:00:00,94.1790708377,6.61812540938,11.9515148737,0.0,24.3117294858,51.2795993405,21.1096965758,3.67000230025,0.0,17.4396942755
 06/22  08:00:00,80.5899860821,6.11183592377,10.1438718915,0.0,23.6694662846,40.6342015617,30.4581955105,1.11050869965,0.0,29.3476868109
 06/22  09:00:00,76.6486225321,5.99658362958,11.3251385895,0.0,23.6694662846,35.6302164847,42.4013573716,0.967574077313,18.025,23.4087832942
 06/22  10:00:00,57.1523158134,5.73993645477,9.68221103223,0.0,18.7433767983,22.9618409725,37.4882634445,1.92882729673,18.025,17.5344361478
 06/22  11:00:00,57.0497313959,5.73516849451,9.58665499236,0.0,18.7433767983,22.9618409725,43.0901018643,1.73795099954,18.025,23.3271508648
 06/22  12:00:00,56.7054226158,5.71258769775,9.22148022718,0.0,18.5889407304,23.1597249699,38.0707858892,2.54761562205,18.025,17.4981702672
 06/22  13:00:00,56.7392837332,5.7009189792,9.0205039065,0.0,18.7433767983,23.2517909448,36.2807185825,0.760973533941,18.025,17.4947450486
 06/22  14:00:00,56.1932021895,5.65179589151,8.52355180197,0.0,18.7433767983,23.2517909448,42.1463429173,0.798649028698,18.025,23.3226938886
 06/22  15:00:00,55.8724749728,5.65776538132,8.48680067807,0.0,18.7433767983,22.9618409725,37.5398536956,2.01787912462,18.025,17.496974571
 06/22  16:00:00,59.9142738193,5.69780340822,8.03724496894,0.0,18.7433767983,27.431320555,25.8327216943,2.0457156542,18.025,5.76200604009
 06/22  17:00:00,72.5864161246,5.99993353293,8.21899358189,0.0,17.6635504202,40.6971502883,7.77268091594,1.99999448084,0.0,5.7726864351
 06/22  18:00:00,80.2869023794,6.18460129684,9.22994677566,0.0,27.5259009287,37.3340067412,14.6084779552,3.02947656106,0.0,11.5790013942
 06/22  19:00:00,83.9538445169,6.34333819541,10.4128784178,0.0,33.8341110165,33.3544677425,9.49409860682,3.71074510467,0.0,5.78335350216
 06/22  20:00:00,99.603840288,6.58537589128,12.0146738488,0.0,36.5179666069,38.8247702939,16.5286244544,4.98416351304,0.0,11.5444609414
 06/22  21:00:00,96.4173666636,6.65647424387,12.3880413274,0.0,32.965339924,36.8579353714,16.8367835039,5.24805815211,0.0,11.5887253518
 06/22  22:00:00,69.5347190055,6.26282218734,9.44627689504,0.0,25.6355707503,20.6438685092,11.3115479268,5.52265556915,0.0,5.78889235767
 06/22  23:00:00,46.8466418554,5.91312600293,6.66096193782,0.0,15.0252895274,11.7056064465,11.7511693033,5.98363900032,0.0,5.76753030299
 06/22  24:00:00,40.5469768843,5.79324210868,5.50694621801,0.0,11.6412384099,10.0650221343,12.0557473879,6.29365459493,0.0,5.76209279296
 06/23  01:00:00,38.1998297605,5.72079583829,4.79296939306,0.0,10.0992000411,10.047477231,6.53153022198,6.51153022198,0.0,0.02
 06/23  02:00:00,35.6590992217,5.65242466587,4.18016282299,0.0,8.25718729233,10.0299323277,12.4535777424,6.69677111682,0.0,5.75680662557
 06/23  03:00:00,35.2479931495,5.6138675468,3.80761681575,0.0,8.25718729233,10.0299323277,6.86656140131,6.84656140131,0.0,0.02
 06/23  04:00:00,36.6065404486,5.58836835349,3.58503888018,0.0,8.25718729233,11.6354268332,12.738290931,6.97620379107,0.0,5.76208713992
 06/23  05:00:00,37.2551386823,5.63916503368,4.13912103884,0.0,12.1011305571,15.3678112995,11.1715159097,5.39345288593,0.0,5.77806302376
 06/23  06:00:00,71.8709195595,6.20419417671,8.66150496997,0.0,19.7275818095,37.2640762949,15.6828686626,4.09334210023,0.0,11.5895265624
 06/23  07:00:00,94.0925896723,6.59140566983,11.891776406,0.0,24.3117294858,51.2795993405,20.5106331458,3.07261156227,0.0,17.4380215836
 06/23  08:00:00,80.6755481384,6.0923657678,10.2489193239,0.0,23.6694662846,40.6342015617,29.8329909314,0.486586675528,0.0,29.3464042559
 06/23  09:00:00,77.1872946865,6.03032953062,11.8300766634,0.0,23.6694662846,35.6302164847,41.7261424514,0.293271829924,18.025,23.4078706215
 06/23  10:00:00,57.7741143948,5.78989441758,10.2540585447,0.0,18.7433767983,22.9618409725,36.9946086645,1.43624700347,18.025,17.533361661
 06/23  11:00:00,57.6275305522,5.78488642347,10.1147413823,0.0,18.7433767983,22.9618409725,42.7642874181,1.4124087901,18.025,23.326878628
 06/23  12:00:00,58.4128508027,5.85844829154,10.7830525749,0.0,18.5889407304,23.1597249699,36.7148064915,1.19101659155,18.025,17.4987898999
 06/23  13:00:00,59.696996454,5.94792446839,11.7312171011,0.0,18.7433767983,23.2517909448,35.5197352832,0.0,18.025,17.4947352832
 06/23  14:00:00,60.5002258315,6.01589491039,12.4664815626,0.0,18.7433767983,23.2517909448,41.3470056774,0.0,18.025,23.3220056774
 06/23  15:00:00,61.0366943345,6.09276140163,13.2160292566,0.0,18.7433767983,22.9618409725,35.5240730023,0.0,18.025,17.4990730023
 06/23  16:00:00,66.090554259,6.21043932673,13.7008948574,0.0,18.7433767983,27.431320555,23.7858307713,0.0,18.025,5.7608307713
 06/23  17:00:00,78.8003829774,6.52729763596,13.9056044961,0.0,17.6635504202,40.6971502883,5.77257929452,0.0,0.0,5.77257929452
 06/23  18:00:00,86.3187259417,6.7296014383,14.716785331,0.0,27.5259009287,37.3340067412,11.5990464613,0.0204838790284,0.0,11.5785625823
 06/23  19:00:00,89.6674851855,6.88376064164,15.5861076574,0.0,33.8341110165,33.3544677425,6.12534194933,0.34217594895,0.0,5.78316600038
 06/23  20:00:00,104.179954771,7.05178698128,16.1243882425,0.0,36.5179666069,38.8247702939,13.4480420702,1.90276923356,0.0,11.5452728366
 06/23  21:00:00,100.330246308,7.0627933095,15.8946184036,0.0,32.965339924,36.8579353714,14.1148152271,2.52671188856,0.0,11.5881033385
 06/23  22:00:00,73.0754557027,6.6255547729,12.6242932911,0.0,25.6355707503,20.6438685092,8.79609755577,3.00748569342,0.0,5.78861186235
 06/23  23:00:00,49.8652338552,6.21850108516,9.37418567947,0.0,15.0252895274,11.7056064465,9.16222590562,3.39491945812,0.0,5.76730644749
 06/23  24:00:00,43.0523147837,6.04661451064,7.75891732547,0.0,11.6412384099,10.0650221343,9.55973601557,3.7976971874,0.0,5.76203882818
 06/24  01:00:00,43.1411360862,5.95315932537,6.74243586284,0.0,12.8411359301,10.0650221343,5.12806703086,5.10806703086,0.0,0.02
 06/24  02:00:00,37.1213706004,5.81218973178,5.48267281524,0.0,8.25718729233,10.0299323277,11.7424233682,5.98583338669,0.0,5.75658998154
 06/24  03:00:00,36.6544190819,5.76095185216,5.06696327102,0.0,8.25718729233,10.0299323277,5.30945196604,5.28945196604,0.0,0.02
 06/24  04:00:00,37.9150273897,5.72024012616,4.76165877188,0.0,8.25718729233,11.6354268332,10.6942334404,4.9321568913,0.0,5.76207654912
 06/24  05:00:00,34.0914514721,5.666408187,4.3695981733,0.0,8.71707943955,15.3327214929,11.3081586076,5.54107939924,0.0,5.76707920834
 06/24  06:00:00,56.4521781092,5.88703233457,6.41366440405,0.0,18.5082010057,25.6353820695,9.44058880891,3.66342306295,0.0,5.77716574596
 06/24  07:00:00,77.3496406819,6.34428703794,10.5184691818,0.0,19.4083231844,41.0650158608,12.6805861466,1.09146235924,0.0,11.5891237874
 06/24  08:00:00,109.846451828,6.95200121411,18.5307337323,0.0,26.3286599382,57.9988325916,35.3831238874,0.0102558590996,0.0,35.3728680283
 06/24  09:00:00,97.6671584761,6.8223883052,21.6350896622,0.0,26.3286599382,42.8504436482,41.4985419529,0.0,18.025,23.4735419529
 06/24  10:00:00,71.6731318329,6.48842006669,19.9690877698,0.0,21.7447113004,23.4437158914,41.439244997,0.0,18.025,23.414244997
 06/24  11:00:00,71.4235717563,6.59348310645,22.0762312234,0.0,19.3027497915,23.426170988,41.3916964497,0.0,18.025,23.3666964497
 06/24  12:00:00,73.574788047,6.73190962175,23.9468730489,0.0,19.1483137236,23.7250123474,35.522216632,0.0,18.025,17.497216632
 06/24  13:00:00,75.9219524674,6.8566160183,26.0237839714,0.0,19.3027497915,23.7161209604,35.5169527856,0.0,18.025,17.4919527856
 06/24  14:00:00,77.8398656248,6.98735506921,27.8109631444,0.0,19.3027497915,23.7161209604,41.3458698745,0.0,18.025,23.3208698745
 06/24  15:00:00,78.833985507,7.10170757899,28.9806765304,0.0,19.3027497915,23.426170988,35.5203730729,0.0,18.025,17.4953730729
 06/24  16:00:00,82.7858443911,7.15267043293,28.4302561907,0.0,19.3027497915,27.8956505705,23.7867848766,0.0,18.025,5.7617848766
 06/24  17:00:00,90.296664599,7.34470861774,27.1265541608,0.0,18.2229234133,37.5968344597,5.76629527029,0.0,0.0,5.76629527029
 06/24  18:00:00,103.986947788,7.60298481615,26.6052624279,0.0,32.690315043,37.0816133363,5.77241215299,0.0,0.0,5.77241215299
 06/24  19:00:00,102.763215334,7.68851134024,25.184320587,0.0,36.8143715336,33.066984531,5.7828563276,0.0,0.0,5.7828563276
 06/24  20:00:00,112.568917434,7.76576943284,24.0206802605,0.0,36.3493007332,38.7721355839,5.78302774785,0.0,0.0,5.78302774785
 06/24  21:00:00,110.630047449,7.65508564331,22.4263614551,0.0,36.1807251679,36.8228455648,11.5463971119,0.0,0.0,11.5463971119
 06/24  22:00:00,84.5130790699,7.17188198476,18.1126759801,0.0,31.0351095914,20.6438685092,11.5885762315,0.0,0.0,11.5885762315
 06/24  23:00:00,57.6812189133,6.70883402982,14.2977948943,0.0,17.4250845679,11.7056064465,5.77794203424,0.0,0.0,5.77794203424
 06/24  24:00:00,49.3181646888,6.50707104784,12.3644186525,0.0,12.8411359301,10.0650221343,5.76173230154,0.0,0.0,5.76173230154
 06/25  01:00:00,47.8856788771,6.3652375388,10.9554803096,0.0,12.925468867,10.100111941,0.0546929437531,0.0346929437531,0.0,0.02
 06/25  02:00:00,41.6009815677,6.19769925353,9.45735720539,0.0,8.34152022915,10.0650221343,6.15053126678,0.393802356348,0.0,5.75672891043
 06/25  03:00:00,40.6297702148,6.10293682349,8.58090860951,0.0,8.34152022915,10.0650221343,6.35761690013,0.601397890804,0.0,5.75621900933
 06/25  04:00:00,41.5691786339,6.03583639706,7.98079838744,0.0,8.34152022915,11.6705166398,0.706385279098,0.686385279098,0.0,0.02
 06/25  05:00:00,37.6753493994,5.97880532612,7.52168343457,0.0,8.80141237637,15.3678112995,6.85641677032,1.0892813022,0.0,5.76713546811
 06/25  06:00:00,60.1057513669,6.20533019907,9.74894770851,0.0,18.5082010057,25.6353820695,6.25191902133,0.474398485282,0.0,5.77752053604
 06/25  07:00:00,82.2356504667,6.69102748216,14.9383321836,0.0,19.4926561212,41.1001056674,11.5888546663,0.0,0.0,11.5888546663
 06/25  08:00:00,116.402716042,7.32174919675,24.7172720953,0.0,26.3286599382,57.9988325916,35.3722717538,0.0,0.0,35.3722717538
 06/25  09:00:00,104.610045896,7.21186390257,28.3079385873,0.0,26.2443270014,42.8153538416,41.4984433123,0.0,18.025,23.4734433123
 06/25  10:00:00,79.9462167441,6.9245087981,27.8060947899,0.0,21.7447113004,23.4437158914,41.4368681144,0.0,18.025,23.4118681144
 06/25  11:00:00,80.5546826603,7.06686329017,30.6742580939,0.0,19.3449162599,23.4437158914,41.3923100631,0.0,18.025,23.3673100631
 06/25  12:00:00,81.3756033206,7.16538053417,31.2545108225,0.0,19.190480192,23.7425572507,35.5221278369,0.0,18.025,17.4971278369
 06/25  13:00:00,83.2592878099,7.28264293292,32.994809525,0.0,19.260583323,23.698576057,35.5167679046,0.0,18.025,17.4917679046
 06/25  14:00:00,85.9557384109,7.43978555519,35.5341218372,0.0,19.260583323,23.698576057,41.3454756059,0.0,18.025,23.3204756059
 06/25  15:00:00,87.1440401179,7.56345425395,36.8887007137,0.0,19.260583323,23.4086260847,35.5199650724,0.0,18.025,17.4949650724
 06/25  16:00:00,90.2000843223,7.58320592191,35.4736777525,0.0,19.260583323,27.8781056672,23.7867942541,0.0,18.025,5.76179425408
 06/25  17:00:00,96.565830041,7.72788218034,33.0722643908,0.0,18.1807569449,37.5792895564,5.76699003352,0.0,0.0,5.76699003352
 06/25  18:00:00,110.83771694,8.00063361182,33.1778137981,0.0,32.6059821062,37.0465235296,5.77235928216,0.0,0.0,5.77235928216
 06/25  19:00:00,110.27132829,8.10170736706,32.2792484465,0.0,36.8143715336,33.066984531,5.78275499851,0.0,0.0,5.78275499851
 06/25  20:00:00,119.083388652,8.15185940155,30.0296492232,0.0,36.43363367,38.8072253906,6.02275583904,0.0,0.0,6.02275583904
 06/25  21:00:00,115.118291259,7.99150466854,26.6976200171,0.0,36.0963922311,36.7877557581,11.3060122942,0.0,0.0,11.3060122942
 06/25  22:00:00,87.6756497563,7.43383291552,21.1327347437,0.0,30.9507766546,20.6087787026,11.5881028992,0.0,0.0,11.5881028992
 06/25  23:00:00,60.3240064846,6.92825181574,16.7211742035,0.0,17.4250845679,11.7056064465,5.77777074123,0.0,0.0,5.77777074123
 06/25  24:00:00,51.8959951751,6.71022293876,14.6196797757,0.0,12.925468867,10.100111941,5.76159962953,0.0,0.0,5.76159962953
 06/26  01:00:00,46.7162563864,6.50036837001,12.529834876,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/26  02:00:00,43.2415903918,6.34612968575,11.0689620855,0.0,8.25718729233,10.0299323277,5.75659885323,0.0,0.0,5.75659885323
 06/26  03:00:00,42.2885675129,6.25186604251,10.210203707,0.0,8.25718729233,10.0299323277,5.75607723335,0.0,0.0,5.75607723335
 06/26  04:00:00,43.2570623578,6.18558496278,9.63836140101,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/26  05:00:00,44.4293340591,6.25278106935,10.6997282478,0.0,12.1011305571,15.3678112995,5.77770336937,0.0,0.0,5.77770336937
 06/26  06:00:00,80.9959159974,6.93077067328,17.0599739187,0.0,19.7275818095,37.2640762949,11.5881771878,0.0,0.0,11.5881771878
 06/26  07:00:00,107.62905091,7.5095322893,24.5101761461,0.0,24.3117294858,51.2795993405,17.4364285809,0.0,0.0,17.4364285809
 06/26  08:00:00,99.4352162332,7.12385906383,27.9771377134,0.0,23.6694662846,40.6342015617,29.3400867368,0.0,0.0,29.3400867368
 06/26  09:00:00,98.8975002598,7.20519027905,32.3654515361,0.0,23.6694662846,35.6302164847,41.428578679,0.0,18.025,23.403578679
 06/26  10:00:00,80.835428227,7.03788083465,32.0674109466,0.0,18.7433767983,22.9618409725,35.5554475996,0.0,18.025,17.5304475996
 06/26  11:00:00,82.8886912519,7.16491081953,33.9958931477,0.0,18.7433767983,22.9618409725,41.3477963393,0.0,18.025,23.3227963393
 06/26  12:00:00,82.9226826422,7.23019611979,33.921152911,0.0,18.5889407304,23.1597249699,35.5206224904,0.0,18.025,17.4956224904
 06/26  13:00:00,82.7534583464,7.26527029169,33.4703483488,0.0,18.7433767983,23.2517909448,35.5173223205,0.0,18.025,17.4923223205
 06/26  14:00:00,85.1853127611,7.39734678622,35.7701295785,0.0,18.7433767983,23.2517909448,41.3407001907,0.0,18.025,23.3157001907
 06/26  15:00:00,86.9370926219,7.54416285474,37.6650443776,0.0,18.7433767983,22.9618409725,35.5202523339,0.0,18.025,17.4952523339
 06/26  16:00:00,91.5624698077,7.63981799831,37.7434467444,0.0,18.7433767983,27.431320555,23.7866325841,0.0,18.025,5.76163258411
 06/26  17:00:00,103.1111891,7.91441365784,36.8293158717,0.0,17.6635504202,40.6971502883,5.77107698278,0.0,0.0,5.77107698278
 06/26  18:00:00,107.669303794,8.03019802735,34.7668119919,0.0,27.5259009287,37.3340067412,11.1245892599,0.0,0.0,11.1245892599
 06/26  19:00:00,108.566489399,8.08134962338,33.2875512102,0.0,33.8341110165,33.3544677425,6.23292889022,0.0,0.0,6.23292889022
 06/26  20:00:00,119.953090816,8.14380644551,30.8055419551,0.0,36.5179666069,38.8247702939,5.78170232934,0.0,0.0,5.78170232934
 06/26  21:00:00,114.189385218,8.07409704618,28.7425009394,0.0,32.965339924,36.8579353714,11.5881322781,0.0,0.0,11.5881322781
 06/26  22:00:00,85.0759643205,7.54500330166,23.7053854636,0.0,25.6355707503,20.6438685092,11.5563869616,0.0,0.0,11.5563869616
 06/26  23:00:00,60.3554360862,7.05217500126,19.0307347045,0.0,15.0252895274,11.7056064465,5.76707745483,0.0,0.0,5.76707745483
 06/26  24:00:00,52.2698254458,6.79479265969,16.2282707997,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/27  01:00:00,48.8025527218,6.62477808234,14.4917228329,0.0,10.0992000411,10.047477231,5.75661029202,0.0,0.0,5.75661029202
 06/27  02:00:00,45.5658676102,6.48909784532,13.2502752712,0.0,8.25718729233,10.0299323277,5.75649953079,0.0,0.0,5.75649953079
 06/27  03:00:00,44.6963028257,6.40465273736,12.4651580123,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,45.7187980212,6.34503965467,11.9406430052,0.0,8.25718729233,11.6354268332,5.76160067553,0.0,0.0,5.76160067553
 06/27  05:00:00,46.3483489278,6.38120370006,12.490332213,0.0,12.1011305571,15.3678112995,5.77749414171,0.0,0.0,5.77749414171
 06/27  06:00:00,82.2804214671,7.01670955206,18.2585567154,0.0,19.7275818095,37.2640762949,11.5878569679,0.0,0.0,11.5878569679
 06/27  07:00:00,108.13606501,7.546607549,24.9801321487,0.0,24.3117294858,51.2795993405,17.4342673425,0.0,0.0,17.4342673425
 06/27  08:00:00,99.8651144253,7.16337195167,28.3675394107,0.0,23.6694662846,40.6342015617,23.4748075673,0.0,0.0,23.4748075673
 06/27  09:00:00,98.3084060615,7.19413820359,31.7874241088,0.0,23.6694662846,35.6302164847,41.4329674476,0.0,18.025,23.4079674476
 06/27  10:00:00,78.2042794613,6.93460441107,29.5395414081,0.0,18.7433767983,22.9618409725,41.3918415813,0.0,18.025,23.3668415813
 06/27  11:00:00,79.1925996882,7.01045347809,30.4542648033,0.0,18.7433767983,22.9618409725,35.5221129057,0.0,18.025,17.4971129057
 06/27  12:00:00,81.3533834673,7.13516833538,32.4468831894,0.0,18.5889407304,23.1597249699,35.5155687479,0.0,18.025,17.4905687479
 06/27  13:00:00,83.3714579009,7.25009815957,34.1035305649,0.0,18.7433767983,23.2517909448,41.3435309046,0.0,18.025,23.3185309046
 06/27  14:00:00,86.723932519,7.43220891273,37.2738904959,0.0,18.7433767983,23.2517909448,35.5182883586,0.0,18.025,17.4932883586
 06/27  15:00:00,88.9445468416,7.61006534126,39.606597474,0.0,18.7433767983,22.9618409725,35.5148895348,0.0,18.025,17.4898895348
 06/27  16:00:00,92.2557539505,7.659732249,38.4168287873,0.0,18.7433767983,27.431320555,23.7865679363,0.0,18.025,5.7615679363
 06/27  17:00:00,103.560313391,7.92387745541,37.2689900571,0.0,17.6635504202,40.6971502883,5.77191501643,0.0,0.0,5.77191501643
 06/27  18:00:00,109.807988129,8.11184808435,36.8238610564,0.0,27.5259009287,37.3340067412,11.576717248,0.0,0.0,11.576717248
 06/27  19:00:00,111.332924005,8.20513801498,35.9302120658,0.0,33.8341110165,33.3544677425,5.78209438374,0.0,0.0,5.78209438374
 06/27  20:00:00,121.792737941,8.23582731337,32.5531745514,0.0,36.5179666069,38.8247702939,11.5446667196,0.0,0.0,11.5446667196
 06/27  21:00:00,114.628493736,8.10885513127,29.1468657007,0.0,32.965339924,36.8579353714,11.5859702986,0.0,0.0,11.5859702986
 06/27  22:00:00,86.9087784738,7.6437166227,25.4395040103,0.0,25.6355707503,20.6438685092,5.78785282643,0.0,0.0,5.78785282643
 06/27  23:00:00,64.2682999345,7.20728538597,22.788495127,0.0,15.0252895274,11.7056064465,5.76705026633,0.0,0.0,5.76705026633
 06/27  24:00:00,55.9848070613,6.94092648944,19.7971192252,0.0,11.6412384099,10.0650221343,5.76173759151,0.0,0.0,5.76173759151
 06/28  01:00:00,51.0526567494,6.73084012635,16.6357702136,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/28  02:00:00,46.4572075376,6.55026513071,14.0804527349,0.0,8.25718729233,10.0299323277,5.75642896363,0.0,0.0,5.75642896363
 06/28  03:00:00,44.6048228897,6.42011282767,12.3582194096,0.0,8.25718729233,10.0299323277,5.75619762588,0.0,0.0,5.75619762588
 06/28  04:00:00,44.8682632571,6.31539969427,11.1197586434,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/28  05:00:00,44.5362678386,6.29164865343,10.7678121241,0.0,12.1011305571,15.3678112995,5.77746094831,0.0,0.0,5.77746094831
 06/28  06:00:00,78.6272813776,6.8123096179,14.8098320805,0.0,19.7275818095,37.2640762949,13.0394825534,0.0,0.0,13.0394825534
 06/28  07:00:00,101.685693317,7.22443634143,18.8519571281,0.0,24.3117294858,51.2795993405,15.974821996,0.0,0.0,15.974821996
 06/28  08:00:00,90.458846881,6.79438321554,19.3302726045,0.0,23.6694662846,40.6342015617,29.3359198384,0.0,0.0,29.3359198384
 06/28  09:00:00,88.2310939963,6.78031801373,22.123937273,0.0,23.6694662846,35.6302164847,41.4256937468,0.0,18.025,23.4006937468
 06/28  10:00:00,68.9386838585,6.56582481942,20.6427383958,0.0,18.7433767983,22.9618409725,35.5538308616,0.0,18.025,17.5288308616
 06/28  11:00:00,69.2598871685,6.58441190296,20.9475978718,0.0,18.7433767983,22.9618409725,41.3448453625,0.0,18.025,23.3198453625
 06/28  12:00:00,70.5371429506,6.64845400563,22.1173657524,0.0,18.5889407304,23.1597249699,35.5181851329,0.0,18.025,17.4931851329
 06/28  13:00:00,71.3711319606,6.6995514972,22.6537512238,0.0,18.7433767983,23.2517909448,35.5187106272,0.0,18.025,17.4937106272
 06/28  14:00:00,70.8450017721,6.69885743338,22.1283164279,0.0,18.7433767983,23.2517909448,35.5151953802,0.0,18.025,17.4901953802
 06/28  15:00:00,70.4560610055,6.73804935898,21.9901371792,0.0,18.7433767983,22.9618409725,41.3429380575,0.0,18.025,23.3179380575
 06/28  16:00:00,75.5975749406,6.82467909025,22.5937034876,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,88.2756497676,7.10171703674,22.8064884473,0.0,17.6635504202,40.6971502883,5.77206444631,0.0,0.0,5.77206444631
 06/28  18:00:00,95.3851783383,7.30991957411,23.2029945517,0.0,27.5259009287,37.3340067412,11.5765812156,0.0,0.0,11.5765812156
 06/28  19:00:00,97.8808729669,7.44706245628,23.2362425297,0.0,33.8341110165,33.3544677425,11.5442261931,0.0,0.0,11.5442261931
 06/28  20:00:00,110.431630561,7.54304208176,21.8848667844,0.0,36.5179666069,38.8247702939,5.7823519904,0.0,0.0,5.7823519904
 06/28  21:00:00,105.490567573,7.48859201374,20.6292186953,0.0,32.965339924,36.8579353714,11.5876325986,0.0,0.0,11.5876325986
 06/28  22:00:00,77.0019228261,6.98621547937,16.1901551595,0.0,25.6355707503,20.6438685092,11.7024887637,0.147016326076,0.0,11.5554724376
 06/28  23:00:00,52.9335001752,6.51905009947,12.1419384262,0.0,15.0252895274,11.7056064465,6.87165909397,1.10470271652,0.0,5.76695637746
 06/28  24:00:00,45.9338641096,6.32544903372,10.3616635897,0.0,11.6412384099,10.0650221343,1.14679467211,1.12679467211,0.0,0.02
 06/29  01:00:00,42.8452311953,6.18123661693,8.97794801065,0.0,10.0992000411,10.047477231,7.19684917737,1.4405192007,0.0,5.75632997667
 06/29  02:00:00,39.9132670745,6.07026276836,8.01652147966,0.0,8.25718729233,10.0299323277,1.41393702301,1.39393702301,0.0,0.02
 06/29  03:00:00,39.2698681757,6.00258928544,7.44079078294,0.0,8.25718729233,10.0299323277,7.0011568427,1.24475884142,0.0,5.75639800128
 06/29  04:00:00,40.0958543759,5.92719887266,6.73555305148,0.0,8.25718729233,11.6354268332,7.52449404466,1.76318144402,0.0,5.76131260065
 06/29  05:00:00,42.3662185597,5.953263379,7.0521582939,0.0,12.1011305571,15.3678112995,7.35208420871,1.5747221794,0.0,5.77736202932
 06/29  06:00:00,75.3087914929,6.5259176137,11.7777527864,0.0,19.7275818095,37.2640762949,12.4601965764,0.874121238533,0.0,11.5860753379
 06/29  07:00:00,98.5688148969,6.9565201916,16.0030120345,0.0,24.3117294858,51.2795993405,11.6297370108,0.0,0.0,11.6297370108
 06/29  08:00:00,86.8747586689,6.53531020987,16.0052717579,0.0,23.6694662846,40.6342015617,29.3365277013,0.0,0.0,29.3365277013
 06/29  09:00:00,85.5200583657,6.56790680997,19.6253290768,0.0,23.6694662846,35.6302164847,41.4275887627,0.0,18.025,23.4025887627
 06/29  10:00:00,66.482845269,6.35066887725,18.4020581036,0.0,18.7433767983,22.9618409725,35.5530911645,0.0,18.025,17.5280911645
 06/29  11:00:00,66.8237585731,6.35783092307,18.7380554444,0.0,18.7433767983,22.9618409725,41.344994848,0.0,18.025,23.319994848
 06/29  12:00:00,67.475132966,6.39743570339,19.3063772359,0.0,18.5889407304,23.1597249699,35.5194451147,0.0,18.025,17.4944451147
 06/29  13:00:00,68.8968041418,6.47521258206,20.4037679428,0.0,18.7433767983,23.2517909448,35.5138568995,0.0,18.025,17.4888568995
 06/29  14:00:00,69.7090287186,6.52884115096,21.1623680054,0.0,18.7433767983,23.2517909448,41.3409894003,0.0,18.025,23.3159894003
 06/29  15:00:00,69.5212556198,6.57082861924,21.2225543271,0.0,18.7433767983,22.9618409725,35.5161650371,0.0,18.025,17.4911650371
 06/29  16:00:00,73.7862994237,6.63662726897,20.9704831161,0.0,18.7433767983,27.431320555,23.7864899757,0.0,18.025,5.76148997568
 06/29  17:00:00,86.5938506199,6.94363643755,21.282780133,0.0,17.6635504202,40.6971502883,5.77199084066,0.0,0.0,5.77199084066
 06/29  18:00:00,92.5870125264,7.12653872394,20.5882230396,0.0,27.5259009287,37.3340067412,11.5757983845,0.0,0.0,11.5757983845
 06/29  19:00:00,94.9309650865,7.25282593166,20.4805842763,0.0,33.8341110165,33.3544677425,5.78239608964,0.0,0.0,5.78239608964
 06/29  20:00:00,108.918571989,7.40874450644,20.5061163744,0.0,36.5179666069,38.8247702939,5.7816775849,0.0,0.0,5.7816775849
 06/29  21:00:00,104.546259759,7.3923877556,19.7811312282,0.0,32.965339924,36.8579353714,11.5871985594,0.0,0.0,11.5871985594
 06/29  22:00:00,76.9627662396,6.95066344893,16.1865626942,0.0,25.6355707503,20.6438685092,11.5546829815,0.0,0.0,11.5546829815
 06/29  23:00:00,53.869412838,6.55171003621,13.0451959663,0.0,15.0252895274,11.7056064465,5.76681289722,0.0,0.0,5.76681289722
 06/29  24:00:00,47.5791569019,6.41140355661,11.9210067385,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/30  01:00:00,45.1321818148,6.31642524986,11.1297169301,0.0,10.0992000411,10.047477231,5.75636539531,0.0,0.0,5.75636539531
 06/30  02:00:00,42.3770811979,6.22223381591,10.3283641303,0.0,8.25718729233,10.0299323277,5.75642463912,0.0,0.0,5.75642463912
 06/30  03:00:00,41.8307993329,6.16787009164,9.83644913025,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/30  04:00:00,43.0040262002,6.12535898538,9.4455673255,0.0,8.25718729233,11.6354268332,5.76143891877,0.0,0.0,5.76143891877
 06/30  05:00:00,45.5362235283,6.1682207519,10.0072168861,0.0,12.1011305571,15.3678112995,5.7771440494,0.0,0.0,5.7771440494
 06/30  06:00:00,78.7404321418,6.77101421919,14.9643090941,0.0,19.7275818095,37.2640762949,11.5865399912,0.0,0.0,11.5865399912
 06/30  07:00:00,102.680384336,7.24423889672,19.8268821041,0.0,24.3117294858,51.2795993405,17.4329498254,0.0,0.0,17.4329498254
 06/30  08:00:00,93.03547889,6.84267869454,21.8586394103,0.0,23.6694662846,40.6342015617,23.469367071,0.0,0.0,23.469367071
 06/30  09:00:00,92.2073589793,6.89680554187,25.9837405693,0.0,23.6694662846,35.6302164847,41.4276221373,0.0,18.025,23.4026221373
 06/30  10:00:00,74.5144753793,6.73151604255,26.0528476037,0.0,18.7433767983,22.9618409725,41.3881649931,0.0,18.025,23.3631649931
 06/30  11:00:00,75.7326939367,6.81436971542,27.1904570831,0.0,18.7433767983,22.9618409725,35.5189887164,0.0,18.025,17.4939887164
 06/30  12:00:00,78.5587320023,6.97677227523,29.8106431383,0.0,18.5889407304,23.1597249699,35.5171886269,0.0,18.025,17.4921886269
 06/30  13:00:00,80.8525739382,7.1098721048,31.7248856543,0.0,18.7433767983,23.2517909448,41.3372949256,0.0,18.025,23.3122949256
 06/30  14:00:00,82.0228699128,7.19423736066,32.8108170046,0.0,18.7433767983,23.2517909448,35.5172447987,0.0,18.025,17.4922447987
 06/30  15:00:00,82.1142276084,7.26683940245,33.1195187752,0.0,18.7433767983,22.9618409725,35.5143117999,0.0,18.025,17.4893117999
 06/30  16:00:00,85.4197441641,7.29506191093,31.9455010381,0.0,18.7433767983,27.431320555,23.7852191748,0.0,18.025,5.76021917484
 06/30  17:00:00,96.6510959425,7.53084339806,30.7528287043,0.0,17.6635504202,40.6971502883,5.77184007453,0.0,0.0,5.77184007453
 06/30  18:00:00,101.183144251,7.65042686261,28.6604799562,0.0,27.5259009287,37.3340067412,11.5732193241,0.0,0.0,11.5732193241
 06/30  19:00:00,101.988176504,7.70874737224,27.0818870647,0.0,33.8341110165,33.3544677425,5.78207421854,0.0,0.0,5.78207421854
 06/30  20:00:00,115.376044486,7.84212819947,26.5302122636,0.0,36.5179666069,38.8247702939,5.78214479004,0.0,0.0,5.78214479004
 06/30  21:00:00,110.147339708,7.7840370082,24.9905781479,0.0,32.965339924,36.8579353714,11.5866781793,0.0,0.0,11.5866781793
 06/30  22:00:00,80.9693265956,7.24217958453,19.9016211954,0.0,25.6355707503,20.6438685092,11.5552617827,0.0,0.0,11.5552617827
 06/30  23:00:00,56.1164188789,6.73164908745,15.1122689851,0.0,15.0252895274,11.7056064465,5.76674867439,0.0,0.0,5.76674867439
 06/30  24:00:00,47.9935134013,6.47017138074,12.2765982193,0.0,11.6412384099,10.0650221343,5.76148600016,0.0,0.0,5.76148600016
 07/01  01:00:00,47.5123757668,6.33870694772,10.7281546451,0.0,12.8411359301,10.0650221343,0.0677267118812,0.0477267118812,0.0,0.02
 07/01  02:00:00,41.1007490726,6.16825232721,9.10601573004,0.0,8.25718729233,10.0299323277,6.46069842436,0.704454878532,0.0,5.75624354583
 07/01  03:00:00,39.7865263181,6.05250704691,7.9075443083,0.0,8.25718729233,10.0299323277,1.51251420071,1.49251420071,0.0,0.02
 07/01  04:00:00,40.4357232719,5.96533819244,7.03729084458,0.0,8.25718729233,11.6354268332,8.12521398667,2.36419043283,0.0,5.76102355383
 07/01  05:00:00,39.0390502235,5.95290170574,7.14674867294,0.0,8.71707943955,15.3327214929,7.43732749614,1.67066300401,0.0,5.76666449212
 07/01  06:00:00,60.2275918853,6.21103415256,9.86513907827,0.0,18.5082010057,25.6353820695,6.11862177427,0.342627604044,0.0,5.77599417023
 07/01  07:00:00,81.4540145414,6.64966214902,14.3175790964,0.0,19.4083231844,41.0650158608,11.5864362875,0.0,0.0,11.5864362875
 07/01  08:00:00,114.170187687,7.23464828968,22.5719689832,0.0,26.3286599382,57.9988325916,29.4651838456,0.0,0.0,29.4651838456
 07/01  09:00:00,102.190200614,7.10414888647,25.8764610102,0.0,26.3286599382,42.8504436482,47.3574351002,0.0,18.025,29.3324351002
 07/01  10:00:00,77.1689239961,6.80421564862,25.1491619519,0.0,21.7447113004,23.4437158914,39.1087466571,0.0,18.025,21.0837466571
 07/01  11:00:00,76.1617697076,6.88072465615,26.527241608,0.0,19.3027497915,23.426170988,37.8656486058,0.0,18.025,19.8406486058
 07/01  12:00:00,72.0757508492,6.75757213368,22.4222070711,0.0,19.1483137236,23.7250123474,35.514942371,0.0,18.025,17.489942371
 07/01  13:00:00,72.5581006947,6.78952099762,22.7270658316,0.0,19.3027497915,23.7161209604,41.3392562271,0.0,18.025,23.3142562271
 07/01  14:00:00,77.1790550792,6.98375048061,27.1537885979,0.0,19.3027497915,23.7161209604,35.5146358695,0.0,18.025,17.4896358695
 07/01  15:00:00,76.6734488049,6.99157301983,26.9303079456,0.0,19.3027497915,23.426170988,35.5148938146,0.0,18.025,17.4898938146
 07/01  16:00:00,78.9005870895,6.92749366871,24.7702167984,0.0,19.3027497915,27.8956505705,23.786167989,0.0,18.025,5.76116798899
 07/01  17:00:00,86.4303950335,7.09305839762,23.5119822421,0.0,18.2229234133,37.5968344597,5.76654156483,0.0,0.0,5.76654156483
 07/01  18:00:00,101.043762202,7.38699936782,23.8781189573,0.0,32.690315043,37.0816133363,5.77165336063,0.0,0.0,5.77165336063
 07/01  19:00:00,101.472902116,7.54773576247,24.0348573076,0.0,36.8143715336,33.066984531,5.78094935976,0.0,0.0,5.78094935976
 07/01  20:00:00,112.430597934,7.69545185613,23.9527519155,0.0,36.3493007332,38.7721355839,11.5422255972,0.0,0.0,11.5422255972
 07/01  21:00:00,110.702536721,7.6142080952,22.5398019886,0.0,36.1807251679,36.8228455648,5.78213189758,0.0,0.0,5.78213189758
 07/01  22:00:00,85.0423435669,7.16949100208,18.6444401446,0.0,31.0351095914,20.6438685092,11.586213254,0.0,0.0,11.586213254
 07/01  23:00:00,58.6648236874,6.74586203053,15.2444356182,0.0,17.4250845679,11.7056064465,5.77630484234,0.0,0.0,5.77630484234
 07/01  24:00:00,50.1250390658,6.54115291119,13.1372475849,0.0,12.8411359301,10.0650221343,5.76124229238,0.0,0.0,5.76124229238
 07/02  01:00:00,48.665646508,6.40455352477,11.6961596159,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,42.1160806322,6.22477851784,9.94540360378,0.0,8.34152022915,10.0650221343,6.00889288859,0.252634458663,0.0,5.75625842993
 07/02  03:00:00,40.5544197894,6.09619268306,8.51233030998,0.0,8.34152022915,10.0650221343,1.13501460481,1.11501460481,0.0,0.02
 07/02  04:00:00,41.2546217814,6.01623872049,7.68587462166,0.0,8.34152022915,11.6705166398,7.29633478697,1.53486583999,0.0,5.76146894698
 07/02  05:00:00,39.6958397209,5.9888371105,7.64818684143,0.0,8.80141237637,15.3678112995,6.94546824007,1.17888072871,0.0,5.76658751136
 07/02  06:00:00,60.2039014514,6.20800016304,9.84449265397,0.0,18.5082010057,25.6353820695,6.16359713138,0.387281240491,0.0,5.77631589088
 07/02  07:00:00,82.0181518155,6.68028640583,14.7316830669,0.0,19.4926561212,41.1001056674,11.5861160675,0.0,0.0,11.5861160675
 07/02  08:00:00,115.580305813,7.31151568069,23.9052370321,0.0,26.3286599382,57.9988325916,29.4631038346,0.0,0.0,29.4631038346
 07/02  09:00:00,103.143173711,7.15332185188,26.8997038927,0.0,26.2443270014,42.8153538416,47.347957986,0.0,18.025,29.322957986
 07/02  10:00:00,76.8649012626,6.79804124421,24.8513185866,0.0,21.7447113004,23.4437158914,41.429474698,0.0,18.025,23.404474698
 07/02  11:00:00,74.6468443946,6.81182374825,25.0215125321,0.0,19.3449162599,23.4437158914,35.5503111999,0.0,18.025,17.5253111999
 07/02  12:00:00,75.6183050125,6.87791801723,25.7847103611,0.0,19.190480192,23.7425572507,41.3372299408,0.0,18.025,23.3122299408
 07/02  13:00:00,78.3387603677,6.99828527625,28.3586762958,0.0,19.260583323,23.698576057,35.5168382282,0.0,18.025,17.4918382282
 07/02  14:00:00,80.2478952065,7.12062642198,30.1454672998,0.0,19.260583323,23.698576057,35.5130493364,0.0,18.025,17.4880493364
 07/02  15:00:00,78.6580838455,7.12729389688,28.8389401406,0.0,19.260583323,23.4086260847,35.5131725939,0.0,18.025,17.4881725939
 07/02  16:00:00,79.2767921708,7.00525930875,25.1283739765,0.0,19.260583323,27.8781056672,23.7862119088,0.0,18.025,5.76121190882
 07/02  17:00:00,86.3819909504,7.16267623339,23.4536769723,0.0,18.1807569449,37.5792895564,5.76640648608,0.0,0.0,5.76640648608
 07/02  18:00:00,100.288574202,7.40971931438,23.2196403571,0.0,32.6059821062,37.0465235296,5.77166420866,0.0,0.0,5.77166420866
 07/02  19:00:00,101.18077404,7.54717108088,23.7433011522,0.0,36.8143715336,33.066984531,5.78172294334,0.0,0.0,5.78172294334
 07/02  20:00:00,113.015551438,7.71760690933,24.3961372103,0.0,36.43363367,38.8072253906,11.5437382984,0.0,0.0,11.5437382984
 07/02  21:00:00,111.109978012,7.63476610666,23.0461201619,0.0,36.0963922311,36.7877557581,5.78206907565,0.0,0.0,5.78206907565
 07/02  22:00:00,85.1670999064,7.17456354741,18.8835612175,0.0,30.9507766546,20.6087787026,11.5859829613,0.0,0.0,11.5859829613
 07/02  23:00:00,58.8958403141,6.75423743837,15.4670844475,0.0,17.4250845679,11.7056064465,5.7770636107,0.0,0.0,5.7770636107
 07/02  24:00:00,50.528033545,6.55881650854,13.4031619381,0.0,12.925468867,10.100111941,5.76146764152,0.0,0.0,5.76146764152
 07/03  01:00:00,45.5845619321,6.37605737347,11.522474508,0.0,10.0992000411,10.047477231,5.75606836051,0.0,0.0,5.75606836051
 07/03  02:00:00,42.0272546589,6.22642853719,9.97435774583,0.0,8.25718729233,10.0299323277,0.125058635681,0.105058635681,0.0,0.02
 07/03  03:00:00,40.5593155962,6.10746138136,8.62538065815,0.0,8.25718729233,10.0299323277,6.56593339599,0.81015650839,0.0,5.7557768876
 07/03  04:00:00,41.2002339818,6.02383472198,7.74332021406,0.0,8.25718729233,11.6354268332,1.18545223672,1.16545223672,0.0,0.02
 07/03  05:00:00,43.2943497646,6.03632971558,7.89725679818,0.0,12.1011305571,15.3678112995,12.6920086869,1.1586836783,0.0,11.5333250086
 07/03  06:00:00,75.9292271763,6.58475138931,12.3394131735,0.0,19.7275818095,37.2640762949,12.287488209,0.704246533221,0.0,11.5832416758
 07/03  07:00:00,99.4486513775,7.02766078423,16.8117914006,0.0,24.3117294858,51.2795993405,11.6268004657,0.0,0.0,11.6268004657
 07/03  08:00:00,88.902631482,6.6440959735,17.924412413,0.0,23.6694662846,40.6342015617,29.3291073802,0.0,0.0,29.3291073802
 07/03  09:00:00,87.2280955449,6.65686752379,21.2444362958,0.0,23.6694662846,35.6302164847,35.5766700887,0.0,18.025,17.5516700887
 07/03  10:00:00,67.6898014943,6.43758324387,19.5221359009,0.0,18.7433767983,22.9618409725,41.3855845913,0.0,18.025,23.3605845913
 07/03  11:00:00,67.0860257461,6.44867500598,18.9094974104,0.0,18.7433767983,22.9618409725,35.517662795,0.0,18.025,17.492662795
 07/03  12:00:00,67.397612892,6.49559521386,19.1307175273,0.0,18.5889407304,23.1597249699,41.336450929,0.0,18.025,23.311450929
 07/03  13:00:00,68.1522235234,6.54313149851,19.5912893974,0.0,18.7433767983,23.2517909448,35.5162701414,0.0,18.025,17.4912701414
 07/03  14:00:00,68.4231137521,6.57880702363,19.8265016036,0.0,18.7433767983,23.2517909448,35.5124060749,0.0,18.025,17.4874060749
 07/03  15:00:00,69.0586628884,6.65778199809,20.6730273596,0.0,18.7433767983,22.9618409725,35.5124456036,0.0,18.025,17.4874456036
 07/03  16:00:00,74.5767551268,6.7653020427,21.6322906046,0.0,18.7433767983,27.431320555,23.7862219005,0.0,18.025,5.76122190047
 07/03  17:00:00,87.6258730899,7.06666175149,22.1918097099,0.0,17.6635504202,40.6971502883,5.77125270372,0.0,0.0,5.77125270372
 07/03  18:00:00,95.0266122478,7.30574008228,22.8486763834,0.0,27.5259009287,37.3340067412,11.5744461969,0.0,0.0,11.5744461969
 07/03  19:00:00,97.2137189746,7.43165302508,22.5845525601,0.0,33.8341110165,33.3544677425,5.78140637045,0.0,0.0,5.78140637045
 07/03  20:00:00,110.196379761,7.53210640507,21.6605974732,0.0,36.5179666069,38.8247702939,11.5430829709,0.0,0.0,11.5430829709
 07/03  21:00:00,105.266462661,7.47729582298,20.4164857354,0.0,32.965339924,36.8579353714,11.5855734612,0.0,0.0,11.5855734612
 07/03  22:00:00,77.3103039094,7.00491426743,16.4799005938,0.0,25.6355707503,20.6438685092,5.78725942006,0.0,0.0,5.78725942006
 07/03  23:00:00,53.8976320672,6.57781033937,13.0473398384,0.0,15.0252895274,11.7056064465,5.78739160523,0.0207604666999,0.0,5.76663113853
 07/03  24:00:00,46.5293560673,6.36053691645,10.9220878473,0.0,11.6412384099,10.0650221343,6.35711824835,0.595687206735,0.0,5.76143104161
 07/04  01:00:00,46.0073986729,6.21298731718,9.22948617234,0.0,12.925468867,10.100111941,1.83892871484,1.81892871484,0.0,0.02
 07/04  02:00:00,39.6424014569,6.04095663462,7.65555257755,0.0,8.34152022915,10.0650221343,8.25059059251,2.49440535149,0.0,5.75618524102
 07/04  03:00:00,38.4915384222,5.93306985169,6.61258057659,0.0,8.34152022915,10.0650221343,3.95098643423,3.93098643423,0.0,0.02
 07/04  04:00:00,39.2796349954,5.85327346607,5.87386138961,0.0,8.34152022915,11.6705166398,10.6667731201,4.90539478905,0.0,5.76137833109
 07/04  05:00:00,37.450242667,5.80708958129,5.58434912407,0.0,8.80141237637,15.3678112995,10.4410952233,4.67466667613,0.0,5.76642854718
 07/04  06:00:00,58.3541428619,6.06181082418,8.14093992243,0.0,18.5082010057,25.6353820695,7.4105096306,1.63403974862,0.0,5.77646988198
 07/04  07:00:00,80.0716093015,6.53121351474,12.9342432487,0.0,19.4926561212,41.1001056674,11.5852914469,0.0,0.0,11.5852914469
 07/04  08:00:00,112.691959087,7.12179162465,21.2066536929,0.0,26.3286599382,57.9988325916,29.4613881967,0.0,0.0,29.4613881967
 07/04  09:00:00,100.635157933,6.99879912955,24.5462333359,0.0,26.2443270014,42.8153538416,47.3475324298,0.0,18.025,29.3225324298
 07/04  10:00:00,73.3134816427,6.62253464261,21.4754278409,0.0,21.7447113004,23.4437158914,41.4268467584,0.0,18.025,23.4018467584
 07/04  11:00:00,71.287634024,6.65677265817,21.8173678519,0.0,19.3449162599,23.4437158914,35.548973997,0.0,18.025,17.523973997
 07/04  12:00:00,73.1479132043,6.76908209132,23.423161155,0.0,19.190480192,23.7425572507,35.5117416623,0.0,18.025,17.4867416623
 07/04  13:00:00,76.0637631868,6.90257576393,26.1793997392,0.0,19.260583323,23.698576057,41.3372122504,0.0,18.025,23.3122122504
 07/04  14:00:00,77.2028834777,6.99596574102,27.2251271956,0.0,19.260583323,23.698576057,35.512823373,0.0,18.025,17.487823373
 07/04  15:00:00,76.8686897476,7.04619610471,27.1306513811,0.0,19.260583323,23.4086260847,35.5128224515,0.0,18.025,17.4878224515
 07/04  16:00:00,80.7468047452,7.06147581227,26.5421777108,0.0,19.260583323,27.8781056672,23.7861581916,0.0,18.025,5.76115819156
 07/04  17:00:00,88.8433574686,7.24356754907,25.8341650405,0.0,18.1807569449,37.5792895564,5.76631469465,0.0,0.0,5.76631469465
 07/04  18:00:00,102.376556457,7.49352194453,25.2238351513,0.0,32.6059821062,37.0465235296,5.77159581797,0.0,0.0,5.77159581797
 07/04  19:00:00,102.315641721,7.63267378717,24.7926876323,0.0,36.8143715336,33.066984531,5.78037686833,0.0,0.0,5.78037686833
 07/04  20:00:00,113.10123376,7.7646642471,24.4347814251,0.0,36.43363367,38.8072253906,11.5417834363,0.0,0.0,11.5417834363
 07/04  21:00:00,110.885875285,7.66032152929,22.7964793703,0.0,36.0963922311,36.7877557581,5.78181373338,0.0,0.0,5.78181373338
 07/04  22:00:00,84.6732315859,7.17731150223,18.3869749903,0.0,30.9507766546,20.6087787026,11.5843209625,0.0,0.0,11.5843209625
 07/04  23:00:00,58.322668766,6.7455976756,14.9025711102,0.0,17.4250845679,11.7056064465,5.77669604467,0.0,0.0,5.77669604467
 07/04  24:00:00,50.4332355163,6.57294550488,13.2942435066,0.0,12.925468867,10.100111941,5.76130358882,0.0,0.0,5.76130358882
 07/05  01:00:00,45.929531195,6.41403302667,11.829480539,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/05  02:00:00,42.8941901393,6.29646468345,10.7712589505,0.0,8.25718729233,10.0299323277,5.75620773704,0.0,0.0,5.75620773704
 07/05  03:00:00,42.1493003204,6.22374985906,10.0990896686,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  04:00:00,43.2045862171,6.1666126761,9.60489994109,0.0,8.25718729233,11.6354268332,5.76129643284,0.0,0.0,5.76129643284
 07/05  05:00:00,45.5483005779,6.19474444342,9.99281289354,0.0,12.1011305571,15.3678112995,5.77653092569,0.0,0.0,5.77653092569
 07/05  06:00:00,78.6732504819,6.78075174234,14.8874635878,0.0,19.7275818095,37.2640762949,11.5847655429,0.0,0.0,11.5847655429
