Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/05  07:00:00,102.585763218,7.24984808847,19.7267492907,0.0,24.3117294858,51.2795993405,17.4277104725,0.0,0.0,17.4277104725
 07/05  08:00:00,91.5799448004,6.80076051732,20.4450887952,0.0,23.6694662846,40.6342015617,23.4641484509,0.0,0.0,23.4641484509
 07/05  09:00:00,87.36734125,6.69797112432,21.3426050956,0.0,23.6694662846,35.6302164847,41.4223719772,0.0,18.025,23.3973719772
 07/05  10:00:00,66.9293969311,6.41179953311,18.7875214955,0.0,18.7433767983,22.9618409725,41.3826742545,0.0,18.025,23.3576742545
 07/05  11:00:00,66.6479534213,6.39408064088,18.526029136,0.0,18.7433767983,22.9618409725,35.515113918,0.0,18.025,17.490113918
 07/05  12:00:00,67.3073520977,6.40701225866,19.1290467623,0.0,18.5889407304,23.1597249699,35.5138562047,0.0,18.025,17.4888562047
 07/05  13:00:00,66.6896872182,6.36515859825,18.306734616,0.0,18.7433767983,23.2517909448,36.8550830156,0.0,18.025,18.8300830156
 07/05  14:00:00,65.5827689527,6.31537959577,17.2495979066,0.0,18.7433767983,23.2517909448,39.9922421394,0.0,18.025,21.9672421394
 07/05  15:00:00,65.7231287938,6.33927067664,17.656013463,0.0,18.7433767983,22.9618409725,35.5148349875,0.0,18.025,17.4898349875
 07/05  16:00:00,69.8304643652,6.35928189816,17.2920229796,0.0,18.7433767983,27.431320555,23.7861738107,0.0,18.025,5.7611738107
 07/05  17:00:00,82.2369752101,6.63669695035,17.2328887535,0.0,17.6635504202,40.6971502883,5.7714125214,0.0,0.0,5.7714125214
 07/05  18:00:00,90.2621111867,6.88688613154,18.5030563662,0.0,27.5259009287,37.3340067412,11.5741997419,0.0,0.0,11.5741997419
 07/05  19:00:00,94.6333364831,7.09768605942,20.3381538615,0.0,33.8341110165,33.3544677425,5.78139897396,0.0,0.0,5.78139897396
 07/05  20:00:00,110.253030374,7.373909852,21.875468739,0.0,36.5179666069,38.8247702939,5.78061462022,0.0,0.0,5.78061462022
 07/05  21:00:00,107.153876498,7.45830690235,22.3229182917,0.0,32.965339924,36.8579353714,11.5849649474,0.0,0.0,11.5849649474
 07/05  22:00:00,79.7864557861,7.04272693484,18.9182543828,0.0,25.6355707503,20.6438685092,11.5527778094,0.0,0.0,11.5527778094
 07/05  23:00:00,56.5207048586,6.65768438376,15.5905518476,0.0,15.0252895274,11.7056064465,5.76644480805,0.0,0.0,5.76644480805
 07/05  24:00:00,49.9266973753,6.51275662166,14.1672249967,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/06  01:00:00,47.3548403492,6.42291604485,13.2459035975,0.0,10.0992000411,10.047477231,5.75620015069,0.0,0.0,5.75620015069
 07/06  02:00:00,44.6290174439,6.34111385048,12.4614463046,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,43.9700380872,6.28546228973,11.8581134322,0.0,8.25718729233,10.0299323277,5.75618250051,0.0,0.0,5.75618250051
 07/06  04:00:00,44.5985158991,6.21574599742,10.9497017212,0.0,8.25718729233,11.6354268332,5.76090990243,0.0,0.0,5.76090990243
 07/06  05:00:00,46.5004849533,6.22781057205,10.911937742,0.0,12.1011305571,15.3678112995,5.77654234592,0.0,0.0,5.77654234592
 07/06  06:00:00,80.4003721768,6.87459633734,16.5207572099,0.0,19.7275818095,37.2640762949,11.5826772077,0.0,0.0,11.5826772077
 07/06  07:00:00,104.740879421,7.3385363943,21.7931999695,0.0,24.3117294858,51.2795993405,11.6246533084,0.0,0.0,11.6246533084
 07/06  08:00:00,93.9526307513,6.85537073932,22.7631758359,0.0,23.6694662846,40.6342015617,29.3241620316,0.0,0.0,29.3241620316
 07/06  09:00:00,91.9803524507,6.86761116399,25.7859811141,0.0,23.6694662846,35.6302164847,41.4176414293,0.0,18.025,23.3926414293
 07/06  10:00:00,72.9758155895,6.63799633289,24.6077546075,0.0,18.7433767983,22.9618409725,35.5475582229,0.0,18.025,17.5225582229
 07/06  11:00:00,72.6138416884,6.64795919517,24.2380426348,0.0,18.7433767983,22.9618409725,35.5151333825,0.0,18.025,17.4901333825
 07/06  12:00:00,74.2541774746,6.7499845674,25.7329069151,0.0,18.5889407304,23.1597249699,41.335731602,0.0,18.025,23.310731602
 07/06  13:00:00,74.7707649884,6.7970713914,25.9559035474,0.0,18.7433767983,23.2517909448,35.5115093959,0.0,18.025,17.4865093959
 07/06  14:00:00,73.5431120812,6.78228094517,24.7430396753,0.0,18.7433767983,23.2517909448,35.5113417424,0.0,18.025,17.4863417424
 07/06  15:00:00,72.2224838083,6.79698720358,23.6976569672,0.0,18.7433767983,22.9618409725,35.5111275217,0.0,18.025,17.4861275217
 07/06  16:00:00,75.0015426533,6.77740095332,22.0449937108,0.0,18.7433767983,27.431320555,23.7860458509,0.0,18.025,5.76104585086
 07/06  17:00:00,86.5404045728,7.01261785455,21.1604062564,0.0,17.6635504202,40.6971502883,5.77107120493,0.0,0.0,5.77107120493
 07/06  18:00:00,93.3871109443,7.20308692782,21.3118669534,0.0,27.5259009287,37.3340067412,11.5735251484,0.0,0.0,11.5735251484
 07/06  19:00:00,96.0922203402,7.32035121091,21.5743846153,0.0,33.8341110165,33.3544677425,5.78102330174,0.0,0.0,5.78102330174
 07/06  20:00:00,110.339792275,7.48544362242,21.850702297,0.0,36.5179666069,38.8247702939,11.5725927777,0.0304373446015,0.0,11.5421554331
 07/06  21:00:00,106.479615302,7.50364388004,21.603333294,0.0,32.965339924,36.8579353714,11.5841775989,0.0,0.0,11.5841775989
 07/06  22:00:00,78.7799105302,7.0587886329,17.8956639008,0.0,25.6355707503,20.6438685092,5.78664490978,0.0,0.0,5.78664490978
 07/06  23:00:00,55.0556386694,6.62595652811,14.1572176269,0.0,15.0252895274,11.7056064465,5.76634771569,0.0,0.0,5.76634771569
 07/06  24:00:00,48.334594644,6.46214621217,12.625731519,0.0,11.6412384099,10.0650221343,5.76127742258,0.0,0.0,5.76127742258
 07/07  01:00:00,45.7485426955,6.36108383263,11.7014482087,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,42.5152744291,6.24129611534,10.4475185616,0.0,8.25718729233,10.0299323277,5.75602700926,0.0,0.0,5.75602700926
 07/07  03:00:00,41.9137999487,6.18297893278,9.90436743426,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  04:00:00,42.8323146787,6.12295873649,9.27629115074,0.0,8.25718729233,11.6354268332,5.76117889828,0.0,0.0,5.76117889828
 07/07  05:00:00,44.9232934491,6.13747312777,9.4250933524,0.0,12.1011305571,15.3678112995,5.77619220315,0.0,0.0,5.77619220315
 07/07  06:00:00,77.7323815403,6.70327788761,14.0240963059,0.0,19.7275818095,37.2640762949,11.5843738578,0.0,0.0,11.5843738578
 07/07  07:00:00,101.127634274,7.13756411592,18.3809412768,0.0,24.3117294858,51.2795993405,17.4285115837,0.0,0.0,17.4285115837
 07/07  08:00:00,89.1817522482,6.67285237666,18.1748302297,0.0,23.6694662846,40.6342015617,23.4617666968,0.0,0.0,23.4617666968
 07/07  09:00:00,87.6531783406,6.69590447823,21.6305269829,0.0,23.6694662846,35.6302164847,41.420241137,0.0,18.025,23.395241137
 07/07  10:00:00,69.9052934343,6.54744143932,21.627789525,0.0,18.7433767983,22.9618409725,41.3819272597,0.0,18.025,23.3569272597
 07/07  11:00:00,70.5475080079,6.60368980193,22.2159829973,0.0,18.7433767983,22.9618409725,35.5151852081,0.0,18.025,17.4901852081
 07/07  12:00:00,71.4738366218,6.66964246277,23.0329109715,0.0,18.5889407304,23.1597249699,35.5147863067,0.0,18.025,17.4897863067
 07/07  13:00:00,72.6441455781,6.7308108847,23.8955481649,0.0,18.7433767983,23.2517909448,35.5086153845,0.0,18.025,17.4836153845
 07/07  14:00:00,73.8647858202,6.80495881679,25.0420437939,0.0,18.7433767983,23.2517909448,41.3328878958,0.0,18.025,23.3078878958
 07/07  15:00:00,73.8578815096,6.88033332128,25.2497140392,0.0,18.7433767983,22.9618409725,35.5132204476,0.0,18.025,17.4882204476
 07/07  16:00:00,77.8399104742,6.93787045331,24.7228902608,0.0,18.7433767983,27.431320555,23.7860485687,0.0,18.025,5.76104856869
 07/07  17:00:00,90.7339910539,7.24013820084,25.1264755183,0.0,17.6635504202,40.6971502883,5.7713256991,0.0,0.0,5.7713256991
 07/07  18:00:00,97.3900708777,7.44025909193,25.0776697442,0.0,27.5259009287,37.3340067412,5.79683918978,0.0,0.0,5.79683918978
 07/07  19:00:00,99.0585698117,7.53901274673,24.3220774395,0.0,33.8341110165,33.3544677425,11.5425594243,0.0,0.0,11.5425594243
 07/07  20:00:00,111.908673047,7.64032108932,23.2647185096,0.0,36.5179666069,38.8247702939,5.78104762888,0.0,0.0,5.78104762888
 07/07  21:00:00,107.596733084,7.62333696726,22.6007708744,0.0,32.965339924,36.8579353714,11.5839789626,0.0,0.0,11.5839789626
 07/07  22:00:00,79.7971064509,7.16636724553,18.8052882979,0.0,25.6355707503,20.6438685092,11.5526670367,0.0,0.0,11.5526670367
 07/07  23:00:00,55.7316150834,6.70189066172,14.757268662,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/07  24:00:00,48.3700394047,6.49240298135,12.6309257645,0.0,11.6412384099,10.0650221343,5.76125484645,0.0,0.0,5.76125484645
 07/08  01:00:00,48.5395118355,6.40672428396,11.6872936805,0.0,12.8411359301,10.0650221343,5.75598758068,0.0,0.0,5.75598758068
 07/08  02:00:00,42.5869798586,6.27090128768,10.4896281053,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,41.8328984526,6.19781614677,9.8086261346,0.0,8.25718729233,10.0299323277,5.75564210018,0.0,0.0,5.75564210018
 07/08  04:00:00,42.9558082392,6.14817606502,9.3745765002,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/08  05:00:00,41.3312883374,6.11576706643,9.2761644882,0.0,8.71707943955,15.3327214929,5.76618242101,0.0,0.0,5.76618242101
 07/08  06:00:00,61.380550695,6.30090089936,10.9282876931,0.0,18.5082010057,25.6353820695,5.776067855,0.0,0.0,5.776067855
 07/08  07:00:00,81.4904391442,6.6764209479,14.3273451448,0.0,19.4083231844,41.0650158608,11.5837521306,0.0,0.0,11.5837521306
 07/08  08:00:00,112.225447246,7.17086357152,20.6911427036,0.0,26.3286599382,57.9988325916,29.4538702084,0.0,0.0,29.4538702084
 07/08  09:00:00,98.6008698752,6.98714282073,22.4042326475,0.0,26.3286599382,42.8504436482,47.3389070868,0.0,18.025,29.3139070868
 07/08  10:00:00,73.1341518843,6.65829255162,21.2603736618,0.0,21.7447113004,23.4437158914,41.4230122264,0.0,18.025,23.3980122264
 07/08  11:00:00,71.2630028819,6.66774698804,21.8415006042,0.0,19.3027497915,23.426170988,35.5462057384,0.0,18.025,17.5212057384
 07/08  12:00:00,72.48302215,6.73701727448,22.8500642596,0.0,19.1483137236,23.7250123474,35.5100751625,0.0,18.025,17.4850751625
 07/08  13:00:00,74.2290182318,6.78611430116,24.4014223689,0.0,19.3027497915,23.7161209604,41.3344737755,0.0,18.025,23.3094737755
 07/08  14:00:00,73.9853236429,6.78950999692,24.1543294439,0.0,19.3027497915,23.7161209604,35.5104018222,0.0,18.025,17.4854018222
 07/08  15:00:00,72.6140183945,6.78717556377,23.0753071258,0.0,19.3027497915,23.426170988,35.5100782879,0.0,18.025,17.4850782879
 07/08  16:00:00,75.9686345177,6.77045197252,21.9953374498,0.0,19.3027497915,27.8956505705,23.7858848707,0.0,18.025,5.76088487068
 07/08  17:00:00,84.1834241963,6.95336727591,21.4047435656,0.0,18.2229234133,37.5968344597,5.76608358563,0.0,0.0,5.76608358563
 07/08  18:00:00,98.8615936554,7.24887846457,21.8341205326,0.0,32.690315043,37.0816133363,5.77097307084,0.0,0.0,5.77097307084
 07/08  19:00:00,100.135408956,7.43397389461,22.8111922074,0.0,36.8143715336,33.066984531,5.78119805331,0.0,0.0,5.78119805331
 07/08  20:00:00,112.558940303,7.6586136715,24.1180002412,0.0,36.3493007332,38.7721355839,5.78117590977,0.0,0.0,5.78117590977
 07/08  21:00:00,112.421971637,7.67971742506,24.1937921668,0.0,36.1807251679,36.8228455648,11.5427291809,0.0,0.0,11.5427291809
 07/08  22:00:00,87.4228397253,7.28112198325,20.9134055109,0.0,31.0351095914,20.6438685092,11.5833742827,0.0,0.0,11.5833742827
 07/08  23:00:00,60.6952788184,6.85590656428,17.16490384,0.0,17.4250845679,11.7056064465,5.77635032888,0.0,0.0,5.77635032888
 07/08  24:00:00,52.5947039312,6.6891090816,15.4589911493,0.0,12.8411359301,10.0650221343,5.76114051739,0.0,0.0,5.76114051739
 07/09  01:00:00,51.5835659548,6.58954271444,14.4291149742,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,44.613829727,6.38936056385,12.2785934701,0.0,8.34152022915,10.0650221343,5.75592576027,0.0,0.0,5.75592576027
 07/09  03:00:00,43.2931303847,6.2855720278,11.0616890217,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  04:00:00,44.4054845069,6.23829837977,10.6147064548,0.0,8.34152022915,11.6705166398,5.76050513826,0.0,0.0,5.76050513826
 07/09  05:00:00,42.7970421904,6.20383174504,10.5344350589,0.0,8.80141237637,15.3678112995,5.76612091157,0.0,0.0,5.76612091157
 07/09  06:00:00,63.3039377426,6.42964947348,12.7229352449,0.0,18.5082010057,25.6353820695,5.77632795806,0.0,0.0,5.77632795806
 07/09  07:00:00,84.7261009545,6.87369869575,17.2463186719,0.0,19.4926561212,41.1001056674,11.5819050139,0.0,0.0,11.5819050139
 07/09  08:00:00,116.848300024,7.39823715173,25.0866407228,0.0,26.3286599382,57.9988325916,29.448679782,0.0,0.0,29.448679782
 07/09  09:00:00,102.350233467,7.16747452131,26.0927001514,0.0,26.2443270014,42.8153538416,41.4823075155,0.0,18.025,23.4573075155
 07/09  10:00:00,75.1945181796,6.77522888006,23.2038125897,0.0,21.7447113004,23.4437158914,41.422332856,0.0,18.025,23.397332856
 07/09  11:00:00,73.3991600452,6.79688220448,23.7888165922,0.0,19.3449162599,23.4437158914,41.3787395126,0.0,18.025,23.3537395126
 07/09  12:00:00,74.4413510576,6.86951824541,24.6161872349,0.0,19.190480192,23.7425572507,35.5118982461,0.0,18.025,17.4868982461
 07/09  13:00:00,73.4032861856,6.82056074454,23.6009553441,0.0,19.260583323,23.698576057,35.5094305808,0.0,18.025,17.4844305808
 07/09  14:00:00,72.8442794718,6.82854388336,23.0339670563,0.0,19.260583323,23.698576057,35.5089803068,0.0,18.025,17.4839803068
 07/09  15:00:00,72.9181464627,6.85546908179,23.3708612223,0.0,19.260583323,23.4086260847,41.3331394622,0.0,18.025,23.3081394622
 07/09  16:00:00,77.1925996311,6.87310779258,23.1763627369,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,85.1432256675,7.04828584518,22.3293409211,0.0,18.1807569449,37.5792895564,5.76602515797,0.0,0.0,5.76602515797
 07/09  18:00:00,99.7307383131,7.33538659364,22.7361842387,0.0,32.6059821062,37.0465235296,5.77105863071,0.0,0.0,5.77105863071
 07/09  19:00:00,100.452438009,7.49868475717,23.0635129473,0.0,36.8143715336,33.066984531,11.5413427407,0.0,0.0,11.5413427407
 07/09  20:00:00,113.592437467,7.65014355518,23.1565530409,0.0,36.43363367,38.8072253906,5.78008375553,0.0,0.0,5.78008375553
 07/09  21:00:00,110.335678842,7.60589876101,22.3007545507,0.0,36.0963922311,36.7877557581,5.78090064297,0.0,0.0,5.78090064297
 07/09  22:00:00,84.2164609486,7.12978000127,17.9778038838,0.0,30.9507766546,20.6087787026,11.5838409366,0.0,0.0,11.5838409366
 07/09  23:00:00,57.5944675575,6.68664853471,14.2333576027,0.0,17.4250845679,11.7056064465,5.77626475506,0.0,0.0,5.77626475506
 07/09  24:00:00,49.309314729,6.48836033665,12.2549321599,0.0,12.925468867,10.100111941,5.76027926118,0.0,0.0,5.76027926118
 07/10  01:00:00,44.3735597929,6.30310549956,10.3844482259,0.0,10.0992000411,10.047477231,5.77633014294,0.0205473471776,0.0,5.75578279577
 07/10  02:00:00,41.1729233676,6.17425136006,9.17222775061,0.0,8.25718729233,10.0299323277,0.208998254958,0.188998254958,0.0,0.02
 07/10  03:00:00,40.1228328955,6.07936320183,8.21702026047,0.0,8.25718729233,10.0299323277,6.50625672898,0.75023013042,0.0,5.75602659856
 07/10  04:00:00,40.7064196891,5.98941100163,7.2839620356,0.0,8.25718729233,11.6354268332,1.55033613049,1.53033613049,0.0,0.02
 07/10  05:00:00,42.4666607942,5.97781782905,7.12813630563,0.0,12.1011305571,15.3678112995,8.03673020572,2.26049906411,0.0,5.77623114161
 07/10  06:00:00,75.3266482326,6.54253348476,11.7791486612,0.0,19.7275818095,37.2640762949,12.753066531,1.16972077318,0.0,11.5833457578
 07/10  07:00:00,98.8680534706,6.99128781735,16.2676938431,0.0,24.3117294858,51.2795993405,17.4257758868,0.0,0.0,17.4257758868
 07/10  08:00:00,88.4561113397,6.62742755659,17.4946487088,0.0,23.6694662846,40.6342015617,23.4589042971,0.0,0.0,23.4589042971
 07/10  09:00:00,87.5417528049,6.66697065809,21.5480592536,0.0,23.6694662846,35.6302164847,41.4179849882,0.0,18.025,23.3929849882
 07/10  10:00:00,69.1849063594,6.48702410368,20.9678404683,0.0,18.7433767983,22.9618409725,41.3781555237,0.0,18.025,23.3531555237
 07/10  11:00:00,70.6153666088,6.57791404042,22.3096306589,0.0,18.7433767983,22.9618409725,35.5129829494,0.0,18.025,17.4879829494
 07/10  12:00:00,71.4569400917,6.66215983669,23.0235083102,0.0,18.5889407304,23.1597249699,35.5113575271,0.0,18.025,17.4863575271
 07/10  13:00:00,73.2968694973,6.75121049102,24.5278867406,0.0,18.7433767983,23.2517909448,35.5088692562,0.0,18.025,17.4838692562
 07/10  14:00:00,74.3063903086,6.80255545438,25.4860645722,0.0,18.7433767983,23.2517909448,41.3328782706,0.0,18.025,23.3078782706
 07/10  15:00:00,74.8554730142,6.89303986819,26.2346104131,0.0,18.7433767983,22.9618409725,35.5090407627,0.0,18.025,17.4840407627
 07/10  16:00:00,78.3627347152,6.9208392802,25.2627585731,0.0,18.7433767983,27.431320555,23.7857473025,0.0,18.025,5.76074730255
 07/10  17:00:00,91.4795397319,7.23449082156,25.8776925469,0.0,17.6635504202,40.6971502883,5.77085885548,0.0,0.0,5.77085885548
 07/10  18:00:00,99.2183675913,7.48574190729,26.8605205769,0.0,27.5259009287,37.3340067412,5.79602144362,0.0,0.0,5.79602144362
 07/10  19:00:00,101.315582111,7.6157520746,26.5023770321,0.0,33.8341110165,33.3544677425,11.5422605457,0.0,0.0,11.5422605457
 07/10  20:00:00,115.002461221,7.70622331244,24.4086312704,0.0,36.5179666069,38.8247702939,5.7810015885,0.0,0.0,5.7810015885
 07/10  21:00:00,107.311655382,7.60796477405,22.3311059943,0.0,32.965339924,36.8579353714,11.5830243034,0.0,0.0,11.5830243034
 07/10  22:00:00,78.344518997,7.07492185535,17.4441758338,0.0,25.6355707503,20.6438685092,11.552150378,0.0,0.0,11.552150378
 07/10  23:00:00,54.4562091793,6.61775493061,13.5660152819,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/10  24:00:00,47.3061057867,6.41449658297,11.6449119605,0.0,11.6412384099,10.0650221343,5.86197702154,0.10094502648,0.0,5.76103199506
 07/11  01:00:00,44.9853244135,6.32182657944,10.9774943987,0.0,10.0992000411,10.047477231,5.75588723978,0.0,0.0,5.75588723978
 07/11  02:00:00,42.4213379287,6.23554032879,10.3593569493,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  03:00:00,41.6354956256,6.16204333718,9.64700582993,0.0,8.25718729233,10.0299323277,5.75551213343,0.0,0.0,5.75551213343
 07/11  04:00:00,42.3386513189,6.08663216381,8.8189766141,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/11  05:00:00,44.5529576107,6.11089426332,9.08136377055,0.0,12.1011305571,15.3678112995,11.5316203957,0.0,0.0,11.5316203957
 07/11  06:00:00,77.6487434506,6.69424808647,13.9495419868,0.0,19.7275818095,37.2640762949,5.80158522666,0.0,0.0,5.80158522666
 07/11  07:00:00,100.81879584,7.11700755062,18.0927341841,0.0,24.3117294858,51.2795993405,17.4254383058,0.0,0.0,17.4254383058
 07/11  08:00:00,88.2270315795,6.63715099999,17.2558569037,0.0,23.6694662846,40.6342015617,23.4562055381,0.0,0.0,23.4562055381
 07/11  09:00:00,85.4274900392,6.61089106985,19.4898843253,0.0,23.6694662846,35.6302164847,41.4177048035,0.0,18.025,23.3927048035
 07/11  10:00:00,65.7555413822,6.38235970834,17.6431460788,0.0,18.7433767983,22.9618409725,41.3773741358,0.0,18.025,23.3523741358
 07/11  11:00:00,66.3838382872,6.42918393439,18.2268364692,0.0,18.7433767983,22.9618409725,35.5123351892,0.0,18.025,17.4873351892
 07/11  12:00:00,66.9723181974,6.46789834172,18.7331521496,0.0,18.5889407304,23.1597249699,35.5106371017,0.0,18.025,17.4856371017
 07/11  13:00:00,67.2448512361,6.48506108454,18.7420217971,0.0,18.7433767983,23.2517909448,35.508084342,0.0,18.025,17.483084342
 07/11  14:00:00,67.7456476917,6.52692364822,19.2009576849,0.0,18.7433767983,23.2517909448,41.3317112343,0.0,18.025,23.3067112343
 07/11  15:00:00,67.7488568298,6.59148757895,19.4295508025,0.0,18.7433767983,22.9618409725,35.5109417465,0.0,18.025,17.4859417465
 07/11  16:00:00,72.105434992,6.65671628414,19.2695863145,0.0,18.7433767983,27.431320555,23.7858100933,0.0,18.025,5.76081009334
 07/11  17:00:00,83.9333082169,6.90209776092,18.6638603146,0.0,17.6635504202,40.6971502883,5.77090971952,0.0,0.0,5.77090971952
 07/11  18:00:00,90.1278761087,7.05210994077,18.2036724942,0.0,27.5259009287,37.3340067412,5.79611436858,0.0,0.0,5.79611436858
 07/11  19:00:00,92.9725520057,7.1606548427,18.6144530277,0.0,33.8341110165,33.3544677425,11.5418762793,0.0,0.0,11.5418762793
 07/11  20:00:00,108.260015792,7.25187927667,18.1205378552,0.0,36.5179666069,38.8247702939,6.5352870486,0.75459624122,0.0,5.78069080738
 07/11  21:00:00,101.604098681,7.19566972573,17.0358565072,0.0,32.965339924,36.8579353714,13.8458951731,2.26330874481,0.0,11.5825864283
 07/11  22:00:00,73.8258689909,6.72291973391,13.277538691,0.0,25.6355707503,20.6438685092,9.21376568243,3.42746094802,0.0,5.78630473441
 07/11  23:00:00,50.3916312076,6.29764103195,9.8215561461,0.0,15.0252895274,11.7056064465,10.4218370171,4.65580991011,0.0,5.76602710694
 07/11  24:00:00,43.4159047957,6.10564715859,8.06356386455,0.0,11.6412384099,10.0650221343,11.1089189853,5.34821241748,0.0,5.76070656778
 07/12  01:00:00,40.5330568276,5.97719592026,6.8698617576,0.0,10.0992000411,10.047477231,11.6161198155,5.86023167901,0.0,5.75588813648
 07/12  02:00:00,37.8077900934,5.88327671602,6.09807484718,0.0,8.25718729233,10.0299323277,5.35712192097,5.33712192097,0.0,0.02
 07/12  03:00:00,37.0016968808,5.80619523667,5.36905923004,0.0,8.25718729233,10.0299323277,11.8238879905,6.06808086085,0.0,5.75580712962
 07/12  04:00:00,37.9445741288,5.74047701233,4.77105866034,0.0,8.25718729233,11.6354268332,6.95100470441,6.93100470441,0.0,0.02
 07/12  05:00:00,40.0443856058,5.75123344173,4.93246068895,0.0,12.1011305571,15.3678112995,12.2270573347,6.4509752899,0.0,5.77608204478
 07/12  06:00:00,72.6669723257,6.30332330909,9.35870796023,0.0,19.7275818095,37.2640762949,15.5128144913,3.93014612931,0.0,11.5826683619
 07/12  07:00:00,96.0418736925,6.77125732813,13.6615764033,0.0,24.3117294858,51.2795993405,18.5166796097,1.09171094824,0.0,17.4249686614
 07/12  08:00:00,84.8500943273,6.39634776346,14.1197344938,0.0,23.6694662846,40.6342015617,23.4565720583,0.0,0.0,23.4565720583
 07/12  09:00:00,83.0874080484,6.42227834538,17.3384247364,0.0,23.6694662846,35.6302164847,41.4172010088,0.0,18.025,23.3922010088
 07/12  10:00:00,64.8711924831,6.2446854891,16.896476457,0.0,18.7433767983,22.9618409725,41.3768565114,0.0,18.025,23.3518565114
 07/12  11:00:00,65.3068958563,6.28801568706,17.2910655911,0.0,18.7433767983,22.9618409725,35.5132061548,0.0,18.025,17.4882061548
 07/12  12:00:00,65.7877244459,6.33783129166,17.6786305936,0.0,18.5889407304,23.1597249699,35.5088033953,0.0,18.025,17.4838033953
 07/12  13:00:00,66.8786588215,6.40211919934,18.458774075,0.0,18.7433767983,23.2517909448,35.505957107,0.0,18.025,17.480957107
 07/12  14:00:00,67.6351293111,6.46526769438,19.1520986223,0.0,18.7433767983,23.2517909448,41.3287434942,0.0,18.025,23.3037434942
 07/12  15:00:00,67.6028587192,6.5184780931,19.3565676181,0.0,18.7433767983,22.9618409725,35.509650612,0.0,18.025,17.484650612
 07/12  16:00:00,71.2340042512,6.55152201224,18.5033556942,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,83.4641697063,6.8059193646,18.2909055441,0.0,17.6635504202,40.6971502883,5.76967901335,0.0,0.0,5.76967901335
 07/12  18:00:00,89.2617816452,6.94828071947,17.44141706,0.0,27.5259009287,37.3340067412,11.5716750342,0.0,0.0,11.5716750342
 07/12  19:00:00,91.9274473969,7.04989054579,17.6801204062,0.0,33.8341110165,33.3544677425,11.5410205266,0.0,0.0,11.5410205266
 07/12  20:00:00,109.19163003,7.26889081209,19.0351467301,0.0,36.5179666069,38.8247702939,5.81131845419,0.0314523414089,0.0,5.77986611278
 07/12  21:00:00,103.882439875,7.31134698678,19.1985353331,0.0,32.965339924,36.8579353714,11.5816457377,0.0,0.0,11.5816457377
 07/12  22:00:00,76.6120408087,6.89171178909,15.8949301035,0.0,25.6355707503,20.6438685092,5.78606251604,0.0,0.0,5.78606251604
 07/12  23:00:00,53.5632483875,6.50105901875,12.7897584966,0.0,15.0252895274,11.7056064465,5.76594482503,0.0,0.0,5.76594482503
 07/12  24:00:00,46.810046954,6.33694912526,11.2264068752,0.0,11.6412384099,10.0650221343,5.76067254236,0.0,0.0,5.76067254236
 07/13  01:00:00,44.0498200348,6.22783281176,10.1359947695,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,40.9268409281,6.11680864518,8.98359305987,0.0,8.25718729233,10.0299323277,5.96781511249,0.21209858352,0.0,5.75571652897
 07/13  03:00:00,39.9396246637,6.0349125907,8.07827618282,0.0,8.25718729233,10.0299323277,0.549728644098,0.529728644098,0.0,0.02
 07/13  04:00:00,40.8800931542,5.97785378327,7.46920213035,0.0,8.25718729233,11.6354268332,6.36361872823,0.602739680068,0.0,5.76087904816
 07/13  05:00:00,43.1018770034,6.00387705497,7.73731748164,0.0,12.1011305571,15.3678112995,6.35738182548,0.58242963148,0.0,5.774952194
 07/13  06:00:00,75.3677057456,6.52758708226,11.835188936,0.0,19.7275818095,37.2640762949,12.137737614,0.555302414952,0.0,11.5824351991
 07/13  07:00:00,97.875914189,6.92557425217,15.3413138132,0.0,24.3117294858,51.2795993405,17.6527135753,0.229470930499,0.0,17.4232426448
 07/13  08:00:00,85.3432299837,6.46896153847,14.5402686316,0.0,23.6694662846,40.6342015617,23.455205149,0.0,0.0,23.455205149
 07/13  09:00:00,81.6971003771,6.39298938246,15.9774142174,0.0,23.6694662846,35.6302164847,41.4126573454,0.0,18.025,23.3876573454
 07/13  10:00:00,62.4219403325,6.14707750187,14.5448380844,0.0,18.7433767983,22.9618409725,35.5439377818,0.0,18.025,17.5189377818
 07/13  11:00:00,62.1619213452,6.12547353125,14.3086370799,0.0,18.7433767983,22.9618409725,41.3347286866,0.0,18.025,23.3097286866
 07/13  12:00:00,63.0411627844,6.12993716321,15.1399687233,0.0,18.5889407304,23.1597249699,35.5097462164,0.0,18.025,17.4847462164
 07/13  13:00:00,62.0926580181,6.0992749088,13.975620377,0.0,18.7433767983,23.2517909448,35.5083503546,0.0,18.025,17.4833503546
 07/13  14:00:00,61.9216807008,6.08028247065,13.8236366595,0.0,18.7433767983,23.2517909448,35.5056455747,0.0,18.025,17.4806455747
 07/13  15:00:00,61.9853460627,6.10424227259,14.153294614,0.0,18.7433767983,22.9618409725,41.3282434966,0.0,18.025,23.3032434966
 07/13  16:00:00,65.5175474088,6.11221681356,13.2262118761,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,77.9340882346,6.38646818807,13.1802831514,0.0,17.6635504202,40.6971502883,5.77077488711,0.0,0.0,5.77077488711
 07/13  18:00:00,85.8561534273,6.6034069112,14.3806720716,0.0,27.5259009287,37.3340067412,11.5804751483,0.00871793005441,0.0,11.5717572183
 07/13  19:00:00,89.249401467,6.75092796311,15.3010494466,0.0,33.8341110165,33.3544677425,5.78030227478,0.0,0.0,5.78030227478
 07/13  20:00:00,106.531747072,6.99178020528,16.6523811322,0.0,36.5179666069,38.8247702939,11.7537678914,0.213298006729,0.0,11.5404698847
 07/13  21:00:00,101.298649302,7.05579089483,16.8703121479,0.0,32.965339924,36.8579353714,11.9160586232,0.334646169663,0.0,11.5814124535
 07/13  22:00:00,74.1848559961,6.65083351587,13.7086314407,0.0,25.6355707503,20.6438685092,6.23862523897,0.452519920883,0.0,5.78610531809
 07/13  23:00:00,51.2905144622,6.28035143218,10.7377359199,0.0,15.0252895274,11.7056064465,6.30479953138,0.538996886986,0.0,5.7658026444
 07/13  24:00:00,44.7889100662,6.14338046161,9.39884433226,0.0,11.6412384099,10.0650221343,6.37632297918,0.61539297528,0.0,5.7609300039
 07/14  01:00:00,42.2835731899,6.05879802154,8.53878615588,0.0,10.0992000411,10.047477231,0.703034615549,0.683034615549,0.0,0.02
 07/14  02:00:00,39.6540036317,5.98476537468,7.84280082567,0.0,8.25718729233,10.0299323277,6.49719684297,0.741465882341,0.0,5.75573096063
 07/14  03:00:00,39.1825766107,5.94227262492,7.41387298741,0.0,8.25718729233,10.0299323277,0.81209644042,0.79209644042,0.0,0.02
 07/14  04:00:00,40.4907575063,5.91286999315,7.14485107995,0.0,8.25718729233,11.6354268332,6.59626555035,0.836063321869,0.0,5.76020222848
 07/14  05:00:00,42.9123328818,5.95593798773,7.59571992845,0.0,12.1011305571,15.3678112995,6.55993880343,0.785013789156,0.0,5.77492501427
 07/14  06:00:00,75.703209158,6.52687771815,12.1714127048,0.0,19.7275818095,37.2640762949,12.3116239547,0.729682410461,0.0,11.5819415443
 07/14  07:00:00,98.1144265006,6.91206214796,15.5933572277,0.0,24.3117294858,51.2795993405,17.8291184218,0.405625872743,0.0,17.4234925491
 07/14  08:00:00,85.037701486,6.40839906241,14.2953112536,0.0,23.6694662846,40.6342015617,23.454755858,0.0,0.0,23.454755858
 07/14  09:00:00,81.4363925203,6.34483551444,15.7648657561,0.0,23.6694662846,35.6302164847,41.4107922519,0.0,18.025,23.3857922519
 07/14  10:00:00,61.7058674081,6.07446889614,13.901382901,0.0,18.7433767983,22.9618409725,35.5427891094,0.0,18.025,17.5177891094
 07/14  11:00:00,61.244966937,6.03943299023,13.4777267943,0.0,18.7433767983,22.9618409725,35.5104251374,0.0,18.025,17.4854251374
 07/14  12:00:00,61.6484099227,6.04282862762,13.8343269317,0.0,18.5889407304,23.1597249699,41.3286079378,0.0,18.025,23.3036079378
 07/14  13:00:00,61.8017004114,6.07684467786,13.7071001186,0.0,18.7433767983,23.2517909448,35.5093548331,0.0,18.025,17.4843548331
 07/14  14:00:00,61.6270766213,6.06316417684,13.5461543376,0.0,18.7433767983,23.2517909448,35.508582015,0.0,18.025,17.483582015
 07/14  15:00:00,61.2566171887,6.07090405083,13.4579043816,0.0,18.7433767983,22.9618409725,35.5091362777,0.0,18.025,17.4841362777
 07/14  16:00:00,64.93964528,6.0925015156,12.6680284414,0.0,18.7433767983,27.431320555,23.7855742854,0.0,18.025,5.76057428541
 07/14  17:00:00,76.9020147451,6.34275175704,12.1919356981,0.0,17.6635504202,40.6971502883,5.7706602329,0.0,0.0,5.7706602329
 07/14  18:00:00,84.5729716711,6.53277662822,13.1681329348,0.0,27.5259009287,37.3340067412,11.9630696649,0.392219398387,0.0,11.5708502665
 07/14  19:00:00,88.1745426565,6.69395499492,14.2831723468,0.0,33.8341110165,33.3544677425,6.41066374722,0.630306110247,0.0,5.78035763697
 07/14  20:00:00,105.404840064,6.9215589598,15.5957068771,0.0,36.5179666069,38.8247702939,6.78722814258,1.00697621464,0.0,5.78025192794
 07/14  21:00:00,100.034154337,6.96879859977,15.6928218232,0.0,32.965339924,36.8579353714,12.7027525967,1.1207167049,0.0,11.5820358918
 07/14  22:00:00,73.0256644623,6.56937103572,12.6309065819,0.0,25.6355707503,20.6438685092,12.7726048316,1.22236599609,0.0,11.5502388355
 07/14  23:00:00,50.2928085196,6.21211788775,9.80827057937,0.0,15.0252895274,11.7056064465,7.06506672419,1.2991643349,0.0,5.76590238929
 07/14  24:00:00,43.8688529388,6.07868561007,8.54349082734,0.0,11.6412384099,10.0650221343,1.38939443311,1.36939443311,0.0,0.02
 07/15  01:00:00,44.4438845679,6.03101471833,7.96739681081,0.0,12.8411359301,10.0650221343,7.18546568864,1.42966727786,0.0,5.75579841077
 07/15  02:00:00,38.7927727551,5.92685401405,7.0394905132,0.0,8.25718729233,10.0299323277,1.50123620244,1.48123620244,0.0,0.02
 07/15  03:00:00,38.2730514638,5.87767367432,6.56894376725,0.0,8.25718729233,10.0299323277,7.28189957387,1.52621196539,0.0,5.75568760847
 07/15  04:00:00,39.5799580782,5.84710409126,6.29982464866,0.0,8.25718729233,11.6354268332,7.32497482697,1.56476097292,0.0,5.76021385406
 07/15  05:00:00,38.0203347095,5.82851202941,6.25250431696,0.0,8.71707943955,15.3327214929,1.5320620189,1.5120620189,0.0,0.02
 07/15  06:00:00,58.4908999013,6.04461147918,8.29497525747,0.0,18.5082010057,25.6353820695,12.5685942657,1.03706211072,0.0,11.531532155
 07/15  07:00:00,79.3327636966,6.48127302734,12.3649058263,0.0,19.4083231844,41.0650158608,5.90717335735,0.107298204187,0.0,5.79987515316
 07/15  08:00:00,110.272482035,6.9927591668,18.9163976363,0.0,26.3286599382,57.9988325916,33.3917928032,0.0,0.0,33.3917928032
 07/15  09:00:00,96.7873123508,6.8296857156,20.7482115731,0.0,26.3286599382,42.8504436482,43.3979374575,0.0,18.025,25.3729374575
 07/15  10:00:00,70.0696548675,6.45886360056,18.3953620908,0.0,21.7447113004,23.4437158914,41.4154338198,0.0,18.025,23.3904338198
 07/15  11:00:00,67.118576191,6.4270559351,17.937807307,0.0,19.3027497915,23.426170988,35.5418469695,0.0,18.025,17.5168469695
 07/15  12:00:00,69.9302940856,6.57247241547,20.4619080435,0.0,19.1483137236,23.7250123474,35.504799887,0.0,18.025,17.479799887
 07/15  13:00:00,72.4435591524,6.66204277275,22.7400616328,0.0,19.3027497915,23.7161209604,41.3266201325,0.0,18.025,23.3016201325
 07/15  14:00:00,72.9008123646,6.71377565522,23.1455822085,0.0,19.3027497915,23.7161209604,35.5078021503,0.0,18.025,17.4828021503
 07/15  15:00:00,73.987141907,6.80492063184,24.430714649,0.0,19.3027497915,23.426170988,35.506989773,0.0,18.025,17.481989773
 07/15  16:00:00,78.3498277546,6.84204356349,24.3049646074,0.0,19.3027497915,27.8956505705,23.7855825314,0.0,18.025,5.76058253141
 07/15  17:00:00,85.3615147591,7.00646927343,22.5297688632,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/15  18:00:00,100.007574812,7.30723844436,22.9217838797,0.0,32.690315043,37.0816133363,5.77065016803,0.0,0.0,5.77065016803
 07/15  19:00:00,100.870435574,7.48167513885,23.4985709128,0.0,36.8143715336,33.066984531,11.5412883531,0.0,0.0,11.5412883531
 07/15  20:00:00,113.946731812,7.64333905583,23.6371274062,0.0,36.3493007332,38.7721355839,5.78051699837,0.0,0.0,5.78051699837
 07/15  21:00:00,110.237189578,7.55550919473,22.133278699,0.0,36.1807251679,36.8228455648,5.78049288372,0.0,0.0,5.78049288372
 07/15  22:00:00,84.199364736,7.08611107099,17.8850288816,0.0,31.0351095914,20.6438685092,11.5818681581,0.0,0.0,11.5818681581
 07/15  23:00:00,57.6708926747,6.65463217679,14.3418400026,0.0,17.4250845679,11.7056064465,7.36580869055,0.0,0.0,7.36580869055
 07/15  24:00:00,49.5839574271,6.48084689264,12.6565384164,0.0,12.8411359301,10.0650221343,4.17382133324,0.0,0.0,4.17382133324
 07/16  01:00:00,48.1208284992,6.3468444565,11.2090907008,0.0,12.925468867,10.100111941,5.7555836747,0.0,0.0,5.7555836747
 07/16  02:00:00,41.9203733363,6.19271685768,9.78180878685,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  03:00:00,41.1668477454,6.1195603396,9.1014325378,0.0,8.34152022915,10.0650221343,5.7557644576,0.0,0.0,5.7557644576
 07/16  04:00:00,42.3084133798,6.071623159,8.68434399833,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/16  05:00:00,40.6882027519,6.0401811755,8.58928402101,0.0,8.80141237637,15.3678112995,5.76574091461,0.0,0.0,5.76574091461
 07/16  06:00:00,61.1243571752,6.25922104945,10.7138310603,0.0,18.5082010057,25.6353820695,5.77565708847,0.0,0.0,5.77565708847
 07/16  07:00:00,82.7326946527,6.71566204698,15.4110360196,0.0,19.4926561212,41.1001056674,11.581599322,0.0,0.0,11.581599322
 07/16  08:00:00,115.349475285,7.27062627972,23.7155381733,0.0,26.3286599382,57.9988325916,29.4394264898,0.0,0.0,29.4394264898
 07/16  09:00:00,101.5721345,7.07516117137,25.4069866192,0.0,26.2443270014,42.8153538416,47.3314670284,0.0,18.025,29.3064670284
 07/16  10:00:00,74.7948234889,6.70510685119,22.8742984522,0.0,21.7447113004,23.4437158914,35.5729056067,0.0,18.025,17.5479056067
 07/16  11:00:00,73.3464357689,6.74620036022,23.7868155808,0.0,19.3449162599,23.4437158914,41.3719952902,0.0,18.025,23.3469952902
 07/16  12:00:00,74.3799063285,6.82442657791,24.599859816,0.0,19.190480192,23.7425572507,35.5079696847,0.0,18.025,17.4829696847
 07/16  13:00:00,75.4039470843,6.88088653221,25.5413191211,0.0,19.260583323,23.698576057,35.5050045232,0.0,18.025,17.4800045232
 07/16  14:00:00,75.9974565519,6.93539036926,26.0803265253,0.0,19.260583323,23.698576057,41.3270403739,0.0,18.025,23.3020403739
 07/16  15:00:00,75.9471805483,6.98483574217,26.2705546533,0.0,19.260583323,23.4086260847,35.5080462321,0.0,18.025,17.4830462321
 07/16  16:00:00,79.3607051889,6.97822734984,25.2393751607,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/16  17:00:00,86.616142271,7.13137727936,23.7192029607,0.0,18.1807569449,37.5792895564,5.76552895414,0.0,0.0,5.76552895414
 07/16  18:00:00,100.816338116,7.39661680351,23.7605963638,0.0,32.6059821062,37.0465235296,5.77068168949,0.0,0.0,5.77068168949
 07/16  19:00:00,101.331079939,7.54443367116,23.896463366,0.0,36.8143715336,33.066984531,11.5403907834,0.0,0.0,11.5403907834
 07/16  20:00:00,114.657575541,7.71321627276,24.1586763496,0.0,36.43363367,38.8072253906,5.77961721679,0.0,0.0,5.77961721679
 07/16  21:00:00,111.345378247,7.66947921251,23.246929549,0.0,36.0963922311,36.7877557581,5.78034854331,0.0,0.0,5.78034854331
 07/16  22:00:00,85.3527054354,7.20261371651,19.0412995477,0.0,30.9507766546,20.6087787026,11.580600003,0.0,0.0,11.580600003
 07/16  23:00:00,58.6704190602,6.75222569637,15.2437819308,0.0,17.4250845679,11.7056064465,5.77556661607,0.0,0.0,5.77556661607
 07/16  24:00:00,50.2145504287,6.54567777219,13.1028783325,0.0,12.925468867,10.100111941,5.76073817623,0.0,0.0,5.76073817623
 07/17  01:00:00,45.492553526,6.37673136854,11.4298381749,0.0,10.0992000411,10.047477231,5.75558478661,0.0,0.0,5.75558478661
 07/17  02:00:00,42.4344868418,6.258088795,10.3499733276,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  03:00:00,41.6209294523,6.17904491192,9.61545742923,0.0,8.25718729233,10.0299323277,5.75545702798,0.0,0.0,5.75545702798
 07/17  04:00:00,42.7172449311,6.12645616273,9.15776931744,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/17  05:00:00,44.8233746921,6.14540908428,9.31730873937,0.0,12.1011305571,15.3678112995,5.93498190993,0.159340436595,0.0,5.77564147333
 07/17  06:00:00,78.1063469989,6.73833775796,14.3631260367,0.0,19.7275818095,37.2640762949,11.5893313354,0.00801708770824,0.0,11.5813142477
 07/17  07:00:00,102.999952887,7.25543717243,20.1355517757,0.0,24.3117294858,51.2795993405,17.4220486489,0.0,0.0,17.4220486489
 07/17  08:00:00,92.8732663604,6.82532087402,21.7139865414,0.0,23.6694662846,40.6342015617,23.4518045425,0.0,0.0,23.4518045425
 07/17  09:00:00,91.5023315438,6.8520481541,25.323616676,0.0,23.6694662846,35.6302164847,41.4105356378,0.0,18.025,23.3855356378
 07/17  10:00:00,73.0010987737,6.66500358939,24.6060926349,0.0,18.7433767983,22.9618409725,35.5417647797,0.0,18.025,17.5167647797
 07/17  11:00:00,74.846945553,6.77163998987,26.3475094187,0.0,18.7433767983,22.9618409725,41.3318058586,0.0,18.025,23.3068058586
 07/17  12:00:00,76.8589842338,6.90597133638,28.1817703436,0.0,18.5889407304,23.1597249699,35.5084420962,0.0,18.025,17.4834420962
 07/17  13:00:00,78.0725223216,6.99632664047,29.058448391,0.0,18.7433767983,23.2517909448,35.5074810933,0.0,18.025,17.4824810933
 07/17  14:00:00,77.9699853473,7.02620870227,28.9260290775,0.0,18.7433767983,23.2517909448,35.5065200308,0.0,18.025,17.4815200308
 07/17  15:00:00,77.03506356,7.00564679941,28.3016210552,0.0,18.7433767983,22.9618409725,35.5055298303,0.0,18.025,17.4805298303
 07/17  16:00:00,81.0914556251,7.05197746503,27.860375298,0.0,18.7433767983,27.431320555,23.785497295,0.0,18.025,5.76049729504
 07/17  17:00:00,94.6167128903,7.38129129242,28.8681096081,0.0,17.6635504202,40.6971502883,5.77041210916,0.0,0.0,5.77041210916
 07/17  18:00:00,101.423285578,7.56000914974,28.9912443561,0.0,27.5259009287,37.3340067412,11.5708669739,0.0,0.0,11.5708669739
 07/17  19:00:00,102.855674229,7.64145035578,28.0168312905,0.0,33.8341110165,33.3544677425,5.77934947592,0.0,0.0,5.77934947592
 07/17  20:00:00,117.541301463,7.78191734181,26.871827389,0.0,36.5179666069,38.8247702939,11.5384472125,0.0,0.0,11.5384472125
 07/17  21:00:00,110.397906438,7.75117734525,25.2742306081,0.0,32.965339924,36.8579353714,5.80067406293,0.0,0.0,5.80067406293
 07/17  22:00:00,81.3942051125,7.24060729463,20.3282390366,0.0,25.6355707503,20.6438685092,11.5505692665,0.0,0.0,11.5505692665
 07/17  23:00:00,57.2188095753,6.78798093252,16.1584214381,0.0,15.0252895274,11.7056064465,5.76460379202,0.0,0.0,5.76460379202
 07/17  24:00:00,49.3792689572,6.55040543033,13.5821978507,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,46.0419605325,6.40096756199,11.9550108619,0.0,10.0992000411,10.047477231,5.75563279049,0.0,0.0,5.75563279049
 07/18  02:00:00,43.0251766999,6.28885338674,10.9099009509,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,41.9275129389,6.19713940703,9.90394995915,0.0,8.25718729233,10.0299323277,5.75560043023,0.0,0.0,5.75560043023
 07/18  04:00:00,43.2972424818,6.16634926261,9.6978723277,0.0,8.25718729233,11.6354268332,5.76065995568,0.0,0.0,5.76065995568
 07/18  05:00:00,46.1927311962,6.22832780888,10.6037535255,0.0,12.1011305571,15.3678112995,5.77547468571,0.0,0.0,5.77547468571
 07/18  06:00:00,79.3515804485,6.82178762285,15.5249219397,0.0,19.7275818095,37.2640762949,11.5801554676,0.0,0.0,11.5801554676
 07/18  07:00:00,102.526764059,7.24407777082,19.6737410903,0.0,24.3117294858,51.2795993405,11.6207427974,0.0,0.0,11.6207427974
 07/18  08:00:00,92.7374299385,6.84486366746,21.5586143089,0.0,23.6694662846,40.6342015617,29.3082863742,0.0,0.0,29.3082863742
 07/18  09:00:00,91.8809159529,6.8875893292,25.666662267,0.0,23.6694662846,35.6302164847,35.5708388752,0.0,18.025,17.5458388752
 07/18  10:00:00,73.4334603079,6.70546289937,24.9980042163,0.0,18.7433767983,22.9618409725,41.3736204252,0.0,18.025,23.3486204252
 07/18  11:00:00,74.3750984153,6.78417317519,25.8631331871,0.0,18.7433767983,22.9618409725,35.5099526174,0.0,18.025,17.4849526174
 07/18  12:00:00,75.7844964714,6.87434173288,27.1389124646,0.0,18.5889407304,23.1597249699,35.5078215942,0.0,18.025,17.4828215942
 07/18  13:00:00,76.9001503416,6.94369752488,27.9387105591,0.0,18.7433767983,23.2517909448,35.5048313175,0.0,18.025,17.4798313175
 07/18  14:00:00,77.02030086,6.9581522809,28.0444076519,0.0,18.7433767983,23.2517909448,41.3266323429,0.0,18.025,23.3016323429
 07/18  15:00:00,76.3770175569,6.97944471779,27.6697808467,0.0,18.7433767983,22.9618409725,35.5075928026,0.0,18.025,17.4825928026
 07/18  16:00:00,80.1954278206,7.00390935735,27.0124142186,0.0,18.7433767983,27.431320555,22.9576797144,0.0,18.025,4.93267971437
 07/18  17:00:00,91.4980733926,7.22610467314,25.9046588854,0.0,17.6635504202,40.6971502883,0.8485637466,0.0,0.0,0.8485637466
 07/18  18:00:00,96.8524563138,7.37919152912,24.6012447979,0.0,27.5259009287,37.3340067412,11.5703350642,0.0,0.0,11.5703350642
 07/18  19:00:00,99.6081168841,7.51813698101,24.8925891233,0.0,33.8341110165,33.3544677425,11.539864877,0.0,0.0,11.539864877
 07/18  20:00:00,115.331760092,7.68605965078,24.7581529448,0.0,36.5179666069,38.8247702939,5.77920805058,0.0,0.0,5.77920805058
 07/18  21:00:00,109.083650088,7.68286280256,24.0282983913,0.0,32.965339924,36.8579353714,11.5795761354,0.0,0.0,11.5795761354
 07/18  22:00:00,80.7567294152,7.19652798803,19.7348551866,0.0,25.6355707503,20.6438685092,5.78514042224,0.0,0.0,5.78514042224
 07/18  23:00:00,56.9020167591,6.75963389255,15.8699800844,0.0,15.0252895274,11.7056064465,5.76452235951,0.0,0.0,5.76452235951
 07/18  24:00:00,49.6263355158,6.56090207218,13.8187653716,0.0,11.6412384099,10.0650221343,5.76068651758,0.0,0.0,5.76068651758
 07/19  01:00:00,46.5921980106,6.43319653716,12.4730269942,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/19  02:00:00,43.5935672816,6.32630286718,11.4408405959,0.0,8.25718729233,10.0299323277,5.75562914905,0.0,0.0,5.75562914905
 07/19  03:00:00,42.7790944818,6.254684682,10.6979925327,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  04:00:00,43.8425910798,6.20312374759,10.2064504221,0.0,8.25718729233,11.6354268332,5.76060352183,0.0,0.0,5.76060352183
 07/19  05:00:00,46.0981884448,6.22015422366,10.5173914363,0.0,12.1011305571,15.3678112995,5.77542359312,0.0,0.0,5.77542359312
 07/19  06:00:00,78.9620094162,6.79267577451,15.1644698102,0.0,19.7275818095,37.2640762949,11.5807475214,0.0,0.0,11.5807475214
 07/19  07:00:00,101.72093417,7.18389559752,18.9281032022,0.0,24.3117294858,51.2795993405,17.4210497182,0.0,0.0,17.4210497182
 07/19  08:00:00,88.8208448445,6.66771061322,17.8191925911,0.0,23.6694662846,40.6342015617,23.4495213868,0.0,0.0,23.4495213868
 07/19  09:00:00,86.0073013009,6.63188013412,20.0487661766,0.0,23.6694662846,35.6302164847,41.4071643208,0.0,18.025,23.3821643208
 07/19  10:00:00,67.1376033595,6.39924691527,19.0083672992,0.0,18.7433767983,22.9618409725,35.5398220548,0.0,18.025,17.5148220548
 07/19  11:00:00,67.7483670721,6.40887656685,19.611700864,0.0,18.7433767983,22.9618409725,35.5077374242,0.0,18.025,17.4827374242
 07/19  12:00:00,68.9615197959,6.46143612984,20.7288462755,0.0,18.5889407304,23.1597249699,41.3244395213,0.0,18.025,23.2994395213
 07/19  13:00:00,70.1703613894,6.51283400717,21.639789499,0.0,18.7433767983,23.2517909448,35.5058448926,0.0,18.025,17.4808448926
 07/19  14:00:00,71.8695117053,6.59870340505,23.2530687014,0.0,18.7433767983,23.2517909448,35.504787116,0.0,18.025,17.479787116
 07/19  15:00:00,71.0560479029,6.63426315801,22.6939939841,0.0,18.7433767983,22.9618409725,35.5037247322,0.0,18.025,17.4787247322
 07/19  16:00:00,73.2124769641,6.61272926673,20.4206474435,0.0,18.7433767983,27.431320555,23.7854314316,0.0,18.025,5.76043143158
 07/19  17:00:00,83.754024931,6.81619500794,18.5705282162,0.0,17.6635504202,40.6971502883,5.76994871776,0.0,0.0,5.76994871776
 07/19  18:00:00,90.1124325167,6.97910243718,18.2613206531,0.0,27.5259009287,37.3340067412,11.5693982644,0.0,0.0,11.5693982644
 07/19  19:00:00,93.8541780473,7.14660018917,19.5101951907,0.0,33.8341110165,33.3544677425,5.77984540477,0.0,0.0,5.77984540477
 07/19  20:00:00,110.969210249,7.3633315255,20.7183411385,0.0,36.5179666069,38.8247702939,5.81019412309,0.0297400843866,0.0,5.7804540387
 07/19  21:00:00,105.560905255,7.40663621981,20.7817903187,0.0,32.965339924,36.8579353714,11.5808650353,0.0,0.0,11.5808650353
 07/19  22:00:00,77.9062593849,6.96741366333,17.1135030185,0.0,25.6355707503,20.6438685092,11.5502830154,0.0,0.0,11.5502830154
 07/19  23:00:00,54.2302108432,6.53970653563,13.4181090545,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/19  24:00:00,47.5680893047,6.3822558675,11.9391704182,0.0,11.6412384099,10.0650221343,5.75955423248,0.0,0.0,5.75955423248
 07/20  01:00:00,45.1592701482,6.29622259269,11.1770704007,0.0,10.0992000411,10.047477231,5.75565556656,0.0,0.0,5.75565556656
 07/20  02:00:00,42.4162425781,6.20657455061,10.3832519155,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,42.2383665391,6.17575096547,10.2361955401,0.0,8.25718729233,10.0299323277,5.75550336872,0.0,0.0,5.75550336872
 07/20  04:00:00,43.3314026406,6.13051584412,9.76787810337,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/20  05:00:00,46.1044442588,6.19019881661,10.5536065002,0.0,12.1011305571,15.3678112995,5.77505509597,0.0,0.0,5.77505509597
 07/20  06:00:00,79.6320265243,6.81898648217,15.8081881995,0.0,19.7275818095,37.2640762949,11.5800730989,0.0,0.0,11.5800730989
 07/20  07:00:00,102.428495796,7.21535124391,19.6042220519,0.0,24.3117294858,51.2795993405,17.4192379766,0.0,0.0,17.4192379766
 07/20  08:00:00,90.9658952034,6.75162825413,19.8803362533,0.0,23.6694662846,40.6342015617,23.4488298889,0.0,0.0,23.4488298889
 07/20  09:00:00,91.3341809906,6.83400489549,25.1735294207,0.0,23.6694662846,35.6302164847,41.4087403494,0.0,18.025,23.3837403494
 07/20  10:00:00,74.9054010823,6.71190859906,26.4635053978,0.0,18.7433767983,22.9618409725,35.5403729728,0.0,18.025,17.5153729728
 07/20  11:00:00,76.6662587641,6.82062579672,28.1178466353,0.0,18.7433767983,22.9618409725,41.3300802162,0.0,18.025,23.3050802162
 07/20  12:00:00,77.5708362157,6.90450348656,28.895100143,0.0,18.5889407304,23.1597249699,35.5059997145,0.0,18.025,17.4809997145
 07/20  13:00:00,79.4473031269,7.01363130462,30.4159350606,0.0,18.7433767983,23.2517909448,35.5048644753,0.0,18.025,17.4798644753
 07/20  14:00:00,80.6469348424,7.10464771459,31.5245496084,0.0,18.7433767983,23.2517909448,35.5037401216,0.0,18.025,17.4787401216
 07/20  15:00:00,80.6730405327,7.17641333691,31.7688400246,0.0,18.7433767983,22.9618409725,35.5026022555,0.0,18.025,17.4776022555
 07/20  16:00:00,84.6930958609,7.24055004889,31.2734526214,0.0,18.7433767983,27.431320555,23.7853615479,0.0,18.025,5.76036154786
 07/20  17:00:00,96.5625245425,7.51270478896,30.6825245558,0.0,17.6635504202,40.6971502883,5.76982089512,0.0,0.0,5.76982089512
 07/20  18:00:00,102.44966349,7.68213759913,29.8955234457,0.0,27.5259009287,37.3340067412,11.5701193411,0.0,0.0,11.5701193411
 07/20  19:00:00,104.261003923,7.78460900641,29.2790228191,0.0,33.8341110165,33.3544677425,5.77997573341,0.0,0.0,5.77997573341
 07/20  20:00:00,119.537343474,7.94880114523,28.7010110075,0.0,36.5179666069,38.8247702939,5.77981569607,0.0,0.0,5.77981569607
