Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/20  21:00:00,112.279295427,7.90655286079,27.0002737691,0.0,32.965339924,36.8579353714,11.5804551138,0.0,0.0,11.5804551138
 07/20  22:00:00,82.75167741,7.35868358926,21.5676556149,0.0,25.6355707503,20.6438685092,11.5507021559,0.0,0.0,11.5507021559
 07/20  23:00:00,57.3935389417,6.82401713285,16.2971295189,0.0,15.0252895274,11.7056064465,5.76473374771,0.0,0.0,5.76473374771
 07/20  24:00:00,49.4621916636,6.57029554406,13.6452407807,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/21  01:00:00,45.8738700722,6.39738707025,11.790506186,0.0,10.0992000411,10.047477231,5.75563571815,0.0,0.0,5.75563571815
 07/21  02:00:00,42.1622847272,6.23658472354,10.0992881195,0.0,8.25718729233,10.0299323277,0.0517770609422,0.0317770609422,0.0,0.02
 07/21  03:00:00,41.1088640733,6.14474155938,9.1377034566,0.0,8.25718729233,10.0299323277,5.97944719038,0.224269524822,0.0,5.75517766556
 07/21  04:00:00,41.6866201362,6.05438342681,8.1992300624,0.0,8.25718729233,11.6354268332,0.798813936089,0.778813936089,0.0,0.02
 07/21  05:00:00,45.373796343,6.04622450974,8.0829377716,0.0,12.1011305571,15.3678112995,12.573959423,1.04336977926,0.0,11.5305896437
 07/21  06:00:00,76.5163402643,6.62010031894,12.8913993326,0.0,19.7275818095,37.2640762949,11.8398537139,0.26189049835,0.0,11.5779632155
 07/21  07:00:00,101.681132793,7.15884927343,18.9133776071,0.0,24.3117294858,51.2795993405,11.6200349599,0.0,0.0,11.6200349599
 07/21  08:00:00,92.7895175578,6.79342899962,21.6621652202,0.0,23.6694662846,40.6342015617,23.4471219049,0.0,0.0,23.4471219049
 07/21  09:00:00,91.8167491935,6.84377104029,25.646338009,0.0,23.6694662846,35.6302164847,41.4097179072,0.0,18.025,23.3847179072
 07/21  10:00:00,73.5489260937,6.66660143012,25.1523419678,0.0,18.7433767983,22.9618409725,41.3715680788,0.0,18.025,23.3465680788
 07/21  11:00:00,74.7636664967,6.75599394195,26.2798896357,0.0,18.7433767983,22.9618409725,35.5073770993,0.0,18.025,17.4823770993
 07/21  12:00:00,76.0634431203,6.85863112551,27.4335820432,0.0,18.5889407304,23.1597249699,35.5060479696,0.0,18.025,17.4810479696
 07/21  13:00:00,77.5628136696,6.96504289469,28.580036345,0.0,18.7433767983,23.2517909448,35.5029358299,0.0,18.025,17.4779358299
 07/21  14:00:00,78.4328775947,7.05053703025,29.3646060971,0.0,18.7433767983,23.2517909448,35.5017502649,0.0,18.025,17.4767502649
 07/21  15:00:00,78.3896631019,7.11482755595,29.5470531866,0.0,18.7433767983,22.9618409725,35.5043740619,0.0,18.025,17.4793740619
 07/21  16:00:00,82.0381127492,7.14670982572,28.7123140738,0.0,18.7433767983,27.431320555,23.7853455935,0.0,18.025,5.76034559347
 07/21  17:00:00,94.5881130636,7.42267844082,28.7981427847,0.0,17.6635504202,40.6971502883,5.77025908554,0.0,0.0,5.77025908554
 07/21  18:00:00,101.377373404,7.6268725612,28.8785060017,0.0,27.5259009287,37.3340067412,11.5700469316,0.0,0.0,11.5700469316
 07/21  19:00:00,103.187572613,7.7353819152,28.2548253266,0.0,33.8341110165,33.3544677425,5.77901651498,0.0,0.0,5.77901651498
 07/21  20:00:00,117.504693125,7.85735535168,26.759808171,0.0,36.5179666069,38.8247702939,5.77890088229,0.0,0.0,5.77890088229
 07/21  21:00:00,110.030742899,7.79411442874,24.8641716777,0.0,32.965339924,36.8579353714,11.5803051969,0.0,0.0,11.5803051969
 07/21  22:00:00,81.0233144803,7.26330723769,19.9346780261,0.0,25.6355707503,20.6438685092,11.5505017929,0.0,0.0,11.5505017929
 07/21  23:00:00,56.7189354703,6.78477598165,15.6617697911,0.0,15.0252895274,11.7056064465,5.76545270615,0.0,0.0,5.76545270615
 07/21  24:00:00,49.048347557,6.54508113737,13.2566150888,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/22  01:00:00,48.5756088662,6.41327238172,11.7168823179,0.0,12.8411359301,10.0650221343,5.75561984462,0.0,0.0,5.75561984462
 07/22  02:00:00,42.4700473498,6.26283454444,10.3808018548,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,41.3475519271,6.16019662081,9.36094003151,0.0,8.25718729233,10.0299323277,5.86071905081,0.105258537047,0.0,5.75546051376
 07/22  04:00:00,42.5630468859,6.11438369911,9.01565733888,0.0,8.25718729233,11.6354268332,5.79732356793,0.0371737477359,0.0,5.76014982019
 07/22  05:00:00,43.3230176169,6.11134014045,9.38838959839,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/22  06:00:00,61.9490599834,6.32768263193,11.4701065111,0.0,18.5082010057,25.6353820695,11.5305873422,0.0,0.0,11.5305873422
 07/22  07:00:00,83.4671957561,6.78532561502,16.195358387,0.0,19.4083231844,41.0650158608,5.79890783089,0.0,0.0,5.79890783089
 07/22  08:00:00,116.997206903,7.37391721517,25.2600604864,0.0,26.3286599382,57.9988325916,29.4316012224,0.0,0.0,29.4316012224
 07/22  09:00:00,104.99614579,7.24512064722,28.5416719257,0.0,26.3286599382,42.8504436482,47.3215106988,0.0,18.025,29.2965106988
 07/22  10:00:00,78.8909039484,6.9059213625,26.7696035921,0.0,21.7447113004,23.4437158914,35.5692938331,0.0,18.025,17.5442938331
 07/22  11:00:00,77.3535211941,6.95791356639,27.6419283862,0.0,19.3027497915,23.426170988,41.3677605271,0.0,18.025,23.3427605271
 07/22  12:00:00,78.7589671813,7.06185746856,28.8012212921,0.0,19.1483137236,23.7250123474,35.5047575034,0.0,18.025,17.4797575034
 07/22  13:00:00,80.4772755811,7.15385390554,30.2819874755,0.0,19.3027497915,23.7161209604,35.5014889048,0.0,18.025,17.4764889048
 07/22  14:00:00,80.0808868898,7.17762559597,29.8618288904,0.0,19.3027497915,23.7161209604,35.5040513687,0.0,18.025,17.4790513687
 07/22  15:00:00,78.5769211784,7.16746038307,28.6579795882,0.0,19.3027497915,23.426170988,41.3252346945,0.0,18.025,23.3002346945
 07/22  16:00:00,82.1783751593,7.16980458259,27.8057797603,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,89.3084368829,7.31293382771,26.1702535665,0.0,18.2229234133,37.5968344597,5.76524846306,0.0,0.0,5.76524846306
 07/22  18:00:00,103.077266585,7.56451663054,25.7342329579,0.0,32.690315043,37.0816133363,5.77025638353,0.0,0.0,5.77025638353
 07/22  19:00:00,102.319614995,7.66853582319,24.7609384855,0.0,36.8143715336,33.066984531,5.78000987117,0.0,0.0,5.78000987117
 07/22  20:00:00,114.598416223,7.77150954195,24.1606859348,0.0,36.3493007332,38.7721355839,11.5396481181,0.0,0.0,11.5396481181
 07/22  21:00:00,111.656891731,7.71981488407,23.3887244453,0.0,36.1807251679,36.8228455648,5.78008154021,0.0,0.0,5.78008154021
 07/22  22:00:00,85.8188244023,7.25626026376,19.3344102245,0.0,31.0351095914,20.6438685092,11.5800560295,0.0,0.0,11.5800560295
 07/22  23:00:00,59.5066486879,6.83620580726,15.996068238,0.0,17.4250845679,11.7056064465,5.77536076179,0.0,0.0,5.77536076179
 07/22  24:00:00,51.7539393249,6.67985478827,14.6275322654,0.0,12.8411359301,10.0650221343,5.75956051248,0.0,0.0,5.75956051248
 07/23  01:00:00,50.8116497309,6.57287394651,13.6739075141,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,44.4265075107,6.40275055472,12.0779197231,0.0,8.34152022915,10.0650221343,5.75538482574,0.0,0.0,5.75538482574
 07/23  03:00:00,43.2120119583,6.29725478323,10.968927056,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,44.1951325462,6.23671718618,10.405988283,0.0,8.34152022915,11.6705166398,5.76028979047,0.0,0.0,5.76028979047
 07/23  05:00:00,44.3619120273,6.19458547917,10.2246154963,0.0,8.80141237637,15.3678112995,5.76541450927,0.0,0.0,5.76541450927
 07/23  06:00:00,62.9745162048,6.4204002457,12.4028537633,0.0,18.5082010057,25.6353820695,5.77518226573,0.0,0.0,5.77518226573
 07/23  07:00:00,84.5897883309,6.87186851732,17.1119916374,0.0,19.4926561212,41.1001056674,11.5795220625,0.0,0.0,11.5795220625
 07/23  08:00:00,117.604871053,7.43385932445,25.8077949134,0.0,26.3286599382,57.9988325916,29.4295151823,0.0,0.0,29.4295151823
 07/23  09:00:00,104.196048517,7.25065514795,27.8554778489,0.0,26.2443270014,42.8153538416,41.4669108998,0.0,18.025,23.4419108998
 07/23  10:00:00,77.7449639124,6.88425755978,25.6453277832,0.0,21.7447113004,23.4437158914,41.4105458463,0.0,18.025,23.3855458463
 07/23  11:00:00,77.2082647379,6.96194934252,27.4329299154,0.0,19.3449162599,23.4437158914,35.5383359412,0.0,18.025,17.5133359412
 07/23  12:00:00,78.6856711501,7.06650282715,28.6635705468,0.0,19.190480192,23.7425572507,35.5037503215,0.0,18.025,17.4787503215
 07/23  13:00:00,79.5272340899,7.11943722519,29.4260797592,0.0,19.260583323,23.698576057,41.324506126,0.0,18.025,23.299506126
 07/23  14:00:00,80.163083819,7.17260247454,30.0087630738,0.0,19.260583323,23.698576057,35.5056589724,0.0,18.025,17.4806589724
 07/23  15:00:00,79.4043550457,7.19427819999,29.5183073132,0.0,19.260583323,23.4086260847,35.5043836244,0.0,18.025,17.4793836244
 07/23  16:00:00,82.5114887225,7.18535416004,28.1830537062,0.0,19.260583323,27.8781056672,23.7852869394,0.0,18.025,5.7602869394
 07/23  17:00:00,89.2729881421,7.31750585362,26.189951463,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/23  18:00:00,104.147725339,7.61498463821,26.8736524071,0.0,32.6059821062,37.0465235296,5.77023190507,0.0,0.0,5.77023190507
 07/23  19:00:00,105.545421998,7.80256441852,27.852722964,0.0,36.8143715336,33.066984531,11.5399190292,0.0,0.0,11.5399190292
 07/23  20:00:00,118.390121836,7.96142094104,27.643067385,0.0,36.43363367,38.8072253906,5.77972757807,0.0,0.0,5.77972757807
 07/23  21:00:00,115.41113453,7.93914903933,27.0430614315,0.0,36.0963922311,36.7877557581,5.77964001223,0.0,0.0,5.77964001223
 07/23  22:00:00,89.2474942174,7.4600609228,22.6787124248,0.0,30.9507766546,20.6087787026,11.5800424573,0.0,0.0,11.5800424573
 07/23  23:00:00,62.4426420362,7.01701169058,18.7512590791,0.0,17.4250845679,11.7056064465,5.77530373086,0.0,0.0,5.77530373086
 07/23  24:00:00,53.9803932423,6.80945712752,16.6049661994,0.0,12.925468867,10.100111941,5.7604844424,0.0,0.0,5.7604844424
 07/24  01:00:00,49.3452280128,6.65133376521,15.0079257023,0.0,10.0992000411,10.047477231,5.75537184159,0.0,0.0,5.75537184159
 07/24  02:00:00,46.8669392078,6.57101547672,14.4695173919,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  03:00:00,46.3007289421,6.51571503463,13.9586025996,0.0,8.25718729233,10.0299323277,5.75548689816,0.0,0.0,5.75548689816
 07/24  04:00:00,48.4809886458,6.51511173637,14.5328807751,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/24  05:00:00,52.9886400549,6.5523322582,15.1916903787,0.0,12.1011305571,15.3678112995,5.77515612023,0.0,0.0,5.77515612023
 07/24  06:00:00,84.9498878456,7.16671511501,20.7783579564,0.0,19.7275818095,37.2640762949,11.5798493689,0.0,0.0,11.5798493689
 07/24  07:00:00,108.818769391,7.59894249194,25.6109530523,0.0,24.3117294858,51.2795993405,17.4186229706,0.0,0.0,17.4186229706
 07/24  08:00:00,97.2362453439,7.06489355805,25.8374545614,0.0,23.6694662846,40.6342015617,23.4450501483,0.0,0.0,23.4450501483
 07/24  09:00:00,94.281056862,7.01684177553,27.9375921133,0.0,23.6694662846,35.6302164847,41.4056512269,0.0,18.025,23.3806512269
 07/24  10:00:00,71.3226777843,6.62840129117,22.964307938,0.0,18.7433767983,22.9618409725,35.5386937507,0.0,18.025,17.5136937507
 07/24  11:00:00,68.4158881869,6.51058612752,20.1775270062,0.0,18.7433767983,22.9618409725,35.5068692753,0.0,18.025,17.4818692753
 07/24  12:00:00,67.0124673132,6.42032189001,18.8209241521,0.0,18.5889407304,23.1597249699,41.3242648481,0.0,18.025,23.2992648481
 07/24  13:00:00,65.3713598964,6.34786873326,17.0057673358,0.0,18.7433767983,23.2517909448,35.5054068021,0.0,18.025,17.4804068021
 07/24  14:00:00,64.517073485,6.30313008856,16.1962181015,0.0,18.7433767983,23.2517909448,35.5040621298,0.0,18.025,17.4790621298
 07/24  15:00:00,64.2914890417,6.308178222,16.2555349962,0.0,18.7433767983,22.9618409725,35.5046489419,0.0,18.025,17.4796489419
 07/24  16:00:00,67.8771849674,6.32502077208,15.373080499,0.0,18.7433767983,27.431320555,23.7851670585,0.0,18.025,5.76016705849
 07/24  17:00:00,79.4266701768,6.53600656451,14.5233859758,0.0,17.6635504202,40.6971502883,5.77006251162,0.0,0.0,5.77006251162
 07/24  18:00:00,86.7109905268,6.71798533751,15.1210390873,0.0,27.5259009287,37.3340067412,11.5686532198,0.0,0.0,11.5686532198
 07/24  19:00:00,89.9133534011,6.85419937323,15.8618030925,0.0,33.8341110165,33.3544677425,5.80663523582,0.0270821919187,0.0,5.7795530439
 07/24  20:00:00,106.708017288,7.05153502033,16.7689756921,0.0,36.5179666069,38.8247702939,6.25418075872,0.476126263171,0.0,5.77805449555
 07/24  21:00:00,101.198978911,7.08788748666,16.7386595137,0.0,32.965339924,36.8579353714,12.2497509975,0.67005475119,0.0,11.5796962463
 07/24  22:00:00,74.0385585752,6.67524111883,13.5380103586,0.0,25.6355707503,20.6438685092,6.61706910305,0.832366809411,0.0,5.78470229364
 07/24  23:00:00,51.069829578,6.2993255977,10.4981280737,0.0,15.0252895274,11.7056064465,6.7218187424,0.95640627593,0.0,5.76541246646
 07/24  24:00:00,44.4533840145,6.15005849587,9.05667766842,0.0,11.6412384099,10.0650221343,6.82603061215,1.06557261828,0.0,5.76045799387
 07/25  01:00:00,41.8482865059,6.05387969289,8.10844201552,0.0,10.0992000411,10.047477231,6.91657668676,1.16125346148,0.0,5.75532322528
 07/25  02:00:00,39.1242268672,5.96962798253,7.32819297099,0.0,8.25718729233,10.0299323277,1.2644657124,1.2444657124,0.0,0.02
 07/25  03:00:00,38.5800271991,5.91925728046,6.8343622438,0.0,8.25718729233,10.0299323277,7.07130753355,1.31617202876,0.0,5.75513550479
 07/25  04:00:00,39.7962171989,5.88158952443,6.48163341536,0.0,8.25718729233,11.6354268332,1.39547991051,1.37547991051,0.0,0.02
 07/25  05:00:00,43.9885966897,5.91520650921,6.82877845736,0.0,12.1011305571,15.3678112995,7.1142702862,1.33914913869,0.0,5.77512114751
 07/25  06:00:00,74.54155315,6.45411603302,11.0826299536,0.0,19.7275818095,37.2640762949,12.8722745843,1.29265999947,0.0,11.5796145848
 07/25  07:00:00,97.1001356699,6.85257463386,14.6386978522,0.0,24.3117294858,51.2795993405,17.9653862096,0.547528694374,0.0,17.4178575153
 07/25  08:00:00,84.2357050023,6.3800166735,13.5217980588,0.0,23.6694662846,40.6342015617,23.4428039465,0.0,0.0,23.4428039465
 07/25  09:00:00,81.1622959608,6.34809742612,15.4875803959,0.0,23.6694662846,35.6302164847,41.4034094335,0.0,18.025,23.3784094335
 07/25  10:00:00,62.4711568086,6.15579924389,14.5853939887,0.0,18.7433767983,22.9618409725,35.5371947195,0.0,18.025,17.5121947195
 07/25  11:00:00,61.8343993633,6.1337985894,13.9728286124,0.0,18.7433767983,22.9618409725,35.5061115686,0.0,18.025,17.4811115686
 07/25  12:00:00,62.2847847391,6.13157829015,14.3819867334,0.0,18.5889407304,23.1597249699,41.3219437359,0.0,18.025,23.2969437359
 07/25  13:00:00,62.5585419587,6.17296835611,14.3678532917,0.0,18.7433767983,23.2517909448,35.5036010107,0.0,18.025,17.4786010107
 07/25  14:00:00,62.9644977724,6.20835013857,14.7384255196,0.0,18.7433767983,23.2517909448,35.5022136663,0.0,18.025,17.4772136663
 07/25  15:00:00,62.8584729945,6.2387538645,14.8919461123,0.0,18.7433767983,22.9618409725,35.5072266155,0.0,18.025,17.4822266155
 07/25  16:00:00,66.5150493856,6.26056611155,14.0754009562,0.0,18.7433767983,27.431320555,23.7852768461,0.0,18.025,5.7602768461
 07/25  17:00:00,78.1897373537,6.48927625235,13.3331867598,0.0,17.6635504202,40.6971502883,5.76998443914,0.0,0.0,5.76998443914
 07/25  18:00:00,85.8159827307,6.67782593339,14.2661992472,0.0,27.5259009287,37.3340067412,5.80415912126,0.00965418023163,0.0,5.79450494103
 07/25  19:00:00,88.848363637,6.79545447526,14.8555633366,0.0,33.8341110165,33.3544677425,11.6554523471,0.116967474847,0.0,11.5384848722
 07/25  20:00:00,105.6335294,6.98786401257,15.7581653117,0.0,36.5179666069,38.8247702939,6.50747821384,0.727974280606,0.0,5.77950393323
 07/25  21:00:00,100.060787603,7.01513830561,15.6732238829,0.0,32.965339924,36.8579353714,13.3146936061,1.73603478886,0.0,11.5786588172
 07/25  22:00:00,73.2221078474,6.61929435661,12.7775151687,0.0,25.6355707503,20.6438685092,7.32308618961,1.53845735892,0.0,5.78462883069
 07/25  23:00:00,49.9724065877,6.21695125492,9.4830810622,0.0,15.0252895274,11.7056064465,7.74301723943,1.97767085456,0.0,5.76534638487
 07/25  24:00:00,42.655228324,6.00856713714,7.40001501454,0.0,11.6412384099,10.0650221343,9.41125723857,3.6510223124,0.0,5.76023492617
 07/26  01:00:00,39.6197469237,5.87692733374,6.05685978536,0.0,10.0992000411,10.047477231,5.70646945448,5.68646945448,0.0,0.02
 07/26  02:00:00,36.7753093852,5.78220118915,5.16670125779,0.0,8.25718729233,10.0299323277,12.3678917694,6.6125849778,0.0,5.75530679163
 07/26  03:00:00,36.3734860252,5.73643026805,4.81065301842,0.0,8.25718729233,10.0299323277,5.97378371532,5.95378371532,0.0,0.02
 07/26  04:00:00,37.8767397063,5.71327408573,4.73047109821,0.0,8.25718729233,11.6354268332,10.4603619707,4.70037328031,0.0,5.75998869037
 07/26  05:00:00,42.0647059958,5.74070911123,5.07939086162,0.0,12.1011305571,15.3678112995,9.40822875774,3.6333250494,0.0,5.77490370834
 07/26  06:00:00,72.9408783148,6.3067292949,9.62934875461,0.0,19.7275818095,37.2640762949,13.5207553701,1.94128525028,0.0,11.5794701198
 07/26  07:00:00,95.7556900908,6.73262495806,13.4142135947,0.0,24.3117294858,51.2795993405,18.0713885749,0.652957659962,0.0,17.418430915
 07/26  08:00:00,83.589759085,6.31317194152,12.94270269,0.0,23.6694662846,40.6342015617,23.4457471467,0.0,0.0,23.4457471467
 07/26  09:00:00,81.102784388,6.31669842449,15.4594710007,0.0,23.6694662846,35.6302164847,41.4018482299,0.0,18.025,23.3768482299
 07/26  10:00:00,62.3355212239,6.11949658984,14.4860671768,0.0,18.7433767983,22.9618409725,35.5380887084,0.0,18.025,17.5130887084
 07/26  11:00:00,63.418643289,6.19429240042,15.4965816383,0.0,18.7433767983,22.9618409725,35.5076783273,0.0,18.025,17.4826783273
 07/26  12:00:00,64.7875754479,6.28886375452,16.727493329,0.0,18.5889407304,23.1597249699,35.5016341809,0.0,18.025,17.4766341809
 07/26  13:00:00,65.5981316241,6.35467371086,17.2257397875,0.0,18.7433767983,23.2517909448,41.3216486978,0.0,18.025,23.2966486978
 07/26  14:00:00,65.9442718781,6.40129817889,17.5252557457,0.0,18.7433767983,23.2517909448,35.5033508998,0.0,18.025,17.4783508998
 07/26  15:00:00,65.2876349586,6.43412691185,17.1257386579,0.0,18.7433767983,22.9618409725,35.5019418692,0.0,18.025,17.4769418692
 07/26  16:00:00,69.3679938533,6.49049934986,16.6984140735,0.0,18.7433767983,27.431320555,23.7850745459,0.0,18.025,5.76007454591
 07/26  17:00:00,81.5582524495,6.740817448,16.4501628006,0.0,17.6635504202,40.6971502883,5.770021846,0.0,0.0,5.770021846
 07/26  18:00:00,88.0406045727,6.89886370723,16.2697898529,0.0,27.5259009287,37.3340067412,5.79432122744,0.0,0.0,5.79432122744
 07/26  19:00:00,91.3117983128,7.03203301905,17.0824236014,0.0,33.8341110165,33.3544677425,11.5386771068,0.0,0.0,11.5386771068
 07/26  20:00:00,108.092193967,7.21938963003,17.9853059968,0.0,36.5179666069,38.8247702939,5.79348487382,0.0148480732197,0.0,5.7786368006
 07/26  21:00:00,101.909244264,7.20574487427,17.3310832164,0.0,32.965339924,36.8579353714,12.2852412242,0.707597451489,0.0,11.5776437727
 07/26  22:00:00,74.185505731,6.74412489887,13.6160904247,0.0,25.6355707503,20.6438685092,7.64120336098,1.85634384726,0.0,5.78485951372
 07/26  23:00:00,50.916109006,6.33282461125,10.3109120017,0.0,15.0252895274,11.7056064465,8.02061866353,2.25536473392,0.0,5.7652539296
 07/26  24:00:00,44.0506059834,6.15135703767,8.65260594073,0.0,11.6412384099,10.0650221343,8.14518174286,2.38481107365,0.0,5.76037066921
 07/27  01:00:00,41.0216843329,6.01264345566,7.32308423459,0.0,10.0992000411,10.047477231,3.78816192677,3.76816192677,0.0,0.02
 07/27  02:00:00,38.21041981,5.91386378008,6.47014963356,0.0,8.25718729233,10.0299323277,9.57186101755,3.81654275023,0.0,5.75531826733
 07/27  03:00:00,37.3866131559,5.83389993886,5.7263141531,0.0,8.25718729233,10.0299323277,4.58555939167,4.56555939167,0.0,0.02
 07/27  04:00:00,38.034101764,5.74621123278,4.85489640327,0.0,8.25718729233,11.6354268332,12.1582390466,6.3983687745,0.0,5.75987027214
 07/27  05:00:00,41.8560723644,5.74515362335,4.86631700807,0.0,12.1011305571,15.3678112995,12.239090201,6.46421471346,0.0,5.77487548755
 07/27  06:00:00,72.8535849955,6.31742006903,9.53137202748,0.0,19.7275818095,37.2640762949,14.780496327,3.20153215135,0.0,11.5789641757
 07/27  07:00:00,96.3674580228,6.78688628166,13.9717346108,0.0,24.3117294858,51.2795993405,12.1321109238,0.513310082067,0.0,11.6188008417
 07/27  08:00:00,84.8532386228,6.3909165459,14.1284445071,0.0,23.6694662846,40.6342015617,29.3095921789,0.0103263731112,0.0,29.2992658058
 07/27  09:00:00,82.8093743544,6.40142563043,17.0813355828,0.0,23.6694662846,35.6302164847,35.5636707368,0.0,18.025,17.5386707368
 07/27  10:00:00,63.6211210422,6.18781633938,15.7033520242,0.0,18.7433767983,22.9618409725,41.3668817816,0.0,18.025,23.3418817816
 07/27  11:00:00,65.1341721103,6.28648771415,17.1199182144,0.0,18.7433767983,22.9618409725,35.5064611349,0.0,18.025,17.4814611349
 07/27  12:00:00,66.5110973107,6.38611129316,18.3537702388,0.0,18.5889407304,23.1597249699,35.5038910044,0.0,18.025,17.4788910044
 07/27  13:00:00,67.5195572501,6.45827460156,19.0435654266,0.0,18.7433767983,23.2517909448,35.5004940895,0.0,18.025,17.4754940895
 07/27  14:00:00,67.8002831204,6.49966450352,19.282902337,0.0,18.7433767983,23.2517909448,41.3201091391,0.0,18.025,23.2951091391
 07/27  15:00:00,67.5604625165,6.54324479316,19.2894526422,0.0,18.7433767983,22.9618409725,35.5021413131,0.0,18.025,17.4771413131
 07/27  16:00:00,71.0937815322,6.55884155701,18.3558661107,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,82.9314684754,6.7962035987,17.7679956241,0.0,17.6635504202,40.6971502883,5.76920347514,0.0,0.0,5.76920347514
 07/27  18:00:00,89.6875960953,6.97025096814,17.8453961217,0.0,27.5259009287,37.3340067412,11.5686758647,0.0,0.0,11.5686758647
 07/27  19:00:00,93.0714282667,7.1095423664,18.7645539326,0.0,33.8341110165,33.3544677425,5.7792581879,0.0,0.0,5.7792581879
 07/27  20:00:00,110.301255623,7.33215512677,20.0816064981,0.0,36.5179666069,38.8247702939,11.5677539207,0.0297245787927,0.0,11.5380293419
 07/27  21:00:00,105.124971313,7.38981226778,20.3627505107,0.0,32.965339924,36.8579353714,11.5773964738,0.0,0.0,11.5773964738
 07/27  22:00:00,77.666234993,6.96408920154,16.876856535,0.0,25.6355707503,20.6438685092,5.78464183611,0.0,0.0,5.78464183611
 07/27  23:00:00,54.2117048255,6.55058081814,13.3887547102,0.0,15.0252895274,11.7056064465,5.76525873413,0.0,0.0,5.76525873413
 07/27  24:00:00,47.3465547717,6.38162787897,11.7182917259,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,44.6636162151,6.27746864418,10.7001876655,0.0,10.0992000411,10.047477231,5.75540730578,0.0,0.0,5.75540730578
 07/28  02:00:00,41.8656058468,6.18542962326,9.85377613586,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,41.5792548368,6.14828303314,9.60457030459,0.0,8.25718729233,10.0299323277,5.75529602101,0.0,0.0,5.75529602101
 07/28  04:00:00,43.0001285374,6.12018599154,9.44695166683,0.0,8.25718729233,11.6354268332,5.7602033477,0.0,0.0,5.7602033477
 07/28  05:00:00,46.9759283477,6.13484305933,9.59648675786,0.0,12.1011305571,15.3678112995,5.77491867674,0.0,0.0,5.77491867674
 07/28  06:00:00,77.1359011415,6.65595990508,13.4751593356,0.0,19.7275818095,37.2640762949,11.7975354953,0.220050046087,0.0,11.5774854492
 07/28  07:00:00,98.53686313,6.9717912788,15.9562444947,0.0,24.3117294858,51.2795993405,12.2236297454,0.60537410351,0.0,11.6182556419
 07/28  08:00:00,84.6705980463,6.40953065832,13.9271966798,0.0,23.6694662846,40.6342015617,23.4425982162,0.0,0.0,23.4425982162
 07/28  09:00:00,81.294717212,6.35979850296,15.608315655,0.0,23.6694662846,35.6302164847,41.4057023073,0.0,18.025,23.3807023073
 07/28  10:00:00,61.3925860421,6.06972424378,13.5929079326,0.0,18.7433767983,22.9618409725,41.3662428371,0.0,18.025,23.3412428371
 07/28  11:00:00,60.7645228122,6.01885184485,13.0179067492,0.0,18.7433767983,22.9618409725,35.5050958396,0.0,18.025,17.4800958396
 07/28  12:00:00,60.7690646951,5.98133464126,13.0165191421,0.0,18.5889407304,23.1597249699,35.5044315137,0.0,18.025,17.4794315137
 07/28  13:00:00,60.5594942189,5.98103290108,12.5607451809,0.0,18.7433767983,23.2517909448,35.5061630541,0.0,18.025,17.4811630541
 07/28  14:00:00,60.6409724304,5.99013177521,12.633125321,0.0,18.7433767983,23.2517909448,35.5023111388,0.0,18.025,17.4773111388
 07/28  15:00:00,60.593452226,6.00872701699,12.8569605385,0.0,18.7433767983,22.9618409725,35.501700987,0.0,18.025,17.476700987
 07/28  16:00:00,64.7219517143,6.05106574472,12.4918156404,0.0,18.7433767983,27.431320555,23.7851004606,0.0,18.025,5.76010046064
 07/28  17:00:00,77.1578719826,6.33705877294,12.4535516058,0.0,17.6635504202,40.6971502883,5.76978453324,0.0,0.0,5.76978453324
 07/28  18:00:00,85.6358554141,6.57772294999,14.1861916693,0.0,27.5259009287,37.3340067412,11.5773801845,0.00856215931961,0.0,11.5688180252
 07/28  19:00:00,89.232693951,6.74006368647,15.2953035946,0.0,33.8341110165,33.3544677425,5.7794388418,0.0,0.0,5.7794388418
 07/28  20:00:00,106.41796084,6.97981111277,16.5506642875,0.0,36.5179666069,38.8247702939,6.04545212146,0.26623143828,0.0,5.77922068318
 07/28  21:00:00,101.201468339,7.04482770806,16.7842395441,0.0,32.965339924,36.8579353714,11.9723235056,0.393775176222,0.0,11.5785483294
 07/28  22:00:00,73.7861743507,6.61220571197,13.348681845,0.0,25.6355707503,20.6438685092,12.0654738663,0.516283931259,0.0,11.549189935
 07/28  23:00:00,50.8442554757,6.23898566508,10.3329073442,0.0,15.0252895274,11.7056064465,0.621761676478,0.601761676478,0.0,0.02
 07/28  24:00:00,44.5428729234,6.11961976325,9.17661865532,0.0,11.6412384099,10.0650221343,6.42709529679,0.666712199879,0.0,5.76038309691
 07/29  01:00:00,45.2111608717,6.08335371464,8.68236621013,0.0,12.8411359301,10.0650221343,6.47430446932,0.718988755035,0.0,5.75531571428
 07/29  02:00:00,39.5686115235,5.98068257792,7.76153319503,0.0,8.25718729233,10.0299323277,0.792268146262,0.772268146262,0.0,0.02
 07/29  03:00:00,39.0993915811,5.93638174053,7.33660730113,0.0,8.25718729233,10.0299323277,6.57507869136,0.819973820779,0.0,5.75510487058
 07/29  04:00:00,40.7115861153,5.92497353361,7.35362925164,0.0,8.25718729233,11.6354268332,0.459295641151,0.439295641151,0.0,0.02
 07/29  05:00:00,40.9633859987,5.90122610959,7.23889274057,0.0,8.71707943955,15.3327214929,6.31915948526,0.553997106875,0.0,5.76516237838
 07/29  06:00:00,59.4311159659,6.10970916845,9.17017239458,0.0,18.5082010057,25.6353820695,6.1070694527,0.332419709472,0.0,5.77464974323
 07/29  07:00:00,79.8697388579,6.51097960068,12.8723007942,0.0,19.4083231844,41.0650158608,11.5788834995,0.0,0.0,11.5788834995
 07/29  08:00:00,111.518775139,7.06756882561,20.0880510662,0.0,26.3286599382,57.9988325916,29.4251930446,0.0,0.0,29.4251930446
 07/29  09:00:00,97.9841373146,6.88990607092,21.8849302892,0.0,26.3286599382,42.8504436482,41.4661454734,0.0,18.025,23.4411454734
 07/29  10:00:00,71.1965019512,6.50427624656,19.4768816609,0.0,21.7447113004,23.4437158914,41.4076975468,0.0,18.025,23.3826975468
 07/29  11:00:00,68.7204436933,6.48833388059,19.478457496,0.0,19.3027497915,23.426170988,41.3629696918,0.0,18.025,23.3379696918
 07/29  12:00:00,69.0334281084,6.52567761295,19.6118814192,0.0,19.1483137236,23.7250123474,35.5019515867,0.0,18.025,17.4769515867
 07/29  13:00:00,72.8443748113,6.67065149504,23.1323080678,0.0,19.3027497915,23.7161209604,35.5041280684,0.0,18.025,17.4791280684
 07/29  14:00:00,75.1224640116,6.76932771244,25.311720429,0.0,19.3027497915,23.7161209604,35.50258712,0.0,18.025,17.47758712
 07/29  15:00:00,75.7955994282,6.86578915718,26.1783439101,0.0,19.3027497915,23.426170988,35.5010476696,0.0,18.025,17.4760476696
 07/29  16:00:00,79.9032789702,6.90143555504,25.7990687138,0.0,19.3027497915,27.8956505705,23.7851292686,0.0,18.025,5.76012926857
 07/29  17:00:00,87.6506513579,7.0973741839,24.7280539936,0.0,18.2229234133,37.5968344597,5.7650428248,0.0,0.0,5.7650428248
 07/29  18:00:00,101.856571939,7.39795971564,24.6801255452,0.0,32.690315043,37.0816133363,5.7697894135,0.0,0.0,5.7697894135
 07/29  19:00:00,101.950193561,7.54873513296,24.5113574128,0.0,36.8143715336,33.066984531,5.77938965895,0.0,0.0,5.77938965895
 07/29  20:00:00,114.330470067,7.67872826616,23.9855620905,0.0,36.3493007332,38.7721355839,5.77843768454,0.0,0.0,5.77843768454
 07/29  21:00:00,110.763484692,7.59906469292,22.6161032547,0.0,36.1807251679,36.8228455648,5.7797887085,0.0,0.0,5.7797887085
 07/29  22:00:00,85.1056868782,7.15632652485,18.7212654045,0.0,31.0351095914,20.6438685092,11.578778241,0.0,0.0,11.578778241
 07/29  23:00:00,58.4976526767,6.71797302059,15.1053348911,0.0,17.4250845679,11.7056064465,5.7739365887,0.0,0.0,5.7739365887
 07/29  24:00:00,50.2357324045,6.53197033807,13.2572320898,0.0,12.8411359301,10.0650221343,5.76032474296,0.0,0.0,5.76032474296
 07/30  01:00:00,49.0733967627,6.41624973597,12.0922849852,0.0,12.925468867,10.100111941,5.75525880655,0.0,0.0,5.75525880655
 07/30  02:00:00,42.6653716834,6.25255760211,10.4669971279,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  03:00:00,41.3189637087,6.14241919044,9.23072089594,0.0,8.34152022915,10.0650221343,5.9016175399,0.146574624151,0.0,5.75504291575
 07/30  04:00:00,41.7289415034,6.04283149548,8.13370616833,0.0,8.34152022915,11.6705166398,0.914804913811,0.894804913811,0.0,0.02
 07/30  05:00:00,41.5563315575,5.9821774285,7.63146682403,0.0,8.80141237637,15.3678112995,6.91474336178,1.15076892258,0.0,5.7639744392
 07/30  06:00:00,60.7158426039,6.23955975286,10.325052494,0.0,18.5082010057,25.6353820695,5.96116826959,0.186617506788,0.0,5.7745507628
 07/30  07:00:00,82.8435006729,6.72171566181,15.5159101238,0.0,19.4926561212,41.1001056674,11.578609636,0.0,0.0,11.578609636
 07/30  08:00:00,115.92199429,7.29677745404,24.2620702714,0.0,26.3286599382,57.9988325916,29.4242327628,0.0,0.0,29.4242327628
 07/30  09:00:00,104.267162874,7.18281178067,27.9944794844,0.0,26.2443270014,42.8153538416,41.465181656,0.0,18.025,23.440181656
 07/30  10:00:00,78.7828754453,6.87071260312,26.6968223998,0.0,21.7447113004,23.4437158914,41.4067720399,0.0,18.025,23.3817720399
 07/30  11:00:00,77.5359567253,6.93820261454,27.784393388,0.0,19.3449162599,23.4437158914,39.47880557,0.0,18.025,21.45380557
 07/30  12:00:00,79.3488256604,7.07086797707,29.3223792867,0.0,19.190480192,23.7425572507,37.3832871268,0.0,18.025,19.3582871268
 07/30  13:00:00,80.5528957417,7.12313707648,30.4480572063,0.0,19.260583323,23.698576057,35.5033669073,0.0,18.025,17.4783669073
 07/30  14:00:00,81.162415397,7.18233476118,30.9983783911,0.0,19.260583323,23.698576057,35.5017923716,0.0,18.025,17.4767923716
 07/30  15:00:00,79.4441643961,7.15088202863,29.6015293859,0.0,19.260583323,23.4086260847,35.5002209269,0.0,18.025,17.4752209269
 07/30  16:00:00,81.1680233788,7.06986404714,26.9550977048,0.0,19.260583323,27.8781056672,23.7851389056,0.0,18.025,5.76013890561
 07/30  17:00:00,88.8602984118,7.2321345094,25.8626550974,0.0,18.1807569449,37.5792895564,5.76505543403,0.0,0.0,5.76505543403
 07/30  18:00:00,104.563169821,7.57977429294,27.3243351516,0.0,32.6059821062,37.0465235296,5.76972837618,0.0,0.0,5.76972837618
 07/30  19:00:00,105.845926879,7.78965825512,28.1661705083,0.0,36.8143715336,33.066984531,5.77913511283,0.0,0.0,5.77913511283
 07/30  20:00:00,119.115431123,7.98843537276,28.3413976882,0.0,36.43363367,38.8072253906,5.77966185122,0.0,0.0,5.77966185122
 07/30  21:00:00,117.074846539,8.00969503655,28.6362633996,0.0,36.0963922311,36.7877557581,5.7795166602,0.0,0.0,5.7795166602
 07/30  22:00:00,92.0516562774,7.59034103874,25.3526489703,0.0,30.9507766546,20.6087787026,11.578487187,0.0,0.0,11.578487187
 07/30  23:00:00,65.1852466077,7.14587802483,21.3650282718,0.0,17.4250845679,11.7056064465,5.77490856457,0.0,0.0,5.77490856457
 07/30  24:00:00,57.095336262,6.96868616441,19.5606983966,0.0,12.925468867,10.100111941,5.76027543138,0.0,0.0,5.76027543138
 07/31  01:00:00,51.5062534302,6.77402664188,17.0462706857,0.0,10.0992000411,10.047477231,5.75528538658,0.0,0.0,5.75528538658
 07/31  02:00:00,47.7587441447,6.62694775427,15.3054029939,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,47.6538507276,6.58097617961,15.2464757934,0.0,8.25718729233,10.0299323277,5.75535881798,0.0,0.0,5.75535881798
 07/31  04:00:00,49.3368612701,6.55807082836,15.3458113816,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/31  05:00:00,54.0773407528,6.6019064376,16.2308467655,0.0,12.1011305571,15.3678112995,5.77478856656,0.0,0.0,5.77478856656
 07/31  06:00:00,85.8173875874,7.21443747999,21.5981862748,0.0,19.7275818095,37.2640762949,11.5785021842,0.0,0.0,11.5785021842
 07/31  07:00:00,110.315243863,7.6778683119,27.0285692385,0.0,24.3117294858,51.2795993405,17.4163680129,0.0,0.0,17.4163680129
 07/31  08:00:00,98.7957950686,7.16504966189,27.2968935452,0.0,23.6694662846,40.6342015617,23.4394763877,0.0,0.0,23.4394763877
 07/31  09:00:00,96.5856659147,7.15957135742,30.0995037201,0.0,23.6694662846,35.6302164847,41.4001631569,0.0,18.025,23.3751631569
 07/31  10:00:00,78.9270572513,6.9961917357,30.2009227932,0.0,18.7433767983,22.9618409725,35.5359175824,0.0,18.025,17.5109175824
 07/31  11:00:00,79.4716240283,7.03846081321,30.7054045783,0.0,18.7433767983,22.9618409725,35.5044523416,0.0,18.025,17.4794523416
 07/31  12:00:00,80.6949570805,7.11517289947,31.8085772137,0.0,18.5889407304,23.1597249699,35.5014703991,0.0,18.025,17.4764703991
 07/31  13:00:00,82.5504100338,7.21019106539,33.3225122542,0.0,18.7433767983,23.2517909448,41.3211269555,0.0,18.025,23.2961269555
 07/31  14:00:00,83.4242087136,7.26995776571,34.136543483,0.0,18.7433767983,23.2517909448,35.5027307898,0.0,18.025,17.4777307898
 07/31  15:00:00,83.4381750494,7.32959534226,34.3808211712,0.0,18.7433767983,22.9618409725,35.5011300922,0.0,18.025,17.4761300922
 07/31  16:00:00,86.9071607752,7.35804797026,33.3700435867,0.0,18.7433767983,27.431320555,23.7850810735,0.0,18.025,5.76008107353
 07/31  17:00:00,99.1895558172,7.64425862621,33.1780423595,0.0,17.6635504202,40.6971502883,5.76965833254,0.0,0.0,5.76965833254
 07/31  18:00:00,105.765016464,7.84619613585,33.0469015861,0.0,27.5259009287,37.3340067412,5.79403372248,0.0,0.0,5.79403372248
 07/31  19:00:00,108.972087232,7.92625225347,31.9645163817,0.0,33.8341110165,33.3544677425,11.5382191084,0.0,0.0,11.5382191084
 07/31  20:00:00,122.714576402,8.10313688272,31.7239638846,0.0,36.5179666069,38.8247702939,5.77836710124,0.0,0.0,5.77836710124
 07/31  21:00:00,117.117302712,8.13370431322,31.6112166359,0.0,32.965339924,36.8579353714,11.5761515872,0.0,0.0,11.5761515872
 07/31  22:00:00,86.9400853869,7.57065477009,25.5441663986,0.0,25.6355707503,20.6438685092,5.78445787072,0.0,0.0,5.78445787072
 07/31  23:00:00,60.3508632901,7.01554755409,19.0629576085,0.0,15.0252895274,11.7056064465,5.76514368117,0.0,0.0,5.76514368117
 07/31  24:00:00,51.5571691747,6.72774333994,15.5827948498,0.0,11.6412384099,10.0650221343,5.76022466615,0.0,0.0,5.76022466615
 08/01  01:00:00,47.1998801304,6.50767279965,13.0062586098,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,43.1491433439,6.32755747969,10.9951878516,0.0,8.25718729233,10.0299323277,5.75532641943,0.0,0.0,5.75532641943
 08/01  03:00:00,41.3743991845,6.18682573281,9.36118238698,0.0,8.25718729233,10.0299323277,0.75049645564,0.73049645564,0.0,0.02
 08/01  04:00:00,41.444353554,6.06114231929,7.95022718316,0.0,8.25718729233,11.6354268332,7.6279265948,1.86839623807,0.0,5.75953035673
 08/01  05:00:00,45.0332315564,6.04117475064,7.7474743173,0.0,12.1011305571,15.3678112995,8.09522524571,2.32055595551,0.0,5.7746692902
 08/01  06:00:00,76.8023526047,6.6462512692,13.1513420102,0.0,19.7275818095,37.2640762949,12.0764175903,0.498188114837,0.0,11.5782294755
 08/01  07:00:00,101.842829169,7.16789900981,19.0661376141,0.0,24.3117294858,51.2795993405,11.6169364298,0.0,0.0,11.6169364298
 08/01  08:00:00,92.2131693837,6.76802236471,21.1112979474,0.0,23.6694662846,40.6342015617,29.2968669771,0.0,0.0,29.2968669771
 08/01  09:00:00,91.8180221648,6.83040251668,25.6610315329,0.0,23.6694662846,35.6302164847,35.5653802123,0.0,18.025,17.5403802123
 08/01  10:00:00,73.8358794045,6.67063633402,25.4353032257,0.0,18.7433767983,22.9618409725,41.365167522,0.0,18.025,23.340167522
 08/01  11:00:00,75.8188512847,6.80093723481,27.2901579329,0.0,18.7433767983,22.9618409725,35.5049615049,0.0,18.025,17.4799615049
 08/01  12:00:00,78.4941887398,6.96703403383,29.7559511396,0.0,18.5889407304,23.1597249699,35.5041009552,0.0,18.025,17.4791009552
 08/01  13:00:00,79.8922053947,7.07428784936,30.8002103482,0.0,18.7433767983,23.2517909448,35.5005470256,0.0,18.025,17.4755470256
 08/01  14:00:00,79.0465732872,7.07803885892,29.9508271609,0.0,18.7433767983,23.2517909448,35.4989027882,0.0,18.025,17.4739027882
 08/01  15:00:00,78.1279006179,7.09604715461,29.3040976028,0.0,18.7433767983,22.9618409725,35.5010339272,0.0,18.025,17.4760339272
 08/01  16:00:00,82.5338977797,7.16673081716,29.1881055941,0.0,18.7433767983,27.431320555,23.783847004,0.0,18.025,5.75884700402
 08/01  17:00:00,94.1969213777,7.41131531218,28.4183561227,0.0,17.6635504202,40.6971502883,5.76961957217,0.0,0.0,5.76961957217
 08/01  18:00:00,101.100528625,7.60456685482,28.6240432731,0.0,27.5259009287,37.3340067412,11.5677671687,0.0,0.0,11.5677671687
 08/01  19:00:00,104.338508184,7.6803770558,27.5768213544,0.0,33.8341110165,33.3544677425,5.77953722557,0.0,0.0,5.77953722557
 08/01  20:00:00,115.492124866,7.72763096351,24.8770240691,0.0,36.5179666069,38.8247702939,5.77930169654,0.0,0.0,5.77930169654
 08/01  21:00:00,108.727130495,7.70093978437,23.6538161965,0.0,32.965339924,36.8579353714,11.5781129593,0.0,0.0,11.5781129593
 08/01  22:00:00,81.328464186,7.26608912261,20.2371071678,0.0,25.6355707503,20.6438685092,11.5488976069,0.0,0.0,11.5488976069
 08/01  23:00:00,57.9248967207,6.85357409623,16.79897018,0.0,15.0252895274,11.7056064465,5.76494630416,0.0,0.0,5.76494630416
 08/01  24:00:00,50.4974138057,6.6439735049,14.6068151344,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,47.4379185539,6.50694529177,13.2450187712,0.0,10.0992000411,10.047477231,5.75537925263,0.0,0.0,5.75537925263
 08/02  02:00:00,44.6047163924,6.40431474693,12.374012098,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  03:00:00,43.8901630956,6.33300545785,11.7307609689,0.0,8.25718729233,10.0299323277,5.75515039446,0.0,0.0,5.75515039446
 08/02  04:00:00,44.9824884408,6.2794109931,11.2701019639,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/02  05:00:00,48.8495493726,6.28356904155,11.3213983301,0.0,12.1011305571,15.3678112995,5.77474280878,0.0,0.0,5.77474280878
 08/02  06:00:00,80.0042746602,6.86308805206,16.1364350911,0.0,19.7275818095,37.2640762949,11.5783847197,0.0,0.0,11.5783847197
 08/02  07:00:00,105.402923217,7.36127499402,22.4328579522,0.0,24.3117294858,51.2795993405,17.4157913103,0.0,0.0,17.4157913103
 08/02  08:00:00,95.7967146848,6.94447478213,24.5183985365,0.0,23.6694662846,40.6342015617,23.4398885927,0.0,0.0,23.4398885927
 08/02  09:00:00,93.1659542353,6.92180544064,26.9175658274,0.0,23.6694662846,35.6302164847,41.4006022211,0.0,18.025,23.3756022211
 08/02  10:00:00,74.4952654052,6.71942948331,26.04589796,0.0,18.7433767983,22.9618409725,35.5348347026,0.0,18.025,17.5098347026
 08/02  11:00:00,75.869455762,6.80962400357,27.3320766845,0.0,18.7433767983,22.9618409725,35.503957338,0.0,18.025,17.478957338
 08/02  12:00:00,78.5343061053,6.95820519001,29.8048978435,0.0,18.5889407304,23.1597249699,41.3186104532,0.0,18.025,23.2936104532
 08/02  13:00:00,79.499728789,7.03248717361,30.4495383285,0.0,18.7433767983,23.2517909448,35.5007366956,0.0,18.025,17.4757366956
 08/02  14:00:00,79.9218314797,7.07266071763,30.8314664684,0.0,18.7433767983,23.2517909448,35.5028584568,0.0,18.025,17.4778584568
 08/02  15:00:00,79.9911697793,7.12816619877,31.1352484991,0.0,18.7433767983,22.9618409725,35.5011945751,0.0,18.025,17.4761945751
 08/02  16:00:00,84.3550706048,7.20950144341,30.9665035627,0.0,18.7433767983,27.431320555,23.7849283976,0.0,18.025,5.7599283976
 08/02  17:00:00,96.9368760012,7.51036550545,31.0592616274,0.0,17.6635504202,40.6971502883,5.7697237313,0.0,0.0,5.7697237313
 08/02  18:00:00,103.827786675,7.72494569855,31.2309330763,0.0,27.5259009287,37.3340067412,5.79404556101,0.0,0.0,5.79404556101
 08/02  19:00:00,107.651916817,7.83998843126,30.730617382,0.0,33.8341110165,33.3544677425,11.537160526,0.0,0.0,11.537160526
 08/02  20:00:00,119.799739566,7.9511759983,28.9610960926,0.0,36.5179666069,38.8247702939,5.77838464187,0.0,0.0,5.77838464187
 08/02  21:00:00,112.206967648,7.90104122301,26.9335556303,0.0,32.965339924,36.8579353714,11.5766594253,0.0,0.0,11.5766594253
 08/02  22:00:00,83.6675418425,7.40249019865,22.4397954727,0.0,25.6355707503,20.6438685092,5.78443426626,0.0,0.0,5.78443426626
 08/02  23:00:00,58.0982974273,6.87456699055,16.9513769195,0.0,15.0252895274,11.7056064465,5.76496549765,0.0,0.0,5.76496549765
 08/02  24:00:00,50.0467505205,6.61416937349,14.185953639,0.0,11.6412384099,10.0650221343,5.76023510486,0.0,0.0,5.76023510486
 08/03  01:00:00,46.4671529765,6.44199689055,12.3392100804,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/03  02:00:00,43.1433114006,6.30854840793,11.0083674832,0.0,8.25718729233,10.0299323277,5.75534005645,0.0,0.0,5.75534005645
 08/03  03:00:00,42.6161515059,6.24676342371,10.5429997047,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,43.0631857663,6.14949191171,9.48071340946,0.0,8.25718729233,11.6354268332,5.82483929988,0.0653127173287,0.0,5.75952658255
 08/03  05:00:00,46.3305517345,6.11710099431,8.96887429711,0.0,12.1011305571,15.3678112995,6.40789735335,0.633271706972,0.0,5.77462564638
 08/03  06:00:00,77.4355424074,6.6854002599,13.7453932784,0.0,19.7275818095,37.2640762949,11.7793578754,0.201405860983,0.0,11.5779520144
 08/03  07:00:00,103.093902636,7.23904353016,20.2460804223,0.0,24.3117294858,51.2795993405,11.616221912,0.0,0.0,11.616221912
 08/03  08:00:00,95.7207840953,6.91239964481,24.4745447967,0.0,23.6694662846,40.6342015617,29.2956207332,0.0,0.0,29.2956207332
 08/03  09:00:00,94.8895540704,6.9667950175,28.5961781076,0.0,23.6694662846,35.6302164847,35.5646355461,0.0,18.025,17.5396355461
 08/03  10:00:00,76.3439937076,6.78329621412,27.8307624588,0.0,18.7433767983,22.9618409725,41.365490141,0.0,18.025,23.340490141
 08/03  11:00:00,77.5820270609,6.89974554939,28.954528837,0.0,18.7433767983,22.9618409725,35.5051127499,0.0,18.025,17.4801127499
 08/03  12:00:00,78.6652952546,6.99182358142,29.9022715746,0.0,18.5889407304,23.1597249699,35.503282516,0.0,18.025,17.478282516
 08/03  13:00:00,79.5885526152,7.04715439957,30.5236942584,0.0,18.7433767983,23.2517909448,35.4996766623,0.0,18.025,17.4746766623
 08/03  14:00:00,81.5626906964,7.17481315432,32.3701731467,0.0,18.7433767983,23.2517909448,35.4995857689,0.0,18.025,17.4745857689
 08/03  15:00:00,82.4546435742,7.27364721779,33.4532440364,0.0,18.7433767983,22.9618409725,35.5000369831,0.0,18.025,17.4750369831
 08/03  16:00:00,85.7553935533,7.29998383642,32.276351245,0.0,18.7433767983,27.431320555,23.7849233934,0.0,18.025,5.75992339339
 08/03  17:00:00,96.8414897672,7.52725732462,30.9469879548,0.0,17.6635504202,40.6971502883,5.76973115881,0.0,0.0,5.76973115881
 08/03  18:00:00,102.190134346,7.67658363608,29.6416425259,0.0,27.5259009287,37.3340067412,11.5675639346,0.0,0.0,11.5675639346
 08/03  19:00:00,104.19332699,7.71967231045,27.3923517046,0.0,33.8341110165,33.3544677425,5.77922253417,0.0,0.0,5.77922253417
 08/03  20:00:00,116.003149721,7.79799376448,25.3176944744,0.0,36.5179666069,38.8247702939,5.77897629725,0.0,0.0,5.77897629725
 08/03  21:00:00,109.066457168,7.73850926938,23.9555824015,0.0,32.965339924,36.8579353714,11.5769785146,0.0,0.0,11.5769785146
 08/03  22:00:00,81.4320714775,7.28597991431,20.320831563,0.0,25.6355707503,20.6438685092,11.5484042643,0.0,0.0,11.5484042643
 08/03  23:00:00,57.5005070182,6.82893454461,16.3992254529,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/03  24:00:00,50.0466424128,6.60955726908,14.1904619296,0.0,11.6412384099,10.0650221343,5.76022250014,0.0,0.0,5.76022250014
 08/04  01:00:00,47.0502780612,6.47694924028,12.8873774634,0.0,10.0992000411,10.047477231,5.75534752344,0.0,0.0,5.75534752344
 08/04  02:00:00,44.0526169978,6.36628319068,11.8599460827,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,43.3352948995,6.29913944096,11.2097613576,0.0,8.25718729233,10.0299323277,5.75439599901,0.0,0.0,5.75439599901
 08/04  04:00:00,44.4715232575,6.25239506183,10.7861563314,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,48.4834456319,6.26606061577,10.9728095851,0.0,12.1011305571,15.3678112995,5.77473548882,0.0,0.0,5.77473548882
 08/04  06:00:00,79.376325468,6.83011852963,15.5414642464,0.0,19.7275818095,37.2640762949,11.5781396451,0.0,0.0,11.5781396451
 08/04  07:00:00,102.00492283,7.2140299294,19.1821144679,0.0,24.3117294858,51.2795993405,17.4154459586,0.0,0.0,17.4154459586
 08/04  08:00:00,88.8398405341,6.68303252721,17.8229748124,0.0,23.6694662846,40.6342015617,23.4380777223,0.0,0.0,23.4380777223
 08/04  09:00:00,85.0996978144,6.59631292876,19.1768072724,0.0,23.6694662846,35.6302164847,41.3975654408,0.0,18.025,23.3725654408
 08/04  10:00:00,65.7796690006,6.33856922829,17.7111674175,0.0,18.7433767983,22.9618409725,35.5339650326,0.0,18.025,17.5089650326
 08/04  11:00:00,64.9953135598,6.29613164113,16.9714299616,0.0,18.7433767983,22.9618409725,35.5030778065,0.0,18.025,17.4780778065
 08/04  12:00:00,65.3433079579,6.27339409495,17.2987131047,0.0,18.5889407304,23.1597249699,35.5018756126,0.0,18.025,17.4768756126
 08/04  13:00:00,66.1189213137,6.313703767,17.7875175177,0.0,18.7433767983,23.2517909448,41.3189574144,0.0,18.025,23.2939574144
 08/04  14:00:00,65.5702262493,6.29913189942,17.2533938661,0.0,18.7433767983,23.2517909448,35.5009470764,0.0,18.025,17.4759470764
 08/04  15:00:00,64.0070813106,6.26022324762,16.0191066504,0.0,18.7433767983,22.9618409725,35.5011583138,0.0,18.025,17.4761583138
 08/04  16:00:00,67.6589026907,6.27777338304,15.2020679703,0.0,18.7433767983,27.431320555,23.7848924527,0.0,18.025,5.75989245269
 08/04  17:00:00,79.830671219,6.53655430958,14.9268722383,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,87.3471744169,6.73452063426,15.7407520141,0.0,27.5259009287,37.3340067412,11.5680211306,0.0,0.0,11.5680211306
 08/04  19:00:00,92.9751527504,6.90199051072,16.9918574394,0.0,33.8341110165,33.3544677425,5.77948549809,0.0,0.0,5.77948549809
 08/04  20:00:00,108.441178487,7.14189692314,18.411820563,0.0,36.5179666069,38.8247702939,11.5680504878,0.029436914564,0.0,11.5386135733
 08/04  21:00:00,103.194012683,7.20273670823,18.6189170337,0.0,32.965339924,36.8579353714,11.5774143352,0.0,0.0,11.5774143352
 08/04  22:00:00,75.9550837361,6.79622823274,15.3336043509,0.0,25.6355707503,20.6438685092,5.78440278642,0.0,0.0,5.78440278642
 08/04  23:00:00,53.0334637715,6.4232019316,12.3379118623,0.0,15.0252895274,11.7056064465,5.7650218175,0.0,0.0,5.7650218175
 08/04  24:00:00,46.4347333055,6.27836427453,10.9097474969,0.0,11.6412384099,10.0650221343,5.76007876851,0.0,0.0,5.76007876851
 08/05  01:00:00,46.9203013262,6.22314440164,10.2517297307,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,41.2474776776,6.11633026002,9.30475624449,0.0,8.25718729233,10.0299323277,5.75526286923,0.0,0.0,5.75526286923
 08/05  03:00:00,40.6881019221,6.06375429264,8.79795920984,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  04:00:00,41.5960052673,6.00741207674,8.15561592655,0.0,8.25718729233,11.6354268332,6.16666728872,0.406659912084,0.0,5.76000737663
 08/05  05:00:00,41.3000190048,5.94806904195,7.52870029926,0.0,8.71707943955,15.3327214929,6.81392076844,1.04926944254,0.0,5.7646513259
 08/05  06:00:00,59.2263716574,6.12157576968,8.9535807391,0.0,18.5082010057,25.6353820695,7.0439011417,1.26917404176,0.0,5.77472709995
 08/05  07:00:00,79.2539986081,6.49693506255,12.2706458348,0.0,19.4083231844,41.0650158608,12.1269505395,0.549405078455,0.0,11.577545461
 08/05  08:00:00,109.487849103,6.96098078753,18.1637633433,0.0,26.3286599382,57.9988325916,23.5388143767,0.0,0.0,23.5388143767
