Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/05  09:00:00,94.0724380093,6.68263880707,18.1805288601,0.0,26.3286599382,42.8504436482,47.3146811436,0.0,18.025,29.2896811436
 08/05  10:00:00,66.6803290882,6.26223415364,15.2027791319,0.0,21.7447113004,23.4437158914,35.5642357744,0.0,18.025,17.5392357744
 08/05  11:00:00,63.7533766543,6.22001039646,14.7797322138,0.0,19.3027497915,23.426170988,41.3614688022,0.0,18.025,23.3364688022
 08/05  12:00:00,64.1614095299,6.24014579104,15.0254065133,0.0,19.1483137236,23.7250123474,35.5029559225,0.0,18.025,17.4779559225
 08/05  13:00:00,65.3118396953,6.30263212027,15.9678030969,0.0,19.3027497915,23.7161209604,35.50051964,0.0,18.025,17.47551964
 08/05  14:00:00,65.1683346636,6.29635209582,15.8305786414,0.0,19.3027497915,23.7161209604,35.5006069974,0.0,18.025,17.4756069974
 08/05  15:00:00,65.2663546321,6.32240676296,16.1924943549,0.0,19.3027497915,23.426170988,35.5001221794,0.0,18.025,17.4751221794
 08/05  16:00:00,68.8927974105,6.32398022543,15.3660585561,0.0,19.3027497915,27.8956505705,23.7849354237,0.0,18.025,5.75993542365
 08/05  17:00:00,76.8765575677,6.50328663366,14.5480628286,0.0,18.2229234133,37.5968344597,5.76487098004,0.0,0.0,5.76487098004
 08/05  18:00:00,93.1351215057,6.83798840487,16.5186653328,0.0,32.690315043,37.0816133363,5.7697149375,0.0,0.0,5.7697149375
 08/05  19:00:00,96.0926821571,7.00722257781,17.3113858505,0.0,36.8143715336,33.066984531,5.77922322344,0.0,0.0,5.77922322344
 08/05  20:00:00,107.738031476,7.18018881244,17.8916873038,0.0,36.3493007332,38.7721355839,6.18401711803,0.405036122319,0.0,5.77898099571
 08/05  21:00:00,104.823451481,7.14200295446,17.1331541831,0.0,36.1807251679,36.8228455648,12.7747276929,1.23588323922,0.0,11.5388444537
 08/05  22:00:00,80.0679339197,6.74955961099,14.0903173229,0.0,31.0351095914,20.6438685092,7.01993102652,1.22133765326,0.0,5.79859337327
 08/05  23:00:00,54.1915023083,6.36507367138,11.1521053397,0.0,17.4250845679,11.7056064465,12.6097840268,1.08044071551,0.0,11.5293433113
 08/05  24:00:00,46.0466583231,6.19487549908,9.40526825107,0.0,12.8411359301,10.0650221343,1.61081791957,1.59081791957,0.0,0.02
 08/06  01:00:00,44.5806047566,6.06000973126,7.95574134246,0.0,12.925468867,10.100111941,8.27756244732,2.52235344799,0.0,5.75520899933
 08/06  02:00:00,38.4996790745,5.91551110233,6.63836000217,0.0,8.34152022915,10.0650221343,3.4008632325,3.3808632325,0.0,0.02
 08/06  03:00:00,37.5013444716,5.82571929907,5.72981020016,0.0,8.34152022915,10.0650221343,10.4311264822,4.67615982618,0.0,5.75496665607
 08/06  04:00:00,38.6513363615,5.7774781985,5.32146435926,0.0,8.34152022915,11.6705166398,4.60233745572,4.58233745572,0.0,0.02
 08/06  05:00:00,40.3218235521,5.70980757937,4.78534510709,0.0,8.80141237637,15.3678112995,11.3887975466,5.62384258409,0.0,5.76495496249
 08/06  06:00:00,56.5454048014,5.89921761251,6.49497519403,0.0,18.5082010057,25.6353820695,10.1180682022,4.34352895697,0.0,5.77453924523
 08/06  07:00:00,77.2281612051,6.3255942029,10.2967293589,0.0,19.4926561212,41.1001056674,13.1610654912,1.58325850957,0.0,11.5778069817
 08/06  08:00:00,108.398956069,6.86275503557,17.1731007727,0.0,26.3286599382,57.9988325916,29.4186611553,0.0,0.0,29.4186611553
 08/06  09:00:00,95.2175939646,6.72461122611,19.4031411498,0.0,26.2443270014,42.8153538416,41.4623190619,0.0,18.025,23.4373190619
 08/06  10:00:00,68.6402995777,6.35387967865,17.071103843,0.0,21.7447113004,23.4437158914,41.4051038483,0.0,18.025,23.3801038483
 08/06  11:00:00,66.3167995091,6.38014661875,17.1233093483,0.0,19.3449162599,23.4437158914,41.3604627254,0.0,18.025,23.3354627254
 08/06  12:00:00,66.2949176059,6.39333465103,16.946015658,0.0,19.190480192,23.7425572507,35.4999447989,0.0,18.025,17.4749447989
 08/06  13:00:00,66.2275278884,6.44388914639,16.8019486467,0.0,19.260583323,23.698576057,35.5018943489,0.0,18.025,17.4768943489
 08/06  14:00:00,67.6811506749,6.51752488481,18.1819346704,0.0,19.260583323,23.698576057,35.5001095899,0.0,18.025,17.4751095899
 08/06  15:00:00,66.8338563463,6.50476873008,17.6373458024,0.0,19.260583323,23.4086260847,35.4983437141,0.0,18.025,17.4733437141
 08/06  16:00:00,70.5695167023,6.50377150471,16.9226950626,0.0,19.260583323,27.8781056672,23.7840537007,0.0,18.025,5.75905370073
 08/06  17:00:00,79.2969032579,6.71744591025,16.8139638591,0.0,18.1807569449,37.5792895564,5.76489836912,0.0,0.0,5.76489836912
 08/06  18:00:00,94.3124011315,6.99665175556,17.656706457,0.0,32.6059821062,37.0465235296,5.76927279253,0.0,0.0,5.76927279253
 08/06  19:00:00,97.1348070909,7.14274519378,18.2179870936,0.0,36.8143715336,33.066984531,5.77927850435,0.0,0.0,5.77927850435
 08/06  20:00:00,109.065390278,7.31592735262,18.9638889425,0.0,36.43363367,38.8072253906,6.01347474117,0.234406855537,0.0,5.77906788563
 08/06  21:00:00,106.626647405,7.3203600146,18.8774227782,0.0,36.0963922311,36.7877557581,5.99913785742,0.220230462096,0.0,5.77890739533
 08/06  22:00:00,82.0127704675,6.93487791133,15.9692602559,0.0,30.9507766546,20.6087787026,11.7386294333,0.160988769708,0.0,11.5776406636
 08/06  23:00:00,55.9437509025,6.52672374648,12.7427083942,0.0,17.4250845679,11.7056064465,6.05391703551,0.279321022969,0.0,5.77459601254
 08/06  24:00:00,47.4389428253,6.32161715756,10.5513840509,0.0,12.925468867,10.100111941,6.98303699668,1.2229451378,0.0,5.76009185888
 08/07  01:00:00,42.3298170663,6.12401766572,8.51985408621,0.0,10.0992000411,10.047477231,2.33343144606,2.31343144606,0.0,0.02
 08/07  02:00:00,38.9296310488,5.98329526294,7.11994787139,0.0,8.25718729233,10.0299323277,9.78624430642,4.03097293396,0.0,5.75527137246
 08/07  03:00:00,37.6932232402,5.87403978014,5.99279528816,0.0,8.25718729233,10.0299323277,5.96586941973,5.94586941973,0.0,0.02
 08/07  04:00:00,38.5450002047,5.80284071952,5.30918941104,0.0,8.25718729233,11.6354268332,12.5858058699,6.82565304689,0.0,5.76015282304
 08/07  05:00:00,44.3446619384,5.80982684724,5.40626775373,0.0,12.1011305571,15.3678112995,12.1133666619,6.33900441303,0.0,5.77436224883
 08/07  06:00:00,73.0638788034,6.34514990232,9.71399613642,0.0,19.7275818095,37.2640762949,15.4882065156,3.91040937536,0.0,11.5777971402
 08/07  07:00:00,95.7400506846,6.7556992938,13.3755885917,0.0,24.3117294858,51.2795993405,19.3482620576,1.93317602348,0.0,17.4150860341
 08/07  08:00:00,84.6455985161,6.38571610734,13.9260589739,0.0,23.6694662846,40.6342015617,23.4396767189,0.0,0.0,23.4396767189
 08/07  09:00:00,83.6061768702,6.43940235172,17.8402010789,0.0,23.6694662846,35.6302164847,41.396832043,0.0,18.025,23.371832043
 08/07  10:00:00,65.8688802607,6.28669327073,17.8522630052,0.0,18.7433767983,22.9618409725,35.5328059159,0.0,18.025,17.5078059159
 08/07  11:00:00,67.3101777347,6.39027033991,19.1921600312,0.0,18.7433767983,22.9618409725,35.5033577371,0.0,18.025,17.4783577371
 08/07  12:00:00,67.7536233746,6.46020399463,19.5222216303,0.0,18.5889407304,23.1597249699,35.500431591,0.0,18.025,17.475431591
 08/07  13:00:00,70.3374811436,6.60504908886,21.714734696,0.0,18.7433767983,23.2517909448,35.4989193986,0.0,18.025,17.4739193986
 08/07  14:00:00,71.5338356711,6.69185521782,22.8242830857,0.0,18.7433767983,23.2517909448,41.3174997597,0.0,18.025,23.2924997597
 08/07  15:00:00,71.8367293034,6.7518362336,23.3571465822,0.0,18.7433767983,22.9618409725,35.4997902944,0.0,18.025,17.4747902944
 08/07  16:00:00,76.2843995602,6.82149123707,23.2838544329,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,88.3579799621,7.07596895755,22.9147714707,0.0,17.6635504202,40.6971502883,5.76961758643,0.0,0.0,5.76961758643
 08/07  18:00:00,94.5289848827,7.25200544522,22.4050843472,0.0,27.5259009287,37.3340067412,11.567629491,0.0,0.0,11.567629491
 08/07  19:00:00,97.9272072058,7.33459960989,21.5113158501,0.0,33.8341110165,33.3544677425,5.77857931405,0.0,0.0,5.77857931405
 08/07  20:00:00,110.872753607,7.42657386943,20.5587241633,0.0,36.5179666069,38.8247702939,11.5380933691,0.0,0.0,11.5380933691
 08/07  21:00:00,103.575815722,7.34133706393,18.8621313679,0.0,32.965339924,36.8579353714,6.17205204107,0.373164426765,0.0,5.7988876143
 08/07  22:00:00,75.2464904962,6.83542991992,14.5858139147,0.0,25.6355707503,20.6438685092,13.1606194067,1.61208361603,0.0,11.5485357907
 08/07  23:00:00,51.4348094676,6.38172520999,10.7807407236,0.0,15.0252895274,11.7056064465,8.27774247093,2.51275310773,0.0,5.7649893632
 08/07  24:00:00,43.9325095798,6.15003125457,8.53586411322,0.0,11.6412384099,10.0650221343,4.41121026942,4.39121026942,0.0,0.02
 08/08  01:00:00,41.0241631121,6.01810244375,7.32011244038,0.0,10.0992000411,10.047477231,10.3735049026,4.61816371744,0.0,5.75534118513
 08/08  02:00:00,37.6565221688,5.8744562298,5.95568215281,0.0,8.25718729233,10.0299323277,6.43859636695,6.41859636695,0.0,0.02
 08/08  03:00:00,36.7340411253,5.7855295638,5.12212137093,0.0,8.25718729233,10.0299323277,12.7642787647,7.00918445871,0.0,5.75509430597
 08/08  04:00:00,37.6184557077,5.71081008364,4.47467598454,0.0,8.25718729233,11.6354268332,7.75124308844,7.73124308844,0.0,0.02
 08/08  05:00:00,43.2523541378,5.69846203677,4.42532472271,0.0,12.1011305571,15.3678112995,19.3783381103,7.84927525017,0.0,11.5290628602
 08/08  06:00:00,72.0110474563,6.23590578329,8.77041529515,0.0,19.7275818095,37.2640762949,11.0257490575,5.22890302058,0.0,5.7968460369
 08/08  07:00:00,95.7223585011,6.72733553628,13.3862668871,0.0,24.3117294858,51.2795993405,18.3901841585,0.97511146168,0.0,17.4150726968
 08/08  08:00:00,85.6382408879,6.3957418179,14.9086790395,0.0,23.6694662846,40.6342015617,23.4397691124,0.0,0.0,23.4397691124
 08/08  09:00:00,84.4471974882,6.42995024436,18.6906809678,0.0,23.6694662846,35.6302164847,41.399840543,0.0,18.025,23.374840543
 08/08  10:00:00,66.1016394767,6.26694725556,18.1047655164,0.0,18.7433767983,22.9618409725,35.5346860164,0.0,18.025,17.5096860164
 08/08  11:00:00,67.3414673976,6.37659144967,19.237128571,0.0,18.7433767983,22.9618409725,35.5031385483,0.0,18.025,17.4781385483
 08/08  12:00:00,68.6865934295,6.49805689736,20.4173418234,0.0,18.5889407304,23.1597249699,41.3182400868,0.0,18.025,23.2932400868
 08/08  13:00:00,71.319958866,6.64680445068,22.6554584802,0.0,18.7433767983,23.2517909448,35.5003036462,0.0,18.025,17.4753036462
 08/08  14:00:00,72.4956126175,6.73557094388,23.7423447953,0.0,18.7433767983,23.2517909448,35.5015284374,0.0,18.025,17.4765284374
 08/08  15:00:00,71.3679597804,6.75785875059,22.8823536896,0.0,18.7433767983,22.9618409725,35.5004812127,0.0,18.025,17.4754812127
 08/08  16:00:00,74.7735514057,6.80224151867,21.7922524844,0.0,18.7433767983,27.431320555,23.784886759,0.0,18.025,5.759886759
 08/08  17:00:00,87.1304834228,7.07365897757,21.6895879393,0.0,17.6635504202,40.6971502883,5.76961472064,0.0,0.0,5.76961472064
 08/08  18:00:00,93.9787361005,7.27755240538,21.8292983046,0.0,27.5259009287,37.3340067412,5.79379877642,0.0,0.0,5.79379877642
 08/08  19:00:00,97.4938825364,7.35470556389,21.0578812242,0.0,33.8341110165,33.3544677425,11.5376162476,0.0,0.0,11.5376162476
 08/08  20:00:00,112.374960068,7.54660551679,21.9409034794,0.0,36.5179666069,38.8247702939,5.77814882635,0.0,0.0,5.77814882635
 08/08  21:00:00,106.465102592,7.54486758041,21.5478887141,0.0,32.965339924,36.8579353714,11.576628846,0.0,0.0,11.576628846
 08/08  22:00:00,78.4737614933,7.07348455178,17.5750392478,0.0,25.6355707503,20.6438685092,5.78410703672,0.0,0.0,5.78410703672
 08/08  23:00:00,55.065107585,6.64853731497,14.1442268267,0.0,15.0252895274,11.7056064465,5.76489650257,0.0,0.0,5.76489650257
 08/08  24:00:00,48.2311151681,6.46926172208,12.5152346042,0.0,11.6412384099,10.0650221343,5.75998183496,0.0,0.0,5.75998183496
 08/09  01:00:00,44.8966570059,6.31897799669,10.8917380998,0.0,10.0992000411,10.047477231,0.064830044078,0.044830044078,0.0,0.02
 08/09  02:00:00,41.703275428,6.19857531894,9.67831036637,0.0,8.25718729233,10.0299323277,6.02601938495,0.270923762826,0.0,5.75509562212
 08/09  03:00:00,41.0411798943,6.13449881718,9.08029785095,0.0,8.25718729233,10.0299323277,0.414650102066,0.394650102066,0.0,0.02
 08/09  04:00:00,42.1426100357,6.08254245951,8.62709432027,0.0,8.25718729233,11.6354268332,6.24914281255,0.489122929288,0.0,5.76001988326
 08/09  05:00:00,47.6214392336,6.06637347835,8.42650197499,0.0,12.1011305571,15.3678112995,6.68179399186,0.907274925772,0.0,5.77451906608
 08/09  06:00:00,76.2257977776,6.60672208944,12.6143499487,0.0,19.7275818095,37.2640762949,12.7001625371,1.12321073871,0.0,11.5769517984
 08/09  07:00:00,98.3485790599,6.97100601336,15.7688236158,0.0,24.3117294858,51.2795993405,12.4392066446,0.822823003327,0.0,11.6163836413
 08/09  08:00:00,85.9090168732,6.51511275674,15.0600849506,0.0,23.6694662846,40.6342015617,23.4385642733,0.0,0.0,23.4385642733
 08/09  09:00:00,83.1434054132,6.5050670097,17.311772772,0.0,23.6694662846,35.6302164847,41.4022267961,0.0,18.025,23.3772267961
 08/09  10:00:00,64.3395414246,6.28481395279,16.3248021347,0.0,18.7433767983,22.9618409725,41.3625460211,0.0,18.025,23.3375460211
 08/09  11:00:00,65.1507467175,6.35179262162,17.0712083378,0.0,18.7433767983,22.9618409725,35.5027549562,0.0,18.025,17.4777549562
 08/09  12:00:00,67.3190894263,6.44443088851,19.1034657457,0.0,18.5889407304,23.1597249699,35.5014378099,0.0,18.025,17.4764378099
 08/09  13:00:00,69.0851175595,6.54651470313,20.520906016,0.0,18.7433767983,23.2517909448,35.503394414,0.0,18.025,17.478394414
 08/09  14:00:00,71.1414739453,6.64057663327,22.4832004424,0.0,18.7433767983,23.2517909448,35.4990270511,0.0,18.025,17.4740270511
 08/09  15:00:00,71.4198190007,6.68125333491,23.0108182742,0.0,18.7433767983,22.9618409725,35.4977834127,0.0,18.025,17.4727834127
 08/09  16:00:00,75.6670072736,6.71874898974,22.769206891,0.0,18.7433767983,27.431320555,23.784912777,0.0,18.025,5.75991277701
 08/09  17:00:00,88.2038735437,7.00829759748,22.8283441806,0.0,17.6635504202,40.6971502883,5.76962587832,0.0,0.0,5.76962587832
 08/09  18:00:00,94.6325928948,7.21841033075,22.5422969875,0.0,27.5259009287,37.3340067412,11.5677127131,0.0,0.0,11.5677127131
 08/09  19:00:00,98.8407568848,7.33649835316,22.422968899,0.0,33.8341110165,33.3544677425,5.77904471276,0.0,0.0,5.77904471276
 08/09  20:00:00,112.716892354,7.50083881547,22.3286068293,0.0,36.5179666069,38.8247702939,5.77804872372,0.0,0.0,5.77804872372
 08/09  21:00:00,106.752497664,7.50539077034,21.8747635325,0.0,32.965339924,36.8579353714,11.5775944554,0.0,0.0,11.5775944554
 08/09  22:00:00,78.7889551918,7.042487046,17.9212288764,0.0,25.6355707503,20.6438685092,5.78290906778,0.0,0.0,5.78290906778
 08/09  23:00:00,55.294668465,6.61988069582,14.4024484167,0.0,15.0252895274,11.7056064465,5.76490298978,0.0,0.0,5.76490298978
 08/09  24:00:00,48.2637348392,6.43372477278,12.5833910733,0.0,11.6412384099,10.0650221343,5.75982602059,0.0,0.0,5.75982602059
 08/10  01:00:00,44.9134988799,6.28445935749,10.9430975573,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,41.7416611925,6.1660697384,9.7492041778,0.0,8.25718729233,10.0299323277,5.75529953073,0.0,0.0,5.75529953073
 08/10  03:00:00,41.0310066777,6.09938144824,9.10524051126,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,41.8003131614,6.02887189126,8.33847246769,0.0,8.25718729233,11.6354268332,5.99759122318,0.237497973339,0.0,5.76009324984
 08/10  05:00:00,47.2018712187,6.01567593811,8.05763291067,0.0,12.1011305571,15.3678112995,6.66284900759,0.888363803941,0.0,5.77448520365
 08/10  06:00:00,76.5856176121,6.59878932481,12.9821029421,0.0,19.7275818095,37.2640762949,11.9165016737,0.338793207979,0.0,11.5777084657
 08/10  07:00:00,101.328659112,7.11191800276,18.6079904099,0.0,24.3117294858,51.2795993405,17.4144306869,0.0,0.0,17.4144306869
 08/10  08:00:00,92.555666799,6.74061490345,21.4812360372,0.0,23.6694662846,40.6342015617,23.4377971523,0.0,0.0,23.4377971523
 08/10  09:00:00,92.1801045863,6.80650759288,26.0470268546,0.0,23.6694662846,35.6302164847,35.5596989332,0.0,18.025,17.5346989332
 08/10  10:00:00,74.7748756419,6.66927749686,26.3756787447,0.0,18.7433767983,22.9618409725,41.3631036145,0.0,18.025,23.3381036145
 08/10  11:00:00,76.9070692026,6.8169302042,28.362394276,0.0,18.7433767983,22.9618409725,35.5041133251,0.0,18.025,17.4791133251
 08/10  12:00:00,79.7616167978,6.99700847833,30.9934141161,0.0,18.5889407304,23.1597249699,35.5011928815,0.0,18.025,17.4761928815
 08/10  13:00:00,81.6000592308,7.11765299182,32.4647101189,0.0,18.7433767983,23.2517909448,35.4974573528,0.0,18.025,17.4724573528
 08/10  14:00:00,82.1484783335,7.17095753422,32.9598260994,0.0,18.7433767983,23.2517909448,35.4993860215,0.0,18.025,17.4743860215
 08/10  15:00:00,81.8416893589,7.21527094625,32.8986740543,0.0,18.7433767983,22.9618409725,41.3180484808,0.0,18.025,23.2930484808
 08/10  16:00:00,85.5027115423,7.26763476066,32.0560265647,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,95.6328508687,7.46366634622,29.8019500351,0.0,17.6635504202,40.6971502883,5.76945962708,0.0,0.0,5.76945962708
 08/10  18:00:00,99.4813644292,7.53040524136,27.0790711925,0.0,27.5259009287,37.3340067412,11.5665055018,0.0,0.0,11.5665055018
 08/10  19:00:00,101.730488863,7.54895601279,25.1002461942,0.0,33.8341110165,33.3544677425,5.77807972418,0.0,0.0,5.77807972418
 08/10  20:00:00,114.501234462,7.66872109183,23.9450641637,0.0,36.5179666069,38.8247702939,5.77933541281,0.0,0.0,5.77933541281
 08/10  21:00:00,108.445658114,7.67895108503,23.3943684252,0.0,32.965339924,36.8579353714,11.5764442542,0.0,0.0,11.5764442542
 08/10  22:00:00,80.3706593279,7.20115992307,19.3442575365,0.0,25.6355707503,20.6438685092,11.5484300531,0.0,0.0,11.5484300531
 08/10  23:00:00,56.5486340061,6.75062886686,15.5256668031,0.0,15.0252895274,11.7056064465,5.76491762396,0.0,0.0,5.76491762396
 08/10  24:00:00,49.5008777012,6.55736568755,13.6968992211,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/11  01:00:00,46.6015486846,6.43255263492,12.4830491976,0.0,10.0992000411,10.047477231,5.75510269698,0.0,0.0,5.75510269698
 08/11  02:00:00,43.6446845152,6.32548353793,11.4928193577,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  03:00:00,42.9304423165,6.25832371318,10.8457295826,0.0,8.25718729233,10.0299323277,5.7551424512,0.0,0.0,5.7551424512
 08/11  04:00:00,44.083747272,6.21327570605,10.4375064033,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/11  05:00:00,50.2207804705,6.23987546797,10.852341159,0.0,12.1011305571,15.3678112995,5.77458790397,0.0,0.0,5.77458790397
 08/11  06:00:00,79.3034573525,6.81159849016,15.4871386934,0.0,19.7275818095,37.2640762949,11.577695904,0.0,0.0,11.577695904
 08/11  07:00:00,103.20267532,7.27186783292,20.32205826,0.0,24.3117294858,51.2795993405,17.4142021312,0.0,0.0,17.4142021312
 08/11  08:00:00,93.0271840989,6.8416324983,21.8517382056,0.0,23.6694662846,40.6342015617,23.4367957167,0.0,0.0,23.4367957167
 08/11  09:00:00,92.102991135,6.8742146579,25.9022131145,0.0,23.6694662846,35.6302164847,41.3975671231,0.0,18.025,23.3725671231
 08/11  10:00:00,74.6473288932,6.72740621993,26.1900002589,0.0,18.7433767983,22.9618409725,35.5339082616,0.0,18.025,17.5089082616
 08/11  11:00:00,76.9452363652,6.86642118228,28.3510699878,0.0,18.7433767983,22.9618409725,35.5028866417,0.0,18.025,17.4778866417
 08/11  12:00:00,79.0540787515,7.01146015876,30.2714251485,0.0,18.5889407304,23.1597249699,35.4992584086,0.0,18.025,17.4742584086
 08/11  13:00:00,79.8531610508,7.0878433593,30.7476238269,0.0,18.7433767983,23.2517909448,41.3178100674,0.0,18.025,23.2928100674
 08/11  14:00:00,80.2933472269,7.13118249346,31.1444711292,0.0,18.7433767983,23.2517909448,35.4999597696,0.0,18.025,17.4749597696
 08/11  15:00:00,79.3945372183,7.1494692458,30.5173233024,0.0,18.7433767983,22.9618409725,35.5018954579,0.0,18.025,17.4768954579
 08/11  16:00:00,81.5349396137,7.1283628641,28.2275234426,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,92.6210359925,7.34765770508,26.9061445602,0.0,17.6635504202,40.6971502883,5.76953468583,0.0,0.0,5.76953468583
 08/11  18:00:00,99.1788763991,7.53609222972,26.770901587,0.0,27.5259009287,37.3340067412,11.5672790535,0.0,0.0,11.5672790535
 08/11  19:00:00,102.227507487,7.59456825896,25.5516500162,0.0,33.8341110165,33.3544677425,5.77928038992,0.0,0.0,5.77928038992
 08/11  20:00:00,115.167939811,7.712607442,24.5678857055,0.0,36.5179666069,38.8247702939,11.5378779798,0.0,0.0,11.5378779798
 08/11  21:00:00,109.195129252,7.71649197182,24.1062993379,0.0,32.965339924,36.8579353714,11.5764532399,0.0,0.0,11.5764532399
 08/11  22:00:00,80.8154085425,7.22429028612,19.765881704,0.0,25.6355707503,20.6438685092,5.78427913851,0.0,0.0,5.78427913851
 08/11  23:00:00,57.3085728707,6.80294949701,16.2332824174,0.0,15.0252895274,11.7056064465,5.76494470134,0.0,0.0,5.76494470134
 08/11  24:00:00,50.1350387558,6.60247385252,14.2859522317,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/12  01:00:00,50.2225282387,6.51074491327,13.2663589274,0.0,12.8411359301,10.0650221343,5.75533086188,0.0,0.0,5.75533086188
 08/12  02:00:00,44.0951580467,6.36719178762,11.9015816018,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  03:00:00,43.1171135567,6.2796635766,11.011064364,0.0,8.25718729233,10.0299323277,5.75518081535,0.0,0.0,5.75518081535
 08/12  04:00:00,44.1981569669,6.22621023912,10.5389769332,0.0,8.25718729233,11.6354268332,5.75996728417,0.0,0.0,5.75996728417
 08/12  05:00:00,46.3418077574,6.18854518571,10.4460217057,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/12  06:00:00,62.7642230652,6.38236716028,12.2306509854,0.0,18.5082010057,25.6353820695,11.5290880795,0.0,0.0,11.5290880795
 08/12  07:00:00,83.3297522958,6.78197190918,16.0613820125,0.0,19.4083231844,41.0650158608,5.79887036496,0.0,0.0,5.79887036496
 08/12  08:00:00,114.802261986,7.28632836191,23.152852359,0.0,26.3286599382,57.9988325916,29.4171208923,0.0,0.0,29.4171208923
 08/12  09:00:00,99.8419741821,7.02208426206,23.6106339492,0.0,26.3286599382,42.8504436482,43.370189312,0.0,18.025,25.345189312
 08/12  10:00:00,71.6177052763,6.59049987731,19.8119036953,0.0,21.7447113004,23.4437158914,39.4996734736,0.0,18.025,21.4746734736
 08/12  11:00:00,68.6892694923,6.57568351685,19.3599618593,0.0,19.3027497915,23.426170988,41.3621300642,0.0,18.025,23.3371300642
 08/12  12:00:00,68.7845228251,6.59007423934,19.2985972446,0.0,19.1483137236,23.7250123474,35.5012216484,0.0,18.025,17.4762216484
 08/12  13:00:00,69.4196436212,6.60381397946,19.7744320061,0.0,19.3027497915,23.7161209604,35.499304235,0.0,18.025,17.474304235
 08/12  14:00:00,69.1344127205,6.60527803293,19.4877363685,0.0,19.3027497915,23.7161209604,35.5012236167,0.0,18.025,17.4762236167
 08/12  15:00:00,68.4156443983,6.61322594689,19.050970451,0.0,19.3027497915,23.426170988,35.4993703547,0.0,18.025,17.4743703547
 08/12  16:00:00,71.8762698057,6.6167264536,18.056787952,0.0,19.3027497915,27.8956505705,23.7848321812,0.0,18.025,5.75983218119
 08/12  17:00:00,80.5483068114,6.81778970545,17.9053174913,0.0,18.2229234133,37.5968344597,5.76484006352,0.0,0.0,5.76484006352
 08/12  18:00:00,96.3162163181,7.13737289014,19.400385273,0.0,32.690315043,37.0816133363,5.76948625548,0.0,0.0,5.76948625548
 08/12  19:00:00,100.456372668,7.25880811168,19.5395012393,0.0,36.8143715336,33.066984531,5.77893186492,0.0,0.0,5.77893186492
 08/12  20:00:00,109.033921578,7.34265256169,19.0251268632,0.0,36.3493007332,38.7721355839,6.14658085788,0.367858563995,0.0,5.77872229388
 08/12  21:00:00,105.515847851,7.25354109029,17.7140287451,0.0,36.1807251679,36.8228455648,7.23931090269,1.46008288887,0.0,5.77922801382
 08/12  22:00:00,80.0550698985,6.80282745368,14.0242035959,0.0,31.0351095914,20.6438685092,13.9477747859,2.37038579617,0.0,11.5773889898
 08/12  23:00:00,53.340460239,6.34992935607,10.316219928,0.0,17.4250845679,11.7056064465,9.7004751683,3.92594033159,0.0,5.77453483671
 08/12  24:00:00,45.0618618481,6.15560940465,8.45973973134,0.0,12.8411359301,10.0650221343,10.9689108516,5.20880104561,0.0,5.760109806
 08/13  01:00:00,43.627715362,6.01328476579,7.04958259496,0.0,12.925468867,10.100111941,12.4492783576,6.69396004425,0.0,5.75531831338
 08/13  02:00:00,37.4365481845,5.85395581341,5.63678691522,0.0,8.34152022915,10.0650221343,7.72300190108,7.70300190108,0.0,0.02
 08/13  03:00:00,36.414349036,5.75133646163,4.71720312985,0.0,8.34152022915,10.0650221343,14.7517850685,8.99671980948,0.0,5.75506525898
 08/13  04:00:00,37.3045085488,5.67103390053,4.08108741613,0.0,8.34152022915,11.6705166398,9.9239654571,9.9039654571,0.0,0.02
 08/13  05:00:00,39.8280048522,5.67444561655,4.32689217384,0.0,8.80141237637,15.3678112995,12.5504403441,6.78549141675,0.0,5.76494892734
 08/13  06:00:00,56.7041371227,5.90964758092,6.64328969451,0.0,18.5082010057,25.6353820695,8.64187515027,2.86816650204,0.0,5.77370864823
 08/13  07:00:00,77.6418953835,6.34801502103,10.688055299,0.0,19.4926561212,41.1001056674,12.3791786364,0.80153363029,0.0,11.5776450061
 08/13  08:00:00,108.400196657,6.86106661831,17.1760491047,0.0,26.3286599382,57.9988325916,29.415891455,0.0,0.0,29.415891455
 08/13  09:00:00,93.7930346623,6.65511573972,18.0480981444,0.0,26.2443270014,42.8153538416,41.4580896031,0.0,18.025,23.4330896031
 08/13  10:00:00,66.7398501361,6.25902434025,15.2655153572,0.0,21.7447113004,23.4437158914,41.4020088127,0.0,18.025,23.3770088127
 08/13  11:00:00,64.8271800416,6.27001047732,15.7438350422,0.0,19.3449162599,23.4437158914,35.5331259358,0.0,18.025,17.5081259358
 08/13  12:00:00,65.9622108618,6.31816975409,16.6884762934,0.0,19.190480192,23.7425572507,35.4986355783,0.0,18.025,17.4736355783
 08/13  13:00:00,65.1847761692,6.29313088788,15.9099601523,0.0,19.260583323,23.698576057,41.3167775541,0.0,18.025,23.2917775541
 08/13  14:00:00,64.8384314794,6.29086533811,15.5658819448,0.0,19.260583323,23.698576057,35.4991525836,0.0,18.025,17.4741525836
 08/13  15:00:00,64.2536863048,6.27057027669,15.2913811883,0.0,19.260583323,23.4086260847,35.5010965306,0.0,18.025,17.4760965306
 08/13  16:00:00,68.1038287462,6.26357619942,14.6972088199,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,77.487919354,6.50174620177,15.22068316,0.0,18.1807569449,37.5792895564,5.76477347391,0.0,0.0,5.76477347391
 08/13  18:00:00,94.7179421894,6.89401215759,18.1648922748,0.0,32.6059821062,37.0465235296,5.76960741748,0.0,0.0,5.76960741748
 08/13  19:00:00,101.177022805,7.14413375805,20.3748219754,0.0,36.8143715336,33.066984531,5.77928750437,0.0,0.0,5.77928750437
 08/13  20:00:00,113.240753759,7.45820288661,22.9969834263,0.0,36.43363367,38.8072253906,11.5381866336,0.0,0.0,11.5381866336
 08/13  21:00:00,111.777479707,7.54519740455,23.8034288966,0.0,36.0963922311,36.7877557581,5.77919770886,0.0,0.0,5.77919770886
 08/13  22:00:00,86.6840718278,7.14932243944,20.4261317696,0.0,30.9507766546,20.6087787026,11.5771075694,0.0,0.0,11.5771075694
 08/13  23:00:00,60.2915672388,6.75285428925,16.8644043218,0.0,17.4250845679,11.7056064465,5.77450515374,0.0,0.0,5.77450515374
 08/13  24:00:00,52.7245053591,6.62349654072,15.5350724724,0.0,12.925468867,10.100111941,5.76004602195,0.0,0.0,5.76004602195
 08/14  01:00:00,48.5475031221,6.50287252646,14.35869177,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/14  02:00:00,45.7498853023,6.41189348516,13.5116037419,0.0,8.25718729233,10.0299323277,5.75516572103,0.0,0.0,5.75516572103
 08/14  03:00:00,45.1474672543,6.36068739252,12.9603986289,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  04:00:00,45.9666348448,6.30638589873,12.2272780547,0.0,8.25718729233,11.6354268332,5.76007724078,0.0,0.0,5.76007724078
 08/14  05:00:00,52.0312596519,6.33785090019,12.5648492969,0.0,12.1011305571,15.3678112995,5.77454861446,0.0,0.0,5.77454861446
 08/14  06:00:00,80.832796291,6.90348223322,16.9245953336,0.0,19.7275818095,37.2640762949,11.5769250204,0.0,0.0,11.5769250204
 08/14  07:00:00,103.608128006,7.29376135304,20.7056270823,0.0,24.3117294858,51.2795993405,11.6162693063,0.0,0.0,11.6162693063
 08/14  08:00:00,92.2552143774,6.79353180911,21.1278699229,0.0,23.6694662846,40.6342015617,23.438129978,0.0,0.0,23.438129978
 08/14  09:00:00,89.4229418979,6.74946600638,23.3469150366,0.0,23.6694662846,35.6302164847,41.4018016903,0.0,18.025,23.3768016903
 08/14  10:00:00,70.5173582658,6.55226526671,22.2351712442,0.0,18.7433767983,22.9618409725,41.3620919394,0.0,18.025,23.3370919394
 08/14  11:00:00,71.2082183116,6.61777271838,22.8627021585,0.0,18.7433767983,22.9618409725,35.5024186404,0.0,18.025,17.4774186404
 08/14  12:00:00,72.6142880376,6.70268099608,24.1404165647,0.0,18.5889407304,23.1597249699,35.500421165,0.0,18.025,17.475421165
 08/14  13:00:00,74.534130634,6.80568251763,25.7107537474,0.0,18.7433767983,23.2517909448,35.500432047,0.0,18.025,17.475432047
 08/14  14:00:00,75.2408866146,6.84616880491,26.3770232083,0.0,18.7433767983,23.2517909448,35.4985769272,0.0,18.025,17.4735769272
 08/14  15:00:00,74.5174546126,6.86340492718,25.9263047017,0.0,18.7433767983,22.9618409725,35.5004934366,0.0,18.025,17.4754934366
 08/14  16:00:00,76.6835645219,6.84299817209,23.6615169199,0.0,18.7433767983,27.431320555,23.7848103959,0.0,18.025,5.75981039593
 08/14  17:00:00,88.0815432923,7.08809768089,22.6262172542,0.0,17.6635504202,40.6971502883,5.76950371463,0.0,0.0,5.76950371463
 08/14  18:00:00,94.3309684745,7.25899044797,22.2001003968,0.0,27.5259009287,37.3340067412,11.5670123394,0.0,0.0,11.5670123394
 08/14  19:00:00,98.9736044787,7.29289896687,20.7154203488,0.0,33.8341110165,33.3544677425,5.79309746135,0.0142041519759,0.0,5.77889330938
 08/14  20:00:00,110.747544013,7.41595416726,20.4441472256,0.0,36.5179666069,38.8247702939,5.79704690332,0.0180269659058,0.0,5.77901993742
 08/14  21:00:00,104.777028431,7.41616141257,19.9885306001,0.0,32.965339924,36.8579353714,11.5771971206,0.0,0.0,11.5771971206
 08/14  22:00:00,76.3463184596,6.90727977429,15.6138058162,0.0,25.6355707503,20.6438685092,6.41804463949,0.633889425281,0.0,5.78415521421
 08/14  23:00:00,52.4453764889,6.45107169774,11.7219679758,0.0,15.0252895274,11.7056064465,7.11505347707,1.35018569997,0.0,5.76486777709
 08/14  24:00:00,45.7078107979,6.27797467753,10.183219351,0.0,11.6412384099,10.0650221343,6.85180582596,1.09176908027,0.0,5.76003674569
 08/15  01:00:00,42.9916252747,6.16115850029,9.14452677929,0.0,10.0992000411,10.047477231,0.992553230481,0.972553230481,0.0,0.02
 08/15  02:00:00,39.7082344129,6.0295501243,7.852297648,0.0,8.25718729233,10.0299323277,7.25651980029,1.50138383314,0.0,5.75513596714
 08/15  03:00:00,38.7876360129,5.94588683747,7.01536649212,0.0,8.25718729233,10.0299323277,1.86599473123,1.84599473123,0.0,0.02
 08/15  04:00:00,39.3288582734,5.85302756424,6.04286287545,0.0,8.25718729233,11.6354268332,9.30988337967,3.54974592168,0.0,5.76013745799
 08/15  05:00:00,44.806723733,5.83720985441,5.84095466727,0.0,12.1011305571,15.3678112995,10.0920642292,4.31776930293,0.0,5.77429492628
 08/15  06:00:00,74.1251098963,6.42147487406,10.6989146368,0.0,19.7275818095,37.2640762949,13.5702372227,1.99296830386,0.0,11.5772689188
 08/15  07:00:00,98.4800394685,6.92887201804,15.9424244258,0.0,24.3117294858,51.2795993405,17.5237147953,0.109165428613,0.0,17.4145493667
 08/15  08:00:00,88.6859217532,6.57683739637,17.7752733389,0.0,23.6694662846,40.6342015617,23.436859982,0.0,0.0,23.436859982
 08/15  09:00:00,87.8095548377,6.621118913,21.8618691758,0.0,23.6694662846,35.6302164847,35.5582574498,0.0,18.025,17.5332574498
 08/15  10:00:00,68.9316843981,6.44175837662,20.7600091434,0.0,18.7433767983,22.9618409725,41.3632167108,0.0,18.025,23.3382167108
 08/15  11:00:00,69.857340815,6.53569276141,21.5939049149,0.0,18.7433767983,22.9618409725,35.5032142817,0.0,18.025,17.4782142817
 08/15  12:00:00,70.4227585217,6.591398836,22.0601675723,0.0,18.5889407304,23.1597249699,35.500257103,0.0,18.025,17.475257103
 08/15  13:00:00,71.8006715498,6.66644051482,23.1165364518,0.0,18.7433767983,23.2517909448,35.5002683233,0.0,18.025,17.4752683233
 08/15  14:00:00,72.6043446111,6.73930029569,23.847351009,0.0,18.7433767983,23.2517909448,35.4983902453,0.0,18.025,17.4733902453
 08/15  15:00:00,71.5100626358,6.74588033671,23.036438991,0.0,18.7433767983,22.9618409725,41.3166753367,0.0,18.025,23.2916753367
 08/15  16:00:00,74.7173001827,6.74672872142,21.7915235076,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,87.5383713414,7.0279133507,22.1432272961,0.0,17.6635504202,40.6971502883,5.76952711715,0.0,0.0,5.76952711715
 08/15  18:00:00,92.7370391826,7.16647638001,20.6986810168,0.0,27.5259009287,37.3340067412,11.5670596958,0.0,0.0,11.5670596958
 08/15  19:00:00,98.0134443277,7.22988413846,19.8182765004,0.0,33.8341110165,33.3544677425,5.77926231792,0.0,0.0,5.77926231792
 08/15  20:00:00,110.136447023,7.36636697275,19.8826370512,0.0,36.5179666069,38.8247702939,5.82650691168,0.04751276927,0.0,5.77899414241
 08/15  21:00:00,103.879110699,7.35164460179,19.1551311185,0.0,32.965339924,36.8579353714,11.6772282915,0.101095323221,0.0,11.5761329682
 08/15  22:00:00,75.536113952,6.84774268791,14.8631332903,0.0,25.6355707503,20.6438685092,12.9112501669,1.36306082817,0.0,11.5481893388
 08/15  23:00:00,51.7254044074,6.40345156114,11.0496177797,0.0,15.0252895274,11.7056064465,2.12487283706,2.10487283706,0.0,0.02
 08/15  24:00:00,44.5353673654,6.20144838808,9.08730610528,0.0,11.6412384099,10.0650221343,8.63000707562,2.86989725892,0.0,5.7601098167
 08/16  01:00:00,41.4881837834,6.06282831913,7.73940990753,0.0,10.0992000411,10.047477231,9.67814639487,3.92308216311,0.0,5.75506423177
 08/16  02:00:00,38.301110147,5.93668690936,6.53804191439,0.0,8.25718729233,10.0299323277,5.35630199124,5.33630199124,0.0,0.02
 08/16  03:00:00,37.4029113017,5.85273591488,5.72378741835,0.0,8.25718729233,10.0299323277,12.0470313921,6.2922204214,0.0,5.75481097065
 08/16  04:00:00,38.4570262816,5.79691546515,5.22714717616,0.0,8.25718729233,11.6354268332,6.6364821711,6.6164821711,0.0,0.02
 08/16  05:00:00,44.0832401257,5.7917471399,5.16293184867,0.0,12.1011305571,15.3678112995,12.8880313258,7.11358223689,0.0,5.77444908891
 08/16  06:00:00,72.5089827971,6.30481117067,9.1994537106,0.0,19.7275818095,37.2640762949,16.7003332152,5.12274571802,0.0,11.5775874972
 08/16  07:00:00,96.2542455552,6.79162256294,13.8538774125,0.0,24.3117294858,51.2795993405,18.394574557,0.980399340887,0.0,17.4141752162
 08/16  08:00:00,86.4367833,6.46042241962,15.6425495184,0.0,23.6694662846,40.6342015617,23.4354884328,0.0,0.0,23.4354884328
 08/16  09:00:00,84.8519769323,6.45879589108,19.0666189221,0.0,23.6694662846,35.6302164847,41.3965808594,0.0,18.025,23.3715808594
 08/16  10:00:00,66.1992952528,6.23890504603,18.2304706345,0.0,18.7433767983,22.9618409725,35.5331245102,0.0,18.025,17.5081245102
 08/16  11:00:00,67.4968747198,6.28073142252,19.4883995979,0.0,18.7433767983,22.9618409725,35.5044111094,0.0,18.025,17.4794111094
 08/16  12:00:00,68.4582924114,6.3223095772,20.3647897373,0.0,18.5889407304,23.1597249699,35.497989866,0.0,18.025,17.472989866
 08/16  13:00:00,70.1582697918,6.39116354808,21.7494128536,0.0,18.7433767983,23.2517909448,35.4998572494,0.0,18.025,17.4748572494
 08/16  14:00:00,71.3658372941,6.45453517229,22.8936098419,0.0,18.7433767983,23.2517909448,41.3186196757,0.0,18.025,23.2936196757
 08/16  15:00:00,70.2260473443,6.46886762943,22.0294368141,0.0,18.7433767983,22.9618409725,35.500549967,0.0,18.025,17.475549967
 08/16  16:00:00,73.776876315,6.50220527298,21.0956201915,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,85.2750201748,6.74853688671,20.159250232,0.0,17.6635504202,40.6971502883,5.76868862313,0.0,0.0,5.76868862313
 08/16  18:00:00,91.5384969709,6.93693568958,19.729679177,0.0,27.5259009287,37.3340067412,11.5660464753,0.0,0.0,11.5660464753
 08/16  19:00:00,97.7113962538,7.07782685227,19.6682852583,0.0,33.8341110165,33.3544677425,5.77884339869,0.0,0.0,5.77884339869
 08/16  20:00:00,109.709220387,7.24602877283,19.5757449092,0.0,36.5179666069,38.8247702939,11.5370371071,0.0,0.0,11.5370371071
 08/16  21:00:00,103.694290799,7.258264901,19.0636912502,0.0,32.965339924,36.8579353714,5.79792852616,0.0,0.0,5.79792852616
 08/16  22:00:00,76.2379010419,6.8361232132,15.5765423348,0.0,25.6355707503,20.6438685092,11.5483875669,0.0,0.0,11.5483875669
 08/16  23:00:00,53.0659633415,6.44324757356,12.3503769612,0.0,15.0252895274,11.7056064465,5.76483364449,0.0,0.0,5.76483364449
 08/16  24:00:00,46.3512752486,6.28758351805,10.8170816902,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/17  01:00:00,43.772096416,6.19256466501,9.8935866675,0.0,10.0992000411,10.047477231,5.75529860953,0.0,0.0,5.75529860953
 08/17  02:00:00,41.0519629899,6.10805279531,9.11752791713,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  03:00:00,40.5206680035,6.05801898696,8.63626164951,0.0,8.25718729233,10.0299323277,5.75505490266,0.0,0.0,5.75505490266
 08/17  04:00:00,41.5008656535,6.00583898832,8.06205928628,0.0,8.25718729233,11.6354268332,6.0368223617,0.277274542871,0.0,5.75954781883
 08/17  05:00:00,47.4526792045,6.03177873742,8.29233878101,0.0,12.1011305571,15.3678112995,6.29255447917,0.518529996611,0.0,5.77402448256
 08/17  06:00:00,76.6475327229,6.60501284869,13.0378035467,0.0,19.7275818095,37.2640762949,11.6987882924,0.123327635693,0.0,11.5754606567
 08/17  07:00:00,100.748983232,7.08353044771,18.0567100953,0.0,24.3117294858,51.2795993405,11.6160984173,0.0,0.0,11.6160984173
 08/17  08:00:00,90.2800518008,6.65560889018,19.2906305078,0.0,23.6694662846,40.6342015617,23.4388276198,0.0,0.0,23.4388276198
 08/17  09:00:00,88.7533096375,6.6550223306,22.7717278235,0.0,23.6694662846,35.6302164847,41.3984523532,0.0,18.025,23.3734523532
 08/17  10:00:00,70.0420953893,6.43984326395,21.8723297333,0.0,18.7433767983,22.9618409725,35.5342418838,0.0,18.025,17.5092418838
 08/17  11:00:00,71.338820755,6.49603540207,23.1150410197,0.0,18.7433767983,22.9618409725,35.5030387393,0.0,18.025,17.4780387393
 08/17  12:00:00,73.1155919478,6.60514820764,24.7392524874,0.0,18.5889407304,23.1597249699,41.3183430918,0.0,18.025,23.2933430918
 08/17  13:00:00,73.4957812553,6.620636639,24.8574514804,0.0,18.7433767983,23.2517909448,35.5003218517,0.0,18.025,17.4753218517
 08/17  14:00:00,75.4775868289,6.75577134596,26.704121508,0.0,18.7433767983,23.2517909448,35.4984770542,0.0,18.025,17.4734770542
 08/17  15:00:00,75.3991542318,6.79947718217,26.8719325955,0.0,18.7433767983,22.9618409725,35.5004001296,0.0,18.025,17.4754001296
 08/17  16:00:00,78.622873409,6.82572491752,25.6180943472,0.0,18.7433767983,27.431320555,23.7849324532,0.0,18.025,5.75993245322
 08/17  17:00:00,91.7751264099,7.16642875732,26.2414660988,0.0,17.6635504202,40.6971502883,5.76963414672,0.0,0.0,5.76963414672
 08/17  18:00:00,99.5003589873,7.43053917618,27.1979433599,0.0,27.5259009287,37.3340067412,5.79376479789,0.0,0.0,5.79376479789
 08/17  19:00:00,105.791731037,7.57608580749,27.2503569365,0.0,33.8341110165,33.3544677425,11.5376234567,0.0,0.0,11.5376234567
 08/17  20:00:00,118.031693833,7.78202612359,27.3622226965,0.0,36.5179666069,38.8247702939,5.77812200952,0.0,0.0,5.77812200952
 08/17  21:00:00,112.344339359,7.81545340355,27.1565486149,0.0,32.965339924,36.8579353714,11.5750629745,0.0,0.0,11.5750629745
 08/17  22:00:00,84.0765540847,7.33338390449,22.9179395611,0.0,25.6355707503,20.6438685092,5.78404331439,0.0,0.0,5.78404331439
 08/17  23:00:00,60.1241186752,6.89291999212,18.958859165,0.0,15.0252895274,11.7056064465,5.76486056833,0.0,0.0,5.76486056833
 08/17  24:00:00,52.3489428965,6.68580851135,16.416518684,0.0,11.6412384099,10.0650221343,5.75994702434,0.0,0.0,5.75994702434
 08/18  01:00:00,49.2371922897,6.56549020721,14.9857626284,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/18  02:00:00,46.3839333644,6.47016693246,14.0873781452,0.0,8.25718729233,10.0299323277,5.7550704103,0.0,0.0,5.7550704103
 08/18  03:00:00,44.9410328036,6.36657605988,12.7480749674,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  04:00:00,45.1224605963,6.26379882914,11.4256904558,0.0,8.25718729233,11.6354268332,5.75998478165,0.0,0.0,5.75998478165
 08/18  05:00:00,50.606748982,6.25966709403,11.2185215005,0.0,12.1011305571,15.3678112995,5.77446248239,0.0,0.0,5.77446248239
 08/18  06:00:00,80.3031463198,6.87097700272,16.4274495022,0.0,19.7275818095,37.2640762949,11.5767683238,0.0,0.0,11.5767683238
 08/18  07:00:00,104.214165379,7.30470315277,21.3007206018,0.0,24.3117294858,51.2795993405,11.6161369578,0.0,0.0,11.6161369578
 08/18  08:00:00,93.2720065115,6.8304565627,22.1077362179,0.0,23.6694662846,40.6342015617,23.4378904459,0.0,0.0,23.4378904459
 08/18  09:00:00,91.0543284264,6.8259913736,24.9017753569,0.0,23.6694662846,35.6302164847,41.4015594064,0.0,18.025,23.3765594064
 08/18  10:00:00,72.2027836351,6.63195632499,23.8409046895,0.0,18.7433767983,22.9618409725,41.3633669426,0.0,18.025,23.3383669426
 08/18  11:00:00,73.5319588646,6.72692480773,25.0772901041,0.0,18.7433767983,22.9618409725,35.5022422563,0.0,18.025,17.4772422563
 08/18  12:00:00,75.6305621274,6.85504317745,27.0043280486,0.0,18.5889407304,23.1597249699,35.4998434452,0.0,18.025,17.4748434452
 08/18  13:00:00,76.9697423773,6.93523462947,28.0168130373,0.0,18.7433767983,23.2517909448,35.5002668231,0.0,18.025,17.4752668231
 08/18  14:00:00,77.8167649947,6.99688684348,28.8021830318,0.0,18.7433767983,23.2517909448,35.4984215582,0.0,18.025,17.4734215582
 08/18  15:00:00,77.6484399175,7.03976843076,28.8809261622,0.0,18.7433767983,22.9618409725,35.5003455881,0.0,18.025,17.4753455881
 08/18  16:00:00,82.0792461873,7.11151803665,28.788677719,0.0,18.7433767983,27.431320555,23.784753476,0.0,18.025,5.75975347603
 08/18  17:00:00,94.6617037348,7.40296463219,28.8915097904,0.0,17.6635504202,40.6971502883,5.76961155644,0.0,0.0,5.76961155644
 08/18  18:00:00,99.7921264228,7.53672576327,27.3835218048,0.0,27.5259009287,37.3340067412,11.5669231524,0.0,0.0,11.5669231524
 08/18  19:00:00,104.978169367,7.61771233592,26.3951697137,0.0,33.8341110165,33.3544677425,5.77884477562,0.0,0.0,5.77884477562
 08/18  20:00:00,116.623412618,7.78173111166,25.9542386229,0.0,36.5179666069,38.8247702939,5.77931350131,0.0,0.0,5.77931350131
 08/18  21:00:00,109.866656225,7.75493933667,24.7393790716,0.0,32.965339924,36.8579353714,11.5771208643,0.0,0.0,11.5771208643
 08/18  22:00:00,80.5867972947,7.21883757816,19.542726185,0.0,25.6355707503,20.6438685092,5.78411415656,0.0,0.0,5.78411415656
 08/18  23:00:00,56.4827390311,6.75668034474,15.4537211068,0.0,15.0252895274,11.7056064465,5.76495572731,0.0,0.0,5.76495572731
 08/18  24:00:00,49.1232424017,6.5475345535,13.3290905642,0.0,11.6412384099,10.0650221343,5.7599914176,0.0,0.0,5.7599914176
 08/19  01:00:00,48.9567196498,6.43851226408,12.0727860297,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,43.1856639641,6.30834031729,11.0509360014,0.0,8.25718729233,10.0299323277,5.75509377296,0.0,0.0,5.75509377296
 08/19  03:00:00,42.3562636777,6.23146851765,10.2984119257,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  04:00:00,43.6361590916,6.19174204128,10.0114479915,0.0,8.25718729233,11.6354268332,5.76010125238,0.0,0.0,5.76010125238
 08/19  05:00:00,45.6429853623,6.14709364681,9.78864589031,0.0,8.71707943955,15.3327214929,5.76496484226,0.0,0.0,5.76496484226
 08/19  06:00:00,62.1060420503,6.34253078897,11.6123090122,0.0,18.5082010057,25.6353820695,5.77336138344,0.0,0.0,5.77336138344
 08/19  07:00:00,83.495840821,6.78752002673,16.2219171554,0.0,19.4083231844,41.0650158608,11.5761522425,0.0,0.0,11.5761522425
 08/19  08:00:00,117.898419837,7.40134834776,26.1339897071,0.0,26.3286599382,57.9988325916,29.4159988852,0.0,0.0,29.4159988852
 08/19  09:00:00,105.197061683,7.25044774413,28.7373674887,0.0,26.3286599382,42.8504436482,41.4560597929,0.0,18.025,23.4310597929
 08/19  10:00:00,78.0312872451,6.857479693,25.9584958957,0.0,21.7447113004,23.4437158914,41.4038936556,0.0,18.025,23.3788936556
 08/19  11:00:00,75.7492170042,6.83346528619,26.1621278955,0.0,19.3027497915,23.426170988,35.5321721219,0.0,18.025,17.5071721219
 08/19  12:00:00,77.1374616785,6.8933992926,27.3482078666,0.0,19.1483137236,23.7250123474,35.5019302082,0.0,18.025,17.4769302082
 08/19  13:00:00,78.0005463568,6.91854133079,28.0406074137,0.0,19.3027497915,23.7161209604,35.498064368,0.0,18.025,17.473064368
 08/19  14:00:00,77.2796164957,6.90490767142,27.333311458,0.0,19.3027497915,23.7161209604,35.4999833845,0.0,18.025,17.4749833845
 08/19  15:00:00,77.1058355652,6.92196006686,27.4324292838,0.0,19.3027497915,23.426170988,41.3188121981,0.0,18.025,23.2938121981
 08/19  16:00:00,80.7082064028,6.92434506381,26.5811084707,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/19  17:00:00,87.7388155841,7.07284262358,24.8407696469,0.0,18.2229234133,37.5968344597,5.7646871427,0.0,0.0,5.7646871427
 08/19  18:00:00,102.911115295,7.39400636512,25.7386476145,0.0,32.690315043,37.0816133363,5.76960256399,0.0,0.0,5.76960256399
 08/19  19:00:00,107.820982597,7.59939417422,26.5635251331,0.0,36.8143715336,33.066984531,5.77866530149,0.0,0.0,5.77866530149
 08/19  20:00:00,117.366942215,7.81292876549,26.8878657422,0.0,36.3493007332,38.7721355839,11.536698636,0.0,0.0,11.536698636
 08/19  21:00:00,114.60003694,7.8027205515,26.2490355191,0.0,36.1807251679,36.8228455648,5.77919340801,0.0,0.0,5.77919340801
 08/19  22:00:00,89.0025718469,7.37208264263,22.4024471675,0.0,31.0351095914,20.6438685092,11.5771004368,0.0,0.0,11.5771004368
 08/19  23:00:00,62.113767604,6.94179228619,18.4976645362,0.0,17.4250845679,11.7056064465,5.77443843131,0.0,0.0,5.77443843131
 08/19  24:00:00,53.9862784692,6.77454932629,16.7652184641,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/20  01:00:00,52.7734635595,6.66578062572,15.5428358202,0.0,12.925468867,10.100111941,5.75526013415,0.0,0.0,5.75526013415
 08/20  02:00:00,46.4263015331,6.50283570444,13.9776569443,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  03:00:00,45.3465658851,6.41057731195,12.9901802029,0.0,8.34152022915,10.0650221343,5.75530818073,0.0,0.0,5.75530818073
 08/20  04:00:00,45.4409191154,6.30168978943,11.586835061,0.0,8.34152022915,11.6705166398,5.76010074536,0.0,0.0,5.76010074536
 08/20  05:00:00,46.0142469371,6.1720128392,10.0155691197,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/20  06:00:00,61.017589331,6.28616130938,10.5802216507,0.0,18.5082010057,25.6353820695,12.069716685,0.540844297371,0.0,11.5288723876
 08/20  07:00:00,80.718004121,6.63030580866,13.4818743281,0.0,19.4926561212,41.1001056674,6.04195242941,0.243478576346,0.0,5.79847385306
 08/20  08:00:00,111.152126227,7.10821282795,19.6808287283,0.0,26.3286599382,57.9988325916,29.4169349648,0.0,0.0,29.4169349648
 08/20  09:00:00,96.0388621489,6.86580555551,20.0832203154,0.0,26.2443270014,42.8153538416,47.3178730408,0.0,18.025,29.2928730408
 08/20  10:00:00,69.3039447965,6.4860366442,17.6026050388,0.0,21.7447113004,23.4437158914,35.5634569763,0.0,18.025,17.5384569763
 08/20  11:00:00,67.0187450487,6.48351303169,17.7218949618,0.0,19.3449162599,23.4437158914,41.3629331327,0.0,18.025,23.3379331327
 08/20  12:00:00,68.4859807343,6.57064884792,18.9597682259,0.0,19.190480192,23.7425572507,35.5018282134,0.0,18.025,17.4768282134
 08/20  13:00:00,69.5409883268,6.580679612,19.9786214547,0.0,19.260583323,23.698576057,35.4999263071,0.0,18.025,17.4749263071
 08/20  14:00:00,70.3909150709,6.6509178792,20.7583092967,0.0,19.260583323,23.698576057,35.4980937185,0.0,18.025,17.4730937185
 08/20  15:00:00,68.7371306247,6.60899043542,19.4364024777,0.0,19.260583323,23.4086260847,35.500033546,0.0,18.025,17.475033546
 08/20  16:00:00,72.069547292,6.59353433705,18.3329689461,0.0,19.260583323,27.8781056672,23.7848260607,0.0,18.025,5.75982606073
 08/20  17:00:00,79.4177949997,6.72862180099,16.923683865,0.0,18.1807569449,37.5792895564,5.76479729189,0.0,0.0,5.76479729189
 08/20  18:00:00,93.8146896253,6.96244191968,17.1932110548,0.0,32.6059821062,37.0465235296,5.76930294039,0.0,0.0,5.76930294039
 08/20  19:00:00,98.0701144345,7.06828946889,17.3437604763,0.0,36.8143715336,33.066984531,5.77913975062,0.0,0.0,5.77913975062
