Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/20  20:00:00,108.102501717,7.23487253557,18.0820626091,0.0,36.43363367,38.8072253906,5.77814828808,0.0,0.0,5.77814828808
 08/20  21:00:00,105.417140536,7.22482681809,17.7634550557,0.0,36.0963922311,36.7877557581,5.77822702641,0.0,0.0,5.77822702641
 08/20  22:00:00,80.6672600392,6.83654315257,14.7220986,0.0,30.9507766546,20.6087787026,11.5895735445,0.0120406658849,0.0,11.5775328786
 08/20  23:00:00,54.6902220267,6.43822318942,11.5776857465,0.0,17.4250845679,11.7056064465,6.35128294215,0.576713710728,0.0,5.77456923142
 08/20  24:00:00,46.9801724971,6.28513531214,10.1291016914,0.0,12.925468867,10.100111941,6.71456957356,0.954463004092,0.0,5.76010656946
 08/21  01:00:00,42.8181317407,6.15687726892,8.975307659,0.0,10.0992000411,10.047477231,6.81670663244,1.06146063627,0.0,5.75524599618
 08/21  02:00:00,39.9943624319,6.05912129125,8.10885768836,0.0,8.25718729233,10.0299323277,1.17356113807,1.15356113807,0.0,0.02
 08/21  03:00:00,39.3284832289,5.99563842128,7.5064554298,0.0,8.25718729233,10.0299323277,6.98694496996,1.23165409965,0.0,5.75529087032
 08/21  04:00:00,40.4542640585,5.94932981544,7.07196822511,0.0,8.25718729233,11.6354268332,1.31840791257,1.29840791257,0.0,0.02
 08/21  05:00:00,48.3535596002,5.97591860686,7.36507610234,0.0,12.1011305571,15.3678112995,7.04305384756,1.26851515787,0.0,5.77453868969
 08/21  06:00:00,74.2755622358,6.44817246515,10.822664661,0.0,19.7275818095,37.2640762949,13.6561408719,2.07860747925,0.0,11.5775333927
 08/21  07:00:00,95.6874498386,6.76127787465,13.3174170844,0.0,24.3117294858,51.2795993405,19.7128867136,2.2992657309,0.0,17.4136209827
 08/21  08:00:00,83.39288448,6.31855014881,12.7405166096,0.0,23.6694662846,40.6342015617,23.4369780913,0.0,0.0,23.4369780913
 08/21  09:00:00,80.2315138638,6.26411995169,14.6408273186,0.0,23.6694662846,35.6302164847,41.3978621775,0.0,18.025,23.3728621775
 08/21  10:00:00,60.3103847923,5.97299315048,12.6074689167,0.0,18.7433767983,22.9618409725,35.5338245567,0.0,18.025,17.5088245567
 08/21  11:00:00,59.620565368,5.91791931171,11.9749002081,0.0,18.7433767983,22.9618409725,35.5046030289,0.0,18.025,17.4796030289
 08/21  12:00:00,59.3470379284,5.89727131331,11.6785709651,0.0,18.5889407304,23.1597249699,35.9357967063,0.43442682024,18.025,17.4763698861
 08/21  13:00:00,59.7177136862,5.90937325738,11.790645151,0.0,18.7433767983,23.2517909448,35.5073359463,0.00718216286508,18.025,17.4751537834
 08/21  14:00:00,59.933947275,5.91813336317,11.9981195388,0.0,18.7433767983,23.2517909448,41.319030661,0.0,18.025,23.294030661
 08/21  15:00:00,59.9298299822,5.94007058294,12.2620145139,0.0,18.7433767983,22.9618409725,35.5009232468,0.0,18.025,17.4759232468
 08/21  16:00:00,63.970278187,5.97969895338,11.8115255316,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/21  17:00:00,76.7200296668,6.27005044615,12.0827424237,0.0,17.6635504202,40.6971502883,5.76952625328,0.0,0.0,5.76952625328
 08/21  18:00:00,84.7449121365,6.48627663596,13.3867469358,0.0,27.5259009287,37.3340067412,11.5868557928,0.0196893950468,0.0,11.5671663977
 08/21  19:00:00,92.2119588083,6.66076730842,14.5859025379,0.0,33.8341110165,33.3544677425,5.77894879336,0.0,0.0,5.77894879336
 08/21  20:00:00,105.997498129,6.92205745348,16.1879908075,0.0,36.5179666069,38.8247702939,11.8821035427,0.344861895651,0.0,11.537241647
 08/21  21:00:00,100.89307304,6.99728554299,16.5234448281,0.0,32.965339924,36.8579353714,6.26019077382,0.457916150809,0.0,5.80227462301
 08/21  22:00:00,73.699030329,6.58815717976,13.2856327313,0.0,25.6355707503,20.6438685092,12.0965693178,0.552093208018,0.0,11.5444761098
 08/21  23:00:00,51.1708243154,6.24697401363,10.6515084809,0.0,15.0252895274,11.7056064465,5.97216723527,0.207212958147,0.0,5.76495427712
 08/21  24:00:00,45.014449561,6.13612195231,9.63171505171,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/22  01:00:00,42.5831531428,6.0578301397,8.8393760495,0.0,10.0992000411,10.047477231,5.77507125141,0.0198470947108,0.0,5.7552241567
 08/22  02:00:00,39.6325770186,5.96527611422,7.8409159873,0.0,8.25718729233,10.0299323277,0.55339012022,0.53339012022,0.0,0.02
 08/22  03:00:00,38.9733049096,5.91407281024,7.23284312588,0.0,8.25718729233,10.0299323277,6.57962563569,0.824746371799,0.0,5.75487926389
 08/22  04:00:00,40.2983767446,5.88816824755,6.97723768856,0.0,8.25718729233,11.6354268332,6.62028806619,0.860599985048,0.0,5.75968808114
 08/22  05:00:00,48.3072752325,5.9273498802,7.36735880613,0.0,12.1011305571,15.3678112995,6.57765070374,0.803453859146,0.0,5.7741968446
 08/22  06:00:00,75.0318180153,6.47206476921,11.5550277415,0.0,19.7275818095,37.2640762949,12.7463856159,1.17047357362,0.0,11.5759120423
 08/22  07:00:00,97.3582836171,6.85077475969,14.8987546952,0.0,24.3117294858,51.2795993405,12.2974538344,0.680802138885,0.0,11.6166516955
 08/22  08:00:00,84.4565190833,6.3558248793,13.7668735076,0.0,23.6694662846,40.6342015617,23.4385747158,0.0,0.0,23.4385747158
 08/22  09:00:00,81.4728915987,6.33073458855,15.8155920549,0.0,23.6694662846,35.6302164847,41.4002991451,0.0,18.025,23.3752991451
 08/22  10:00:00,63.7900424886,6.162474974,15.8976404537,0.0,18.7433767983,22.9618409725,35.5343287562,0.0,18.025,17.5093287562
 08/22  11:00:00,65.2370562537,6.22061642542,17.2886927362,0.0,18.7433767983,22.9618409725,41.3224811595,0.0,18.025,23.2974811595
 08/22  12:00:00,66.8111081331,6.30180871163,18.7381058954,0.0,18.5889407304,23.1597249699,35.4995301207,0.0,18.025,17.4745301207
 08/22  13:00:00,69.1081288647,6.39698200058,20.6934505044,0.0,18.7433767983,23.2517909448,35.5014812006,0.0,18.025,17.4764812006
 08/22  14:00:00,69.758511904,6.4340667751,21.3067481673,0.0,18.7433767983,23.2517909448,35.4996818316,0.0,18.025,17.4746818316
 08/22  15:00:00,70.5811430656,6.54408694915,22.3093082717,0.0,18.7433767983,22.9618409725,35.4996266292,0.0,18.025,17.4746266292
 08/22  16:00:00,71.7223668838,6.49003980031,19.0532708788,0.0,18.7433767983,27.431320555,23.7849346857,0.0,18.025,5.75993468571
 08/22  17:00:00,82.0103650882,6.6809223134,16.9622077304,0.0,17.6635504202,40.6971502883,5.76970739098,0.0,0.0,5.76970739098
 08/22  18:00:00,90.5632125096,6.9454274134,18.7459009051,0.0,27.5259009287,37.3340067412,5.79349961775,0.0,0.0,5.79349961775
 08/22  19:00:00,98.9772187471,7.15751169772,20.8544135554,0.0,33.8341110165,33.3544677425,11.5382012574,0.0,0.0,11.5382012574
 08/22  20:00:00,111.248605106,7.33074147573,21.0304149887,0.0,36.5179666069,38.8247702939,5.77852586002,0.0,0.0,5.77852586002
 08/22  21:00:00,105.140759683,7.33348693427,20.4349264686,0.0,32.965339924,36.8579353714,11.576678815,0.0,0.0,11.576678815
 08/22  22:00:00,77.4291768029,6.89678182341,16.7071565785,0.0,25.6355707503,20.6438685092,5.78391839508,0.0,0.0,5.78391839508
 08/22  23:00:00,54.1527998251,6.49699384412,13.3834629293,0.0,15.0252895274,11.7056064465,5.76489946529,0.0,0.0,5.76489946529
 08/22  24:00:00,47.8964859885,6.3677631677,12.2821029085,0.0,11.6412384099,10.0650221343,5.76005903866,0.0,0.0,5.76005903866
 08/23  01:00:00,45.1144136859,6.2615309735,11.1669411698,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,42.0802994649,6.16161193695,10.0922960296,0.0,8.25718729233,10.0299323277,5.75519319543,0.0,0.0,5.75519319543
 08/23  03:00:00,41.1268599616,6.09088174659,9.20959422045,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  04:00:00,42.1218877086,6.04231925742,8.64659423386,0.0,8.25718729233,11.6354268332,5.75964391433,0.0,0.0,5.75964391433
 08/23  05:00:00,49.7628830199,6.05597611201,8.69434010255,0.0,12.1011305571,15.3678112995,6.00532317603,0.230644879497,0.0,5.77467829653
 08/23  06:00:00,76.5027912212,6.59964864827,12.8984099041,0.0,19.7275818095,37.2640762949,12.0426881275,0.465368584098,0.0,11.5773195434
 08/23  07:00:00,98.907229424,6.98236230646,16.3161110622,0.0,24.3117294858,51.2795993405,11.7755471723,0.158766186557,0.0,11.6167809858
 08/23  08:00:00,86.7182478964,6.51625133071,15.868172189,0.0,23.6694662846,40.6342015617,29.294296248,0.0,0.0,29.294296248
 08/23  09:00:00,84.2350234965,6.50185302748,18.4066005474,0.0,23.6694662846,35.6302164847,35.5638298295,0.0,18.025,17.5388298295
 08/23  10:00:00,66.4550152437,6.35691332659,18.3681752139,0.0,18.7433767983,22.9618409725,41.3645341236,0.0,18.025,23.3395341236
 08/23  11:00:00,67.2400567196,6.4292937438,19.083015738,0.0,18.7433767983,22.9618409725,35.5042809425,0.0,18.025,17.4792809425
 08/23  12:00:00,67.9688593768,6.45115956561,19.7465051941,0.0,18.5889407304,23.1597249699,35.5023592112,0.0,18.025,17.4773592112
 08/23  13:00:00,70.1452623271,6.56031605388,21.567247671,0.0,18.7433767983,23.2517909448,35.4986675454,0.0,18.025,17.4736675454
 08/23  14:00:00,69.5298454654,6.53419033693,20.9779564226,0.0,18.7433767983,23.2517909448,35.5006549687,0.0,18.025,17.4756549687
 08/23  15:00:00,69.3551139924,6.57549550246,21.0518710717,0.0,18.7433767983,22.9618409725,35.4988437386,0.0,18.025,17.4738437386
 08/23  16:00:00,73.1687315851,6.59735169984,20.3923266403,0.0,18.7433767983,27.431320555,23.7848897838,0.0,18.025,5.75988978377
 08/23  17:00:00,84.6080965397,6.83475443077,19.406106463,0.0,17.6635504202,40.6971502883,5.7694286528,0.0,0.0,5.7694286528
 08/23  18:00:00,90.5588676382,6.98401738636,18.702957366,0.0,27.5259009287,37.3340067412,11.5667615017,0.0,0.0,11.5667615017
 08/23  19:00:00,98.623366007,7.08132930061,18.6927447832,0.0,33.8341110165,33.3544677425,5.77884659349,0.0,0.0,5.77884659349
 08/23  20:00:00,109.520856275,7.26128933474,19.3721179075,0.0,36.5179666069,38.8247702939,5.79376930132,0.0151866926439,0.0,5.77858260868
 08/23  21:00:00,103.618317543,7.2756330856,18.9703357257,0.0,32.965339924,36.8579353714,11.577570089,0.0,0.0,11.577570089
 08/23  22:00:00,75.8351334515,6.81961344345,15.1902740005,0.0,25.6355707503,20.6438685092,11.5484702345,0.0,0.0,11.5484702345
 08/23  23:00:00,52.4839848063,6.40850603909,11.8031387279,0.0,15.0252895274,11.7056064465,0.143812909978,0.123812909978,0.0,0.02
 08/23  24:00:00,45.5568902243,6.23153966738,10.0787313227,0.0,11.6412384099,10.0650221343,6.02574017779,0.265593647055,0.0,5.76014653074
 08/24  01:00:00,42.1153710151,6.07649438617,8.35292901266,0.0,10.0992000411,10.047477231,6.97285867596,1.21760555062,0.0,5.75525312534
 08/24  02:00:00,38.3514718901,5.91407964853,6.61100520563,0.0,8.25718729233,10.0299323277,3.04413284481,3.02413284481,0.0,0.02
 08/24  03:00:00,37.5442320993,5.84057785542,5.87726419345,0.0,8.25718729233,10.0299323277,9.33904470733,3.58403128743,0.0,5.7550134199
 08/24  04:00:00,38.4984832825,5.77777328269,5.28774017644,0.0,8.25718729233,11.6354268332,4.38283959997,4.36283959997,0.0,0.02
 08/24  05:00:00,45.6148718813,5.7400881225,4.86221418812,0.0,12.1011305571,15.3678112995,12.2012228852,6.42656880682,0.0,5.77465407837
 08/24  06:00:00,72.2447640935,6.25961746077,8.98041177985,0.0,19.7275818095,37.2640762949,16.6162638264,5.03846841708,0.0,11.5777954093
 08/24  07:00:00,95.4458443083,6.71137682585,13.1257004883,0.0,24.3117294858,51.2795993405,19.1300288578,1.71502227379,0.0,17.415006584
 08/24  08:00:00,83.6475457963,6.30055109541,13.0131684346,0.0,23.6694662846,40.6342015617,23.4394531233,0.0,0.0,23.4394531233
 08/24  09:00:00,80.9745997996,6.29188051636,15.3561463794,0.0,23.6694662846,35.6302164847,41.397600831,0.0,18.025,23.372600831
 08/24  10:00:00,63.5526750074,6.17258464289,15.6501640653,0.0,18.7433767983,22.9618409725,35.5348048756,0.0,18.025,17.5098048756
 08/24  11:00:00,66.279712238,6.34077420882,18.2111895211,0.0,18.7433767983,22.9618409725,35.504416715,0.0,18.025,17.479416715
 08/24  12:00:00,67.9736431688,6.44802788674,19.7544166906,0.0,18.5889407304,23.1597249699,35.498070643,0.0,18.025,17.473070643
 08/24  13:00:00,69.6756750644,6.53748318712,21.120493793,0.0,18.7433767983,23.2517909448,35.5000210111,0.0,18.025,17.4750210111
 08/24  14:00:00,69.9212032394,6.5524717735,21.3510339783,0.0,18.7433767983,23.2517909448,41.3189858968,0.0,18.025,23.2939858968
 08/24  15:00:00,69.1996219029,6.58608760163,20.8857865263,0.0,18.7433767983,22.9618409725,35.5009272023,0.0,18.025,17.4759272023
 08/24  16:00:00,74.0338981733,6.66002716573,21.1948150853,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,86.3922748125,6.93105103867,21.0939827589,0.0,17.6635504202,40.6971502883,5.76964354539,0.0,0.0,5.76964354539
 08/24  18:00:00,92.6187056154,7.1217700506,20.6250386734,0.0,27.5259009287,37.3340067412,11.5678535535,0.0,0.0,11.5678535535
 08/24  19:00:00,100.254787461,7.21509089954,20.1904020869,0.0,33.8341110165,33.3544677425,5.77894292699,0.0,0.0,5.77894292699
 08/24  20:00:00,110.116945324,7.33426839871,19.8952197488,0.0,36.5179666069,38.8247702939,11.5564427999,0.0186449099389,0.0,11.5377978899
 08/24  21:00:00,103.561877281,7.30292519102,18.8866015294,0.0,32.965339924,36.8579353714,5.97920056108,0.181071672461,0.0,5.79812888862
 08/24  22:00:00,75.3663390745,6.80993676368,14.7311552294,0.0,25.6355707503,20.6438685092,12.6062378817,1.05749396166,0.0,11.5487439201
 08/24  23:00:00,51.4180780989,6.35516335711,10.7905692968,0.0,15.0252895274,11.7056064465,7.6621500026,1.8971782188,0.0,5.76497178379
 08/24  24:00:00,43.9721613084,6.13369790892,8.59184791608,0.0,11.6412384099,10.0650221343,3.00442371971,2.98442371971,0.0,0.02
 08/25  01:00:00,40.8708591778,5.99143700193,7.19347263201,0.0,10.0992000411,10.047477231,9.85643334636,4.10119972637,0.0,5.75523361998
 08/25  02:00:00,37.6247883772,5.86011960012,5.93828137953,0.0,8.25718729233,10.0299323277,5.53870612915,5.51870612915,0.0,0.02
 08/25  03:00:00,36.6577879693,5.76967673843,5.06171958634,0.0,8.25718729233,10.0299323277,12.2339601927,6.47876236781,0.0,5.75519782485
 08/25  04:00:00,37.6709476525,5.70514955043,4.53282398525,0.0,8.25718729233,11.6354268332,12.5709761824,6.81125238407,0.0,5.75972379831
 08/25  05:00:00,45.1035032277,5.68866219797,4.40226863581,0.0,12.1011305571,15.3678112995,13.0828071769,7.30853705811,0.0,5.77427011877
 08/25  06:00:00,71.5196925342,6.18983860267,8.32511827435,0.0,19.7275818095,37.2640762949,17.7430662935,6.16688559161,0.0,11.5761807019
 08/25  07:00:00,95.2914201723,6.6899941958,12.9926584393,0.0,24.3117294858,51.2795993405,12.866301691,1.2493847292,0.0,11.6169169618
 08/25  08:00:00,85.1162434073,6.3618571215,14.4205565107,0.0,23.6694662846,40.6342015617,23.4512515273,0.0115682424361,0.0,23.4396832849
 08/25  09:00:00,83.3542009838,6.38201157443,17.6456178381,0.0,23.6694662846,35.6302164847,41.3998644456,0.0,18.025,23.3748644456
 08/25  10:00:00,64.1468125778,6.19834937101,16.2185311419,0.0,18.7433767983,22.9618409725,35.5347187221,0.0,18.025,17.5097187221
 08/25  11:00:00,65.1768022417,6.30729248057,17.1417595731,0.0,18.7433767983,22.9618409725,41.3235611494,0.0,18.025,23.2985611494
 08/25  12:00:00,66.837449058,6.43590768275,18.6303447839,0.0,18.5889407304,23.1597249699,35.5004064545,0.0,18.025,17.4754064545
 08/25  13:00:00,68.1772845304,6.52592206099,19.6336625841,0.0,18.7433767983,23.2517909448,35.5024165539,0.0,18.025,17.4774165539
 08/25  14:00:00,69.2459059935,6.59451607466,20.6336895935,0.0,18.7433767983,23.2517909448,35.5006698896,0.0,18.025,17.4756698896
 08/25  15:00:00,69.066934961,6.63754247213,20.7016414959,0.0,18.7433767983,22.9618409725,35.4989243993,0.0,18.025,17.4739243993
 08/25  16:00:00,73.810381104,6.71453434613,20.9167873766,0.0,18.7433767983,27.431320555,23.7849715417,0.0,18.025,5.75997154169
 08/25  17:00:00,85.7110850081,6.96316863137,20.3806764789,0.0,17.6635504202,40.6971502883,5.76971172458,0.0,0.0,5.76971172458
 08/25  18:00:00,91.4962594053,7.10578680655,19.5185781367,0.0,27.5259009287,37.3340067412,5.7938413627,0.0,0.0,5.7938413627
 08/25  19:00:00,98.4895990835,7.14423628864,18.4960618815,0.0,33.8341110165,33.3544677425,11.5682096541,0.0307328071878,0.0,11.5374768469
 08/25  20:00:00,108.7245526,7.27726159578,18.55983739,0.0,36.5179666069,38.8247702939,5.84528315889,0.0664181079155,0.0,5.77886505097
 08/25  21:00:00,102.293069368,7.23502125984,17.6856918263,0.0,32.965339924,36.8579353714,12.8183367375,1.24087432072,0.0,11.5774624168
 08/25  22:00:00,74.1175533908,6.73250452554,13.559802576,0.0,25.6355707503,20.6438685092,8.18144189848,2.3971494717,0.0,5.78429242678
 08/25  23:00:00,50.5320670579,6.29555436255,9.96416598361,0.0,15.0252895274,11.7056064465,8.79785485878,3.03397593516,0.0,5.76387892362
 08/25  24:00:00,43.2762714901,6.08443908685,7.94520873494,0.0,11.6412384099,10.0650221343,10.4397896996,4.67968734953,0.0,5.76010235005
 08/26  01:00:00,43.028626066,5.96061733449,6.62258345436,0.0,12.8411359301,10.0650221343,6.76009967068,6.74009967068,0.0,0.02
 08/26  02:00:00,36.9206524105,5.81130051168,5.28295778837,0.0,8.25718729233,10.0299323277,13.5042764005,7.74902654623,0.0,5.75524985424
 08/26  03:00:00,35.904926254,5.70695442881,4.37158475941,0.0,8.25718729233,10.0299323277,9.09687201552,9.07687201552,0.0,0.02
 08/26  04:00:00,37.0017782943,5.64832106555,3.92047996037,0.0,8.25718729233,11.6354268332,14.7760546352,9.01604206617,0.0,5.76001256905
 08/26  05:00:00,40.9149643698,5.61678341595,3.70692651252,0.0,8.71707943955,15.3327214929,14.9182773532,9.1532881013,0.0,5.76498925189
 08/26  06:00:00,54.9079408038,5.75020236011,5.00652363437,0.0,18.5082010057,25.6353820695,12.9110473505,7.13633105012,0.0,5.77471630033
 08/26  07:00:00,75.8643491999,6.20559026244,9.17233498936,0.0,19.4083231844,41.0650158608,13.9664981563,2.38873405108,0.0,11.5777641052
 08/26  08:00:00,107.855717728,6.80549305155,16.6871160656,0.0,26.3286599382,57.9988325916,29.420115208,0.0,0.0,29.420115208
 08/26  09:00:00,94.9912964998,6.66791824034,19.1141118596,0.0,26.3286599382,42.8504436482,41.4581423498,0.0,18.025,23.4331423498
 08/26  10:00:00,69.1352743843,6.36575443845,17.5541955867,0.0,21.7447113004,23.4437158914,41.4044178177,0.0,18.025,23.3794178177
 08/26  11:00:00,67.7991414171,6.45927582573,18.5862314306,0.0,19.3027497915,23.426170988,35.5335670138,0.0,18.025,17.5085670138
 08/26  12:00:00,69.1075988453,6.58531020249,19.6264278731,0.0,19.1483137236,23.7250123474,35.5023188676,0.0,18.025,17.4773188676
 08/26  13:00:00,71.3335305911,6.70720116571,21.5849247885,0.0,19.3027497915,23.7161209604,35.4985657225,0.0,18.025,17.4735657225
 08/26  14:00:00,71.8793185115,6.76404944922,22.0738652086,0.0,19.3027497915,23.7161209604,35.5006007155,0.0,18.025,17.4756007155
 08/26  15:00:00,71.2423082135,6.77664442279,21.7142109588,0.0,19.3027497915,23.426170988,41.3198216628,0.0,18.025,23.2948216628
 08/26  16:00:00,75.519016504,6.80383244486,21.5124242059,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,83.896651363,6.99370830232,21.0777311239,0.0,18.2229234133,37.5968344597,5.76479739292,0.0,0.0,5.76479739292
 08/26  18:00:00,98.6672211077,7.28133624242,21.6074132097,0.0,32.690315043,37.0816133363,5.76975068657,0.0,0.0,5.76975068657
 08/26  19:00:00,103.789659704,7.37285213684,20.8747293644,0.0,36.8143715336,33.066984531,5.7789173666,0.0,0.0,5.7789173666
 08/26  20:00:00,110.913276622,7.47642233377,20.7706935196,0.0,36.3493007332,38.7721355839,11.5658880751,0.0287349785054,0.0,11.5371530966
 08/26  21:00:00,107.685162754,7.40987784544,19.7269905949,0.0,36.1807251679,36.8228455648,5.77945232391,0.0,0.0,5.77945232391
 08/26  22:00:00,82.4017223987,6.97720165284,16.1964576213,0.0,31.0351095914,20.6438685092,11.5778323891,0.0,0.0,11.5778323891
 08/26  23:00:00,56.1353032538,6.55794890147,12.9030317696,0.0,17.4250845679,11.7056064465,5.80367868104,0.0289710045403,0.0,5.7747076765
 08/26  24:00:00,48.1697187206,6.389528396,11.3336717237,0.0,12.8411359301,10.0650221343,5.94635913067,0.186295276239,0.0,5.76006385443
 08/27  01:00:00,47.4339219338,6.29798695973,10.5710830261,0.0,12.925468867,10.100111941,0.0455736683736,0.0255736683736,0.0,0.02
 08/27  02:00:00,41.2773463183,6.14434304498,9.18718745968,0.0,8.34152022915,10.0650221343,5.93469349807,0.179423652087,0.0,5.75526984598
 08/27  03:00:00,39.9792370089,6.0353582837,7.99806557232,0.0,8.34152022915,10.0650221343,0.938011102003,0.918011102003,0.0,0.02
 08/27  04:00:00,40.8956555665,5.97214763538,7.37110534,0.0,8.34152022915,11.6705166398,7.01199477154,1.25196543205,0.0,5.7600293395
 08/27  05:00:00,45.1293883201,5.95292205657,7.46579059558,0.0,8.80141237637,15.3678112995,6.58054455247,0.815856367014,0.0,5.76468818546
 08/27  06:00:00,59.6901992211,6.15243413373,9.38654537163,0.0,18.5082010057,25.6353820695,6.31086372186,0.536598198616,0.0,5.77426552324
 08/27  07:00:00,80.2240806538,6.54555902026,13.0726733301,0.0,19.4926561212,41.1001056674,11.5996957952,0.021935631496,0.0,11.5777601637
 08/27  08:00:00,111.342384675,7.06489280583,19.9143765402,0.0,26.3286599382,57.9988325916,23.53941635,0.0,0.0,23.53941635
 08/27  09:00:00,98.2624877866,6.905495076,22.2671387191,0.0,26.2443270014,42.8153538416,47.3123257706,0.0,18.025,29.2873257706
 08/27  10:00:00,73.1114741965,6.61457070061,21.2815820394,0.0,21.7447113004,23.4437158914,35.5649332102,0.0,18.025,17.5399332102
 08/27  11:00:00,72.0866142931,6.70498652134,22.568278676,0.0,19.3449162599,23.4437158914,41.3625199996,0.0,18.025,23.3375199996
 08/27  12:00:00,73.2837151673,6.81079509831,23.5173488038,0.0,19.190480192,23.7425572507,35.5029996999,0.0,18.025,17.4779996999
 08/27  13:00:00,75.6799175212,6.93044612016,25.7677760623,0.0,19.260583323,23.698576057,35.4993048708,0.0,18.025,17.4743048708
 08/27  14:00:00,75.327395377,6.93629242036,25.4094074744,0.0,19.260583323,23.698576057,35.501377471,0.0,18.025,17.476377471
 08/27  15:00:00,72.5178996399,6.84703233867,22.9791233497,0.0,19.260583323,23.4086260847,35.4996471891,0.0,18.025,17.4746471891
 08/27  16:00:00,74.8784574966,6.7847609794,20.950646503,0.0,19.260583323,27.8781056672,23.7847371563,0.0,18.025,5.75973715633
 08/27  17:00:00,81.5538473374,6.90006509799,18.8882815938,0.0,18.1807569449,37.5792895564,5.76495047006,0.0,0.0,5.76495047006
 08/27  18:00:00,95.7122227519,7.13910729655,18.9140660394,0.0,32.6059821062,37.0465235296,5.76956944995,0.0,0.0,5.76956944995
 08/27  19:00:00,102.517417288,7.29189820424,19.6834397784,0.0,36.8143715336,33.066984531,5.77947418756,0.0,0.0,5.77947418756
 08/27  20:00:00,110.927953004,7.46525503245,20.6771135716,0.0,36.43363367,38.8072253906,5.8080224942,0.028782223881,0.0,5.77924027032
 08/27  21:00:00,108.182867419,7.44380224354,20.3101881685,0.0,36.0963922311,36.7877557581,11.5384708339,0.0,0.0,11.5384708339
 08/27  22:00:00,83.0861010812,7.02884245241,16.9486170378,0.0,30.9507766546,20.6087787026,11.5775216406,0.0,0.0,11.5775216406
 08/27  23:00:00,56.9680218791,6.61239448864,13.6813000031,0.0,17.4250845679,11.7056064465,5.77455932502,0.0,0.0,5.77455932502
 08/27  24:00:00,49.0840868317,6.44297381271,12.0751732699,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/28  01:00:00,44.3861412718,6.27602402819,10.4241632948,0.0,10.0992000411,10.047477231,5.83158648373,0.0764171865229,0.0,5.75516929721
 08/28  02:00:00,41.5027758594,6.17014969681,9.50623628956,0.0,8.25718729233,10.0299323277,0.0548530295935,0.0348530295935,0.0,0.02
 08/28  03:00:00,40.9439213484,6.10967480524,9.00785069872,0.0,8.25718729233,10.0299323277,5.75523713465,0.0,0.0,5.75523713465
 08/28  04:00:00,42.0561672788,6.05845259788,8.5647367434,0.0,8.25718729233,11.6354268332,5.75950296647,0.0,0.0,5.75950296647
 08/28  05:00:00,49.985568743,6.08144066136,8.89154710025,0.0,12.1011305571,15.3678112995,5.77474556806,0.0,0.0,5.77474556806
 08/28  06:00:00,77.0428246536,6.63825790219,13.3998176215,0.0,19.7275818095,37.2640762949,11.5760080506,0.0,0.0,11.5760080506
 08/28  07:00:00,100.135770051,7.05708329444,17.4699007301,0.0,24.3117294858,51.2795993405,11.6170235951,0.0,0.0,11.6170235951
 08/28  08:00:00,88.9446576369,6.62779051053,17.9830252058,0.0,23.6694662846,40.6342015617,23.4404168499,0.0,0.0,23.4404168499
 08/28  09:00:00,87.3512176421,6.63513928076,21.3894978955,0.0,23.6694662846,35.6302164847,41.4016937337,0.0,18.025,23.3766937337
 08/28  10:00:00,68.159961571,6.43732884835,19.992694147,0.0,18.7433767983,22.9618409725,35.5357993175,0.0,18.025,17.5107993175
 08/28  11:00:00,68.9812852689,6.52859595366,20.7249347153,0.0,18.7433767983,22.9618409725,41.3239299387,0.0,18.025,23.2989299387
 08/28  12:00:00,69.6025012722,6.58653949383,21.2447608062,0.0,18.5889407304,23.1597249699,35.5007625863,0.0,18.025,17.4757625863
 08/28  13:00:00,70.9026342224,6.6242563971,22.2606736888,0.0,18.7433767983,23.2517909448,35.5028536474,0.0,18.025,17.4778536474
 08/28  14:00:00,72.7281602254,6.75723664956,23.9532188783,0.0,18.7433767983,23.2517909448,35.5011813347,0.0,18.025,17.4761813347
 08/28  15:00:00,72.2134729793,6.77511949515,23.7105981103,0.0,18.7433767983,22.9618409725,35.4995093647,0.0,18.025,17.4745093647
 08/28  16:00:00,75.493432507,6.78681945311,22.5275491928,0.0,18.7433767983,27.431320555,23.7850540522,0.0,18.025,5.76005405216
 08/28  17:00:00,87.5565885705,7.0560297606,22.1333120724,0.0,17.6635504202,40.6971502883,5.76983217807,0.0,0.0,5.76983217807
 08/28  18:00:00,93.9791263599,7.24330634843,21.8639127171,0.0,27.5259009287,37.3340067412,5.79403893716,0.0,0.0,5.79403893716
 08/28  19:00:00,101.72522669,7.33706058977,21.5388571853,0.0,33.8341110165,33.3544677425,11.5387952343,0.0,0.0,11.5387952343
 08/28  20:00:00,112.556503367,7.51575802242,22.1532819807,0.0,36.5179666069,38.8247702939,5.81052809249,0.0314693215199,0.0,5.77905877097
 08/28  21:00:00,107.045620352,7.54528938376,22.1279607694,0.0,32.965339924,36.8579353714,11.5779915984,0.0,0.0,11.5779915984
 08/28  22:00:00,79.2579021807,7.09469991393,18.3379454599,0.0,25.6355707503,20.6438685092,5.78453399939,0.0,0.0,5.78453399939
 08/28  23:00:00,55.3172049694,6.64499996075,14.3998530627,0.0,15.0252895274,11.7056064465,5.76434212646,0.0,0.0,5.76434212646
 08/28  24:00:00,48.5466012123,6.47798948045,12.8219835347,0.0,11.6412384099,10.0650221343,5.76015065975,0.0,0.0,5.76015065975
 08/29  01:00:00,46.0586897074,6.38306815255,11.9896731048,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/29  02:00:00,43.0642964652,6.27459396613,10.9633049428,0.0,8.25718729233,10.0299323277,5.75515868517,0.0,0.0,5.75515868517
 08/29  03:00:00,41.9782411414,6.18887376755,9.96297626588,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  04:00:00,42.94432942,6.13354577699,9.37780163465,0.0,8.25718729233,11.6354268332,5.76024152674,0.0,0.0,5.76024152674
 08/29  05:00:00,50.9512574425,6.1633706738,9.77530521917,0.0,12.1011305571,15.3678112995,5.7746684902,0.0,0.0,5.7746684902
 08/29  06:00:00,78.0647719091,6.72794707646,14.3320655762,0.0,19.7275818095,37.2640762949,11.5782535006,0.0,0.0,11.5782535006
 08/29  07:00:00,101.005429923,7.1366077226,18.2600285434,0.0,24.3117294858,51.2795993405,11.6175871668,0.0,0.0,11.6175871668
 08/29  08:00:00,88.103896788,6.62121619019,17.148834488,0.0,23.6694662846,40.6342015617,29.2963062287,0.0,0.0,29.2963062287
 08/29  09:00:00,84.6598201425,6.55842046596,18.7748076814,0.0,23.6694662846,35.6302164847,35.5617349054,0.0,18.025,17.5367349054
 08/29  10:00:00,64.6973010631,6.2697793195,16.6975861834,0.0,18.7433767983,22.9618409725,41.3661554824,0.0,18.025,23.3411554824
 08/29  11:00:00,65.3123253037,6.28618306302,17.2983868768,0.0,18.7433767983,22.9618409725,35.5051967708,0.0,18.025,17.4801967708
 08/29  12:00:00,65.4441418419,6.2580073335,17.4149297485,0.0,18.5889407304,23.1597249699,35.5037649782,0.0,18.025,17.4787649782
 08/29  13:00:00,64.9368243777,6.24983493221,16.6692825112,0.0,18.7433767983,23.2517909448,35.499864913,0.0,18.025,17.474864913
 08/29  14:00:00,64.6918618496,6.23812642642,16.436030151,0.0,18.7433767983,23.2517909448,35.5010075881,0.0,18.025,17.4760075881
 08/29  15:00:00,64.3529893058,6.24726774405,16.3779671975,0.0,18.7433767983,22.9618409725,41.3205298993,0.0,18.025,23.2955298993
 08/29  16:00:00,67.8113679681,6.2577473394,15.3745584768,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,79.7063296149,6.51127445366,14.8278030547,0.0,17.6635504202,40.6971502883,5.76972539744,0.0,0.0,5.76972539744
 08/29  18:00:00,87.3404159324,6.71694958436,15.7515476792,0.0,27.5259009287,37.3340067412,11.5678333136,0.0,0.0,11.5678333136
 08/29  19:00:00,96.7825473687,6.88778165995,17.0454572398,0.0,33.8341110165,33.3544677425,5.77863612958,0.0,0.0,5.77863612958
 08/29  20:00:00,108.386616268,7.1247374299,18.3744059813,0.0,36.5179666069,38.8247702939,11.5661011759,0.0293933878965,0.0,11.536707788
 08/29  21:00:00,102.567621253,7.15413334529,18.0411157946,0.0,32.965339924,36.8579353714,5.82872797034,0.0296164065616,0.0,5.79911156378
 08/29  22:00:00,75.0024474019,6.72264097069,14.4545407386,0.0,25.6355707503,20.6438685092,11.7725954143,0.223688283419,0.0,11.5489071308
 08/29  23:00:00,51.9579632403,6.3422522294,11.3433569306,0.0,15.0252895274,11.7056064465,6.11299897768,0.347887692982,0.0,5.7651112847
 08/29  24:00:00,45.3623834535,6.19786091007,9.91789983136,0.0,11.6412384099,10.0650221343,0.466401347314,0.446401347314,0.0,0.02
 08/30  01:00:00,42.7210180261,6.10194799223,8.93311330487,0.0,10.0992000411,10.047477231,6.28296462878,0.528501518278,0.0,5.7544631105
 08/30  02:00:00,39.9268367238,6.01448050455,8.0859637627,0.0,8.25718729233,10.0299323277,0.620654567063,0.600654567063,0.0,0.02
 08/30  03:00:00,39.3658578166,5.96385821661,7.57560100416,0.0,8.25718729233,10.0299323277,6.41996812209,0.664735124782,0.0,5.75523299731
 08/30  04:00:00,40.3548867558,5.91452799936,7.00737727321,0.0,8.25718729233,11.6354268332,1.28103425792,1.13927875246,0.0,0.141755505468
 08/30  05:00:00,47.8120509787,5.91352131579,6.88594232514,0.0,12.1011305571,15.3678112995,13.1832071841,1.77569295291,0.0,11.4075142312
 08/30  06:00:00,74.0618800968,6.41299437319,10.6441254626,0.0,19.7275818095,37.2640762949,13.9857906872,2.40955936267,0.0,11.5762313245
 08/30  07:00:00,97.087925382,6.84490823476,14.634216508,0.0,24.3117294858,51.2795993405,12.7028488911,1.08547388467,0.0,11.6173750064
 08/30  08:00:00,85.0820856471,6.39964116151,14.3485925845,0.0,23.6694662846,40.6342015617,23.4412860754,0.0,0.0,23.4412860754
 08/30  09:00:00,82.0778483191,6.36349334616,16.3877673675,0.0,23.6694662846,35.6302164847,41.4027121211,0.0,18.025,23.3777121211
 08/30  10:00:00,64.2006859066,6.18366414931,16.2870777305,0.0,18.7433767983,22.9618409725,35.5355684105,0.0,18.025,17.5105684105
 08/30  11:00:00,66.3585053811,6.33262431418,18.2981230498,0.0,18.7433767983,22.9618409725,41.324971743,0.0,18.025,23.299971743
 08/30  12:00:00,68.4664748792,6.46301072404,20.2322597856,0.0,18.5889407304,23.1597249699,35.5016153697,0.0,18.025,17.4766153697
 08/30  13:00:00,70.6818646414,6.5670637278,22.0970929736,0.0,18.7433767983,23.2517909448,35.5015088725,0.0,18.025,17.4765088725
 08/30  14:00:00,71.5032106996,6.61215438597,22.8733479281,0.0,18.7433767983,23.2517909448,35.5021606889,0.0,18.025,17.4771606889
 08/30  15:00:00,72.1336253676,6.70756603427,23.6983005299,0.0,18.7433767983,22.9618409725,35.5005447208,0.0,18.025,17.4755447208
 08/30  16:00:00,75.3811426563,6.72580752969,22.4762681201,0.0,18.7433767983,27.431320555,23.7850774861,0.0,18.025,5.76007748613
 08/30  17:00:00,87.7799370425,7.00566534905,22.4070197477,0.0,17.6635504202,40.6971502883,5.76979157928,0.0,0.0,5.76979157928
 08/30  18:00:00,93.4972600034,7.16300040637,21.4623412359,0.0,27.5259009287,37.3340067412,11.5671550713,0.0,0.0,11.5671550713
 08/30  19:00:00,100.853026264,7.2347969907,20.7689128862,0.0,33.8341110165,33.3544677425,5.77958345452,0.0,0.0,5.77958345452
 08/30  20:00:00,111.27717871,7.39366794871,20.9960407121,0.0,36.5179666069,38.8247702939,5.79368948135,0.0143014211854,0.0,5.77938806016
 08/30  21:00:00,104.872148243,7.37017855292,20.1295882599,0.0,32.965339924,36.8579353714,11.5785290549,0.0,0.0,11.5785290549
 08/30  22:00:00,76.5983916606,6.8870312554,15.8860951797,0.0,25.6355707503,20.6438685092,5.78434783077,0.0,0.0,5.78434783077
 08/30  23:00:00,52.7211260505,6.43998477148,12.0087855492,0.0,15.0252895274,11.7056064465,6.23082262632,0.465759574478,0.0,5.76506305184
 08/30  24:00:00,45.2287742702,6.22624707657,9.75589565514,0.0,11.6412384099,10.0650221343,7.06996657334,1.30987382409,0.0,5.76009274924
 08/31  01:00:00,41.8334941743,6.06732689147,8.0802149413,0.0,10.0992000411,10.047477231,2.12664750169,2.10664750169,0.0,0.02
 08/31  02:00:00,38.6920265128,5.94627482365,6.91935211351,0.0,8.25718729233,10.0299323277,8.37429829925,2.61909947709,0.0,5.75519882216
 08/31  03:00:00,37.6517219091,5.85236370386,5.97296306313,0.0,8.25718729233,10.0299323277,4.06500986312,4.04500986312,0.0,0.02
 08/31  04:00:00,38.4867301995,5.77942353937,5.27432189731,0.0,8.25718729233,11.6354268332,10.7424751922,4.98218230902,0.0,5.76029288316
 08/31  05:00:00,45.9567068924,5.76791123918,5.17620703392,0.0,12.1011305571,15.3678112995,11.2740424079,5.49940758167,0.0,5.77463482628
 08/31  06:00:00,72.4973234087,6.28344157024,9.20911126623,0.0,19.7275818095,37.2640762949,16.0823272111,4.50375815014,0.0,11.578569061
 08/31  07:00:00,96.0731564079,6.76308995565,13.7012554647,0.0,24.3117294858,51.2795993405,18.6968071717,1.28026149783,0.0,17.4165456738
 08/31  08:00:00,85.1493270503,6.38844464989,14.4270255047,0.0,23.6694662846,40.6342015617,23.4422863935,0.0,0.0,23.4422863935
 08/31  09:00:00,84.8510892996,6.47413060674,19.0503603815,0.0,23.6694662846,35.6302164847,41.3991066813,0.0,18.025,23.3741066813
 08/31  10:00:00,68.5746695569,6.39968157011,20.4450462494,0.0,18.7433767983,22.9618409725,35.5347055147,0.0,18.025,17.5097055147
 08/31  11:00:00,71.2181998603,6.57474994482,22.9156907122,0.0,18.7433767983,22.9618409725,35.5050996306,0.0,18.025,17.4800996306
 08/31  12:00:00,72.1561871923,6.6552446953,23.7297325302,0.0,18.5889407304,23.1597249699,35.4989740809,0.0,18.025,17.4739740809
 08/31  13:00:00,73.6894655384,6.74930121013,24.9224555609,0.0,18.7433767983,23.2517909448,35.5010606481,0.0,18.025,17.4760606481
 08/31  14:00:00,74.7794485838,6.82650800941,25.9352321481,0.0,18.7433767983,23.2517909448,41.3206847819,0.0,18.025,23.2956847819
 08/31  15:00:00,74.0230882555,6.82971034849,25.4656191741,0.0,18.7433767983,22.9618409725,35.5024306857,0.0,18.025,17.4774306857
 08/31  16:00:00,77.6425560806,6.86231799382,24.6011703048,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/31  17:00:00,88.8265625458,7.08333378543,23.3759704642,0.0,17.6635504202,40.6971502883,5.76976310583,0.0,0.0,5.76976310583
 08/31  18:00:00,94.7932845863,7.25479309039,22.6665636575,0.0,27.5259009287,37.3340067412,11.5681685451,0.0,0.0,11.5681685451
 08/31  19:00:00,103.027541718,7.38008188245,22.7981411331,0.0,33.8341110165,33.3544677425,5.77938463649,0.0,0.0,5.77938463649
 08/31  20:00:00,112.839645087,7.52063634399,22.4315293597,0.0,36.5179666069,38.8247702939,11.5382617549,0.0,0.0,11.5382617549
 08/31  21:00:00,106.725759382,7.5100755724,21.8432987877,0.0,32.965339924,36.8579353714,11.577321735,0.0,0.0,11.577321735
 08/31  22:00:00,78.2094077054,7.00945856365,17.3746771677,0.0,25.6355707503,20.6438685092,5.78464302584,0.0,0.0,5.78464302584
 08/31  23:00:00,53.8277056339,6.52817205974,13.0271731201,0.0,15.0252895274,11.7056064465,5.80601899648,0.0408499362353,0.0,5.76516906025
 08/31  24:00:00,46.0852135559,6.29530045575,10.5432845462,0.0,11.6412384099,10.0650221343,0.786246437434,0.766246437434,0.0,0.02
 09/01  01:00:00,42.4149814402,6.1194948773,8.60952947858,0.0,10.0992000411,10.047477231,7.45630885769,1.70098928423,0.0,5.75531957346
 09/01  02:00:00,38.7829607422,5.96337173236,6.99319012504,0.0,8.25718729233,10.0299323277,3.02639528662,3.00639528662,0.0,0.02
 09/01  03:00:00,37.4527990446,5.84955932992,5.77684089973,0.0,8.25718729233,10.0299323277,11.1404597334,5.38504610046,0.0,5.75541363293
 09/01  04:00:00,37.9693295876,5.75464581311,4.78169490615,0.0,8.25718729233,11.6354268332,13.3540029224,7.59370310842,0.0,5.76029981395
 09/01  05:00:00,45.9236927338,5.78094761483,5.13015173432,0.0,12.1011305571,15.3678112995,11.7433735164,5.96862297414,0.0,5.77475054229
 09/01  06:00:00,72.6591779608,6.30843975309,9.34596496267,0.0,19.7275818095,37.2640762949,15.0417873777,3.46427445332,0.0,11.5775129244
 09/01  07:00:00,95.2385736689,6.71641004183,12.9133476942,0.0,24.3117294858,51.2795993405,13.1745499853,1.55636296622,0.0,11.6181870191
 09/01  08:00:00,83.0494787831,6.29843762697,12.4171779861,0.0,23.6694662846,40.6342015617,23.4422218568,0.0,0.0,23.4422218568
 09/01  09:00:00,80.1241730271,6.28316586728,14.5144094668,0.0,23.6694662846,35.6302164847,41.4041600375,0.0,18.025,23.3791600375
 09/01  10:00:00,61.1111192906,6.06784919668,13.313320433,0.0,18.7433767983,22.9618409725,41.3667596125,0.0,18.025,23.3417596125
 09/01  11:00:00,60.9991261842,6.06174241624,13.2096222553,0.0,18.7433767983,22.9618409725,35.5048057179,0.0,18.025,17.4798057179
 09/01  12:00:00,62.2150986033,6.12756878524,14.3163212368,0.0,18.5889407304,23.1597249699,35.5040806908,0.0,18.025,17.4790806908
 09/01  13:00:00,62.1104580549,6.14733034593,13.9454146155,0.0,18.7433767983,23.2517909448,35.5045991393,0.0,18.025,17.4795991393
 09/01  14:00:00,62.6352709772,6.19099266962,14.426565735,0.0,18.7433767983,23.2517909448,35.5018834034,0.0,18.025,17.4768834034
 09/01  15:00:00,62.5627420662,6.21530892363,14.6196710392,0.0,18.7433767983,22.9618409725,35.5016007084,0.0,18.025,17.4766007084
 09/01  16:00:00,66.0045829368,6.22007743454,13.6054379053,0.0,18.7433767983,27.431320555,23.7838840784,0.0,18.025,5.75888407838
 09/01  17:00:00,77.8999063634,6.45368198128,13.078967091,0.0,17.6635504202,40.6971502883,5.76967508104,0.0,0.0,5.76967508104
 09/01  18:00:00,85.2474766102,6.62255695999,13.7529867499,0.0,27.5259009287,37.3340067412,11.5859646878,0.0181723130298,0.0,11.5677923748
 09/01  19:00:00,96.2347147914,6.76471450182,14.7366790622,0.0,33.8341110165,33.3544677425,5.77929273606,0.0,0.0,5.77929273606
 09/01  20:00:00,105.636791786,6.97061418817,15.7786984109,0.0,36.5179666069,38.8247702939,6.38485804637,0.60579051459,0.0,5.77906753178
 09/01  21:00:00,100.078356234,6.9988593781,15.7071038715,0.0,32.965339924,36.8579353714,12.6152941341,1.03677007991,0.0,11.5785240542
 09/01  22:00:00,73.1603592899,6.59945344248,12.7356252572,0.0,25.6355707503,20.6438685092,12.3038536454,0.756040635357,0.0,11.54781301
 09/01  23:00:00,50.4294424355,6.23769764436,9.91938628834,0.0,15.0252895274,11.7056064465,0.626895369183,0.606895369183,0.0,0.02
 09/01  24:00:00,43.9153913521,6.09618445864,8.57257458478,0.0,11.6412384099,10.0650221343,6.45286891241,0.692535829273,0.0,5.76033308314
 09/02  01:00:00,44.2855737644,6.03381106269,7.8063207087,0.0,12.8411359301,10.0650221343,6.94407202908,1.18859735618,0.0,5.75547467289
 09/02  02:00:00,38.8635571668,5.9443878712,7.09277191952,0.0,8.25718729233,10.0299323277,1.1100525985,1.0900525985,0.0,0.02
 09/02  03:00:00,38.5692484823,5.91011649066,6.83272820758,0.0,8.25718729233,10.0299323277,6.65083155167,0.895852197849,0.0,5.75497935382
 09/02  04:00:00,39.9286244161,5.8826429549,6.61299650912,0.0,8.25718729233,11.6354268332,0.963894458532,0.943894458532,0.0,0.02
 09/02  05:00:00,44.0530704868,5.8656490881,6.59615178693,0.0,8.71707943955,15.3327214929,6.66636204196,0.901175023935,0.0,5.76518701803
 09/02  06:00:00,58.5008103876,6.053514361,8.29605902707,0.0,18.5082010057,25.6353820695,6.64314247079,0.868588374202,0.0,5.77455409659
 09/02  07:00:00,78.3678078503,6.41666875616,11.4646748711,0.0,19.4083231844,41.0650158608,12.1531523506,0.574380534471,0.0,11.5787718161
 09/02  08:00:00,108.419424419,6.86695494949,17.1893073085,0.0,26.3286599382,57.9988325916,29.4256423058,0.0,0.0,29.4256423058
 09/02  09:00:00,93.1334633889,6.5947887739,17.3293693834,0.0,26.3286599382,42.8504436482,41.4662199058,0.0,18.025,23.4412199058
 09/02  10:00:00,66.034849082,6.20624307815,14.6132580302,0.0,21.7447113004,23.4437158914,41.4077885966,0.0,18.025,23.3827885966
 09/02  11:00:00,63.3068335451,6.17217745128,14.3810010966,0.0,19.3027497915,23.426170988,41.3624489298,0.0,18.025,23.3374489298
 09/02  12:00:00,64.0012120517,6.19966154699,14.9056798049,0.0,19.1483137236,23.7250123474,35.5020182757,0.0,18.025,17.4770182757
 09/02  13:00:00,63.8740203898,6.1918565441,14.6407471984,0.0,19.3027497915,23.7161209604,35.5042442086,0.0,18.025,17.4792442086
 09/02  14:00:00,64.3542469494,6.22568879076,15.0871403985,0.0,19.3027497915,23.7161209604,35.5027117304,0.0,18.025,17.4777117304
 09/02  15:00:00,64.1546773996,6.23954996317,15.1636591569,0.0,19.3027497915,23.426170988,35.5031382213,0.0,18.025,17.4781382213
 09/02  16:00:00,67.7352109122,6.23772812012,14.2947066563,0.0,19.3027497915,27.8956505705,23.7851345084,0.0,18.025,5.76013450842
 09/02  17:00:00,75.9836537652,6.42862341049,13.7298052238,0.0,18.2229234133,37.5968344597,5.76505813473,0.0,0.0,5.76505813473
 09/02  18:00:00,91.9626338514,6.73193400776,15.4522106378,0.0,32.690315043,37.0816133363,5.78810082871,0.0182862853455,0.0,5.76981454336
 09/02  19:00:00,101.042184249,6.92177794731,16.6943018152,0.0,36.8143715336,33.066984531,5.77942959285,0.0,0.0,5.77942959285
 09/02  20:00:00,107.940035358,7.14536233073,18.1284895934,0.0,36.3493007332,38.7721355839,5.77847970487,0.0,0.0,5.77847970487
 09/02  21:00:00,105.772584839,7.16589068195,18.0583739382,0.0,36.1807251679,36.8228455648,5.7798380722,0.0,0.0,5.7798380722
 09/02  22:00:00,80.784315456,6.77129924732,14.7849160284,0.0,31.0351095914,20.6438685092,11.5789320092,0.0,0.0,11.5789320092
 09/02  23:00:00,55.2519734041,6.41740365173,12.1602218262,0.0,17.4250845679,11.7056064465,5.77487716501,0.0,0.0,5.77487716501
 09/02  24:00:00,47.9835144035,6.31332583554,11.2236569631,0.0,12.8411359301,10.0650221343,5.76037280984,0.0,0.0,5.76037280984
 09/03  01:00:00,47.4019902346,6.25440826963,10.58271508,0.0,12.925468867,10.100111941,5.75532870276,0.0,0.0,5.75532870276
 09/03  02:00:00,41.6816101086,6.14398151205,9.59180690861,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  03:00:00,41.1557964359,6.09471387204,9.11525412605,0.0,8.34152022915,10.0650221343,5.75513378014,0.0,0.0,5.75513378014
 09/03  04:00:00,42.4756574121,6.0652827453,8.85796436325,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/03  05:00:00,46.6839450288,6.04618530287,8.92706463153,0.0,8.80141237637,15.3678112995,5.76522657865,0.0,0.0,5.76522657865
 09/03  06:00:00,61.1443187732,6.24735864627,10.7457183133,0.0,18.5082010057,25.6353820695,5.77475051734,0.0,0.0,5.77475051734
 09/03  07:00:00,81.6241692391,6.63870177176,14.3795738379,0.0,19.4926561212,41.1001056674,11.5792407854,0.0,0.0,11.5792407854
 09/03  08:00:00,111.948465616,7.12392393357,20.4613698512,0.0,26.3286599382,57.9988325916,29.4270356497,0.0,0.0,29.4270356497
 09/03  09:00:00,96.1543176226,6.83749891634,20.2269284218,0.0,26.2443270014,42.8153538416,41.4657973094,0.0,18.025,23.4407973094
 09/03  10:00:00,69.6139641417,6.4445603097,17.9540523322,0.0,21.7447113004,23.4437158914,41.4076765005,0.0,18.025,23.3826765005
 09/03  11:00:00,67.6790378598,6.44182432184,18.4238441486,0.0,19.3449162599,23.4437158914,41.3645940152,0.0,18.025,23.3395940152
 09/03  12:00:00,68.2253753536,6.46257919825,18.8072116718,0.0,19.190480192,23.7425572507,35.5030808647,0.0,18.025,17.4780808647
 09/03  13:00:00,69.0426102899,6.48616415472,19.5747381018,0.0,19.260583323,23.698576057,35.5034677291,0.0,18.025,17.4784677291
 09/03  14:00:00,69.2232473672,6.49384583887,19.7476924606,0.0,19.260583323,23.698576057,35.5038669302,0.0,18.025,17.4788669302
 09/03  15:00:00,68.2023809599,6.48794591748,19.0226761191,0.0,19.260583323,23.4086260847,35.5023863275,0.0,18.025,17.4773863275
 09/03  16:00:00,71.7533728447,6.47959223894,18.1307144597,0.0,19.260583323,27.8781056672,23.7850639135,0.0,18.025,5.7600639135
 09/03  17:00:00,79.8232105656,6.66592393967,17.3917695589,0.0,18.1807569449,37.5792895564,5.7651564696,0.0,0.0,5.7651564696
 09/03  18:00:00,94.7520488146,6.951872201,18.1411068508,0.0,32.6059821062,37.0465235296,5.76977776343,0.0,0.0,5.76977776343
 09/03  19:00:00,103.925111387,7.13723317325,19.3617696808,0.0,36.8143715336,33.066984531,5.77980267422,0.0,0.0,5.77980267422
 09/03  20:00:00,111.091516145,7.37289949729,20.9330063635,0.0,36.43363367,38.8072253906,5.77885237521,0.0,0.0,5.77885237521
 09/03  21:00:00,108.161937954,7.36064938038,20.3723842411,0.0,36.0963922311,36.7877557581,11.5391599147,0.0,0.0,11.5391599147
 09/03  22:00:00,82.7418165724,6.94535725924,16.6877749273,0.0,30.9507766546,20.6087787026,5.79955989007,0.0,0.0,5.79955989007
 09/03  23:00:00,56.7646093113,6.5525500693,13.5377062586,0.0,17.4250845679,11.7056064465,11.5293978134,0.0,0.0,11.5293978134
 09/03  24:00:00,49.1467033874,6.41532360438,12.1654248603,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  01:00:00,48.1467915949,6.32897108591,11.2529513036,0.0,12.925468867,10.100111941,5.75542074706,0.0,0.0,5.75542074706
 09/04  02:00:00,42.2953726575,6.20493487363,10.144614483,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  03:00:00,41.6758637663,6.14734399094,9.58268893295,0.0,8.34152022915,10.0650221343,5.75552813862,0.0,0.0,5.75552813862
 09/04  04:00:00,42.5139779961,6.08420647328,8.87735786945,0.0,8.34152022915,11.6705166398,0.0377757928083,0.0177757928083,0.0,0.02
 09/04  05:00:00,46.7457611887,6.06723182123,8.96783229924,0.0,8.80141237637,15.3678112995,5.76523382503,0.0,0.0,5.76523382503
 09/04  06:00:00,63.3316571321,6.28043704285,11.0159721988,0.0,18.5082010057,25.6353820695,5.7750665537,0.0,0.0,5.7750665537
 09/04  07:00:00,81.7367653377,6.65136117527,14.479504554,0.0,19.4926561212,41.1001056674,11.5792047555,0.0,0.0,11.5792047555
 09/04  08:00:00,112.656148321,7.16563841755,21.1273280465,0.0,26.3286599382,57.9988325916,29.4259997376,0.0,0.0,29.4259997376
 09/04  09:00:00,98.7371191499,6.95429044705,22.6929282709,0.0,26.2443270014,42.8153538416,41.4681897074,0.0,18.025,23.4431897074
 09/04  10:00:00,71.909235509,6.54432618544,20.1495554787,0.0,21.7447113004,23.4437158914,41.407632777,0.0,18.025,23.382632777
 09/04  11:00:00,70.808958186,6.58708911838,21.4084964597,0.0,19.3449162599,23.4437158914,41.3670136302,0.0,18.025,23.3420136302
 09/04  12:00:00,74.0709550081,6.77436530124,24.341002549,0.0,19.190480192,23.7425572507,35.5049219882,0.0,18.025,17.4799219882
 09/04  13:00:00,77.0861889974,6.89306180598,27.2114161336,0.0,19.260583323,23.698576057,35.5034186598,0.0,18.025,17.4784186598
 09/04  14:00:00,79.2078361782,7.01939327973,29.2067314747,0.0,19.260583323,23.698576057,35.5019799097,0.0,18.025,17.4769799097
 09/04  15:00:00,79.3445695848,7.06536888167,29.5874395601,0.0,19.260583323,23.4086260847,35.5005396179,0.0,18.025,17.4755396179
 09/04  16:00:00,82.582495576,7.06608493098,28.3733439364,0.0,19.260583323,27.8781056672,23.7851342627,0.0,18.025,5.76013426269
 09/04  17:00:00,90.781556693,7.2759934966,27.7400426626,0.0,18.1807569449,37.5792895564,5.76424666844,0.0,0.0,5.76424666844
 09/04  18:00:00,104.186784138,7.54389131732,26.9838190228,0.0,32.6059821062,37.0465235296,5.77001321712,0.0,0.0,5.77001321712
 09/04  19:00:00,110.86846635,7.65659706515,25.7857570473,0.0,36.8143715336,33.066984531,5.77968149932,0.0,0.0,5.77968149932
 09/04  20:00:00,115.189560339,7.74922430472,24.6547191291,0.0,36.43363367,38.8072253906,5.77949008073,0.0,0.0,5.77949008073
 09/04  21:00:00,110.653826546,7.61407172407,22.6108440665,0.0,36.0963922311,36.7877557581,11.5389044139,0.0,0.0,11.5389044139
 09/04  22:00:00,84.0949484875,7.10737643345,17.8788799185,0.0,30.9507766546,20.6087787026,11.5787204076,0.0,0.0,11.5787204076
 09/04  23:00:00,57.237222461,6.64483351706,13.9180324133,0.0,17.4250845679,11.7056064465,5.77498140655,0.0,0.0,5.77498140655
 09/04  24:00:00,48.6933910499,6.43222744644,11.6952069696,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/05  01:00:00,43.9201932111,6.25911603568,9.9751103965,0.0,10.0992000411,10.047477231,5.75544608094,0.0,0.0,5.75544608094
 09/05  02:00:00,40.6210848149,6.12542676888,8.6692543156,0.0,8.25718729233,10.0299323277,0.208373907259,0.188373907259,0.0,0.02
