Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/05  03:00:00,39.6992776779,6.04116626662,7.83170257894,0.0,8.25718729233,10.0299323277,6.29620930675,0.540648618712,0.0,5.75556068804
 09/05  04:00:00,40.4879589674,5.9657781039,7.08918474391,0.0,8.25718729233,11.6354268332,6.82097070148,1.06105592473,0.0,5.75991477675
 09/05  05:00:00,48.0579038833,5.96533936411,7.07995307398,0.0,12.1011305571,15.3678112995,7.0840607698,1.30934924342,0.0,5.77471152638
 09/05  06:00:00,75.8454091426,6.43180014079,10.5248062304,0.0,19.7275818095,37.2640762949,13.718486348,2.14060981883,0.0,11.5778765292
 09/05  07:00:00,96.7461582684,6.84320880082,14.2940935383,0.0,24.3117294858,51.2795993405,12.3716933891,0.752893585621,0.0,11.6187998034
 09/05  08:00:00,85.9346588094,6.47866684655,15.1221023225,0.0,23.6694662846,40.6342015617,23.4550486588,0.0112080076222,0.0,23.4438406512
 09/05  09:00:00,83.6642257202,6.48184120502,17.8557682821,0.0,23.6694662846,35.6302164847,41.407648931,0.0,18.025,23.382648931
 09/05  10:00:00,65.1221942649,6.32807558469,17.0641542826,0.0,18.7433767983,22.9618409725,41.369381197,0.0,18.025,23.344381197
 09/05  11:00:00,65.6726221204,6.36567019351,17.5791809212,0.0,18.7433767983,22.9618409725,35.5057312776,0.0,18.025,17.4807312776
 09/05  12:00:00,66.4553554267,6.42907661547,18.2550608487,0.0,18.5889407304,23.1597249699,35.5041965623,0.0,18.025,17.4791965623
 09/05  13:00:00,68.3155553766,6.53976967516,19.7580632682,0.0,18.7433767983,23.2517909448,35.5041231532,0.0,18.025,17.4791231532
 09/05  14:00:00,68.8460552465,6.54050362321,20.2878293842,0.0,18.7433767983,23.2517909448,35.5033024589,0.0,18.025,17.4783024589
 09/05  15:00:00,68.6963997158,6.59980241612,20.3688262933,0.0,18.7433767983,22.9618409725,35.5018914282,0.0,18.025,17.4768914282
 09/05  16:00:00,72.3418789052,6.61611028918,19.5466911031,0.0,18.7433767983,27.431320555,23.785179076,0.0,18.025,5.76017907604
 09/05  17:00:00,84.4684551618,6.86033469391,19.2408477982,0.0,17.6635504202,40.6971502883,5.77003379878,0.0,0.0,5.77003379878
 09/05  18:00:00,90.2265136463,7.00123154427,18.3533220593,0.0,27.5259009287,37.3340067412,11.5688650419,0.0,0.0,11.5688650419
 09/05  19:00:00,99.4674507345,7.06795130006,17.6661585235,0.0,33.8341110165,33.3544677425,5.77978271463,0.0,0.0,5.77978271463
 09/05  20:00:00,106.896418854,7.14331676522,16.8656017894,0.0,36.5179666069,38.8247702939,6.47162899769,0.691996901698,0.0,5.77963209599
 09/05  21:00:00,100.270943023,7.08788729817,15.8106340598,0.0,32.965339924,36.8579353714,13.8951235707,2.31594841663,0.0,11.5791751541
 09/05  22:00:00,72.9397714974,6.64427583656,12.470192753,0.0,25.6355707503,20.6438685092,13.9346909467,2.38484504937,0.0,11.5498458973
 09/05  23:00:00,49.746082761,6.2371940984,9.23651632445,0.0,15.0252895274,11.7056064465,8.06328921519,2.29798936804,0.0,5.76529984715
 09/05  24:00:00,42.8173320729,6.05034817962,7.52034391698,0.0,11.6412384099,10.0650221343,2.78810927243,2.76810927243,0.0,0.02
 09/06  01:00:00,39.8325685579,5.91552104957,6.23107788221,0.0,10.0992000411,10.047477231,9.9916552945,4.23624425476,0.0,5.75541103974
 09/06  02:00:00,36.9351340345,5.81202154834,5.29670790824,0.0,8.25718729233,10.0299323277,5.25003103626,5.23003103626,0.0,0.02
 09/06  03:00:00,35.6049103507,5.68691386401,4.09158447375,0.0,8.25718729233,10.0299323277,15.2256982229,9.47016578944,0.0,5.75553243348
 09/06  04:00:00,36.323744011,5.59489090723,3.29585687362,0.0,8.25718729233,11.6354268332,13.161030464,13.141030464,0.0,0.02
 09/06  05:00:00,43.9395798306,5.59822636409,3.32873628522,0.0,12.1011305571,15.3678112995,24.6873079157,13.1573114162,0.0,11.5299964995
 09/06  06:00:00,71.2105829395,6.0030297686,6.31874107315,0.0,19.7275818095,37.2640762949,18.2038920131,12.4065401724,0.0,5.79735184077
 09/06  07:00:00,92.0900585212,6.44055370538,10.0406364336,0.0,24.3117294858,51.2795993405,23.7799197151,6.36217908148,0.0,17.4177406336
 09/06  08:00:00,80.3873410921,6.09718190658,9.95626225147,0.0,23.6694662846,40.6342015617,23.5585832422,0.114783695967,0.0,23.4437995462
 09/06  09:00:00,78.1667954194,6.13375532525,12.7064196896,0.0,23.6694662846,35.6302164847,41.406415884,0.0,18.025,23.381415884
 09/06  10:00:00,60.4710651208,6.04083339094,12.7002630766,0.0,18.7433767983,22.9618409725,35.5385939614,0.0,18.025,17.5135939614
 09/06  11:00:00,62.2244654324,6.18521179122,14.311479734,0.0,18.7433767983,22.9618409725,41.3275427187,0.0,18.025,23.3025427187
 09/06  12:00:00,64.3988877523,6.33443500017,16.2932325343,0.0,18.5889407304,23.1597249699,35.504795632,0.0,18.025,17.479795632
 09/06  13:00:00,66.4615919375,6.46129222501,17.982575306,0.0,18.7433767983,23.2517909448,35.5034461957,0.0,18.025,17.4784461957
 09/06  14:00:00,67.3383217555,6.52704238534,18.7935543092,0.0,18.7433767983,23.2517909448,35.5021070473,0.0,18.025,17.4771070473
 09/06  15:00:00,68.3279685773,6.60176671877,19.9984267697,0.0,18.7433767983,22.9618409725,35.5007608625,0.0,18.025,17.4757608625
 09/06  16:00:00,72.8059767888,6.66433322846,19.9625633838,0.0,18.7433767983,27.431320555,23.7851826675,0.0,18.025,5.76018266749
 09/06  17:00:00,84.7148548299,6.90207811831,19.4455012361,0.0,17.6635504202,40.6971502883,5.76890116861,0.0,0.0,5.76890116861
 09/06  18:00:00,89.5708920594,7.00486923371,17.6940561734,0.0,27.5259009287,37.3340067412,11.569158147,0.0,0.0,11.569158147
 09/06  19:00:00,97.9999837067,7.00727518838,16.2593624286,0.0,33.8341110165,33.3544677425,5.97436565805,0.194957696858,0.0,5.7794079612
 09/06  20:00:00,106.150866195,7.10693982248,16.1564221292,0.0,36.5179666069,38.8247702939,7.74663087984,1.96741991003,0.0,5.77921096981
 09/06  21:00:00,100.227518117,7.08884097652,15.7662462647,0.0,32.965339924,36.8579353714,14.2743601038,2.69465815478,0.0,11.579701949
 09/06  22:00:00,72.7193068493,6.62757014274,12.266427761,0.0,25.6355707503,20.6438685092,15.7312885519,4.18163660495,0.0,11.549651947
 09/06  23:00:00,49.1183792202,6.1860385482,8.65996627808,0.0,15.0252895274,11.7056064465,6.52844962845,6.50844962845,0.0,0.02
 09/06  24:00:00,42.0376240079,5.98695638478,6.80402282611,0.0,11.6412384099,10.0650221343,13.4868593103,7.72635864169,0.0,5.76050066859
 09/07  01:00:00,39.1337934372,5.85777334667,5.59004885996,0.0,10.0992000411,10.047477231,13.9590677247,8.20372339777,0.0,5.75534432691
 09/07  02:00:00,36.0233422869,5.72807109113,4.46886404122,0.0,8.25718729233,10.0299323277,9.57802765525,9.55802765525,0.0,0.02
 09/07  03:00:00,35.1168087985,5.63126547032,3.65912966708,0.0,8.25718729233,10.0299323277,17.2627503266,11.5075746352,0.0,5.7551756914
 09/07  04:00:00,36.3094244206,5.58892670674,3.28749937482,0.0,8.25718729233,11.6354268332,12.5117518943,12.4917518943,0.0,0.02
 09/07  05:00:00,43.9764454434,5.59648744463,3.36733589624,0.0,12.1011305571,15.3678112995,17.5917028335,11.8164244566,0.0,5.77527837696
 09/07  06:00:00,71.1536670097,5.98405567354,6.28079054352,0.0,19.7275818095,37.2640762949,22.6533658037,11.0734225567,0.0,11.5799432471
 09/07  07:00:00,92.7571705744,6.47815243631,10.6701368333,0.0,24.3117294858,51.2795993405,21.9156363995,4.49623939007,0.0,17.4193970095
 09/07  08:00:00,81.2381080764,6.12861651435,10.7755877732,0.0,23.6694662846,40.6342015617,23.4468911745,0.0,0.0,23.4468911745
 09/07  09:00:00,80.5583537133,6.23281937448,14.9989068032,0.0,23.6694662846,35.6302164847,41.4053868849,0.0,18.025,23.3803868849
 09/07  10:00:00,64.374649581,6.18907823238,16.4555994135,0.0,18.7433767983,22.9618409725,35.5389221841,0.0,18.025,17.5139221841
 09/07  11:00:00,67.4227178096,6.38452761324,19.310413443,0.0,18.7433767983,22.9618409725,41.3281389816,0.0,18.025,23.3031389816
 09/07  12:00:00,69.9582707469,6.56521278135,21.6218349333,0.0,18.5889407304,23.1597249699,35.5043536679,0.0,18.025,17.4793536679
 09/07  13:00:00,71.3915623326,6.67778687445,22.6960485297,0.0,18.7433767983,23.2517909448,35.5030505671,0.0,18.025,17.4780505671
 09/07  14:00:00,72.8084242798,6.76833320121,24.022363194,0.0,18.7433767983,23.2517909448,35.5017210875,0.0,18.025,17.4767210875
 09/07  15:00:00,72.7667092141,6.80843498452,24.230496426,0.0,18.7433767983,22.9618409725,35.5042875852,0.0,18.025,17.4792875852
 09/07  16:00:00,76.3884424932,6.83989390121,23.3694648061,0.0,18.7433767983,27.431320555,23.7852801952,0.0,18.025,5.76028019518
 09/07  17:00:00,87.6840815907,7.07122673599,22.2455749812,0.0,17.6635504202,40.6971502883,5.77019622966,0.0,0.0,5.77019622966
 09/07  18:00:00,92.8507940059,7.19509472136,20.78372568,0.0,27.5259009287,37.3340067412,11.5695445495,0.0,0.0,11.5695445495
 09/07  19:00:00,101.119048016,7.2156058275,19.170089824,0.0,33.8341110165,33.3544677425,5.78004904534,0.0,0.0,5.78004904534
 09/07  20:00:00,109.169428881,7.32459208862,18.9573266294,0.0,36.5179666069,38.8247702939,5.79639454831,0.0172800692486,0.0,5.77911447906
 09/07  21:00:00,103.113014578,7.31158329343,18.4289916385,0.0,32.965339924,36.8579353714,11.5796040346,0.0,0.0,11.5796040346
 09/07  22:00:00,75.3139124894,6.84191886251,14.6466787997,0.0,25.6355707503,20.6438685092,11.969796506,0.419712313706,0.0,11.5500841923
 09/07  23:00:00,51.9841121729,6.42469815391,11.2870360595,0.0,15.0252895274,11.7056064465,0.908352172143,0.888352172143,0.0,0.02
 09/07  24:00:00,45.211444714,6.2475181749,9.71727821223,0.0,11.6412384099,10.0650221343,6.8077164406,1.04719762109,0.0,5.76051881951
 09/08  01:00:00,42.4374273322,6.12578731171,8.62566695953,0.0,10.0992000411,10.047477231,6.93307435829,1.17752642262,0.0,5.75554793567
 09/08  02:00:00,39.5401558725,6.01902271805,7.6947233967,0.0,8.25718729233,10.0299323277,1.30612927224,1.28612927224,0.0,0.02
 09/08  03:00:00,38.8502390214,5.95049738684,7.07332573974,0.0,8.25718729233,10.0299323277,7.13370079239,1.37861138553,0.0,5.75508940686
 09/08  04:00:00,39.9175003786,5.89536660104,6.5891325391,0.0,8.25718729233,11.6354268332,1.47555076748,1.45555076748,0.0,0.02
 09/08  05:00:00,47.1613239582,5.87243103675,6.27626590019,0.0,12.1011305571,15.3678112995,8.3327137118,2.55747763993,0.0,5.77523607187
 09/08  06:00:00,75.3204338267,6.36940521889,10.0621986001,0.0,19.7275818095,37.2640762949,14.6375714914,3.05759845295,0.0,11.5799730385
 09/08  07:00:00,96.5190710189,6.81165986632,14.0985175941,0.0,24.3117294858,51.2795993405,18.5957435369,1.17613459098,0.0,17.4196089459
 09/08  08:00:00,85.3745253534,6.42415167762,14.6164618454,0.0,23.6694662846,40.6342015617,23.4567378661,0.00967502302644,0.0,23.4470628431
 09/08  09:00:00,85.2548994205,6.51652551313,19.4117411343,0.0,23.6694662846,35.6302164847,41.4067111645,0.0,18.025,23.3817111645
 09/08  10:00:00,68.5042085056,6.43424539374,20.3399863303,0.0,18.7433767983,22.9618409725,35.5393440791,0.0,18.025,17.5143440791
 09/08  11:00:00,71.2638272214,6.61346849636,22.9225791092,0.0,18.7433767983,22.9618409725,41.3286969548,0.0,18.025,23.3036969548
 09/08  12:00:00,73.9251327845,6.78408570692,25.3698212061,0.0,18.5889407304,23.1597249699,35.5048281247,0.0,18.025,17.4798281247
 09/08  13:00:00,75.1555626578,6.8790807824,26.2587520337,0.0,18.7433767983,23.2517909448,35.5035747918,0.0,18.025,17.4785747918
 09/08  14:00:00,76.4129956688,6.95125631195,27.4440086118,0.0,18.7433767983,23.2517909448,35.5023361101,0.0,18.025,17.4773361101
 09/08  15:00:00,76.9167933807,7.00464873646,28.1843637705,0.0,18.7433767983,22.9618409725,35.5036866177,0.0,18.025,17.4786866177
 09/08  16:00:00,80.6759997226,7.04819634102,27.4487173426,0.0,18.7433767983,27.431320555,23.7851442198,0.0,18.025,5.76014421982
 09/08  17:00:00,90.5555626788,7.23397061925,24.9543080736,0.0,17.6635504202,40.6971502883,5.7701855323,0.0,0.0,5.7701855323
 09/08  18:00:00,94.5489953033,7.30406732155,22.3729457143,0.0,27.5259009287,37.3340067412,11.5693998334,0.0,0.0,11.5693998334
 09/08  19:00:00,102.542488871,7.31390490038,20.4952259042,0.0,33.8341110165,33.3544677425,5.7801872207,0.0,0.0,5.7801872207
 09/08  20:00:00,110.672300464,7.43049596608,20.3542883168,0.0,36.5179666069,38.8247702939,5.81082140404,0.0315068775847,0.0,5.77931452645
 09/08  21:00:00,104.283863468,7.39175683616,19.5196583445,0.0,32.965339924,36.8579353714,11.5801018327,0.0,0.0,11.5801018327
 09/08  22:00:00,76.1625207658,6.90834794463,15.428850745,0.0,25.6355707503,20.6438685092,11.5499799598,0.0,0.0,11.5499799598
 09/08  23:00:00,52.7031669966,6.48319973074,11.9475853659,0.0,15.0252895274,11.7056064465,0.131781855097,0.111781855097,0.0,0.02
 09/08  24:00:00,45.7736812083,6.29873066893,10.2283001186,0.0,11.6412384099,10.0650221343,6.06051159915,0.300004450104,0.0,5.76050714905
 09/09  01:00:00,45.3116927313,6.16381009603,8.70242595171,0.0,12.8411359301,10.0650221343,7.49065844397,1.73519924938,0.0,5.75545919459
 09/09  02:00:00,39.4490117409,6.0316985776,7.59090153341,0.0,8.25718729233,10.0299323277,1.74991947413,1.72991947413,0.0,0.02
 09/09  03:00:00,38.9241478034,5.97187204845,7.12585747651,0.0,8.25718729233,10.0299323277,7.08155212547,1.3262465846,0.0,5.75530554086
 09/09  04:00:00,39.9902155252,5.91461468692,6.64259622107,0.0,8.25718729233,11.6354268332,1.43136977706,1.41136977706,0.0,0.02
 09/09  05:00:00,43.8874610713,5.87385157234,6.42231621478,0.0,8.71707943955,15.3327214929,7.16523707801,1.40094960498,0.0,5.76428747302
 09/09  06:00:00,60.0696011885,6.04622242263,7.98810678629,0.0,18.5082010057,25.6353820695,7.16124157148,1.38603302305,0.0,5.77520854843
 09/09  07:00:00,79.1033692611,6.4825124543,12.1343357992,0.0,19.4083231844,41.0650158608,11.7482354634,0.168130925269,0.0,11.5801045381
 09/09  08:00:00,111.883006253,7.07901972978,20.4407477503,0.0,26.3286599382,57.9988325916,29.4445508879,0.0109973776538,0.0,29.4335535102
 09/09  09:00:00,101.155474512,7.00895937353,24.9371522537,0.0,26.3286599382,42.8504436482,41.4719523661,0.0,18.025,23.4469523661
 09/09  10:00:00,77.2290063133,6.79734219648,25.2162829698,0.0,21.7447113004,23.4437158914,41.4104261049,0.0,18.025,23.3854261049
 09/09  11:00:00,77.4460875684,6.96923302233,27.7231720216,0.0,19.3027497915,23.426170988,41.3708075132,0.0,18.025,23.3458075132
 09/09  12:00:00,80.8212199691,7.1849612442,30.7403691081,0.0,19.1483137236,23.7250123474,35.5059231489,0.0,18.025,17.4809231489
 09/09  13:00:00,85.2236405886,7.40134044534,34.7808633793,0.0,19.3027497915,23.7161209604,35.5027124472,0.0,18.025,17.4777124472
 09/09  14:00:00,87.3355491011,7.53604296729,36.758069288,0.0,19.3027497915,23.7161209604,35.5026866491,0.0,18.025,17.4776866491
 09/09  15:00:00,85.7140238915,7.51184529557,35.450693965,0.0,19.3027497915,23.426170988,35.5041103268,0.0,18.025,17.4791103268
 09/09  16:00:00,88.3496171292,7.47474566838,33.6720801087,0.0,19.3027497915,27.8956505705,23.7852777713,0.0,18.025,5.76027777126
 09/09  17:00:00,95.7069936281,7.63392187436,32.2478208039,0.0,18.2229234133,37.5968344597,5.76535678974,0.0,0.0,5.76535678974
 09/09  18:00:00,108.065314244,7.82741053775,30.4593847625,0.0,32.690315043,37.0816133363,5.77022899246,0.0,0.0,5.77022899246
 09/09  19:00:00,112.914391165,7.8484616741,27.6397885001,0.0,36.8143715336,33.066984531,5.77922984795,0.0,0.0,5.77922984795
 09/09  20:00:00,116.759142954,7.91800324367,26.1749127572,0.0,36.3493007332,38.7721355839,11.5381312279,0.0,0.0,11.5381312279
 09/09  21:00:00,112.895471886,7.80608138087,24.5410309928,0.0,36.1807251679,36.8228455648,5.78008376935,0.0,0.0,5.78008376935
 09/09  22:00:00,86.559832214,7.30629530313,20.0253766308,0.0,31.0351095914,20.6438685092,11.580119849,0.0,0.0,11.580119849
 09/09  23:00:00,59.0520981371,6.80790529258,15.5698135172,0.0,17.4250845679,11.7056064465,5.77528759088,0.0,0.0,5.77528759088
 09/09  24:00:00,50.2576583429,6.58063487546,13.2304711284,0.0,12.8411359301,10.0650221343,5.76040330453,0.0,0.0,5.76040330453
 09/10  01:00:00,48.4354556323,6.41712399113,11.4534552259,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/10  02:00:00,42.3044104625,6.26182533499,10.0967423419,0.0,8.34152022915,10.0650221343,5.75557054328,0.0,0.0,5.75557054328
 09/10  03:00:00,41.2047517483,6.15997672146,9.09893754961,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  04:00:00,41.5087064271,6.05243923336,7.90383009027,0.0,8.34152022915,11.6705166398,6.3939689419,0.633545140026,0.0,5.76042380188
 09/10  05:00:00,45.2654902446,6.00182400787,7.55294596733,0.0,8.80141237637,15.3678112995,6.53127921245,0.766102264482,0.0,5.76517694797
 09/10  06:00:00,61.5713069829,6.18749028759,9.34853831936,0.0,18.5082010057,25.6353820695,5.91104680296,0.135654028258,0.0,5.7753927747
 09/10  07:00:00,80.8120950795,6.61205549359,13.5940863476,0.0,19.4926561212,41.1001056674,11.5804459648,0.0,0.0,11.5804459648
 09/10  08:00:00,113.765944745,7.20179864032,22.2008960702,0.0,26.3286599382,57.9988325916,29.4331702526,0.0,0.0,29.4331702526
 09/10  09:00:00,103.057639331,7.15412741548,26.8135719041,0.0,26.2443270014,42.8153538416,41.4676518072,0.0,18.025,23.4426518072
 09/10  10:00:00,78.6610813793,6.93254431622,26.5131414062,0.0,21.7447113004,23.4437158914,41.4117806565,0.0,18.025,23.3867806565
 09/10  11:00:00,78.033823914,7.04814435983,28.1722824176,0.0,19.3449162599,23.4437158914,35.5397298416,0.0,18.025,17.5147298416
 09/10  12:00:00,78.9956843412,7.12396009973,28.9161177689,0.0,19.190480192,23.7425572507,35.5037626306,0.0,18.025,17.4787626306
 09/10  13:00:00,81.7546805765,7.26481854903,31.5081363863,0.0,19.260583323,23.698576057,41.3247487771,0.0,18.025,23.2997487771
 09/10  14:00:00,81.6558570071,7.28651239338,31.3876186077,0.0,19.260583323,23.698576057,35.5060156268,0.0,18.025,17.4810156268
 09/10  15:00:00,80.8074979207,7.25068990889,30.8650304082,0.0,19.260583323,23.4086260847,35.5048871083,0.0,18.025,17.4798871083
 09/10  16:00:00,83.875285939,7.22860366271,29.5035926726,0.0,19.260583323,27.8781056672,23.7853531671,0.0,18.025,5.76035316708
 09/10  17:00:00,89.8651211101,7.31632358028,26.7832558194,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/10  18:00:00,104.661723358,7.51081486667,25.6078067709,0.0,32.6059821062,37.0465235296,5.77026307064,0.0,0.0,5.77026307064
 09/10  19:00:00,110.364211096,7.63434998352,25.3037089293,0.0,36.8143715336,33.066984531,11.5403606362,0.0,0.0,11.5403606362
 09/10  20:00:00,116.286822566,7.82537845425,25.6757930977,0.0,36.43363367,38.8072253906,5.77987362365,0.0,0.0,5.77987362365
 09/10  21:00:00,112.981324145,7.79477171501,24.7576109396,0.0,36.0963922311,36.7877557581,5.77980939451,0.0,0.0,5.77980939451
 09/10  22:00:00,87.5188550253,7.36169998118,21.0484081418,0.0,30.9507766546,20.6087787026,11.5806587715,0.0,0.0,11.5806587715
 09/10  23:00:00,61.2605552495,6.94678180248,17.6393868975,0.0,17.4250845679,11.7056064465,5.77533071868,0.0,0.0,5.77533071868
 09/10  24:00:00,53.5419961846,6.78680689756,16.1892109756,0.0,12.925468867,10.100111941,5.76013416085,0.0,0.0,5.76013416085
 09/11  01:00:00,49.5296822142,6.66054319206,15.1831590153,0.0,10.0992000411,10.047477231,5.7555609838,0.0,0.0,5.7555609838
 09/11  02:00:00,46.8031175657,6.56511347701,14.4115868578,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/11  03:00:00,46.2947694008,6.51269427064,13.9556520181,0.0,8.25718729233,10.0299323277,5.75447116683,0.0,0.0,5.75447116683
 09/11  04:00:00,47.7242608203,6.48475979874,13.806490125,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/11  05:00:00,56.2455802747,6.53388793272,14.6990484453,0.0,12.1011305571,15.3678112995,5.77541063198,0.0,0.0,5.77541063198
 09/11  06:00:00,86.1151703502,7.14825243672,20.0780588565,0.0,19.7275818095,37.2640762949,11.580684133,0.0,0.0,11.580684133
 09/11  07:00:00,107.67555348,7.56755077258,24.4990708677,0.0,24.3117294858,51.2795993405,17.4212138283,0.0,0.0,17.4212138283
 09/11  08:00:00,95.8196815701,7.00614824609,24.4795950174,0.0,23.6694662846,40.6342015617,23.4505307747,0.0,0.0,23.4505307747
 09/11  09:00:00,92.4192196195,6.9359029853,26.1566654609,0.0,23.6694662846,35.6302164847,41.4093038625,0.0,18.025,23.3843038625
 09/11  10:00:00,71.6813871843,6.63524326286,23.3161526299,0.0,18.7433767983,22.9618409725,35.5408119674,0.0,18.025,17.5158119674
 09/11  11:00:00,72.4870985509,6.65906351313,24.1002463528,0.0,18.7433767983,22.9618409725,41.3305242488,0.0,18.025,23.3055242488
 09/11  12:00:00,74.622513196,6.7673847488,26.0838933641,0.0,18.5889407304,23.1597249699,35.5073308981,0.0,18.025,17.4823308981
 09/11  13:00:00,73.9519913751,6.73401689541,25.2002348249,0.0,18.7433767983,23.2517909448,35.506239266,0.0,18.025,17.481239266
 09/11  14:00:00,73.1245469173,6.72517765806,24.3816292619,0.0,18.7433767983,23.2517909448,35.5051503479,0.0,18.025,17.4801503479
 09/11  15:00:00,69.5699975504,6.63771902896,21.2044898672,0.0,18.7433767983,22.9618409725,35.5040390164,0.0,18.025,17.4790390164
 09/11  16:00:00,69.3279324942,6.4905781869,16.6582586973,0.0,18.7433767983,27.431320555,23.7854311748,0.0,18.025,5.76043117479
 09/11  17:00:00,79.2873879103,6.60847323706,14.311614582,0.0,17.6635504202,40.6971502883,5.77005316052,0.0,0.0,5.77005316052
 09/11  18:00:00,87.3094514005,6.70755585968,13.8458854555,0.0,27.5259009287,37.3340067412,11.5698550922,0.0,0.0,11.5698550922
 09/11  19:00:00,95.7019228763,6.79849604273,14.1700489568,0.0,33.8341110165,33.3544677425,5.79829941414,0.0178568191566,0.0,5.78044259498
 09/11  20:00:00,104.984982581,6.97867122765,15.1187721683,0.0,36.5179666069,38.8247702939,6.27957752402,0.499282603912,0.0,5.7802949201
 09/11  21:00:00,99.1818627127,6.98114921879,14.82823848,0.0,32.965339924,36.8579353714,12.7144832729,1.1342040047,0.0,11.5802792682
 09/11  22:00:00,71.927980422,6.55519289136,11.5474448154,0.0,25.6355707503,20.6438685092,13.5265347295,1.9758706751,0.0,11.5506640544
 09/11  23:00:00,49.1402475147,6.18666295266,8.68118778423,0.0,15.0252895274,11.7056064465,8.12927739879,2.36366916642,0.0,5.76560823237
 09/11  24:00:00,42.5643111134,6.03051134648,7.28714264479,0.0,11.6412384099,10.0650221343,2.80402026637,2.78402026637,0.0,0.02
 09/12  01:00:00,39.7469713872,5.90992238226,6.1510658663,0.0,10.0992000411,10.047477231,10.0083791022,4.25283599187,0.0,5.75554311031
 09/12  02:00:00,36.9092289206,5.81171834949,5.27109074841,0.0,8.25718729233,10.0299323277,5.25778124438,5.23778124438,0.0,0.02
 09/12  03:00:00,36.2923332237,5.75015789372,4.7157502917,0.0,8.25718729233,10.0299323277,11.3403689229,5.58465425495,0.0,5.75571466796
 09/12  04:00:00,37.2056018452,5.68369888595,4.0888851165,0.0,8.25718729233,11.6354268332,12.5970489482,6.83686819619,0.0,5.76018075197
 09/12  05:00:00,44.6232624897,5.66782670333,3.94278645936,0.0,12.1011305571,15.3678112995,13.6703030054,7.89507733769,0.0,5.77522566771
 09/12  06:00:00,72.0850865704,6.1014932949,7.0947248689,0.0,19.7275818095,37.2640762949,20.2577878982,8.67862550323,0.0,11.5791623949
 09/12  07:00:00,92.1893701883,6.46642885287,10.1139992096,0.0,24.3117294858,51.2795993405,17.761963732,6.14101338969,0.0,11.6209503423
 09/12  08:00:00,79.3699888107,6.0521575639,8.98388228537,0.0,23.6694662846,40.6342015617,24.6488467198,1.19824660603,0.0,23.4506001137
 09/12  09:00:00,76.5945069119,6.05871534646,11.2091308644,0.0,23.6694662846,35.6302164847,41.6831608115,0.27010137379,18.025,23.3880594377
 09/12  10:00:00,58.5737484087,5.95204608628,10.8917077275,0.0,18.7433767983,22.9618409725,41.6236153783,0.25309287003,18.025,23.3455225082
 09/12  11:00:00,59.4406437278,6.0500983471,11.6627538866,0.0,18.7433767983,22.9618409725,35.508389969,0.0,18.025,17.483389969
 09/12  12:00:00,61.0792334495,6.16167180511,13.1463212753,0.0,18.5889407304,23.1597249699,35.506871175,0.0,18.025,17.481871175
 09/12  13:00:00,61.8062408756,6.23960848499,13.5488894752,0.0,18.7433767983,23.2517909448,35.5042461117,0.0,18.025,17.4792461117
 09/12  14:00:00,62.5499476919,6.28522510579,14.2469818698,0.0,18.7433767983,23.2517909448,41.3244829191,0.0,18.025,23.2994829191
 09/12  15:00:00,62.9784512451,6.32476150937,14.9258997631,0.0,18.7433767983,22.9618409725,35.505979165,0.0,18.025,17.480979165
 09/12  16:00:00,67.1597632248,6.35559093796,14.625070584,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/12  17:00:00,78.4831332621,6.54316740786,13.5726565082,0.0,17.6635504202,40.6971502883,5.76955489506,0.0,0.0,5.76955489506
 09/12  18:00:00,86.4513718027,6.6443273967,13.0510241881,0.0,27.5259009287,37.3340067412,11.5704957734,0.0,0.0,11.5704957734
 09/12  19:00:00,93.8284005929,6.67158392151,12.4234289131,0.0,33.8341110165,33.3544677425,7.79370017495,2.01327201386,0.0,5.78042816109
 09/12  20:00:00,102.106257221,6.7648718079,12.4538391367,0.0,36.5179666069,38.8247702939,18.2070421485,6.66652050825,0.0,11.5405216402
 09/12  21:00:00,96.0311382583,6.73492714081,11.9237238864,0.0,32.965339924,36.8579353714,20.9569181074,9.37619537845,0.0,11.580722729
 09/12  22:00:00,68.7838335338,6.29397336938,8.66451518272,0.0,25.6355707503,20.6438685092,17.7315902366,11.9460734146,0.0,5.78551682201
 09/12  23:00:00,45.890024317,5.90638281579,5.71123913753,0.0,15.0252895274,11.7056064465,19.7372297437,13.9716825249,0.0,5.76554721886
 09/12  24:00:00,39.2305403684,5.72413142864,4.25974276555,0.0,11.6412384099,10.0650221343,21.4274475588,15.6668332432,0.0,5.76061431555
 09/13  01:00:00,36.7048578203,5.61914528555,3.39973305747,0.0,10.0992000411,10.047477231,16.842257488,16.822257488,0.0,0.02
 09/13  02:00:00,34.3073334748,5.56270301768,2.91820179405,0.0,8.25718729233,10.0299323277,23.0163405419,17.2606003745,0.0,5.75574016739
 09/13  03:00:00,33.9401121589,5.52558465068,2.58810587099,0.0,8.25718729233,10.0299323277,17.6572779469,17.6372779469,0.0,0.02
 09/13  04:00:00,35.2851519758,5.49763058153,2.35449735352,0.0,8.25718729233,11.6354268332,23.7324844084,17.9723326767,0.0,5.76015173171
 09/13  05:00:00,42.9635053081,5.5049800319,2.44587142196,0.0,12.1011305571,15.3678112995,23.0477496404,17.2722476182,0.0,5.77550202219
 09/13  06:00:00,69.4623198414,5.81142135297,4.76201594466,0.0,19.7275818095,37.2640762949,27.0196689652,15.4385056486,0.0,11.5811633166
 09/13  07:00:00,89.9999346248,6.20595953786,8.18501660758,0.0,24.3117294858,51.2795993405,24.8049530461,7.38355145962,0.0,17.4214015864
 09/13  08:00:00,78.833375257,5.92162462957,8.5777927554,0.0,23.6694662846,40.6342015617,23.5620939294,0.111086754901,0.0,23.4510071745
 09/13  09:00:00,78.0047559342,6.04846779861,12.6296189157,0.0,23.6694662846,35.6302164847,41.4101266015,0.0,18.025,23.3851266015
 09/13  10:00:00,61.4790943616,6.0079284287,13.7411688883,0.0,18.7433767983,22.9618409725,35.5421939096,0.0,18.025,17.5171939096
 09/13  11:00:00,63.7793968945,6.17320456127,15.8783966844,0.0,18.7433767983,22.9618409725,35.508333963,0.0,18.025,17.483333963
 09/13  12:00:00,66.6821384919,6.3497065992,18.5611879979,0.0,18.5889407304,23.1597249699,40.7936576695,0.0,18.025,22.7686576695
 09/13  13:00:00,68.5316277133,6.46553697523,20.0483474425,0.0,18.7433767983,23.2517909448,36.0369233951,0.0,18.025,18.0119233951
 09/13  14:00:00,68.95938748,6.51006086306,20.4315813216,0.0,18.7433767983,23.2517909448,35.5050602892,0.0,18.025,17.4800602892
 09/13  15:00:00,69.0252322288,6.54552029059,20.7519152426,0.0,18.7433767983,22.9618409725,35.5041130088,0.0,18.025,17.4791130088
 09/13  16:00:00,73.0186537198,6.58248828093,20.2570589445,0.0,18.7433767983,27.431320555,23.7855355219,0.0,18.025,5.76053552188
 09/13  17:00:00,84.63988477,6.80845451974,19.4641192268,0.0,17.6635504202,40.6971502883,5.77051871812,0.0,0.0,5.77051871812
 09/13  18:00:00,92.1565418372,6.93859496464,18.4619203069,0.0,27.5259009287,37.3340067412,11.5695783455,0.0,0.0,11.5695783455
 09/13  19:00:00,99.4403485644,7.02843355931,17.678520671,0.0,33.8341110165,33.3544677425,5.77997377027,0.0,0.0,5.77997377027
 09/13  20:00:00,108.373638595,7.21385814907,18.2722302314,0.0,36.5179666069,38.8247702939,5.79529490046,0.0146928743719,0.0,5.78060202609
 09/13  21:00:00,102.510371118,7.22106468097,17.9168087384,0.0,32.965339924,36.8579353714,11.5813559466,0.0,0.0,11.5813559466
 09/13  22:00:00,74.7608546085,6.76707962377,14.1684180513,0.0,25.6355707503,20.6438685092,11.5507215369,0.0,0.0,11.5507215369
 09/13  23:00:00,51.2620542106,6.34501897529,10.6446322862,0.0,15.0252895274,11.7056064465,0.607140310505,0.587140310505,0.0,0.02
 09/13  24:00:00,43.9371915146,6.13310833671,8.55741425341,0.0,11.6412384099,10.0650221343,7.62460488353,1.86386103983,0.0,5.7607438437
 09/14  01:00:00,40.6430855685,5.97778841334,6.97930954053,0.0,10.0992000411,10.047477231,9.51858886932,3.76304418015,0.0,5.75554468917
 09/14  02:00:00,37.884690225,5.8860254809,6.17223914297,0.0,8.25718729233,10.0299323277,3.93872032032,3.91872032032,0.0,0.02
 09/14  03:00:00,37.1037904005,5.81218402079,5.4651758161,0.0,8.25718729233,10.0299323277,10.4512351597,4.69550123989,0.0,5.75573391977
 09/14  04:00:00,38.2553559967,5.76218441411,5.0601498671,0.0,8.25718729233,11.6354268332,4.68131434416,4.66131434416,0.0,0.02
 09/14  05:00:00,46.1694164243,5.78580588715,5.37094802277,0.0,12.1011305571,15.3678112995,9.41638079908,3.64061767149,0.0,5.77576312759
 09/14  06:00:00,74.2869066526,6.27642862594,9.12158684502,0.0,19.7275818095,37.2640762949,15.5987419841,4.01732858887,0.0,11.5814133953
 09/14  07:00:00,95.9193777941,6.75609473315,13.5543088611,0.0,24.3117294858,51.2795993405,18.5073502919,1.08444541981,0.0,17.4229048721
 09/14  08:00:00,85.4009147802,6.40886402751,14.6580832321,0.0,23.6694662846,40.6342015617,23.462751323,0.0106933212007,0.0,23.4520580018
 09/14  09:00:00,84.8178935855,6.49444799337,18.9967739531,0.0,23.6694662846,35.6302164847,41.4125275275,0.0,18.025,23.3875275275
 09/14  10:00:00,67.5494322674,6.39551495065,19.4239104412,0.0,18.7433767983,22.9618409725,41.3739235144,0.0,18.025,23.3489235144
 09/14  11:00:00,70.6512121579,6.59759967736,22.3258137916,0.0,18.7433767983,22.9618409725,35.5091447564,0.0,18.025,17.4841447564
 09/14  12:00:00,74.1754773544,6.80109128903,25.6031404316,0.0,18.5889407304,23.1597249699,35.5080869611,0.0,18.025,17.4830869611
 09/14  13:00:00,75.5397594086,6.89054884718,26.6314603275,0.0,18.7433767983,23.2517909448,35.5052368305,0.0,18.025,17.4802368305
 09/14  14:00:00,74.9061272817,6.89102956076,25.9973480693,0.0,18.7433767983,23.2517909448,35.5043158832,0.0,18.025,17.4793158832
 09/14  15:00:00,74.3637524766,6.91133685784,25.7246180897,0.0,18.7433767983,22.9618409725,41.3261015361,0.0,18.025,23.3011015361
 09/14  16:00:00,77.2302664307,6.89530527893,24.1558550481,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,88.0391200343,7.09634768553,22.5754544047,0.0,17.6635504202,40.6971502883,5.77047315162,0.0,0.0,5.77047315162
 09/14  18:00:00,95.132907537,7.2236284483,21.1532383417,0.0,27.5259009287,37.3340067412,11.5706869132,0.0,0.0,11.5706869132
 09/14  19:00:00,103.03891309,7.32242117196,20.983093612,0.0,33.8341110165,33.3544677425,5.77983076447,0.0,0.0,5.77983076447
 09/14  20:00:00,112.495724263,7.53164874549,22.0765144178,0.0,36.5179666069,38.8247702939,11.5681250534,0.0286918491147,0.0,11.5394332043
 09/14  21:00:00,107.769802029,7.60520150657,22.7920917388,0.0,32.965339924,36.8579353714,11.5799467775,0.0,0.0,11.5799467775
 09/14  22:00:00,79.6678315437,7.1275412274,18.7149263701,0.0,25.6355707503,20.6438685092,5.78576754147,0.0,0.0,5.78576754147
 09/14  23:00:00,56.0826848527,6.70095453975,15.1093188974,0.0,15.0252895274,11.7056064465,5.76576114299,0.0,0.0,5.76576114299
 09/14  24:00:00,49.4429582568,6.54087595363,13.6554114746,0.0,11.6412384099,10.0650221343,5.7606382254,0.0,0.0,5.7606382254
 09/15  01:00:00,46.8430264042,6.44103653051,12.7160025174,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/15  02:00:00,44.1305264746,6.35368736008,11.9504064178,0.0,8.25718729233,10.0299323277,5.75584314119,0.0,0.0,5.75584314119
 09/15  03:00:00,43.5436530921,6.29777925372,11.4194451002,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/15  04:00:00,44.727154101,6.25763127132,11.0364908027,0.0,8.25718729233,11.6354268332,5.76049149653,0.0,0.0,5.76049149653
 09/15  05:00:00,52.7516249935,6.29094798907,11.4480101784,0.0,12.1011305571,15.3678112995,5.77566076617,0.0,0.0,5.77566076617
 09/15  06:00:00,81.8086925393,6.85854205796,16.0612476979,0.0,19.7275818095,37.2640762949,11.581434074,0.0,0.0,11.581434074
 09/15  07:00:00,103.605851805,7.29573004385,20.7011349262,0.0,24.3117294858,51.2795993405,11.6212820264,0.0,0.0,11.6212820264
 09/15  08:00:00,92.8552049233,6.84438125628,21.6768454427,0.0,23.6694662846,40.6342015617,29.3114561298,0.0,0.0,29.3114561298
 09/15  09:00:00,89.9776807009,6.81535704487,23.8356372435,0.0,23.6694662846,35.6302164847,41.4078732139,0.0,18.025,23.3828732139
 09/15  10:00:00,70.7982208708,6.58101097049,22.4872038828,0.0,18.7433767983,22.9618409725,35.5422560046,0.0,18.025,17.5172560046
 09/15  11:00:00,72.8059977128,6.66473498205,24.4134604896,0.0,18.7433767983,22.9618409725,35.5118239288,0.0,18.025,17.4868239288
 09/15  12:00:00,74.7828348819,6.78613875726,26.2254447047,0.0,18.5889407304,23.1597249699,35.5062839202,0.0,18.025,17.4812839202
 09/15  13:00:00,75.2628529694,6.83191652834,26.4131860658,0.0,18.7433767983,23.2517909448,41.3287882291,0.0,18.025,23.3037882291
 09/15  14:00:00,72.3110226018,6.69185427023,23.6014163316,0.0,18.7433767983,23.2517909448,35.5094195388,0.0,18.025,17.4844195388
 09/15  15:00:00,69.4458138174,6.60668804111,21.111322088,0.0,18.7433767983,22.9618409725,35.5085841932,0.0,18.025,17.4835841932
 09/15  16:00:00,73.089391849,6.619756572,20.2905209678,0.0,18.7433767983,27.431320555,23.7856528425,0.0,18.025,5.7606528425
 09/15  17:00:00,85.286132403,6.87887652317,20.0399333777,0.0,17.6635504202,40.6971502883,5.77058493364,0.0,0.0,5.77058493364
 09/15  18:00:00,94.143093675,7.07122552306,20.315821073,0.0,27.5259009287,37.3340067412,11.5708146509,0.0,0.0,11.5708146509
 09/15  19:00:00,103.386853744,7.23756452016,21.415879161,0.0,33.8341110165,33.3544677425,5.78013663625,0.0,0.0,5.78013663625
 09/15  20:00:00,112.856582647,7.47151136164,22.4975065243,0.0,36.5179666069,38.8247702939,5.77966176925,0.0,0.0,5.77966176925
 09/15  21:00:00,107.56207349,7.52409182042,22.665462252,0.0,32.965339924,36.8579353714,11.5806881685,0.0,0.0,11.5806881685
 09/15  22:00:00,80.1232880066,7.1014944277,19.1964197687,0.0,25.6355707503,20.6438685092,11.5512728871,0.0,0.0,11.5512728871
 09/15  23:00:00,56.8288531909,6.71130891818,15.8451321804,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/15  24:00:00,50.1410936181,6.55679052805,14.3376272313,0.0,11.6412384099,10.0650221343,5.76082855744,0.0,0.0,5.76082855744
 09/16  01:00:00,50.5002011853,6.49424757653,13.5604790996,0.0,12.8411359301,10.0650221343,5.75573841521,0.0,0.0,5.75573841521
 09/16  02:00:00,44.024510481,6.33595788048,11.8621217411,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/16  03:00:00,42.5964332082,6.23195567246,10.5380408208,0.0,8.25718729233,10.0299323277,5.75534371697,0.0,0.0,5.75534371697
 09/16  04:00:00,43.7892207602,6.18716655812,10.169024883,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/16  05:00:00,48.3858906926,6.19036278298,10.6042034947,0.0,8.71707943955,15.3327214929,5.7657947196,0.0,0.0,5.7657947196
 09/16  06:00:00,65.4150512131,6.4259103976,12.9538256975,0.0,18.5082010057,25.6353820695,5.77566919068,0.0,0.0,5.77566919068
 09/16  07:00:00,84.1446766019,6.82068793699,16.8373932715,0.0,19.4083231844,41.0650158608,11.5819648266,0.0,0.0,11.5819648266
 09/16  08:00:00,115.839717074,7.32933377943,24.1470456598,0.0,26.3286599382,57.9988325916,29.4423402804,0.0,0.0,29.4423402804
 09/16  09:00:00,101.696859292,7.09491421129,25.3925155872,0.0,26.3286599382,42.8504436482,47.3331020079,0.0,18.025,29.3081020079
 09/16  10:00:00,73.3723454488,6.62922812641,21.527687507,0.0,21.7447113004,23.4437158914,35.5739223612,0.0,18.025,17.5489223612
 09/16  11:00:00,69.0884380722,6.52458048268,19.8101386376,0.0,19.3027497915,23.426170988,41.3725631673,0.0,18.025,23.3475631673
 09/16  12:00:00,68.4113074643,6.4792592272,19.0361339343,0.0,19.1483137236,23.7250123474,35.5103490553,0.0,18.025,17.4853490553
 09/16  13:00:00,68.6936649486,6.45945009742,19.1927549669,0.0,19.3027497915,23.7161209604,35.5055611879,0.0,18.025,17.4805611879
 09/16  14:00:00,69.0706457331,6.47099422243,19.5581942272,0.0,19.3027497915,23.7161209604,41.3279382935,0.0,18.025,23.3029382935
 09/16  15:00:00,69.2037438015,6.49938319084,19.9528527435,0.0,19.3027497915,23.426170988,35.5088621906,0.0,18.025,17.4838621906
 09/16  16:00:00,69.3238088733,6.34368141352,15.7773065396,0.0,19.3027497915,27.8956505705,18.0553768139,0.0103768139295,18.025,0.02
 09/16  17:00:00,75.1905864437,6.41012790401,12.9551767299,0.0,18.2229234133,37.5968344597,5.76564732587,0.0,0.0,5.76564732587
 09/16  18:00:00,92.4705170049,6.67026247758,14.1376966349,0.0,32.690315043,37.0816133363,5.8082298325,0.0376819185188,0.0,5.77054791398
 09/16  19:00:00,99.1540180869,6.81680041972,14.9110213733,0.0,36.8143715336,33.066984531,11.8907682291,0.351221356951,0.0,11.5395468722
 09/16  20:00:00,105.986399656,7.02757525526,16.2925511682,0.0,36.3493007332,38.7721355839,6.57664392673,0.796780603966,0.0,5.77986332276
 09/16  21:00:00,103.964726878,7.05464071443,16.3616800414,0.0,36.1807251679,36.8228455648,6.74140903266,0.960793324755,0.0,5.7806157079
 09/16  22:00:00,79.2592154801,6.67310567426,13.3578747259,0.0,31.0351095914,20.6438685092,12.6800147286,1.09822529055,0.0,11.5817894381
 09/16  23:00:00,53.3693358873,6.29684667897,10.3980655495,0.0,17.4250845679,11.7056064465,6.97997389083,1.20410720473,0.0,5.7758666861
 09/16  24:00:00,45.6983826692,6.16431706772,9.08748770397,0.0,12.8411359301,10.0650221343,7.05869549262,1.2982482186,0.0,5.76044727401
 09/17  01:00:00,44.8519937023,6.08004712678,8.20704714171,0.0,12.925468867,10.100111941,7.13633594885,1.38045246835,0.0,5.7558834805
 09/17  02:00:00,39.1049015245,5.96430135773,7.19474292899,0.0,8.34152022915,10.0650221343,1.47162284814,1.45162284814,0.0,0.02
 09/17  03:00:00,38.5166957251,5.90788595362,6.66294804803,0.0,8.34152022915,10.0650221343,7.27089394905,1.51509343287,0.0,5.75580051619
 09/17  04:00:00,39.4835643556,5.85028818121,6.08082006834,0.0,8.34152022915,11.6705166398,2.36239976698,2.34239976698,0.0,0.02
 09/17  05:00:00,43.0711395138,5.79306357868,5.56732349099,0.0,8.80141237637,15.3678112995,9.34268307915,3.57777762261,0.0,5.76490545654
 09/17  06:00:00,58.9372790071,5.95479271277,6.94716500975,0.0,18.5082010057,25.6353820695,9.55893244432,3.78334669218,0.0,5.77558575215
 09/17  07:00:00,76.8680888138,6.30597642464,9.9560817495,0.0,19.4926561212,41.1001056674,14.0999011825,2.51865537659,0.0,11.5812458059
 09/17  08:00:00,106.747692995,6.77113327089,15.6132067547,0.0,26.3286599382,57.9988325916,29.4427845654,0.0,0.0,29.4427845654
 09/17  09:00:00,91.5805709333,6.52624996351,15.9643029664,0.0,26.2443270014,42.8153538416,47.3340118792,0.0,18.025,29.3090118792
 09/17  10:00:00,63.9684312428,6.08557957556,12.6674144534,0.0,21.7447113004,23.4437158914,35.5738391631,0.0,18.025,17.5488391631
 09/17  11:00:00,61.2321545359,6.0483441197,12.3703743252,0.0,19.3449162599,23.4437158914,41.3732726593,0.0,18.025,23.3482726593
 09/17  12:00:00,61.8118339855,6.09857205286,12.7576321671,0.0,19.190480192,23.7425572507,35.5095765624,0.0,18.025,17.4845765624
 09/17  13:00:00,63.2878781203,6.24999308635,14.0561331141,0.0,19.260583323,23.698576057,35.5067742135,0.0,18.025,17.4817742135
 09/17  14:00:00,64.3346500366,6.33262096725,15.0202795363,0.0,19.260583323,23.698576057,41.3288449176,0.0,18.025,23.3038449176
 09/17  15:00:00,64.434056377,6.35428971188,15.387966449,0.0,19.260583323,23.4086260847,35.509645464,0.0,18.025,17.484645464
 09/17  16:00:00,68.0954226335,6.34924830055,14.6030599189,0.0,19.260583323,27.8781056672,23.7855562031,0.0,18.025,5.76055620308
 09/17  17:00:00,76.219274628,6.53700016136,13.9166991667,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/17  18:00:00,93.5067676963,6.80802020308,15.1556063401,0.0,32.6059821062,37.0465235296,5.79097572756,0.0202421889034,0.0,5.77073353866
 09/17  19:00:00,99.5806726885,6.91686002407,15.2376085607,0.0,36.8143715336,33.066984531,12.5098384919,0.968773065789,0.0,11.5410654261
 09/17  20:00:00,105.599661547,7.04743707452,15.7665211385,0.0,36.43363367,38.8072253906,8.35678468116,2.57668226156,0.0,5.7801024196
 09/17  21:00:00,102.54324269,6.9981483399,15.1161023598,0.0,36.0963922311,36.7877557581,9.39673990192,3.61587245377,0.0,5.78086744814
 09/17  22:00:00,77.6300847856,6.58194383534,11.9393170513,0.0,30.9507766546,20.6087787026,15.9656049811,4.38381544427,0.0,11.5817895369
 09/17  23:00:00,51.7745533331,6.18970100671,8.91042118975,0.0,17.4250845679,11.7056064465,10.664533127,4.88858130838,0.0,5.77595181863
 09/17  24:00:00,43.8518527494,6.02135508035,7.26449378224,0.0,12.925468867,10.100111941,12.0721588592,6.31124116145,0.0,5.76091769772
 09/18  01:00:00,39.8325453182,5.90154052209,6.2450050621,0.0,10.0992000411,10.047477231,11.1310536271,5.37522877444,0.0,5.75582485266
 09/18  02:00:00,37.2136457786,5.8169140618,5.57029491901,0.0,8.25718729233,10.0299323277,4.56879326261,4.54879326261,0.0,0.02
 09/18  03:00:00,36.5491795869,5.75150626996,4.97123063923,0.0,8.25718729233,10.0299323277,10.5476556559,4.79220700465,0.0,5.75544865121
 09/18  04:00:00,37.0962709956,5.65709612135,4.00613746399,0.0,8.25718729233,11.6354268332,7.89345330491,7.87345330491,0.0,0.02
 09/18  05:00:00,44.5086934628,5.6424297721,3.85357303234,0.0,12.1011305571,15.3678112995,16.7391038527,9.05499370753,0.0,7.68411014514
 09/18  06:00:00,72.8899669182,6.15130526453,7.84972395552,0.0,19.7275818095,37.2640762949,16.9712822437,7.30624298912,0.0,9.66503925455
 09/18  07:00:00,93.731472143,6.5742579324,11.5481798759,0.0,24.3117294858,51.2795993405,21.2952018247,3.87077392491,0.0,17.4244278998
 09/18  08:00:00,81.90893438,6.1909776674,11.3839469492,0.0,23.6694662846,40.6342015617,23.4555098718,0.0,0.0,23.4555098718
 09/18  09:00:00,80.0742917063,6.26570472242,14.4818829341,0.0,23.6694662846,35.6302164847,41.4162515096,0.0,18.025,23.3912515096
 09/18  10:00:00,62.2803264047,6.16026296529,14.390034594,0.0,18.7433767983,22.9618409725,41.3772499825,0.0,18.025,23.3522499825
 09/18  11:00:00,63.8562933607,6.2947772597,15.8337028046,0.0,18.7433767983,22.9618409725,35.5109342563,0.0,18.025,17.4859342563
 09/18  12:00:00,65.6682700302,6.41642760721,17.480580367,0.0,18.5889407304,23.1597249699,35.5091386959,0.0,18.025,17.4841386959
 09/18  13:00:00,66.6326772054,6.49590392747,18.119008947,0.0,18.7433767983,23.2517909448,35.5065371776,0.0,18.025,17.4815371776
 09/18  14:00:00,67.7573810416,6.56134477014,19.1782745598,0.0,18.7433767983,23.2517909448,41.3294777266,0.0,18.025,23.3044777266
 09/18  15:00:00,67.1356685656,6.57020844215,18.8376474671,0.0,18.7433767983,22.9618409725,35.5101853351,0.0,18.025,17.4851853351
 09/18  16:00:00,70.4526417085,6.56625822786,17.7072569797,0.0,18.7433767983,27.431320555,23.7856358103,0.0,18.025,5.76063581031
 09/18  17:00:00,81.592898653,6.76254883321,16.4630066408,0.0,17.6635504202,40.6971502883,5.77071674803,0.0,0.0,5.77071674803
 09/18  18:00:00,89.107360626,6.85902042366,15.492260085,0.0,27.5259009287,37.3340067412,5.79582570443,0.0,0.0,5.79582570443
 09/18  19:00:00,96.9880108491,6.92162051994,15.3329559271,0.0,33.8341110165,33.3544677425,12.3573025455,0.816096198504,0.0,11.541206347
 09/18  20:00:00,105.760450165,7.05640166516,15.8164591643,0.0,36.5179666069,38.8247702939,8.11598403822,2.33591776757,0.0,5.78006627065
 09/18  21:00:00,99.9899716603,7.05250908268,15.5649066685,0.0,32.965339924,36.8579353714,14.4384847627,2.85646652824,0.0,11.5820182345
 09/18  22:00:00,72.6309655743,6.60511726722,12.20045057,0.0,25.6355707503,20.6438685092,9.32686876182,3.54118519438,0.0,5.78568356744
 09/18  23:00:00,49.167318431,6.1772165073,8.71767270837,0.0,15.0252895274,11.7056064465,10.9263282715,5.16032643257,0.0,5.76600183891
 09/18  24:00:00,42.1893795588,5.98903514607,6.95365464805,0.0,11.6412384099,10.0650221343,12.1089275864,6.34805823215,0.0,5.76086935424
 09/19  01:00:00,39.369134298,5.86831744784,5.81481799688,0.0,10.0992000411,10.047477231,6.8144043142,6.7944043142,0.0,0.02
 09/19  02:00:00,36.4753395118,5.7620909898,4.88680468337,0.0,8.25718729233,10.0299323277,12.9231241746,7.16715942844,0.0,5.7559647462
 09/19  03:00:00,35.6068460956,5.67555503512,4.10484851565,0.0,8.25718729233,10.0299323277,8.45565402805,8.43565402805,0.0,0.02
 09/19  04:00:00,36.7587985291,5.62689077866,3.69886434104,0.0,8.25718729233,11.6354268332,15.0180570096,9.25711158458,0.0,5.76094542505
 09/19  05:00:00,44.4859315418,5.63962109803,3.83361495799,0.0,12.1011305571,15.3678112995,14.5249989052,8.74902457024,0.0,5.775974335
 09/19  06:00:00,74.5218401572,6.12123388913,7.62765488879,0.0,19.7275818095,37.2640762949,18.6358259535,7.05299478543,0.0,11.5828311681
 09/19  07:00:00,93.7394183673,6.56724423213,11.5631199479,0.0,24.3117294858,51.2795993405,20.4656600002,3.04052406599,0.0,17.4251359342
 09/19  08:00:00,81.7625470604,6.17358965534,11.2549370442,0.0,23.6694662846,40.6342015617,23.4581232417,0.0,0.0,23.4581232417
 09/19  09:00:00,80.1743289846,6.24842719753,14.5991912953,0.0,23.6694662846,35.6302164847,41.416706226,0.0,18.025,23.391706226
 09/19  10:00:00,62.682065959,6.12150059669,14.8305298064,0.0,18.7433767983,22.9618409725,41.3782449736,0.0,18.025,23.3532449736
 09/19  11:00:00,65.216975877,6.31165624119,17.177502136,0.0,18.7433767983,22.9618409725,35.5124077185,0.0,18.025,17.4874077185
 09/19  12:00:00,67.6670845003,6.46240884169,19.433410627,0.0,18.5889407304,23.1597249699,35.5116889805,0.0,18.025,17.4866889805
 09/19  13:00:00,69.8066719439,6.58194692465,21.2069556805,0.0,18.7433767983,23.2517909448,35.509151732,0.0,18.025,17.484151732
 09/19  14:00:00,70.6286235906,6.64662333682,21.9642330196,0.0,18.7433767983,23.2517909448,36.7030383497,0.0,18.025,18.6780383497
 09/19  15:00:00,69.8632436083,6.65413597349,21.4812923046,0.0,18.7433767983,22.9618409725,40.1361971801,0.0,18.025,22.1111971801
 09/19  16:00:00,72.8135852035,6.64151482248,19.9929420493,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/19  17:00:00,83.5660064464,6.84525947792,18.3533974314,0.0,17.6635504202,40.6971502883,5.77080460726,0.0,0.0,5.77080460726
 09/19  18:00:00,92.6764951577,6.9488380964,17.0875634697,0.0,27.5259009287,37.3340067412,11.5719983258,0.0,0.0,11.5719983258
 09/19  19:00:00,99.0644951446,7.04005670027,17.2909948496,0.0,33.8341110165,33.3544677425,11.5408423203,0.0,0.0,11.5408423203
 09/19  20:00:00,107.793117888,7.19256999579,17.7129474646,0.0,36.5179666069,38.8247702939,6.01564176754,0.235963039401,0.0,5.77967872814
 09/19  21:00:00,101.741127497,7.17451813664,17.1940430317,0.0,32.965339924,36.8579353714,12.2764369064,0.695068829285,0.0,11.5813680772
 09/19  22:00:00,73.9475255097,6.70318857512,13.4189319637,0.0,25.6355707503,20.6438685092,7.10296059931,1.31705096371,0.0,5.7859096356
 09/19  23:00:00,50.1005036804,6.2490847208,9.57898383363,0.0,15.0252895274,11.7056064465,8.57021196544,2.80417469869,0.0,5.76603726675
 09/19  24:00:00,42.6797269899,6.03020322569,7.40282954231,0.0,11.6412384099,10.0650221343,11.1098121998,5.34947931589,0.0,5.76033288392
 09/20  01:00:00,40.1871873637,5.93574743936,6.56543947125,0.0,10.0992000411,10.047477231,4.56856587852,4.54856587852,0.0,0.02
 09/20  02:00:00,37.3753808511,5.8382871634,5.71064520433,0.0,8.25718729233,10.0299323277,10.5337691719,4.77788238772,0.0,5.75588678418
 09/20  03:00:00,36.5292206929,5.7574720695,4.94530488803,0.0,8.25718729233,10.0299323277,5.72478862082,5.70478862082,0.0,0.02
 09/20  04:00:00,37.6657464496,5.70597582837,4.52672106944,0.0,8.25718729233,11.6354268332,11.7631344306,6.00209357998,0.0,5.76104085066
 09/20  05:00:00,45.2106717863,5.70144255073,4.49652697862,0.0,12.1011305571,15.3678112995,12.2535541799,6.47743872954,0.0,5.77611545034
 09/20  06:00:00,75.3310884406,6.20193505289,8.35618883629,0.0,19.7275818095,37.2640762949,17.8437100086,6.26067899871,0.0,11.5830310098
 09/20  07:00:00,94.8566733534,6.67046879998,12.5771324948,0.0,24.3117294858,51.2795993405,19.7699416922,2.34487505461,0.0,17.4250666375
