Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  08:00:00,83.7610219161,6.30952072998,13.1174702277,0.0,23.6694662846,40.6342015617,23.4579206435,0.0,0.0,23.4579206435
 09/20  09:00:00,82.2975265544,6.38102374287,16.5897837261,0.0,23.6694662846,35.6302164847,41.4164884099,0.0,18.025,23.3914884099
 09/20  10:00:00,63.9473264259,6.19880899507,16.0184756805,0.0,18.7433767983,22.9618409725,41.3786662414,0.0,18.025,23.3536662414
 09/20  11:00:00,64.7794050041,6.25277876367,16.7988047167,0.0,18.7433767983,22.9618409725,35.5122745729,0.0,18.025,17.4872745729
 09/20  12:00:00,67.5437293285,6.42380983976,19.3486507623,0.0,18.5889407304,23.1597249699,35.5116234919,0.0,18.025,17.4866234919
 09/20  13:00:00,69.7188593785,6.55826308913,21.142822919,0.0,18.7433767983,23.2517909448,35.5091588442,0.0,18.025,17.4841588442
 09/20  14:00:00,70.3323270666,6.60436306703,21.7101923968,0.0,18.7433767983,23.2517909448,35.5086221478,0.0,18.025,17.4836221478
 09/20  15:00:00,69.5565259175,6.60750548789,21.2212009884,0.0,18.7433767983,22.9618409725,41.3325170601,0.0,18.025,23.3075170601
 09/20  16:00:00,72.7392225024,6.60924543144,19.9508448079,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/20  17:00:00,83.7951323023,6.82187383838,18.6059026072,0.0,17.6635504202,40.6971502883,5.77095313506,0.0,0.0,5.77095313506
 09/20  18:00:00,93.0941798775,6.94349298435,17.5105814129,0.0,27.5259009287,37.3340067412,11.5726477046,0.0,0.0,11.5726477046
 09/20  19:00:00,99.8936511306,7.06358932316,18.0966096051,0.0,33.8341110165,33.3544677425,11.5409278203,0.0,0.0,11.5409278203
 09/20  20:00:00,109.157307003,7.25427276909,19.0154251227,0.0,36.5179666069,38.8247702939,5.79434274355,0.0149853059624,0.0,5.77935743758
 09/20  21:00:00,103.458122631,7.2734295975,18.8121142478,0.0,32.965339924,36.8579353714,11.5816193358,0.0,0.0,11.5816193358
 09/20  22:00:00,75.922696631,6.83307256252,15.2642096857,0.0,25.6355707503,20.6438685092,5.78601471528,0.0,0.0,5.78601471528
 09/20  23:00:00,52.6861774953,6.42921816249,11.9845189585,0.0,15.0252895274,11.7056064465,5.76610330763,0.0,0.0,5.76610330763
 09/20  24:00:00,45.904481818,6.26309608564,10.394687319,0.0,11.6412384099,10.0650221343,5.76095757048,0.0,0.0,5.76095757048
 09/21  01:00:00,43.2549821737,6.16213975669,9.40683866086,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/21  02:00:00,40.5257207815,6.07458451332,8.62468462626,0.0,8.25718729233,10.0299323277,5.75594950615,0.0,0.0,5.75594950615
 09/21  03:00:00,40.3822553827,6.04913073573,8.50667751631,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/21  04:00:00,41.6017973124,6.01272245841,8.15602113842,0.0,8.25718729233,11.6354268332,5.78968178018,0.0285542647518,0.0,5.76112751543
 09/21  05:00:00,49.4407908258,6.03508535827,8.3929955653,0.0,12.1011305571,15.3678112995,5.79015035174,0.0138981574338,0.0,5.77625219431
 09/21  06:00:00,80.2088762805,6.58985385756,12.8460450497,0.0,19.7275818095,37.2640762949,11.6020128945,0.0185448509676,0.0,11.5834680435
 09/21  07:00:00,99.5228169386,7.01394279523,16.8997846636,0.0,24.3117294858,51.2795993405,17.4251896579,0.0,0.0,17.4251896579
 09/21  08:00:00,88.2593836207,6.59250752021,17.332833318,0.0,23.6694662846,40.6342015617,23.4600487879,0.0,0.0,23.4600487879
 09/21  09:00:00,87.2324864321,6.65846060195,21.2472984535,0.0,23.6694662846,35.6302164847,41.4180996309,0.0,18.025,23.3930996309
 09/21  10:00:00,70.0838918532,6.56080899396,21.7930348455,0.0,18.7433767983,22.9618409725,41.3797111411,0.0,18.025,23.3547111411
 09/21  11:00:00,72.5269986101,6.71832790283,24.0808450338,0.0,18.7433767983,22.9618409725,35.5135118208,0.0,18.025,17.4885118208
 09/21  12:00:00,74.054489872,6.8256093052,25.4576072598,0.0,18.5889407304,23.1597249699,35.5129393284,0.0,18.025,17.4879393284
 09/21  13:00:00,76.2797714196,6.94358385071,27.3184099036,0.0,18.7433767983,23.2517909448,35.5105407989,0.0,18.025,17.4855407989
 09/21  14:00:00,76.8741498587,6.99537065563,27.8610046232,0.0,18.7433767983,23.2517909448,41.3299461234,0.0,18.025,23.3049461234
 09/21  15:00:00,76.6471860019,7.01732159619,27.90204063,0.0,18.7433767983,22.9618409725,35.5107954865,0.0,18.025,17.4857954865
 09/21  16:00:00,80.138453981,7.01960309222,26.9397128678,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/21  17:00:00,90.1588245056,7.19145987759,24.6000020734,0.0,17.6635504202,40.6971502883,5.77103566981,0.0,0.0,5.77103566981
 09/21  18:00:00,98.6978427327,7.30062778975,22.7570985661,0.0,27.5259009287,37.3340067412,11.5724253009,0.0,0.0,11.5724253009
 09/21  19:00:00,104.624649425,7.394481315,22.4967082506,0.0,33.8341110165,33.3544677425,11.5408940473,0.0,0.0,11.5408940473
 09/21  20:00:00,112.756994447,7.54286990481,22.3265090569,0.0,36.5179666069,38.8247702939,5.78023620989,0.0,0.0,5.78023620989
 09/21  21:00:00,106.375793238,7.5123265881,21.4908735242,0.0,32.965339924,36.8579353714,11.5827797231,0.0,0.0,11.5827797231
 09/21  22:00:00,78.2735870559,7.03636644915,17.4117943179,0.0,25.6355707503,20.6438685092,5.78600017199,0.0,0.0,5.78600017199
 09/21  23:00:00,54.8151753272,6.6115432643,13.9311870132,0.0,15.0252895274,11.7056064465,5.76620131913,0.0,0.0,5.76620131913
 09/21  24:00:00,47.8541568937,6.42820961856,12.1792449074,0.0,11.6412384099,10.0650221343,5.76106286029,0.0,0.0,5.76106286029
 09/22  01:00:00,44.6337682288,6.28562625007,10.6621330768,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/22  02:00:00,41.5501459499,6.17196497216,9.55172783411,0.0,8.25718729233,10.0299323277,5.75584875199,0.0,0.0,5.75584875199
 09/22  03:00:00,41.2425852655,6.13292910035,9.28320333523,0.0,8.25718729233,10.0299323277,5.75551194115,0.0,0.0,5.75551194115
 09/22  04:00:00,43.0129623917,6.12593385542,9.45397269892,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/22  05:00:00,51.3221487572,6.17388765421,10.1355424642,0.0,12.1011305571,15.3678112995,5.77638985406,0.0,0.0,5.77638985406
 09/22  06:00:00,82.3858103062,6.75410787362,14.8587122723,0.0,19.7275818095,37.2640762949,11.5838351527,0.0,0.0,11.5838351527
 09/22  07:00:00,102.196590912,7.20256272341,19.3849230846,0.0,24.3117294858,51.2795993405,17.4274379482,0.0,0.0,17.4274379482
 09/22  08:00:00,91.2085643217,6.74305913308,20.1314493905,0.0,23.6694662846,40.6342015617,23.4613655123,0.0,0.0,23.4613655123
 09/22  09:00:00,89.2407998716,6.74640067786,23.1676624325,0.0,23.6694662846,35.6302164847,41.420968557,0.0,18.025,23.395968557
 09/22  10:00:00,71.0953604354,6.61225118308,22.7530551702,0.0,18.7433767983,22.9618409725,41.3808967338,0.0,18.025,23.3558967338
 09/22  11:00:00,73.6027162004,6.784716705,25.0901700173,0.0,18.7433767983,22.9618409725,35.5132734592,0.0,18.025,17.4882734592
 09/22  12:00:00,75.0209410453,6.88942563525,26.3602366331,0.0,18.5889407304,23.1597249699,35.5117668158,0.0,18.025,17.4867668158
 09/22  13:00:00,76.2271822741,6.96022306589,27.2491792341,0.0,18.7433767983,23.2517909448,35.5094143491,0.0,18.025,17.4844143491
 09/22  14:00:00,78.1227203064,7.05080246651,29.0541401538,0.0,18.7433767983,23.2517909448,41.3338181125,0.0,18.025,23.3088181125
 09/22  15:00:00,77.3958679642,7.05530371748,28.6127341735,0.0,18.7433767983,22.9618409725,35.5098963523,0.0,18.025,17.4848963523
 09/22  16:00:00,80.6586126887,7.03672566984,27.4427424211,0.0,18.7433767983,27.431320555,23.7858311689,0.0,18.025,5.76083116888
 09/22  17:00:00,93.3645513407,7.33828032602,27.6589029841,0.0,17.6635504202,40.6971502883,5.77100984988,0.0,0.0,5.77100984988
 09/22  18:00:00,103.12053362,7.51819357448,26.9622131806,0.0,27.5259009287,37.3340067412,5.79631027251,0.0,0.0,5.79631027251
 09/22  19:00:00,108.948409694,7.63290203758,26.5820391416,0.0,33.8341110165,33.3544677425,11.5427619199,0.0,0.0,11.5427619199
 09/22  20:00:00,117.671130307,7.83685119978,26.9466567952,0.0,36.5179666069,38.8247702939,5.78123834625,0.0,0.0,5.78123834625
 09/22  21:00:00,112.135410234,7.87107951833,26.8917234618,0.0,32.965339924,36.8579353714,11.5838294873,0.0,0.0,11.5838294873
 09/22  22:00:00,83.9749134714,7.39625625386,22.7532178132,0.0,25.6355707503,20.6438685092,11.5528979437,0.0,0.0,11.5528979437
 09/22  23:00:00,59.8842742993,6.95509341323,18.6567323322,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/22  24:00:00,52.8599582408,6.77393724456,16.8393168111,0.0,11.6412384099,10.0650221343,5.7601289811,0.0,0.0,5.7601289811
 09/23  01:00:00,53.1368566222,6.70332921335,15.98803012,0.0,12.8411359301,10.0650221343,5.75591309271,0.0,0.0,5.75591309271
 09/23  02:00:00,47.1175857462,6.57063399468,14.7204991867,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/23  03:00:00,46.4059016689,6.50532449266,14.074118167,0.0,8.25718729233,10.0299323277,5.75589455901,0.0,0.0,5.75589455901
 09/23  04:00:00,47.5964492423,6.46331173342,13.7000778079,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/23  05:00:00,51.1138472029,6.39780534504,13.1246812355,0.0,8.71707943955,15.3327214929,5.76632374535,0.0,0.0,5.76632374535
 09/23  06:00:00,69.1475007697,6.57454126643,14.6535905093,0.0,18.5082010057,25.6353820695,5.77641479062,0.0,0.0,5.77641479062
 09/23  07:00:00,85.864786252,6.9647196025,18.4133832519,0.0,19.4083231844,41.0650158608,11.5819896942,0.0,0.0,11.5819896942
 09/23  08:00:00,117.895628576,7.47803810243,26.0541361432,0.0,26.3286599382,57.9988325916,35.3399107828,0.0,0.0,35.3399107828
 09/23  09:00:00,102.519807015,7.19825737632,26.1120471471,0.0,26.3286599382,42.8504436482,41.4785926823,0.0,18.025,23.4535926823
 09/23  10:00:00,73.963827271,6.70736753551,22.0409657272,0.0,21.7447113004,23.4437158914,41.4214733021,0.0,18.025,23.3964733021
 09/23  11:00:00,71.2302067425,6.64871958725,21.8277266325,0.0,19.3027497915,23.426170988,35.5464522873,0.0,18.025,17.5214522873
 09/23  12:00:00,70.8745690273,6.64063235832,21.3379936871,0.0,19.1483137236,23.7250123474,41.3321326166,0.0,18.025,23.3071326166
 09/23  13:00:00,71.9728703036,6.64695813177,22.2844269433,0.0,19.3027497915,23.7161209604,35.5124541012,0.0,18.025,17.4874541012
 09/23  14:00:00,72.4518848766,6.63832507904,22.7720714265,0.0,19.3027497915,23.7161209604,35.5121995112,0.0,18.025,17.4871995112
 09/23  15:00:00,72.2456946182,6.66314415901,22.8310111301,0.0,19.3027497915,23.426170988,35.5081121246,0.0,18.025,17.4831121246
 09/23  16:00:00,76.7235908853,6.68876164718,22.8319834711,0.0,19.3027497915,27.8956505705,23.7859764102,0.0,18.025,5.76097641015
 09/23  17:00:00,84.1810063969,6.86308063815,21.4926089637,0.0,18.2229234133,37.5968344597,5.76617749139,0.0,0.0,5.76617749139
 09/23  18:00:00,100.687673057,7.08474935109,20.0563246746,0.0,32.690315043,37.0816133363,5.77112250591,0.0,0.0,5.77112250591
 09/23  19:00:00,104.342381758,7.19880181773,19.7173305306,0.0,36.8143715336,33.066984531,5.78017604896,0.0,0.0,5.78017604896
 09/23  20:00:00,110.224614529,7.35590308644,20.2023762322,0.0,36.3493007332,38.7721355839,11.5700780426,0.0296372398969,0.0,11.5404408027
 09/23  21:00:00,107.087202265,7.30506825016,19.2336667152,0.0,36.1807251679,36.8228455648,5.78148755081,0.0,0.0,5.78148755081
 09/23  22:00:00,81.8011687412,6.89430621373,15.6785393807,0.0,31.0351095914,20.6438685092,11.5831797286,0.0,0.0,11.5831797286
 09/23  23:00:00,55.3422684189,6.47950689825,12.1882878608,0.0,17.4250845679,11.7056064465,5.77652002341,0.0,0.0,5.77652002341
 09/23  24:00:00,47.4322844324,6.32840979283,10.6572660575,0.0,12.8411359301,10.0650221343,5.76116099541,0.0,0.0,5.76116099541
 09/24  01:00:00,46.7031422949,6.24854922826,9.88967624852,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/24  02:00:00,40.8729989469,6.12270339419,8.80441032291,0.0,8.34152022915,10.0650221343,5.75597699302,0.0,0.0,5.75597699302
 09/24  03:00:00,39.8988879589,6.03841305764,7.9145960247,0.0,8.34152022915,10.0650221343,0.318438596463,0.298438596463,0.0,0.02
 09/24  04:00:00,40.8650707636,5.98192167264,7.33065796902,0.0,8.34152022915,11.6705166398,6.41313694213,0.651893872376,0.0,5.76124306975
 09/24  05:00:00,44.8004453421,5.94811791985,7.14153623931,0.0,8.80141237637,15.3678112995,6.4074072069,0.641066681513,0.0,5.76634052539
 09/24  06:00:00,62.5931542007,6.11386937948,8.55991057152,0.0,18.5082010057,25.6353820695,6.40842057542,0.632772564739,0.0,5.77564801068
 09/24  07:00:00,78.0796156445,6.41197402477,11.0615208892,0.0,19.4926561212,41.1001056674,11.9676093819,0.383110609476,0.0,11.5844987724
 09/24  08:00:00,107.486163014,6.84009455289,16.2825975093,0.0,26.3286599382,57.9988325916,29.4561532492,0.0,0.0,29.4561532492
 09/24  09:00:00,92.4528308126,6.61536146653,16.7473691072,0.0,26.2443270014,42.8153538416,47.3483772926,0.0,18.025,29.3233772926
 09/24  10:00:00,65.2824399251,6.21819806081,13.8487457117,0.0,21.7447113004,23.4437158914,35.5803306929,0.0,18.025,17.5553306929
 09/24  11:00:00,62.5675146887,6.19467319638,13.5593615014,0.0,19.3449162599,23.4437158914,41.379078227,0.0,18.025,23.354078227
 09/24  12:00:00,62.4614982555,6.17883210387,13.3270070559,0.0,19.190480192,23.7425572507,35.5133589731,0.0,18.025,17.4883589731
 09/24  13:00:00,61.8752757701,6.13026643198,12.7632292112,0.0,19.260583323,23.698576057,35.5118350311,0.0,18.025,17.4868350311
 09/24  14:00:00,61.6122650537,6.11101952541,12.5194678783,0.0,19.260583323,23.698576057,41.3361967265,0.0,18.025,23.3111967265
 09/24  15:00:00,61.2370884001,6.10102080896,12.4442369417,0.0,19.260583323,23.4086260847,35.5145195576,0.0,18.025,17.4895195576
 09/24  16:00:00,64.7267762542,6.08014861418,11.5034820266,0.0,19.260583323,27.8781056672,23.7861218219,0.0,18.025,5.7611218219
 09/24  17:00:00,72.7781686021,6.2407948398,10.7717610515,0.0,18.1807569449,37.5792895564,5.76628071978,0.0,0.0,5.76628071978
 09/24  18:00:00,92.3245314214,6.51827699685,12.3790690187,0.0,32.6059821062,37.0465235296,6.36058712434,0.589432871795,0.0,5.77115425254
 09/24  19:00:00,97.798122678,6.7068654817,13.664994797,0.0,36.8143715336,33.066984531,6.5864630661,0.805211384573,0.0,5.78125168152
 09/24  20:00:00,104.902855032,6.9279563259,15.1891361821,0.0,36.43363367,38.8072253906,6.93916876776,1.15870544612,0.0,5.78046332165
 09/24  21:00:00,102.003005122,6.90578038806,14.6681685521,0.0,36.0963922311,36.7877557581,13.8130385802,2.26999325922,0.0,11.543045321
 09/24  22:00:00,77.496838956,6.53557451787,11.8523512157,0.0,30.9507766546,20.6087787026,14.2223641887,2.63852025358,0.0,11.5838439351
 09/24  23:00:00,52.3005791625,6.20358891254,9.4225055444,0.0,17.4250845679,11.7056064465,7.4847533457,1.70835199295,0.0,5.77640135275
 09/24  24:00:00,44.7544580465,6.06902019148,8.11940674233,0.0,12.925468867,10.100111941,2.15925799275,2.13925799275,0.0,0.02
 09/25  01:00:00,40.2828381465,5.92457902031,6.67223765075,0.0,10.0992000411,10.047477231,9.54366184299,3.78753568862,0.0,5.75612615437
 09/25  02:00:00,37.4289042513,5.83056885959,5.77187228599,0.0,8.25718729233,10.0299323277,9.71519115051,4.62663133703,0.0,5.08855981349
 09/25  03:00:00,36.9073468257,5.78220568923,5.29867894792,0.0,8.25718729233,10.0299323277,5.53011839713,4.84319726111,0.0,0.686921136018
 09/25  04:00:00,38.1537036209,5.74537387501,4.97525549665,0.0,8.25718729233,11.6354268332,10.7940011656,5.03278866977,0.0,5.76121249582
 09/25  05:00:00,46.0663252634,5.77352606016,5.28005756883,0.0,12.1011305571,15.3678112995,10.24416699,4.468734883,0.0,5.77543210697
 09/25  06:00:00,76.5079370937,6.30193194932,9.43297476057,0.0,19.7275818095,37.2640762949,15.4889022026,3.90474147354,0.0,11.5841607291
 09/25  07:00:00,95.0100678228,6.68603361794,12.7148744802,0.0,24.3117294858,51.2795993405,19.7015919329,2.27250495366,0.0,17.4290869792
 09/25  08:00:00,82.7643093116,6.26235611328,12.1678594803,0.0,23.6694662846,40.6342015617,23.4636113778,0.0,0.0,23.4636113778
 09/25  09:00:00,79.8150703686,6.24497250472,14.2433347333,0.0,23.6694662846,35.6302164847,41.4199113646,0.0,18.025,23.3949113646
 09/25  10:00:00,61.0614526462,6.06650509401,13.264874902,0.0,18.7433767983,22.9618409725,35.5492011258,0.0,18.025,17.5242011258
 09/25  11:00:00,62.282603099,6.18640607647,14.3683538522,0.0,18.7433767983,22.9618409725,41.3403883468,0.0,18.025,23.3153883468
 09/25  12:00:00,63.735972379,6.26496029154,15.699722511,0.0,18.5889407304,23.1597249699,35.5148823536,0.0,18.025,17.4898823536
 09/25  13:00:00,64.0186778025,6.3397231722,15.6611594556,0.0,18.7433767983,23.2517909448,35.5128429503,0.0,18.025,17.4878429503
 09/25  14:00:00,64.184267441,6.35435379833,15.8121202242,0.0,18.7433767983,23.2517909448,35.5106817949,0.0,18.025,17.4856817949
 09/25  15:00:00,63.4460898752,6.3364345453,15.3818147472,0.0,18.7433767983,22.9618409725,41.3359163667,0.0,18.025,23.3109163667
 09/25  16:00:00,66.4513132661,6.3146143912,13.9575438005,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/25  17:00:00,78.06637874,6.5225749583,13.176413892,0.0,17.6635504202,40.6971502883,5.77137074794,0.0,0.0,5.77137074794
 09/25  18:00:00,89.0527589963,6.66770652543,13.744885256,0.0,27.5259009287,37.3340067412,11.6520558826,0.0782409662731,0.0,11.5738149163
 09/25  19:00:00,95.706172583,6.77018769737,14.2024884162,0.0,33.8341110165,33.3544677425,12.414535291,0.872323649588,0.0,11.5422116414
 09/25  20:00:00,105.116489035,6.96080275258,15.2680342272,0.0,36.5179666069,38.8247702939,7.33798558094,1.55741694936,0.0,5.78056863159
 09/25  21:00:00,99.3700401962,6.96742072723,15.0299723597,0.0,32.965339924,36.8579353714,13.7230233667,2.13897208211,0.0,11.5840512846
 09/25  22:00:00,72.0276274238,6.52816054144,11.6739995689,0.0,25.6355707503,20.6438685092,8.42006597579,2.63352708214,0.0,5.78653889366
 09/25  23:00:00,49.0536845039,6.14502724866,8.63618968974,0.0,15.0252895274,11.7056064465,8.86497335033,3.09854207237,0.0,5.76643127796
 09/25  24:00:00,42.3711662879,5.98531247785,7.13913357461,0.0,11.6412384099,10.0650221343,9.33105862223,3.57003473127,0.0,5.76102389097
 09/26  01:00:00,39.683627601,5.87912197054,6.11848187688,0.0,10.0992000411,10.047477231,3.98786119306,3.96786119306,0.0,0.02
 09/26  02:00:00,36.9253831556,5.78969950515,5.30921770192,0.0,8.25718729233,10.0299323277,10.0364137819,4.28021079906,0.0,5.75620298288
 09/26  03:00:00,36.3340394225,5.7308651949,4.77670674621,0.0,8.25718729233,10.0299323277,10.310628785,4.5547191001,0.0,5.75590968487
 09/26  04:00:00,37.7105441277,5.69843880634,4.57903164382,0.0,8.25718729233,11.6354268332,3.87190433574,3.85190433574,0.0,0.02
 09/26  05:00:00,45.872708484,5.74399479522,5.1159615746,0.0,12.1011305571,15.3678112995,7.76990101317,1.99320620945,0.0,5.77669480372
 09/26  06:00:00,76.3139953329,6.27400447979,9.26694518834,0.0,19.7275818095,37.2640762949,13.1680888943,1.58380082376,0.0,11.5842880706
 09/26  07:00:00,94.686162537,6.65366253218,12.423323336,0.0,24.3117294858,51.2795993405,18.690331726,1.26067828847,0.0,17.4296534376
 09/26  08:00:00,81.6857035492,6.17758853778,11.1740086247,0.0,23.6694662846,40.6342015617,23.4643817686,0.0,0.0,23.4643817686
 09/26  09:00:00,78.3883342904,6.12606298823,12.93549494,0.0,23.6694662846,35.6302164847,41.426593293,0.0,18.025,23.401593293
 09/26  10:00:00,59.2738331638,5.90345051183,11.6403049976,0.0,18.7433767983,22.9618409725,41.3848448044,0.0,18.025,23.3598448044
 09/26  11:00:00,59.2621571273,5.90723561129,11.6270746124,0.0,18.7433767983,22.9618409725,35.5166546512,0.0,18.025,17.4916546512
 09/26  12:00:00,59.4452413792,5.91473916429,11.7592052885,0.0,18.5889407304,23.1597249699,35.5128266183,0.0,18.025,17.4878266183
 09/26  13:00:00,59.5301123673,5.92763740712,11.5846801395,0.0,18.7433767983,23.2517909448,41.3375382691,0.0,18.025,23.3125382691
 09/26  14:00:00,59.6739381085,5.94444750629,11.7116923602,0.0,18.7433767983,23.2517909448,35.5130317118,0.0,18.025,17.4880317118
 09/26  15:00:00,59.4852849435,5.95603016948,11.8014048741,0.0,18.7433767983,22.9618409725,35.514357001,0.0,18.025,17.489357001
 09/26  16:00:00,63.5335704925,5.99576597639,11.3586470177,0.0,18.7433767983,27.431320555,23.7861741831,0.0,18.025,5.76117418312
 09/26  17:00:00,75.4896927008,6.23508316278,10.8872185705,0.0,17.6635504202,40.6971502883,5.77146029963,0.0,0.0,5.77146029963
 09/26  18:00:00,86.8136519541,6.4130218868,11.7604518161,0.0,27.5259009287,37.3340067412,12.2024253251,0.628480996122,0.0,11.573944329
 09/26  19:00:00,94.3351729695,6.58615344131,13.0155181606,0.0,33.8341110165,33.3544677425,6.63208035163,0.850151924367,0.0,5.78192842726
 09/26  20:00:00,104.296122314,6.83090676561,14.5775511303,0.0,36.5179666069,38.8247702939,12.7693946282,1.22910290066,0.0,11.5402917276
 09/26  21:00:00,99.0825096653,6.88835028897,14.8214983621,0.0,32.965339924,36.8579353714,12.7818640965,1.31694267439,0.0,11.4649214221
 09/26  22:00:00,71.9448779039,6.4766391863,11.6427605972,0.0,25.6355707503,20.6438685092,7.32154576887,1.41661836136,0.0,5.90492740751
 09/26  23:00:00,48.9856508726,6.09574327523,8.61743279428,0.0,15.0252895274,11.7056064465,7.27388558494,1.50742089518,0.0,5.76646468976
 09/26  24:00:00,42.627841014,5.96875716968,7.41236092217,0.0,11.6412384099,10.0650221343,7.33593309929,1.57471897414,0.0,5.76121412514
 09/27  01:00:00,40.4428810791,5.91528799147,6.84156781012,0.0,10.0992000411,10.047477231,1.63422194179,1.61422194179,0.0,0.02
 09/27  02:00:00,37.8379935087,5.84358787265,6.16793284062,0.0,8.25718729233,10.0299323277,7.41452711311,1.65846947231,0.0,5.7560576408
 09/27  03:00:00,36.8580542399,5.76440805183,5.26717938889,0.0,8.25718729233,10.0299323277,3.54654544378,3.52654544378,0.0,0.02
 09/27  04:00:00,37.8631832434,5.71333024851,4.71676941638,0.0,8.25718729233,11.6354268332,10.6597204395,4.8989372265,0.0,5.76078321298
 09/27  05:00:00,46.0989229982,5.76770381182,5.31846127608,0.0,12.1011305571,15.3678112995,9.18015862841,3.40331318729,0.0,5.77684544112
 09/27  06:00:00,76.7103101835,6.30647084139,9.63077838133,0.0,19.7275818095,37.2640762949,14.093560795,2.50934987798,0.0,11.584210917
 09/27  07:00:00,95.2212165835,6.68870407683,12.9233130841,0.0,24.3117294858,51.2795993405,19.0323447373,1.60236260588,0.0,17.4299821314
 09/27  08:00:00,82.0444452925,6.18013537056,11.5301924178,0.0,23.6694662846,40.6342015617,23.4652233352,0.0,0.0,23.4652233352
 09/27  09:00:00,78.6653279134,6.12678118497,13.2117651563,0.0,23.6694662846,35.6302164847,41.4235823132,0.0,18.025,23.3985823132
 09/27  10:00:00,59.2407893406,5.87802981982,11.632671281,0.0,18.7433767983,22.9618409725,41.4093159103,0.023897551391,18.025,23.3604183589
 09/27  11:00:00,58.8000784631,5.84253026606,11.2296959599,0.0,18.7433767983,22.9618409725,35.5884593036,0.070640357434,18.025,17.4928189461
 09/27  12:00:00,58.8845731769,5.84219087152,11.2710820917,0.0,18.5889407304,23.1597249699,35.8551196949,0.338671860217,18.025,17.4914478347
 09/27  13:00:00,58.598640487,5.80727452753,10.7735629841,0.0,18.7433767983,23.2517909448,35.5201040224,0.00667401331239,18.025,17.4884300091
 09/27  14:00:00,58.4800036601,5.8030029467,10.6592012167,0.0,18.7433767983,23.2517909448,41.3376724067,0.0,18.025,23.3126724067
 09/27  15:00:00,58.4435219814,5.83116345726,10.884506234,0.0,18.7433767983,22.9618409725,35.515255333,0.0,18.025,17.490255333
 09/27  16:00:00,62.4061978594,5.86547105147,10.3615584675,0.0,18.7433767983,27.431320555,23.7862134772,0.0,18.025,5.76121347723
 09/27  17:00:00,74.7987724275,6.1436028221,10.2877667053,0.0,17.6635504202,40.6971502883,5.77140920087,0.0,0.0,5.77140920087
 09/27  18:00:00,88.208660857,6.34027941227,11.3441895788,0.0,27.5259009287,37.3340067412,12.531350035,0.956826168807,0.0,11.5745238662
 09/27  19:00:00,93.8584171197,6.51715444583,12.6077483895,0.0,33.8341110165,33.3544677425,6.86030231394,1.07878896522,0.0,5.78151334872
 09/27  20:00:00,104.444285508,6.81097297734,14.7456437325,0.0,36.5179666069,38.8247702939,6.70712247372,0.926375028894,0.0,5.78074744482
 09/27  21:00:00,100.921844422,6.9776413537,16.5715265201,0.0,32.965339924,36.8579353714,11.6754513745,0.0899307109615,0.0,11.5855206635
 09/27  22:00:00,76.1979613562,6.71778553007,15.6546822863,0.0,25.6355707503,20.6438685092,11.553276385,0.0,0.0,11.553276385
 09/27  23:00:00,54.4640449282,6.4274784651,13.7640871193,0.0,15.0252895274,11.7056064465,5.76661705583,0.0,0.0,5.76661705583
 09/27  24:00:00,48.6170169583,6.33918418484,13.0311085868,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/28  01:00:00,47.3628874774,6.31578580214,13.3610675329,0.0,10.0992000411,10.047477231,5.75607511198,0.0,0.0,5.75607511198
 09/28  02:00:00,44.6849230635,6.26037498681,12.5980768876,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/28  03:00:00,43.9910917197,6.23097765339,11.9336385962,0.0,8.25718729233,10.0299323277,5.75580697198,0.0,0.0,5.75580697198
 09/28  04:00:00,45.6386446236,6.22732895379,11.9782287866,0.0,8.25718729233,11.6354268332,5.76125893891,0.0,0.0,5.76125893891
 09/28  05:00:00,52.7676634082,6.22334973329,11.5315456418,0.0,12.1011305571,15.3678112995,5.77686213521,0.0,0.0,5.77686213521
 09/28  06:00:00,81.9801080501,6.70778554602,14.4992500449,0.0,19.7275818095,37.2640762949,11.5849457546,0.0,0.0,11.5849457546
 09/28  07:00:00,99.4749627239,7.01228989329,16.8534558226,0.0,24.3117294858,51.2795993405,11.6280101163,0.0,0.0,11.6280101163
 09/28  08:00:00,85.4220100754,6.45767848285,14.6301981729,0.0,23.6694662846,40.6342015617,29.3309911183,0.0,0.0,29.3309911183
 09/28  09:00:00,82.5011083267,6.46895251792,16.7053643036,0.0,23.6694662846,35.6302164847,41.4225700499,0.0,18.025,23.3975700499
 09/28  10:00:00,64.4065287749,6.31191281542,16.3645226555,0.0,18.7433767983,22.9618409725,35.5512504004,0.0,18.025,17.5262504004
 09/28  11:00:00,65.1456604682,6.35820057011,17.0596029811,0.0,18.7433767983,22.9618409725,41.3431399212,0.0,18.025,23.3181399212
 09/28  12:00:00,67.5069882172,6.51764546998,19.218039187,0.0,18.5889407304,23.1597249699,35.5172305393,0.0,18.025,17.4922305393
 09/28  13:00:00,68.873278349,6.59717425481,20.2582952131,0.0,18.7433767983,23.2517909448,35.513407282,0.0,18.025,17.488407282
 09/28  14:00:00,68.2498834048,6.58952713806,19.642549546,0.0,18.7433767983,23.2517909448,41.1139506727,0.0,18.025,23.0889506727
 09/28  15:00:00,66.9297463628,6.55998836491,18.6419036463,0.0,18.7433767983,22.9618409725,35.7356486431,0.0,18.025,17.7106486431
 09/28  16:00:00,70.4108843615,6.54553579469,17.6861772645,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/28  17:00:00,81.1654387827,6.71082254393,16.0872044876,0.0,17.6635504202,40.6971502883,11.523117564,0.0,0.0,11.523117564
 09/28  18:00:00,92.3048179028,6.79595285221,14.9846599019,0.0,27.5259009287,37.3340067412,5.79744405859,0.0,0.0,5.79744405859
 09/28  19:00:00,96.0761232225,6.83905898323,14.5035373802,0.0,33.8341110165,33.3544677425,12.5597982487,1.01600429426,0.0,11.5437939545
 09/28  20:00:00,105.352192076,7.01128978345,15.4532245648,0.0,36.5179666069,38.8247702939,6.99348953415,1.21187780534,0.0,5.78161172881
 09/28  21:00:00,99.5390285291,7.005709167,15.1606272787,0.0,32.965339924,36.8579353714,12.7033550634,1.11748996683,0.0,11.5858650966
 09/28  22:00:00,71.8228212975,6.53722876036,11.4600898642,0.0,25.6355707503,20.6438685092,14.009693351,2.45532359086,0.0,11.5543697602
 09/28  23:00:00,48.0742171231,6.09137720632,7.71035583629,0.0,15.0252895274,11.7056064465,6.56364763915,6.54364763915,0.0,0.02
 09/28  24:00:00,41.2127113526,5.91340999584,6.05256931164,0.0,11.6412384099,10.0650221343,13.7968656848,8.03535840596,0.0,5.76150727885
 09/29  01:00:00,38.6168264262,5.8093944096,5.12139387028,0.0,10.0992000411,10.047477231,13.7382199051,7.98190574813,0.0,5.75631415697
 09/29  02:00:00,35.6771837509,5.69482022683,4.15588955418,0.0,8.25718729233,10.0299323277,9.37367155963,9.35367155963,0.0,0.02
 09/29  03:00:00,34.9111943861,5.61312791397,3.47158574766,0.0,8.25718729233,10.0299323277,17.0626290494,11.3062596801,0.0,5.75636936932
 09/29  04:00:00,36.1574522211,5.57572744993,3.14863545395,0.0,8.25718729233,11.6354268332,12.3408989698,12.3208989698,0.0,0.02
 09/29  05:00:00,43.762270046,5.5785711206,3.17092037004,0.0,12.1011305571,15.3678112995,24.2244026149,12.6908960594,0.0,11.5335065555
 09/29  06:00:00,72.4280924467,5.92886688152,5.72613859086,0.0,19.7275818095,37.2640762949,25.2005830007,13.6160900558,0.0,11.5844929449
 09/29  07:00:00,91.0443375086,6.33916715251,9.09593567017,0.0,24.3117294858,51.2795993405,20.3522676957,8.72537885093,0.0,11.6268888447
 09/29  08:00:00,78.9220509035,5.98042472121,8.60747967424,0.0,23.6694662846,40.6342015617,30.3955768642,1.06437012215,0.0,29.3312067421
 09/29  09:00:00,76.3609698085,6.01691460884,11.0172508672,0.0,23.6694662846,35.6302164847,41.4453519824,0.0221859243294,18.025,23.3981660581
 09/29  10:00:00,58.0243229769,5.90611757036,10.3881069787,0.0,18.7433767983,22.9618409725,36.0162407296,0.464447729736,18.025,17.5267929998
 09/29  11:00:00,58.8833711016,6.01087367109,11.144635655,0.0,18.7433767983,22.9618409725,41.342892074,0.0,18.025,23.317892074
 09/29  12:00:00,59.9935758474,6.10752615547,12.1147419795,0.0,18.5889407304,23.1597249699,35.5164075438,0.0,18.025,17.4914075438
 09/29  13:00:00,60.4898439337,6.18117612816,12.2908541454,0.0,18.7433767983,23.2517909448,35.5193311343,0.0,18.025,17.4943311343
 09/29  14:00:00,61.2075143997,6.24095284834,12.9487493245,0.0,18.7433767983,23.2517909448,35.5128506639,0.0,18.025,17.4878506639
 09/29  15:00:00,60.9896575903,6.24577135789,13.0160273853,0.0,18.7433767983,22.9618409725,41.3393575363,0.0,18.025,23.3143575363
 09/29  16:00:00,64.4954541319,6.2320184385,12.0842607219,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,75.9125364277,6.40564401684,11.1394731253,0.0,17.6635504202,40.6971502883,5.96464075177,0.192963689083,0.0,5.77167706269
 09/29  18:00:00,87.8766209867,6.47945425962,10.872946383,0.0,27.5259009287,37.3340067412,14.954843224,3.38031351008,0.0,11.5745297139
 09/29  19:00:00,92.3807127815,6.54267066005,11.1045074544,0.0,33.8341110165,33.3544677425,17.8373742297,6.29383880209,0.0,11.5435354276
 09/29  20:00:00,101.344578601,6.68078691052,11.7761024197,0.0,36.5179666069,38.8247702939,15.1877407878,9.40632373805,0.0,5.78141704976
 09/29  21:00:00,95.528044661,6.66914231508,11.4861943435,0.0,32.965339924,36.8579353714,22.1352432461,10.5495118484,0.0,11.5857313977
 09/29  22:00:00,68.2993397661,6.22940736176,8.24441960815,0.0,25.6355707503,20.6438685092,24.259404802,12.7052995599,0.0,11.5541052421
 09/29  23:00:00,45.394601804,5.84042932123,5.28168209012,0.0,15.0252895274,11.7056064465,14.6251832657,14.6051832657,0.0,0.02
 09/29  24:00:00,38.9413635952,5.68405243841,4.01057322658,0.0,11.6412384099,10.0650221343,20.908776343,15.1472290593,0.0,5.76154728372
 09/30  01:00:00,39.462644388,5.61851236409,3.39860979034,0.0,12.8411359301,10.0650221343,22.3908945869,16.6344621162,0.0,5.75643247079
 09/30  02:00:00,34.161511624,5.54668565023,2.78834795584,0.0,8.25718729233,10.0299323277,17.6642316037,17.6442316037,0.0,0.02
 09/30  03:00:00,33.8109840714,5.51135820414,2.47314181591,0.0,8.25718729233,10.0299323277,23.7165670462,17.9603800725,0.0,5.75618697363
 09/30  04:00:00,35.2590667319,5.49221743767,2.33375562644,0.0,8.25718729233,11.6354268332,17.22519053,17.20519053,0.0,0.02
 09/30  05:00:00,39.3047353546,5.47318958138,2.24014316825,0.0,8.71707943955,15.3327214929,21.8677163031,16.10094481,0.0,5.76677149306
 09/30  06:00:00,56.3783281791,5.55380840123,2.90509100502,0.0,18.5082010057,25.6353820695,22.1984143376,16.4215702256,0.0,5.77684411207
 09/30  07:00:00,71.2861366848,5.79925258955,5.00009915541,0.0,19.4083231844,41.0650158608,25.766044736,11.5793347521,0.0,14.1867099839
 09/30  08:00:00,100.963427192,6.25976189007,10.3400798102,0.0,26.3286599382,57.9988325916,35.2960478297,2.58738518138,0.0,32.7086626483
 09/30  09:00:00,88.2547038625,6.21394935242,12.8311583273,0.0,26.3286599382,42.8504436482,41.5592371876,0.0651008587926,18.025,23.4691363288
 09/30  10:00:00,62.7303306102,5.99661095504,11.5181626796,0.0,21.7447113004,23.4437158914,41.4299657058,0.0,18.025,23.4049657058
 09/30  11:00:00,60.6924555229,6.04646192943,11.8921837036,0.0,19.3027497915,23.426170988,41.3847982972,0.0,18.025,23.3597982972
 09/30  12:00:00,59.7896614541,5.95250246207,10.9411854057,0.0,19.1483137236,23.7250123474,35.5187571173,0.0,18.025,17.4937571173
 09/30  13:00:00,60.2562901613,6.00335015769,11.211418209,0.0,19.3027497915,23.7161209604,35.516547201,0.0,18.025,17.491547201
 09/30  14:00:00,61.904915149,6.16224014697,12.7011567896,0.0,19.3027497915,23.7161209604,41.3370255561,0.0,18.025,23.3120255561
 09/30  15:00:00,62.1901866691,6.18537722371,13.2532422413,0.0,19.3027497915,23.426170988,35.5170367957,0.0,18.025,17.4920367957
 09/30  16:00:00,65.5258138646,6.14336055466,12.1795673285,0.0,19.3027497915,27.8956505705,23.7864431888,0.0,18.025,5.76144318876
 09/30  17:00:00,73.1607440907,6.28369161502,11.0516914966,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/30  18:00:00,94.2761709759,6.54262646117,12.3028911455,0.0,32.690315043,37.0816133363,5.85434720964,0.0825047182626,0.0,5.77184249138
 09/30  19:00:00,97.5856729394,6.7190954882,13.4402543376,0.0,36.8143715336,33.066984531,12.0574442773,0.512811275679,0.0,11.5446330016
 09/30  20:00:00,104.190529261,6.90295803821,14.6211726446,0.0,36.3493007332,38.7721355839,7.14573070153,1.36338682139,0.0,5.78234388014
 09/30  21:00:00,101.843397729,6.89357860573,14.4012829499,0.0,36.1807251679,36.8228455648,13.3210793093,1.77697159806,0.0,11.5441077113
 09/30  22:00:00,77.1558852913,6.50281119261,11.4246505572,0.0,31.0351095914,20.6438685092,13.7500764928,2.16435700677,0.0,11.585719486
 09/30  23:00:00,51.1430478562,6.11257350065,8.35593864022,0.0,17.4250845679,11.7056064465,8.95059777411,3.17359566242,0.0,5.77700211168
 09/30  24:00:00,43.2903498104,5.96222475471,6.88148742123,0.0,12.8411359301,10.0650221343,4.40045415917,4.38045415917,0.0,0.02
 10/01  01:00:00,42.3716071232,5.87224656687,5.93441372629,0.0,12.925468867,10.100111941,11.1846409164,5.4281931654,0.0,5.75644775095
 10/01  02:00:00,36.4982759289,5.74610981278,4.80625761236,0.0,8.34152022915,10.0650221343,12.3605132837,6.60418632655,0.0,5.75632695718
 10/01  03:00:00,35.6637087383,5.67132586254,4.04647649,0.0,8.34152022915,10.0650221343,7.78912188752,7.76912188752,0.0,0.02
 10/01  04:00:00,36.779875177,5.62112307045,3.60622543449,0.0,8.34152022915,11.6705166398,14.5931385749,8.83177067547,0.0,5.76136789942
 10/01  05:00:00,40.7823016948,5.59828693959,3.47318210719,0.0,8.80141237637,15.3678112995,14.0510185888,8.2843971912,0.0,5.76662139761
 10/01  06:00:00,58.4815686488,5.74606849698,4.81606488062,0.0,18.5082010057,25.6353820695,13.0677364686,7.29047812415,0.0,5.77725834445
 10/01  07:00:00,74.3524607306,6.08834751798,7.65789003505,0.0,19.4926561212,41.1001056674,18.2277024501,6.64158349646,0.0,11.5861189537
 10/01  08:00:00,103.383238767,6.52040081072,12.4992324907,0.0,26.3286599382,57.9988325916,31.8324910854,2.36378120286,0.0,29.4687098825
 10/01  09:00:00,87.7854044182,6.23023214015,12.4649802769,0.0,26.2443270014,42.8153538416,49.5259765455,2.1670407584,18.025,29.3339357871
 10/01  10:00:00,60.3578142655,5.81068749169,9.33156303402,0.0,21.7447113004,23.4437158914,38.8826843237,3.29762578123,18.025,17.5600585424
 10/01  11:00:00,57.3122306102,5.75133246819,8.74736991027,0.0,19.3449162599,23.4437158914,44.3941719392,3.00674999087,18.025,23.3624219483
 10/01  12:00:00,57.3413958946,5.75269021038,8.63301272355,0.0,19.190480192,23.7425572507,38.8383179723,3.32175626553,18.025,17.4915617068
 10/01  13:00:00,57.8474305907,5.81451360357,9.05110728935,0.0,19.260583323,23.698576057,41.6882793844,0.347719897621,18.025,23.3155594868
 10/01  14:00:00,58.163421356,5.84346667735,9.33814163465,0.0,19.260583323,23.698576057,35.5157944399,0.0,18.025,17.4907944399
 10/01  15:00:00,57.6196484055,5.81769215011,9.11009109953,0.0,19.260583323,23.4086260847,36.6326562073,1.11644156821,18.025,17.4912146391
 10/01  16:00:00,60.9564510809,5.79213413128,8.02114323254,0.0,19.260583323,27.8781056672,25.5039564254,1.71759725401,18.025,5.76135917143
 10/01  17:00:00,69.0147380799,5.95189080668,7.29719324369,0.0,18.1807569449,37.5792895564,7.77756310525,2.01077929104,0.0,5.76678381421
 10/01  18:00:00,90.4433139239,6.21500387789,8.91707555685,0.0,32.6059821062,37.0465235296,10.8653866466,5.09343940648,0.0,5.7719472401
 10/01  19:00:00,93.4002039557,6.34693207363,9.6269450937,0.0,36.8143715336,33.066984531,13.8495596254,8.06824314024,0.0,5.78131648514
 10/01  20:00:00,100.142775525,6.53651209376,10.8204287961,0.0,36.43363367,38.8072253906,21.2514413395,9.70840279041,0.0,11.5430385491
 10/01  21:00:00,97.4209086932,6.52136000474,10.4704269438,0.0,36.0963922311,36.7877557581,16.8941523104,11.1115732051,0.0,5.78257910524
 10/01  22:00:00,73.0651452726,6.159494097,7.7966338291,0.0,30.9507766546,20.6087787026,23.2360574801,11.6493586246,0.0,11.5866988555
 10/01  23:00:00,47.4500953801,5.79253742225,4.98301614275,0.0,17.4250845679,11.7056064465,18.890714335,13.1141362665,0.0,5.77657806847
 10/01  24:00:00,40.0746221337,5.66800030963,3.84055193025,0.0,12.925468867,10.100111941,19.9725593881,14.2108869361,0.0,5.761672452
 10/02  01:00:00,36.3636167874,5.58122776795,3.09634319984,0.0,10.0992000411,10.047477231,14.4800943003,14.4600943003,0.0,0.02
 10/02  02:00:00,34.0790181637,5.536963647,2.71556601933,0.0,8.25718729233,10.0299323277,20.4313090357,14.6748735138,0.0,5.75643552188
 10/02  03:00:00,33.7449020203,5.50100567171,2.41740642235,0.0,8.25718729233,10.0299323277,21.7833924277,16.027178062,0.0,5.75621436566
 10/02  04:00:00,35.0791346644,5.47233418835,2.17369683969,0.0,8.25718729233,11.6354268332,17.4301129174,17.4101129174,0.0,0.02
 10/02  05:00:00,42.5605561379,5.4663155311,2.08143546906,0.0,12.1011305571,15.3678112995,24.9844193313,19.2069662832,0.0,5.77745304816
 10/02  06:00:00,70.3840136083,5.72498539372,3.88589213823,0.0,19.7275818095,37.2640762949,37.0550128032,20.9939096723,0.0,16.061103131
 10/02  07:00:00,88.0071693804,6.03888469582,6.35898974768,0.0,24.3117294858,51.2795993405,29.9206587146,16.9775850987,0.0,12.943073616
 10/02  08:00:00,75.8330896828,5.72127588313,5.77762591732,0.0,23.6694662846,40.6342015617,35.8826661943,6.54702998337,0.0,29.3356362109
 10/02  09:00:00,73.9043106817,5.75179456153,8.82568281326,0.0,23.6694662846,35.6302164847,42.4122485686,0.981960576447,18.025,23.4052879922
 10/02  10:00:00,55.560790743,5.60337601306,8.22729337868,0.0,18.7433767983,22.9618409725,35.6891581239,0.135480784476,18.025,17.5286773394
 10/02  11:00:00,56.1594202708,5.64133441947,8.79020947811,0.0,18.7433767983,22.9618409725,41.3446062958,0.0,18.025,23.3196062958
 10/02  12:00:00,57.7629266745,5.72423759089,10.2673670666,0.0,18.5889407304,23.1597249699,35.5179842179,0.0,18.025,17.4929842179
 10/02  13:00:00,59.9873088041,5.87248136913,12.0969993427,0.0,18.7433767983,23.2517909448,35.521176774,0.0,18.025,17.496176774
 10/02  14:00:00,61.7334576853,5.95267136778,13.7629594457,0.0,18.7433767983,23.2517909448,35.5149477322,0.0,18.025,17.4899477322
 10/02  15:00:00,61.6303587995,5.98193913178,13.920546318,0.0,18.7433767983,22.9618409725,41.3425714876,0.0,18.025,23.3175714876
 10/02  16:00:00,65.4399369565,6.04109772488,13.219648249,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/02  17:00:00,77.0557841394,6.30678683588,12.3815548583,0.0,17.6635504202,40.6971502883,5.77199823457,0.0,0.0,5.77199823457
 10/02  18:00:00,89.2371207813,6.45721408164,12.2556453712,0.0,27.5259009287,37.3340067412,11.5991685224,0.0227660692115,0.0,11.5764024532
 10/02  19:00:00,93.6873982289,6.56031771589,12.3935150947,0.0,33.8341110165,33.3544677425,12.7302721088,1.18549147743,0.0,11.5447806314
 10/02  20:00:00,102.816417297,6.73466334543,13.1940346336,0.0,36.5179666069,38.8247702939,9.24945099609,3.46723652757,0.0,5.78221446852
 10/02  21:00:00,96.7750799377,6.72456873443,12.6777578722,0.0,32.965339924,36.8579353714,17.62448598,6.03707099391,0.0,11.5874149861
 10/02  22:00:00,69.1726679774,6.26877209002,9.07834632026,0.0,25.6355707503,20.6438685092,19.3582138727,7.80272687092,0.0,11.5554870017
 10/02  23:00:00,45.8970685074,5.86633057884,5.75822800026,0.0,15.0252895274,11.7056064465,15.9568271455,10.1899653132,0.0,5.76686183229
 10/02  24:00:00,39.2456036309,5.71182980345,4.28702323806,0.0,11.6412384099,10.0650221343,11.2485446789,11.2285446789,0.0,0.02
 10/03  01:00:00,36.7860725765,5.62085788348,3.47916101582,0.0,10.0992000411,10.047477231,17.9785687876,12.2222804611,0.0,5.75628832649
 10/03  02:00:00,34.1919663402,5.54556585167,2.81991083193,0.0,8.25718729233,10.0299323277,13.5676558129,13.5476558129,0.0,0.02
 10/03  03:00:00,33.8510815838,5.51091686626,2.51366938571,0.0,8.25718729233,10.0299323277,20.4868255923,14.730419844,0.0,5.75640574833
 10/03  04:00:00,35.2019062156,5.48385746934,2.28493729202,0.0,8.25718729233,11.6354268332,21.6854464314,15.9240798087,0.0,5.76136662274
 10/03  05:00:00,42.8566028704,5.49436645632,2.34942340116,0.0,12.1011305571,15.3678112995,21.349803594,15.5722729209,0.0,5.77753067313
 10/03  06:00:00,73.0905408309,5.80281586937,4.63057625125,0.0,19.7275818095,37.2640762949,26.8855648289,15.2987811294,0.0,11.5867836994
 10/03  07:00:00,89.6844956719,6.19968782597,7.87548780129,0.0,24.3117294858,51.2795993405,28.3877634409,10.963646747,0.0,17.4241166938
 10/03  08:00:00,78.230152218,5.89835151407,7.997599624,0.0,23.6694662846,40.6342015617,24.7919421131,1.30719002773,0.0,23.4847520854
 10/03  09:00:00,77.3166107113,6.05826386502,11.9315032498,0.0,23.6694662846,35.6302164847,41.435033088,0.0,18.025,23.410033088
 10/03  10:00:00,60.3747031648,6.01059898086,12.6339746918,0.0,18.7433767983,22.9618409725,41.3910371734,0.0,18.025,23.3660371734
 10/03  11:00:00,62.0845751306,6.13053269792,14.2261614017,0.0,18.7433767983,22.9618409725,35.521626939,0.0,18.025,17.496626939
 10/03  12:00:00,63.4353515366,6.18503619959,15.4789857273,0.0,18.5889407304,23.1597249699,35.5180740247,0.0,18.025,17.4930740247
 10/03  13:00:00,64.9389814317,6.25098624398,16.670164308,0.0,18.7433767983,23.2517909448,41.3388610172,0.0,18.025,23.3138610172
 10/03  14:00:00,65.8692370281,6.34116349087,17.5102450109,0.0,18.7433767983,23.2517909448,35.5187211843,0.0,18.025,17.4937211843
 10/03  15:00:00,65.4604746004,6.34546476085,17.3871268364,0.0,18.7433767983,22.9618409725,35.5193482069,0.0,18.025,17.4943482069
 10/03  16:00:00,68.5398571145,6.34340227976,16.0172592373,0.0,18.7433767983,27.431320555,23.786239146,0.0,18.025,5.76123914602
 10/03  17:00:00,78.9589490366,6.52223846156,14.0692651983,0.0,17.6635504202,40.6971502883,5.77215041762,0.0,0.0,5.77215041762
 10/03  18:00:00,90.4063933527,6.62034989815,13.2617670718,0.0,27.5259009287,37.3340067412,11.5849275732,0.00926959117743,0.0,11.5756579821
 10/03  19:00:00,94.7589642892,6.70461327475,13.3207799526,0.0,33.8341110165,33.3544677425,6.19509333735,0.412502334397,0.0,5.78259100295
 10/03  20:00:00,103.59004057,6.84700058669,13.8553058605,0.0,36.5179666069,38.8247702939,13.9201901997,2.37623113264,0.0,11.5439590671
 10/03  21:00:00,97.1639804982,6.79805017426,12.993163629,0.0,32.965339924,36.8579353714,17.6322004455,6.04623883132,0.0,11.5859616142
 10/03  22:00:00,69.6515636116,6.34397177487,9.48203502542,0.0,25.6355707503,20.6438685092,13.9217631695,8.1337481121,0.0,5.78801505737
 10/03  23:00:00,46.8405188283,5.97174400044,6.5962560622,0.0,15.0252895274,11.7056064465,14.5632834871,8.79629145476,0.0,5.76699203236
 10/03  24:00:00,40.53765429,5.83912839161,5.4517663471,0.0,11.6412384099,10.0650221343,13.6747473511,7.91292681195,0.0,5.7618205392
 10/04  01:00:00,38.3134662495,5.76483213612,4.8625831213,0.0,10.0992000411,10.047477231,6.65124896726,6.63124896726,0.0,0.02
 10/04  02:00:00,36.1084849442,5.7135312248,4.56845384578,0.0,8.25718729233,10.0299323277,10.460765344,4.70416008817,0.0,5.75660525584
 10/04  03:00:00,36.0879317954,5.69733879303,4.56409940185,0.0,8.25718729233,10.0299323277,2.95153289713,2.93153289713,0.0,0.02
 10/04  04:00:00,37.819075679,5.69373856494,4.6922189947,0.0,8.25718729233,11.6354268332,7.27794322433,1.51610038531,0.0,5.76184283903
 10/04  05:00:00,46.1672737066,5.75271581081,5.40173740229,0.0,12.1011305571,15.3678112995,6.61844296788,0.841048688338,0.0,5.77739427954
 10/04  06:00:00,79.4619017047,6.36269118985,10.442042905,0.0,19.7275818095,37.2640762949,12.0093670791,0.421111368914,0.0,11.5882557102
 10/04  07:00:00,97.0031178283,6.81161262212,14.582164303,0.0,24.3117294858,51.2795993405,17.436460119,0.0,0.0,17.436460119
 10/04  08:00:00,85.0226181057,6.37098107341,14.31742174,0.0,23.6694662846,40.6342015617,23.4867009533,0.0103609833593,0.0,23.4763399699
 10/04  09:00:00,84.598568923,6.50663539146,18.7650768791,0.0,23.6694662846,35.6302164847,41.4362690641,0.0,18.025,23.4112690641
 10/04  10:00:00,67.4327075217,6.41943577933,19.2831368991,0.0,18.7433767983,22.9618409725,41.3919160288,0.0,18.025,23.3669160288
 10/04  11:00:00,69.3061412155,6.55537833982,21.0228767188,0.0,18.7433767983,22.9618409725,35.5221427532,0.0,18.025,17.4971427532
 10/04  12:00:00,70.6455406002,6.66637659153,22.2078315608,0.0,18.5889407304,23.1597249699,41.3432900794,0.0,18.025,23.3182900794
 10/04  13:00:00,71.3798840405,6.72837876877,22.6336686563,0.0,18.7433767983,23.2517909448,35.5181597922,0.0,18.025,17.4931597922
 10/04  14:00:00,71.3406337312,6.73085201783,22.5919431882,0.0,18.7433767983,23.2517909448,35.5148413459,0.0,18.025,17.4898413459
 10/04  15:00:00,70.8873132189,6.73250153572,22.4269285369,0.0,18.7433767983,22.9618409725,41.3427048096,0.0,18.025,23.3177048096
 10/04  16:00:00,73.8906580026,6.70377152113,21.0076866296,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,84.5530494785,6.89176656567,19.2938253813,0.0,17.6635504202,40.6971502883,5.77218724813,0.0,0.0,5.77218724813
 10/04  18:00:00,95.7194183776,7.01168941082,18.1834376554,0.0,27.5259009287,37.3340067412,11.5758951183,0.0,0.0,11.5758951183
 10/04  19:00:00,100.215166196,7.10846339074,18.3731167196,0.0,33.8341110165,33.3544677425,11.5450083269,0.0,0.0,11.5450083269
 10/04  20:00:00,109.003856295,7.2691616104,18.8469542196,0.0,36.5179666069,38.8247702939,5.79751473408,0.0152606286449,0.0,5.78225410543
 10/04  21:00:00,102.673665147,7.24990819372,18.0509720048,0.0,32.965339924,36.8579353714,11.6186146566,0.0304138885324,0.0,11.5882007681
 10/04  22:00:00,75.0273275764,6.79277782901,14.4089767563,0.0,25.6355707503,20.6438685092,11.7393526391,0.182915287088,0.0,11.5564373521
 10/04  23:00:00,51.9628539817,6.400066402,11.2902645842,0.0,15.0252895274,11.7056064465,5.86085235715,0.0939043738145,0.0,5.76694798333
 10/04  24:00:00,45.6163596592,6.2630836827,10.106514514,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/05  01:00:00,43.0138415351,6.16245305423,9.16532688005,0.0,10.0992000411,10.047477231,5.7566521055,0.0,0.0,5.7566521055
 10/05  02:00:00,40.0384493631,6.05609982287,8.15585193124,0.0,8.25718729233,10.0299323277,0.23186476315,0.21186476315,0.0,0.02
 10/05  03:00:00,39.0755173294,5.97341251609,7.27560172651,0.0,8.25718729233,10.0299323277,6.68301610616,0.926545079367,0.0,5.75647102679
 10/05  04:00:00,40.0649174286,5.9176776092,6.71411765657,0.0,8.25718729233,11.6354268332,7.03962646285,1.27812648437,0.0,5.76149997848
 10/05  05:00:00,47.9480747055,5.94362031523,6.99162265616,0.0,12.1011305571,15.3678112995,7.03746031636,1.2596638213,0.0,5.77779649506
 10/05  06:00:00,80.4448951127,6.48668029041,11.3010342101,0.0,19.7275818095,37.2640762949,12.8299958328,1.24225895172,0.0,11.5877368811
 10/05  07:00:00,97.3060987255,6.88438089069,14.8123551902,0.0,24.3117294858,51.2795993405,17.9265303599,0.489927296382,0.0,17.4366030636
 10/05  08:00:00,83.5985336119,6.33220953387,12.9320947919,0.0,23.6694662846,40.6342015617,23.4769340109,0.0,0.0,23.4769340109
 10/05  09:00:00,79.3656003394,6.2217305824,13.8170084285,0.0,23.6694662846,35.6302164847,41.4324333628,0.0,18.025,23.4074333628
 10/05  10:00:00,59.3432431765,5.92915174637,11.6839436477,0.0,18.7433767983,22.9618409725,41.6765559621,0.282245519213,18.025,23.3693104429
 10/05  11:00:00,58.5816558081,5.87420117411,10.9795639018,0.0,18.7433767983,22.9618409725,36.2416465878,0.719110229862,18.025,17.497536358
