Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  12:00:00,58.196492913,5.85151030306,10.5736414831,0.0,18.5889407304,23.1597249699,37.0577003763,1.53447076705,18.025,17.4982296092
 10/05  13:00:00,57.9952704214,5.81628287229,10.1611493412,0.0,18.7433767983,23.2517909448,41.3494293929,0.00550489444902,18.025,23.3189244985
 10/05  14:00:00,57.9067401083,5.80934556263,10.0795536618,0.0,18.7433767983,23.2517909448,35.5222625401,0.0,18.025,17.4972625401
 10/05  15:00:00,57.712758829,5.82265673677,10.1622083182,0.0,18.7433767983,22.9618409725,36.3554686912,0.836427634488,18.025,17.4940410568
 10/05  16:00:00,61.1247785312,5.8092417476,9.13633429474,0.0,18.7433767983,27.431320555,24.8988758825,1.11216200629,18.025,5.76171387621
 10/05  17:00:00,73.1428756377,6.05661091691,8.71880547247,0.0,17.6635504202,40.6971502883,7.05943180255,1.28723496292,0.0,5.77219683962
 10/05  18:00:00,86.48284946,6.24352955895,9.71501516991,0.0,27.5259009287,37.3340067412,14.0112767395,2.43373528438,0.0,11.5775414552
 10/05  19:00:00,91.6785710656,6.3659512624,10.579027915,0.0,33.8341110165,33.3544677425,8.78738901648,3.00529262398,0.0,5.7820963925
 10/05  20:00:00,101.756103055,6.6141060945,12.2542411854,0.0,36.5179666069,38.8247702939,15.8942192459,4.349814334,0.0,11.5444049119
 10/05  21:00:00,96.8506756827,6.70176234356,12.7761121014,0.0,32.965339924,36.8579353714,16.1884004398,4.6013825098,0.0,11.58701793
 10/05  22:00:00,69.5931081609,6.26964358543,9.49788604487,0.0,25.6355707503,20.6438685092,10.7879494009,4.99993366678,0.0,5.78801573414
 10/05  23:00:00,46.878514849,5.9195450857,6.6864385666,0.0,15.0252895274,11.7056064465,11.2181160495,5.45085121214,0.0,5.7672648374
 10/05  24:00:00,40.8861384056,5.83163665822,5.80773104217,0.0,11.6412384099,10.0650221343,10.9084603593,5.1466590268,0.0,5.76180133247
 10/06  01:00:00,38.331905512,5.73771870677,4.90812542225,0.0,10.0992000411,10.047477231,5.14166271913,5.12166271913,0.0,0.02
 10/06  02:00:00,35.8324143711,5.67613049977,4.32977902128,0.0,8.25718729233,10.0299323277,11.0645355821,5.30798209988,0.0,5.75655348219
 10/06  03:00:00,35.6072220028,5.65827594923,4.12244029734,0.0,8.25718729233,10.0299323277,11.169442835,5.41305865292,0.0,5.75638418206
 10/06  04:00:00,36.8983544007,5.62241215363,3.84281721507,0.0,8.25718729233,11.6354268332,5.07327758885,5.05327758885,0.0,0.02
 10/06  05:00:00,45.3120242244,5.69183362792,4.60734794329,0.0,12.1011305571,15.3678112995,9.54669229771,3.05846384754,0.0,6.48822845017
 10/06  06:00:00,78.9349439942,6.32751847741,9.95022621227,0.0,19.7275818095,37.2640762949,17.8716320535,1.21451104473,0.0,16.6571210088
 10/06  07:00:00,96.4626298853,6.77100386768,14.0822463831,0.0,24.3117294858,51.2795993405,11.7570214613,0.125193974201,0.0,11.6318274871
 10/06  08:00:00,83.7977835903,6.27349247668,13.1900458636,0.0,23.6694662846,40.6342015617,29.3529832691,0.00955864061258,0.0,29.3434246285
 10/06  09:00:00,82.1571423349,6.30739209226,16.5228758695,0.0,23.6694662846,35.6302164847,41.4323652747,0.0,18.025,23.4073652747
 10/06  10:00:00,61.8959363371,6.01225034443,14.1535333264,0.0,18.7433767983,22.9618409725,35.5573582761,0.0,18.025,17.5323582761
 10/06  11:00:00,60.1738214389,5.93269424237,12.5132307341,0.0,18.7433767983,22.9618409725,41.3494822255,0.0,18.025,23.3244822255
 10/06  12:00:00,60.5168857431,5.93226960216,12.8132724935,0.0,18.5889407304,23.1597249699,35.5232585816,0.0,18.025,17.4982585816
 10/06  13:00:00,59.7174989985,5.9128093285,11.7868414751,0.0,18.7433767983,23.2517909448,35.5190778853,0.0,18.025,17.4940778853
 10/06  14:00:00,59.018257331,5.87565472425,11.1247595212,0.0,18.7433767983,23.2517909448,41.3459630064,0.0,18.025,23.3209630064
 10/06  15:00:00,58.2298206142,5.85513049783,10.6467928292,0.0,18.7433767983,22.9618409725,35.63872145,0.115578304873,18.025,17.4981431451
 10/06  16:00:00,61.2337344743,5.83117434465,9.22334665346,0.0,18.7433767983,27.431320555,24.8681952706,1.0813642857,18.025,5.76183098486
 10/06  17:00:00,72.5592082412,6.03086392309,8.16087339943,0.0,17.6635504202,40.6971502883,7.80148668149,2.02908594761,0.0,5.77240073388
 10/06  18:00:00,87.5904589952,6.18989513566,8.99224246925,0.0,27.5259009287,37.3340067412,15.1898199312,3.61154569026,0.0,11.578274241
 10/06  19:00:00,90.9618712423,6.32186996658,9.90639819517,0.0,33.8341110165,33.3544677425,10.6388813599,4.85599341775,0.0,5.78288794214
 10/06  20:00:00,100.701400775,6.5391603351,11.2744745234,0.0,36.5179666069,38.8247702939,17.6563683904,6.44670359407,0.0,11.2096647963
 10/06  21:00:00,95.487962168,6.59436954504,11.5207778206,0.0,32.965339924,36.8579353714,18.7012474678,6.77787856335,0.0,11.9233689044
 10/06  22:00:00,68.5671440537,6.19518277563,8.54636854555,0.0,25.6355707503,20.6438685092,12.8930562501,7.10447616877,0.0,5.7885800813
 10/06  23:00:00,45.9379243299,5.84878521404,5.81660040991,0.0,15.0252895274,11.7056064465,13.6824151556,7.91522477962,0.0,5.76719037596
 10/06  24:00:00,39.6638118097,5.72994559297,4.6870902868,0.0,11.6412384099,10.0650221343,14.003251959,8.24168835451,0.0,5.76156360448
 10/07  01:00:00,40.3164571393,5.68925620627,4.18165703719,0.0,12.8411359301,10.0650221343,8.49810880841,8.47810880841,0.0,0.02
 10/07  02:00:00,34.8630610195,5.60334457654,3.43320475366,0.0,8.25718729233,10.0299323277,14.4318001449,8.67512785153,0.0,5.75667229335
 10/07  03:00:00,34.4733296297,5.56288234391,3.08394093359,0.0,8.25718729233,10.0299323277,8.87006288155,8.85006288155,0.0,0.02
 10/07  04:00:00,35.9380739476,5.54647571796,2.9584646468,0.0,8.25718729233,11.6354268332,14.2870576611,8.52494864909,0.0,5.76210901205
 10/07  05:00:00,40.0932206288,5.53924480427,2.96252535001,0.0,8.71707943955,15.3327214929,13.6387040068,7.8714582921,0.0,5.76724571474
 10/07  06:00:00,59.7801955021,5.6807723314,4.29593445619,0.0,18.5082010057,25.6353820695,12.9194077732,7.14237707467,0.0,5.77703069852
 10/07  07:00:00,73.8904303914,6.04122603781,7.36230740737,0.0,19.4083231844,41.0650158608,17.5385221496,5.94934818268,0.0,11.5891739669
 10/07  08:00:00,103.371124391,6.49884854552,12.5085420911,0.0,26.3286599382,57.9988325916,37.0508519634,1.67493644384,0.0,35.3759155196
 10/07  09:00:00,87.8940904337,6.20845341844,12.4759451633,0.0,26.3286599382,42.8504436482,42.7906975266,1.29208581396,18.025,23.4736117126
 10/07  10:00:00,60.4570336756,5.79698772602,9.44441377296,0.0,21.7447113004,23.4437158914,43.6261071331,2.18619164918,18.025,23.4149154839
 10/07  11:00:00,57.4812189681,5.74757710469,8.97977840158,0.0,19.3027497915,23.426170988,43.3398297337,1.94563838408,18.025,23.3691913496
 10/07  12:00:00,57.3511156798,5.73164732334,8.7234593647,0.0,19.1483137236,23.7250123474,38.3882969842,2.86554884189,18.025,17.4977481423
 10/07  13:00:00,57.1421592026,5.70370114924,8.39690102832,0.0,19.3027497915,23.7161209604,35.983974022,0.464391898202,18.025,17.4945821238
 10/07  14:00:00,57.0764961971,5.70122706543,8.33371791576,0.0,19.3027497915,23.7161209604,41.8226504335,0.475888049705,18.025,23.3217623838
 10/07  15:00:00,56.8071954701,5.70749119961,8.34809870559,0.0,19.3027497915,23.426170988,37.341840829,1.82070764713,18.025,17.4961331818
 10/07  16:00:00,60.3526069016,5.69157554063,7.45810967635,0.0,19.3027497915,27.8956505705,25.6436735605,1.85675811585,18.025,5.76191544468
 10/07  17:00:00,68.5927297198,5.86566603406,6.90165674528,0.0,18.2229234133,37.5968344597,7.62347368739,1.85630699763,0.0,5.76716668977
 10/07  18:00:00,92.2572255801,6.15505181292,8.78746700841,0.0,32.690315043,37.0816133363,10.2134273412,4.44083458819,0.0,5.772592753
 10/07  19:00:00,93.9493125744,6.35097743127,10.1719434275,0.0,36.8143715336,33.066984531,10.9371935071,5.15411837667,0.0,5.78307513046
 10/07  20:00:00,101.002968141,6.58279528405,11.7536961831,0.0,36.3493007332,38.7721355839,17.5635063842,6.01840143551,0.0,11.5451049487
 10/07  21:00:00,98.7182099761,6.58778629648,11.5818155986,0.0,36.1807251679,36.8228455648,12.2064412054,6.42309880407,0.0,5.78334240138
 10/07  22:00:00,73.916815721,6.19618792226,8.49209395218,0.0,31.0351095914,20.6438685092,18.5952001661,7.00597545548,0.0,11.5892247106
 10/07  23:00:00,48.3610056423,5.85251106967,5.83389714626,0.0,17.4250845679,11.7056064465,13.631564885,7.85363221742,0.0,5.77793266758
 10/07  24:00:00,41.1475599264,5.75989763228,4.94098331981,0.0,12.8411359301,10.0650221343,13.9632467921,8.20127083494,0.0,5.76197595719
 10/08  01:00:00,40.6218349529,5.70355485415,4.35330667052,0.0,12.925468867,10.100111941,8.34286086216,8.32286086216,0.0,0.02
 10/08  02:00:00,35.1180270975,5.61597642351,3.55611522307,0.0,8.34152022915,10.0650221343,14.1520829469,8.39536067277,0.0,5.7567222741
 10/08  03:00:00,34.7076430576,5.57394524245,3.18776073917,0.0,8.34152022915,10.0650221343,14.2666572555,8.51007703869,0.0,5.75658021685
 10/08  04:00:00,36.0903183348,5.55032657215,2.98743316568,0.0,8.34152022915,11.6705166398,8.6297480003,8.6097480003,0.0,0.02
 10/08  05:00:00,40.2203853947,5.54077941628,2.96872661749,0.0,8.80141237637,15.3678112995,13.9594658069,8.19196726273,0.0,5.76749854417
 10/08  06:00:00,59.6826859555,5.67434035238,4.20484364493,0.0,18.5082010057,25.6353820695,13.6863536211,7.90936040603,0.0,5.7769932151
 10/08  07:00:00,73.7700033113,6.01951367296,7.1441537239,0.0,19.4926561212,41.1001056674,18.5468736856,6.95686599979,0.0,11.5900076858
 10/08  08:00:00,102.808488314,6.45425613525,11.9904779173,0.0,26.3286599382,57.9988325916,38.5318647127,3.15067251543,0.0,35.3811921973
 10/08  09:00:00,87.0733178339,6.15218049766,11.8308520592,0.0,26.2443270014,42.8153538416,44.5192666954,3.01589480249,18.025,23.4783718929
 10/08  10:00:00,59.8071460783,5.74516663477,8.84633804648,0.0,21.7447113004,23.4437158914,45.3301298532,3.88897749796,18.025,23.4161523552
 10/08  11:00:00,57.0334592235,5.70758932447,8.51228541217,0.0,19.3449162599,23.4437158914,44.4117669984,3.0196303588,18.025,23.3671366396
 10/08  12:00:00,57.7584537064,5.76820693845,9.03451908442,0.0,19.190480192,23.7425572507,37.6580140556,2.13464966391,18.025,17.4983643917
 10/08  13:00:00,59.5427903858,5.94568338255,10.6152619391,0.0,19.260583323,23.698576057,41.3471434337,0.0,18.025,23.3221434337
 10/08  14:00:00,61.0865106309,6.07781284687,12.0268492176,0.0,19.260583323,23.698576057,35.5209939387,0.0,18.025,17.4959939387
 10/08  15:00:00,61.5015143481,6.11461982469,12.6949938374,0.0,19.260583323,23.4086260847,35.5194095267,0.0,18.025,17.4944095267
 10/08  16:00:00,64.7083690688,6.07328501127,11.4918744199,0.0,19.260583323,27.8781056672,23.7868984494,0.0,18.025,5.7618984494
 10/08  17:00:00,72.189422971,6.2112966696,10.2124259798,0.0,18.1807569449,37.5792895564,5.76725457428,0.0,0.0,5.76725457428
 10/08  18:00:00,94.652480742,6.43532995573,11.0218603791,0.0,32.6059821062,37.0465235296,6.49441827121,0.72195066986,0.0,5.77246760135
 10/08  19:00:00,95.5498019974,6.55583812222,11.5675596928,0.0,36.8143715336,33.066984531,8.10706225303,2.3240785816,0.0,5.78298367142
 10/08  20:00:00,101.890751238,6.70924898584,12.3955911857,0.0,36.43363367,38.8072253906,16.5192162388,4.97247792337,0.0,11.5467383155
 10/08  21:00:00,98.8619185729,6.66693282484,11.765792792,0.0,36.0963922311,36.7877557581,12.6359094213,6.85299553308,0.0,5.78291388817
 10/08  22:00:00,73.7591502386,6.24408735566,8.40593411146,0.0,30.9507766546,20.6087787026,21.4251031601,9.83516753492,0.0,11.5899356252
 10/08  23:00:00,47.5726964738,5.82564750474,5.07243790177,0.0,17.4250845679,11.7056064465,25.9646607506,14.4285274077,0.0,11.5361333429
 10/08  24:00:00,39.8989993605,5.66304208404,3.66985421476,0.0,12.925468867,10.100111941,17.4416001446,17.4216001446,0.0,0.02
 10/09  01:00:00,39.2563517489,5.59558883109,3.09578157141,0.0,12.925468867,10.100111941,22.7853550267,17.0286403674,0.0,5.75671465928
 10/09  02:00:00,34.1816627284,5.53903666635,2.6966887299,0.0,8.34152022915,10.0650221343,15.1407356974,15.1207356974,0.0,0.02
 10/09  03:00:00,33.9013128303,5.50691063178,2.44846025823,0.0,8.34152022915,10.0650221343,21.0594550083,15.3029175935,0.0,5.75653741473
 10/09  04:00:00,35.2258086304,5.47640764783,2.19683314047,0.0,8.34152022915,11.6705166398,22.4629679528,16.7009044053,0.0,5.76206354758
 10/09  05:00:00,39.1485015777,5.45093639483,1.98667985398,0.0,8.80141237637,15.3678112995,23.2299872822,17.4627255028,0.0,5.76726177941
 10/09  06:00:00,57.9347283455,5.53354382401,2.59767271877,0.0,18.5082010057,25.6353820695,23.024067329,17.2458954595,0.0,5.77817186944
 10/09  07:00:00,70.626924947,5.73746029506,4.28311340136,0.0,19.4926561212,41.1001056674,26.3522249163,14.7621626336,0.0,11.5900622827
 10/09  08:00:00,99.7434687422,6.20157618403,9.17811764061,0.0,26.3286599382,57.9988325916,36.3667075828,6.87951877668,0.0,29.4871888062
 10/09  09:00:00,86.3757889597,6.12311099763,11.1623718953,0.0,26.2443270014,42.8153538416,49.4850020562,2.11556422724,18.025,29.344437829
 10/09  10:00:00,61.2533359148,5.93466707824,10.1030194129,0.0,21.7447113004,23.4437158914,42.3272165387,0.884363855136,18.025,23.4178526836
 10/09  11:00:00,59.5976389185,6.0207267493,10.7633210731,0.0,19.3449162599,23.4437158914,35.5590992579,0.0,18.025,17.5340992579
 10/09  12:00:00,60.1286571096,6.07944556521,11.0934820074,0.0,19.190480192,23.7425572507,41.348936385,0.0,18.025,23.323936385
 10/09  13:00:00,59.9621975146,6.06109013513,10.9192524687,0.0,19.260583323,23.698576057,35.5262487021,0.0,18.025,17.5012487021
 10/09  14:00:00,59.8356638058,6.03922119136,10.8145877438,0.0,19.260583323,23.698576057,35.5199075795,0.0,18.025,17.4949075795
 10/09  15:00:00,60.0688640456,6.092376171,11.2845874047,0.0,19.260583323,23.4086260847,41.3503177836,0.0,18.025,23.3253177836
 10/09  16:00:00,63.6097518669,6.07352755737,10.3930016187,0.0,19.260583323,27.8781056672,23.7870468029,0.0,18.025,5.76204680293
 10/09  17:00:00,70.9242073128,6.16193407632,8.99656312337,0.0,18.1807569449,37.5792895564,0.720470611469,0.700470611469,0.0,0.02
 10/09  18:00:00,93.283870825,6.3507148977,9.73785261643,0.0,32.6059821062,37.0465235296,10.6160028872,4.84436111225,0.0,5.77164177491
 10/09  19:00:00,93.8439435989,6.43764498352,9.97988048871,0.0,36.8143715336,33.066984531,20.7666461887,9.21994322039,0.0,11.5467029683
 10/09  20:00:00,100.127501686,6.58192263909,10.7596622991,0.0,36.43363367,38.8072253906,17.2732263002,11.4907882294,0.0,5.78243807081
 10/09  21:00:00,97.3173294808,6.54947717237,10.3386410164,0.0,36.0963922311,36.7877557581,24.2626887821,12.7160075301,0.0,11.546681252
 10/09  22:00:00,73.2141271819,6.19742448233,7.9075581604,0.0,30.9507766546,20.6087787026,23.35528403,11.7655653834,0.0,11.5897186467
 10/09  23:00:00,47.5448479359,5.81716052796,5.05307057305,0.0,17.4250845679,11.7056064465,19.5708008641,13.7925110799,0.0,5.77828978427
 10/09  24:00:00,39.9721836229,5.66623447435,3.73983647078,0.0,12.925468867,10.100111941,21.9068087443,16.1446721522,0.0,5.76213659206
 10/10  01:00:00,36.1309421178,5.56735405234,2.87751238597,0.0,10.0992000411,10.047477231,17.9450278163,17.9250278163,0.0,0.02
 10/10  02:00:00,33.7470754992,5.51058655877,2.40996490121,0.0,8.25718729233,10.0299323277,25.28037514,19.5234628937,0.0,5.75691224629
 10/10  03:00:00,33.4185459684,5.47429751535,2.11772928213,0.0,8.25718729233,10.0299323277,20.6960741661,20.6760741661,0.0,0.02
 10/10  04:00:00,34.7118615627,5.43812236502,1.84058941676,0.0,8.25718729233,11.6354268332,28.4216896473,22.65997573,0.0,5.76171391726
 10/10  05:00:00,42.2938534605,5.43918672392,1.84178785505,0.0,12.1011305571,15.3678112995,28.5774713707,22.7993371618,0.0,5.77813420893
 10/10  06:00:00,72.0611931861,5.70370953292,3.70021690887,0.0,19.7275818095,37.2640762949,34.1433647672,22.5530651558,0.0,11.5902996114
 10/10  07:00:00,87.1939234968,5.94866005512,5.63579382904,0.0,24.3117294858,51.2795993405,35.838031977,18.3964271187,0.0,17.4416048584
 10/10  08:00:00,75.5748504178,5.7069114381,5.5336343953,0.0,23.6694662846,40.6342015617,35.8927308261,6.54085037513,0.0,29.351880451
 10/10  09:00:00,73.7306306955,5.76253092624,8.64118217452,0.0,23.6694662846,35.6302164847,42.4182564506,0.980961147422,18.025,23.4122953032
 10/10  10:00:00,56.0924302867,5.7262559093,8.63598951953,0.0,18.7433767983,22.9618409725,36.2691358556,0.709428106653,18.025,17.5347077489
 10/10  11:00:00,57.207376998,5.84205174413,9.63740793047,0.0,18.7433767983,22.9618409725,41.3749746298,0.0219052396682,18.025,23.3280693902
 10/10  12:00:00,58.2077258178,5.92585406704,10.5105060177,0.0,18.5889407304,23.1597249699,35.5275148439,0.0,18.025,17.5025148439
 10/10  13:00:00,59.0456535226,6.02700095888,11.0007854498,0.0,18.7433767983,23.2517909448,41.3470224184,0.0,18.025,23.3220224184
 10/10  14:00:00,59.6413421151,6.08565728404,11.5378198897,0.0,18.7433767983,23.2517909448,35.5246555443,0.0,18.025,17.4996555443
 10/10  15:00:00,59.7405883898,6.11685772823,11.8958105457,0.0,18.7433767983,22.9618409725,35.5246445114,0.0,18.025,17.4996445114
 10/10  16:00:00,63.4094950634,6.11404362434,11.1162207631,0.0,18.7433767983,27.431320555,23.786899883,0.0,18.025,5.76189988295
 10/10  17:00:00,74.5332455244,6.27229141669,9.89345336202,0.0,17.6635504202,40.6971502883,6.20489288486,0.432259147172,0.0,5.77263373769
 10/10  18:00:00,88.4196659557,6.33993993171,9.67134548493,0.0,27.5259009287,37.3340067412,15.6968265093,4.11728915233,0.0,11.579537357
 10/10  19:00:00,91.1035649966,6.41047005925,9.95944769077,0.0,33.8341110165,33.3544677425,13.0237993048,7.2408771056,0.0,5.7829221992
 10/10  20:00:00,100.186018531,6.56157452306,10.7366331403,0.0,36.5179666069,38.8247702939,21.6575093159,10.1108246607,0.0,11.5466846552
 10/10  21:00:00,94.475062179,6.5606004724,10.5415804825,0.0,32.965339924,36.8579353714,22.9826131085,11.3933468588,0.0,11.5892662496
 10/10  22:00:00,67.2078723862,6.11780852513,7.26442066592,0.0,25.6355707503,20.6438685092,19.520876308,13.7321651644,0.0,5.78871114368
 10/10  23:00:00,44.3399676811,5.73404400162,4.33335875101,0.0,15.0252895274,11.7056064465,21.987840787,16.220144547,0.0,5.76769623999
 10/10  24:00:00,38.1675720968,5.61149281523,3.30928208427,0.0,11.6412384099,10.0650221343,22.2184947214,16.456216269,0.0,5.76227845234
 10/11  01:00:00,36.0479407519,5.55526407197,2.80659135392,0.0,10.0992000411,10.047477231,22.2372979273,16.4804016239,0.0,5.7568963034
 10/11  02:00:00,33.7334143508,5.50520360122,2.40168799326,0.0,8.25718729233,10.0299323277,17.4633772362,17.4433772362,0.0,0.02
 10/11  03:00:00,33.3615994241,5.46532166864,2.06974941576,0.0,8.25718729233,10.0299323277,24.3469053345,18.5901082755,0.0,5.75679705907
 10/11  04:00:00,34.6807233195,5.43267019767,1.81489941632,0.0,8.25718729233,11.6354268332,19.7754330884,19.7554330884,0.0,0.02
 10/11  05:00:00,42.2286721093,5.43071219254,1.78506914526,0.0,12.1011305571,15.3678112995,32.1858487856,20.6493603457,0.0,11.5364884399
 10/11  06:00:00,72.0583925595,5.70156910724,3.69954363185,0.0,19.7275818095,37.2640762949,30.9352340812,19.3456123277,0.0,11.5896217535
 10/11  07:00:00,87.1808769539,5.94504148311,5.62634054832,0.0,24.3117294858,51.2795993405,32.4021720862,14.9603099121,0.0,17.4418621741
 10/11  08:00:00,75.4812547309,5.69349949773,5.45343683791,0.0,23.6694662846,40.6342015617,27.959756276,4.47394048805,0.0,23.485815788
 10/11  09:00:00,73.402232867,5.7523600084,8.32294448474,0.0,23.6694662846,35.6302164847,41.7951694898,0.35337672692,18.025,23.4167927629
 10/11  10:00:00,55.465472805,5.66704295609,8.06823592154,0.0,18.7433767983,22.9618409725,41.4451272327,0.0450916218987,18.025,23.3750356108
 10/11  11:00:00,55.7915894918,5.69352037173,8.37014711088,0.0,18.7433767983,22.9618409725,35.5276461786,0.0,18.025,17.5026461786
 10/11  12:00:00,57.2258803218,5.80370548322,9.65080421146,0.0,18.5889407304,23.1597249699,41.3486227234,0.0,18.025,23.3236227234
 10/11  13:00:00,57.309036548,5.81736604261,9.47379936881,0.0,18.7433767983,23.2517909448,35.5262553392,0.0,18.025,17.5012553392
 10/11  14:00:00,57.8145976752,5.84981299846,9.94690874643,0.0,18.7433767983,23.2517909448,35.5211377782,0.0,18.025,17.4961377782
 10/11  15:00:00,58.0605326326,5.88474672841,10.4478667333,0.0,18.7433767983,22.9618409725,41.3500483294,0.0,18.025,23.3250483294
 10/11  16:00:00,61.3669537303,5.87940293378,9.30831113339,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/11  17:00:00,72.6027898203,6.05410118116,8.18117238416,0.0,17.6635504202,40.6971502883,10.0257339224,0.0,0.0,10.0257339224
 10/11  18:00:00,87.1656308473,6.1798834722,8.57735118122,0.0,27.5259009287,37.3340067412,8.14636700527,0.840091531805,0.0,7.30627547347
 10/11  19:00:00,90.2078000796,6.28458874554,9.18954704583,0.0,33.8341110165,33.3544677425,13.5853194026,2.03765634318,0.0,11.5476630594
 10/11  20:00:00,99.5202928582,6.46173168073,10.1707439454,0.0,36.5179666069,38.8247702939,9.9557621398,4.17332373365,0.0,5.78243840614
 10/11  21:00:00,93.9696147072,6.48671946694,10.109996422,0.0,32.965339924,36.8579353714,17.7957078916,6.20478540631,0.0,11.5909224853
 10/11  22:00:00,67.1165675555,6.08941929795,7.20148920205,0.0,25.6355707503,20.6438685092,19.780392725,8.22188241201,0.0,11.558510313
 10/11  23:00:00,44.7348852642,5.75936683787,4.70294550583,0.0,15.0252895274,11.7056064465,16.2545589652,10.4880302724,0.0,5.76652869273
 10/11  24:00:00,38.3708624611,5.62800660532,3.49605505113,0.0,11.6412384099,10.0650221343,18.7297739052,12.9675053509,0.0,5.76226855429
 10/12  01:00:00,36.0452041265,5.55254170173,2.80657640814,0.0,10.0992000411,10.047477231,15.047239184,15.027239184,0.0,0.02
 10/12  02:00:00,33.7259612025,5.50465847169,2.39477035548,0.0,8.25718729233,10.0299323277,22.0196830887,16.2628902245,0.0,5.75679286421
 10/12  03:00:00,33.3819355952,5.46683716709,2.08857161312,0.0,8.25718729233,10.0299323277,18.0870388294,18.0670388294,0.0,0.02
 10/12  04:00:00,34.8286479853,5.44731761448,1.94816780735,0.0,8.25718729233,11.6354268332,24.2764964445,18.5145355512,0.0,5.7619608933
 10/12  05:00:00,42.5079766078,5.45924167412,2.03583732447,0.0,12.1011305571,15.3678112995,23.7517309219,17.9731951971,0.0,5.77853572481
 10/12  06:00:00,72.456881808,5.73956849061,4.06001307352,0.0,19.7275818095,37.2640762949,29.0830653871,17.4913197312,0.0,11.5917456559
 10/12  07:00:00,88.0774477638,6.03836818505,6.42956245361,0.0,24.3117294858,51.2795993405,31.4663661072,14.0233142741,0.0,17.4430518331
 10/12  08:00:00,76.1910403988,5.72671608421,6.12998940183,0.0,23.6694662846,40.6342015617,32.9688676947,3.61353838242,0.0,29.3553293123
 10/12  09:00:00,74.6596455471,5.78550046308,9.54720563598,0.0,23.6694662846,35.6302164847,41.4707039231,0.0270293725793,18.025,23.4186745505
 10/12  10:00:00,56.5824907405,5.64072616854,9.21156362594,0.0,18.7433767983,22.9618409725,35.5619753238,0.0,18.025,17.5369753238
 10/12  11:00:00,57.5667535269,5.69144969739,10.147375609,0.0,18.7433767983,22.9618409725,41.35720234,0.0,18.025,23.33220234
 10/12  12:00:00,59.3962656189,5.77941871932,11.8454710361,0.0,18.5889407304,23.1597249699,35.5272920956,0.0,18.025,17.5022920956
 10/12  13:00:00,60.9782965731,5.83194012028,13.1284776003,0.0,18.7433767983,23.2517909448,41.3470085805,0.0,18.025,23.3220085805
 10/12  14:00:00,62.0485551167,5.88903718687,14.1416426331,0.0,18.7433767983,23.2517909448,35.5259323157,0.0,18.025,17.5009323157
 10/12  15:00:00,62.1388720173,5.94442134717,14.4665198792,0.0,18.7433767983,22.9618409725,35.5233846172,0.0,18.025,17.4983846172
 10/12  16:00:00,65.4584638558,5.97502293538,13.3041987904,0.0,18.7433767983,27.431320555,23.787067943,0.0,18.025,5.76206794303
 10/12  17:00:00,76.2464775653,6.20186156341,11.6770981475,0.0,17.6635504202,40.6971502883,5.77290560069,0.0,0.0,5.77290560069
 10/12  18:00:00,89.6642109478,6.32459741734,10.9312021685,0.0,27.5259009287,37.3340067412,11.6105715526,0.0307439536661,0.0,11.579827599
 10/12  19:00:00,92.7178836946,6.4617513281,11.5224615803,0.0,33.8341110165,33.3544677425,6.00414197897,0.220781923409,0.0,5.78336005556
 10/12  20:00:00,102.639592299,6.70280203054,13.0489563401,0.0,36.5179666069,38.8247702939,12.5793301239,1.03167227483,0.0,11.5476578491
 10/12  21:00:00,96.9196277043,6.7176775374,12.8290362618,0.0,32.965339924,36.8579353714,14.2442088221,2.65356560148,0.0,11.5906432206
 10/12  22:00:00,69.2230704096,6.25594022143,9.14146003591,0.0,25.6355707503,20.6438685092,14.3683636728,5.59760586388,0.0,8.77075780891
 10/12  23:00:00,46.2270591229,5.88076639066,6.07371396397,0.0,15.0252895274,11.7056064465,10.0254158855,7.22935681271,0.0,2.79605907279
 10/12  24:00:00,39.4434530518,5.71914884974,4.47749662893,0.0,11.6412384099,10.0650221343,15.0725023217,9.31008943171,0.0,5.76241288996
 10/13  01:00:00,36.7482562965,5.61214642515,3.45001516264,0.0,10.0992000411,10.047477231,16.872188885,11.1151285576,0.0,5.75706032744
 10/13  02:00:00,34.1576375376,5.53791876095,2.79318780801,0.0,8.25718729233,10.0299323277,12.4254750934,12.4054750934,0.0,0.02
 10/13  03:00:00,33.8087755105,5.50394761786,2.47829091716,0.0,8.25718729233,10.0299323277,19.486000137,13.7290012287,0.0,5.75699890837
 10/13  04:00:00,35.1634685885,5.4772695667,2.25303283464,0.0,8.25718729233,11.6354268332,20.6708247491,14.9088771177,0.0,5.76194763147
 10/13  05:00:00,42.7742475923,5.48374085743,2.2775970431,0.0,12.1011305571,15.3678112995,20.9045805194,15.1257702863,0.0,5.77881023306
 10/13  06:00:00,72.9199893091,5.78017731259,4.48249790169,0.0,19.7275818095,37.2640762949,26.3083077187,14.7173359674,0.0,11.5909717512
 10/13  07:00:00,89.0956028379,6.13859582986,7.34746451107,0.0,24.3117294858,51.2795993405,29.1949278826,11.7529963504,0.0,17.4419315321
 10/13  08:00:00,77.581330541,5.84009169383,7.40688979011,0.0,23.6694662846,40.6342015617,25.449044296,1.95857097287,0.0,23.4904733231
 10/13  09:00:00,77.1523682696,6.02480004951,11.8006180617,0.0,23.6694662846,35.6302164847,41.4459016134,0.0,18.025,23.4209016134
 10/13  10:00:00,61.2483955849,6.02312856463,13.4950570597,0.0,18.7433767983,22.9618409725,41.4030843187,0.0,18.025,23.3780843187
 10/13  11:00:00,64.1744018216,6.21169775224,16.2347704944,0.0,18.7433767983,22.9618409725,35.5291696905,0.0,18.025,17.5041696905
 10/13  12:00:00,66.5954851566,6.36729331366,18.4568126087,0.0,18.5889407304,23.1597249699,41.353959944,0.0,18.025,23.328959944
 10/13  13:00:00,68.4722327257,6.47796459566,19.9763820046,0.0,18.7433767983,23.2517909448,35.5231234743,0.0,18.025,17.4981234743
 10/13  14:00:00,69.5937171729,6.56533226919,21.0105029311,0.0,18.7433767983,23.2517909448,41.349778871,0.0,18.025,23.324778871
 10/13  15:00:00,69.4046402739,6.59313464062,21.0835730189,0.0,18.7433767983,22.9618409725,35.5281725317,0.0,18.025,17.5031725317
 10/13  16:00:00,72.2498145644,6.56670783245,19.5038529818,0.0,18.7433767983,27.431320555,23.7873351316,0.0,18.025,5.76233513157
 10/13  17:00:00,82.3073759405,6.73183507199,17.2080099407,0.0,17.6635504202,40.6971502883,5.77325304484,0.0,0.0,5.77325304484
 10/13  18:00:00,94.7324533814,6.82243417458,15.5015901848,0.0,27.5259009287,37.3340067412,11.580865326,0.0,0.0,11.580865326
 10/13  19:00:00,96.9296697349,6.88999530672,15.3059926792,0.0,33.8341110165,33.3544677425,5.78394853908,0.0,0.0,5.78394853908
 10/13  20:00:00,105.877985912,7.04999861528,15.940143125,0.0,36.5179666069,38.8247702939,11.8600547693,0.313241603935,0.0,11.5468131654
 10/13  21:00:00,99.8457521953,7.03229161925,15.4405284165,0.0,32.965339924,36.8579353714,12.8314712652,1.24034492771,0.0,11.5911263375
 10/13  22:00:00,72.368402192,6.58028807747,11.9624339052,0.0,25.6355707503,20.6438685092,7.8710101059,2.08143400761,0.0,5.78957609829
 10/13  23:00:00,49.1927496668,6.17894438027,8.74121806722,0.0,15.0252895274,11.7056064465,8.98554390617,3.21766090748,0.0,5.7678829987
 10/13  24:00:00,42.7282751465,6.03338924256,7.44807066756,0.0,11.6412384099,10.0650221343,8.82884345113,3.06660166472,0.0,5.76224178641
 10/14  01:00:00,43.4030764249,5.98682094025,6.97067974473,0.0,12.8411359301,10.0650221343,2.8390987864,2.8190987864,0.0,0.02
 10/14  02:00:00,37.6054019354,5.86779396215,5.91106947042,0.0,8.25718729233,10.0299323277,9.4940312127,3.73706222298,0.0,5.75696898972
 10/14  03:00:00,36.6400302103,5.7832714049,5.03021910896,0.0,8.25718729233,10.0299323277,11.1992058881,5.44229357463,0.0,5.75691231348
 10/14  04:00:00,37.4571208918,5.71111358519,4.31283735813,0.0,8.25718729233,11.6354268332,7.40821340488,7.38821340488,0.0,0.02
 10/14  05:00:00,41.5045432229,5.68638646846,4.22665786273,0.0,8.71707943955,15.3327214929,12.4608115391,6.69281533277,0.0,5.76799620636
 10/14  06:00:00,61.4558398712,5.85608189045,5.7961957228,0.0,18.5082010057,25.6353820695,11.1898054311,5.41118805425,0.0,5.77861737687
 10/14  07:00:00,75.5317611727,6.21583214433,8.82891404782,0.0,19.4083231844,41.0650158608,21.9076757206,4.52910158669,0.0,17.3785741339
 10/14  08:00:00,105.916644241,6.72533898706,14.827417027,0.0,26.3286599382,57.9988325916,29.6081148363,0.108698824047,0.0,29.4994160122
 10/14  09:00:00,92.0701808199,6.54200963444,16.318369695,0.0,26.3286599382,42.8504436482,47.3812840876,0.0,18.025,29.3562840876
 10/14  10:00:00,66.840790086,6.27111335944,15.3539702573,0.0,21.7447113004,23.4437158914,41.4492774084,0.0,18.025,23.4242774084
 10/14  11:00:00,66.8620660498,6.39286205006,17.7152831315,0.0,19.3027497915,23.426170988,35.5643477758,0.0,18.025,17.5393477758
 10/14  12:00:00,68.5825816117,6.52624922471,19.1602871754,0.0,19.1483137236,23.7250123474,41.3539166858,0.0,18.025,23.3289166858
 10/14  13:00:00,67.2944929452,6.3871519385,17.8657472019,0.0,19.3027497915,23.7161209604,35.5271822927,0.0,18.025,17.5021822927
 10/14  14:00:00,67.4788688057,6.43845970954,17.9988174297,0.0,19.3027497915,23.7161209604,41.3498771788,0.0,18.025,23.3248771788
 10/14  15:00:00,67.0953231036,6.47682224002,17.8668606952,0.0,19.3027497915,23.426170988,35.5283629375,0.0,18.025,17.5033629375
 10/14  16:00:00,69.9222351155,6.41309913662,16.3061730734,0.0,19.3027497915,27.8956505705,23.7873660876,0.0,18.025,5.76236608758
 10/14  17:00:00,77.5104472376,6.56368073621,15.1213092507,0.0,18.2229234133,37.5968344597,5.76788221953,0.0,0.0,5.76788221953
 10/14  18:00:00,100.931961749,6.87765104162,16.7395432899,0.0,32.690315043,37.0816133363,5.77343111594,0.0,0.0,5.77343111594
 10/14  19:00:00,102.638348556,7.0703657801,18.1415114027,0.0,36.8143715336,33.066984531,5.78385428335,0.0,0.0,5.78385428335
 10/14  20:00:00,109.555517647,7.29304157143,19.5959210891,0.0,36.3493007332,38.7721355839,11.5469568167,0.0,0.0,11.5469568167
 10/14  21:00:00,107.750331516,7.33087299778,19.8707714148,0.0,36.1807251679,36.8228455648,5.78364421306,0.0,0.0,5.78364421306
 10/14  22:00:00,83.2929696736,6.96983775682,17.0944797403,0.0,31.0351095914,20.6438685092,11.592347872,0.0,0.0,11.592347872
 10/14  23:00:00,57.1098684887,6.58056973291,13.8546318781,0.0,17.4250845679,11.7056064465,5.77893776083,0.0,0.0,5.77893776083
 10/14  24:00:00,49.3452355835,6.4435487511,12.4549693705,0.0,12.8411359301,10.0650221343,5.76256685842,0.0,0.0,5.76256685842
 10/15  01:00:00,48.272660715,6.34195027856,11.3657047038,0.0,12.925468867,10.100111941,5.75706120812,0.0,0.0,5.75706120812
 10/15  02:00:00,42.6408032873,6.23676819633,10.4580722782,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/15  03:00:00,40.3056403402,6.0697983178,8.28987363894,0.0,8.34152022915,10.0650221343,6.51251034121,0.755481101574,0.0,5.75702923964
 10/15  04:00:00,39.9451029584,5.91036751305,6.48213591566,0.0,8.34152022915,11.6705166398,2.37240029098,2.35240029098,0.0,0.02
 10/15  05:00:00,43.5195513175,5.8525812548,5.9560422743,0.0,8.80141237637,15.3678112995,8.94529926521,3.17724103632,0.0,5.76805822889
 10/15  06:00:00,63.2522059121,6.02487295162,7.42375948148,0.0,18.5082010057,25.6353820695,14.7711858189,3.23309982528,0.0,11.5380859936
 10/15  07:00:00,76.8666057303,6.32897329107,9.93117837466,0.0,19.4926561212,41.1001056674,14.5595619986,2.96652993519,0.0,11.5930320634
 10/15  08:00:00,105.970890805,6.75094457314,14.8560369534,0.0,26.3286599382,57.9988325916,29.703940139,0.199720884931,0.0,29.5042192541
 10/15  09:00:00,91.0916483701,6.5460580301,15.4551937102,0.0,26.2443270014,42.8153538416,47.3814886553,0.0,18.025,29.3564886553
 10/15  10:00:00,64.7342685891,6.25649130571,13.2620602018,0.0,21.7447113004,23.4437158914,42.2267084479,0.776368061207,18.025,23.4253403867
 10/15  11:00:00,62.1820119023,6.27196119653,13.0964103294,0.0,19.3449162599,23.4437158914,41.9996774387,0.597543576977,18.025,23.3771338617
 10/15  12:00:00,61.5026658279,6.21572603058,12.3311775624,0.0,19.190480192,23.7425572507,37.1175324854,1.58793896745,18.025,17.504593518
 10/15  13:00:00,61.0392076188,6.19310784237,11.8642103694,0.0,19.260583323,23.698576057,35.5515630928,0.0264696779865,18.025,17.5000934148
 10/15  14:00:00,61.0277956782,6.20589273309,11.8400206873,0.0,19.260583323,23.698576057,41.3555293266,0.0,18.025,23.3305293266
 10/15  15:00:00,60.1777397052,6.14749301046,11.3383081602,0.0,19.260583323,23.4086260847,36.845146995,1.32042613744,18.025,17.4997208576
 10/15  16:00:00,63.1320767943,6.0695119554,9.91931258139,0.0,19.260583323,27.8781056672,25.5209827014,1.73356879145,18.025,5.76241390997
 10/15  17:00:00,72.4989447541,6.16468968008,8.68450435675,0.0,18.1807569449,37.5792895564,7.97538525099,2.20736743388,0.0,5.76801781711
 10/15  18:00:00,93.48664024,6.38301231006,9.90827764834,0.0,32.6059821062,37.0465235296,10.8103792222,5.03689650033,0.0,5.77348272191
 10/15  19:00:00,94.4674416297,6.49849326738,10.5424666926,0.0,36.8143715336,33.066984531,13.1331916937,7.34967871714,0.0,5.7835129766
 10/15  20:00:00,100.715112595,6.63762753862,11.2914946866,0.0,36.43363367,38.8072253906,21.1113859278,9.56324183329,0.0,11.5481440945
 10/15  21:00:00,98.135182346,6.62645243089,11.0794562688,0.0,36.0963922311,36.7877557581,15.5350752274,9.75129764859,0.0,5.78377757878
 10/15  22:00:00,73.477470208,6.23467742876,8.13354449872,0.0,30.9507766546,20.6087787026,23.393752357,11.8006878954,0.0,11.5930644616
 10/15  23:00:00,47.7928337079,5.85457433488,5.26357821084,0.0,17.4250845679,11.7056064465,25.4844123325,13.9466142747,0.0,11.5377980579
 10/15  24:00:00,40.5214586784,5.72927775498,4.22603872036,0.0,12.925468867,10.100111941,13.8683272014,13.8483272014,0.0,0.02
 10/16  01:00:00,36.5950408612,5.61747292771,3.29146096331,0.0,10.0992000411,10.047477231,20.7605314418,15.0033896475,0.0,5.75714179427
 10/16  02:00:00,34.1544715182,5.55587490663,2.77205038824,0.0,8.25718729233,10.0299323277,16.0027944217,15.9827944217,0.0,0.02
 10/16  03:00:00,33.8779979966,5.52387301756,2.52757785708,0.0,8.25718729233,10.0299323277,22.0076708489,16.2505444364,0.0,5.7571264125
 10/16  04:00:00,35.2719234852,5.4988818259,2.33985525197,0.0,8.25718729233,11.6354268332,22.2424830743,16.4797373249,0.0,5.76274574942
 10/16  05:00:00,42.899852944,5.50580366589,2.38111170828,0.0,12.1011305571,15.3678112995,21.805614003,16.0265084786,0.0,5.77910552441
 10/16  06:00:00,72.9510809466,5.79984339233,4.4938689618,0.0,19.7275818095,37.2640762949,27.1948826619,15.6012038591,0.0,11.5936788027
 10/16  07:00:00,88.8301077197,6.13740577188,7.08309260307,0.0,24.3117294858,51.2795993405,30.1887115081,12.7421700188,0.0,17.4465414894
 10/16  08:00:00,75.6417615731,5.7230349124,5.5843296076,0.0,23.6694662846,40.6342015617,36.3210045391,6.9582287809,0.0,29.3627757582
 10/16  09:00:00,72.6140280609,5.6943717109,7.59266979382,0.0,23.6694662846,35.6302164847,45.8383671565,4.39432623676,18.025,23.4190409197
 10/16  10:00:00,53.9664265311,5.55210796388,6.68408575953,0.0,18.7433767983,22.9618409725,39.7579960706,4.1915961843,18.025,17.5413998863
 10/16  11:00:00,53.7100286392,5.52866250733,6.45341610115,0.0,18.7433767983,22.9618409725,44.765908763,3.40663637788,18.025,23.3342723851
 10/16  12:00:00,53.9248617791,5.55274131577,6.60072165497,0.0,18.5889407304,23.1597249699,39.4231065899,3.89466873077,18.025,17.5034378592
 10/16  13:00:00,55.2937273048,5.69932985432,7.57649970521,0.0,18.7433767983,23.2517909448,42.0469628224,0.693276392258,18.025,23.3286864302
 10/16  14:00:00,55.052098554,5.66471113961,7.36948740261,0.0,18.7433767983,23.2517909448,36.0517163252,0.524279393931,18.025,17.5024369313
 10/16  15:00:00,54.5285457005,5.63741782758,7.16317637528,0.0,18.7433767983,22.9618409725,37.3591608969,1.83399426535,18.025,17.5001666316
 10/16  16:00:00,58.3028359988,5.64877024661,6.47480224862,0.0,18.7433767983,27.431320555,25.9359704246,2.1484950423,18.025,5.76247538229
 10/16  17:00:00,71.9452439721,5.83501640207,5.85867340982,0.0,17.6635504202,40.6971502883,8.57502863955,2.80200177586,0.0,5.77302686369
 10/16  18:00:00,84.9513407963,5.96819705231,6.57466940168,0.0,27.5259009287,37.3340067412,18.0916463005,6.50979349808,0.0,11.5818528024
 10/16  19:00:00,88.2051327743,6.08711206206,7.38430054274,0.0,33.8341110165,33.3544677425,19.7270564593,8.17859556434,0.0,11.548460895
 10/16  20:00:00,97.7673861755,6.28517618319,8.59433504903,0.0,36.5179666069,38.8247702939,16.0374059615,10.253154303,0.0,5.78425165851
 10/16  21:00:00,92.7466811603,6.35377032242,9.01992481171,0.0,32.965339924,36.8579353714,21.5245376119,9.93231186543,0.0,11.5922257465
 10/16  22:00:00,66.1024920849,5.97435823002,6.30240977509,0.0,25.6355707503,20.6438685092,22.6281643726,11.067957876,0.0,11.5602064966
 10/16  23:00:00,43.6517261495,5.6467400676,3.73237724258,0.0,15.0252895274,11.7056064465,19.1175286328,13.3492722405,0.0,5.76825639228
 10/16  24:00:00,37.6263061784,5.54959901598,2.82987797012,0.0,11.6412384099,10.0650221343,20.3638243029,14.6013012683,0.0,5.76252303454
 10/17  01:00:00,35.609238778,5.5064909519,2.41663951256,0.0,10.0992000411,10.047477231,15.1194333341,15.0994333341,0.0,0.02
 10/17  02:00:00,33.4194438856,5.46918908083,2.1237008639,0.0,8.25718729233,10.0299323277,21.1416961474,15.3856951856,0.0,5.75600096176
 10/17  03:00:00,33.1737222757,5.44171671115,1.90545693396,0.0,8.25718729233,10.0299323277,16.3090049355,16.2890049355,0.0,0.02
 10/17  04:00:00,34.5612049917,5.41688720645,1.7111264701,0.0,8.25718729233,11.6354268332,23.7524228693,17.9900610323,0.0,5.76236183694
 10/17  05:00:00,42.1372289092,5.4179054044,1.70637513295,0.0,12.1011305571,15.3678112995,24.8351320823,19.0558235391,0.0,5.77930854323
 10/17  06:00:00,73.7818784489,5.68088878778,3.55960235123,0.0,19.7275818095,37.2640762949,31.0508755226,19.4570724556,0.0,11.593803067
 10/17  07:00:00,87.0950615502,5.9362173094,5.54921300515,0.0,24.3117294858,51.2795993405,34.1931363407,16.745452051,0.0,17.4476842898
 10/17  08:00:00,74.5350106483,5.62749949898,4.57309783107,0.0,23.6694662846,40.6342015617,39.7409318555,10.3741449814,0.0,29.3667868741
 10/17  09:00:00,71.9530601195,5.65513136189,6.97093484759,0.0,23.6694662846,35.6302164847,48.6334240603,7.18717705736,18.025,23.4212470029
 10/17  10:00:00,54.0395375279,5.60119253542,6.70810002041,0.0,18.7433767983,22.9618409725,47.202949049,5.79501973018,18.025,23.3829293188
 10/17  11:00:00,54.679864233,5.68383029839,7.26807915475,0.0,18.7433767983,22.9618409725,39.7823292272,4.25005223261,18.025,17.5072769946
 10/17  12:00:00,55.2015226961,5.74539786454,7.68471970482,0.0,18.5889407304,23.1597249699,40.1666224353,4.63933782204,18.025,17.5022846133
 10/17  13:00:00,55.5595940716,5.7727298616,7.7689622212,0.0,18.7433767983,23.2517909448,42.5556156155,1.19595025737,18.025,23.3346653582
 10/17  14:00:00,56.0700769388,5.82460786008,8.22756019237,0.0,18.7433767983,23.2517909448,36.0439401423,0.516060990149,18.025,17.5028791521
 10/17  15:00:00,55.8740710139,5.82679462584,8.31932455764,0.0,18.7433767983,22.9618409725,43.0169954633,1.66025249566,18.025,23.3317429676
 10/17  16:00:00,59.4324451268,5.79909655209,7.45407300169,0.0,18.7433767983,27.431320555,19.9088726248,1.86387262478,18.025,0.02
 10/17  17:00:00,72.6458051951,5.93854993522,6.45568678833,0.0,17.6635504202,40.6971502883,14.6620967598,3.13496558888,0.0,11.5271311709
 10/17  18:00:00,84.6848647572,5.98800542951,6.28836724653,0.0,27.5259009287,37.3340067412,22.9902585,11.4087887181,0.0,11.5814697819
 10/17  19:00:00,87.0125660681,6.02239656314,6.25643840614,0.0,33.8341110165,33.3544677425,23.2108386092,17.4262782327,0.0,5.78456037652
 10/17  20:00:00,95.9912530212,6.14905932049,6.95430623571,0.0,36.5179666069,38.8247702939,28.2600522181,22.4760073236,0.0,5.7840448945
 10/17  21:00:00,90.3152192978,6.13922570507,6.8029892738,0.0,32.965339924,36.8579353714,42.4265417419,25.0464453259,0.0,17.380096416
 10/17  22:00:00,63.767705273,5.75769099815,4.18428128865,0.0,25.6355707503,20.6438685092,32.9482922172,27.1591594729,0.0,5.78913274437
 10/17  23:00:00,42.2333395289,5.52171736331,2.43900601415,0.0,15.0252895274,11.7056064465,34.6901879677,28.9219733068,0.0,5.76821466091
 10/17  24:00:00,36.497994546,5.44048533615,1.81067090045,0.0,11.6412384099,10.0650221343,36.8558971964,31.0931538441,0.0,5.7627433523
 10/18  01:00:00,34.5109467032,5.38691739917,1.43791824051,0.0,10.0992000411,10.047477231,32.4377277735,32.4177277735,0.0,0.02
 10/18  02:00:00,32.306582265,5.34263901845,1.13738599837,0.0,8.25718729233,10.0299323277,39.0544336248,33.2972578688,0.0,5.75717575605
 10/18  03:00:00,32.0766589659,5.31210482964,0.930173884988,0.00782420258359,8.25718729233,10.0299323277,39.7540995575,33.9972517802,0.0,5.75684777732
 10/18  04:00:00,33.6426128241,5.29304026345,0.76654923652,0.149829536335,8.25718729233,11.6354268332,34.7512947048,34.7312947048,0.0,0.02
 10/18  05:00:00,41.3968553249,5.30244664062,0.811169663075,0.270277083192,12.1011305571,15.3678112995,45.0142612102,33.4758076224,0.0,11.5384535878
 10/18  06:00:00,72.7630223862,5.55062240754,2.65308055896,0.0179162041446,19.7275818095,37.2640762949,42.7294016093,31.1372028947,0.0,11.5921987147
 10/18  07:00:00,85.6085225457,5.76529358572,4.23357365502,0.0,24.3117294858,51.2795993405,38.0259545247,25.0752767027,0.0,12.950677822
 10/18  08:00:00,73.9819940221,5.57462296991,4.07294359214,0.0,23.6694662846,40.6342015617,37.8668383385,9.82372774588,0.0,28.0431105926
 10/18  09:00:00,72.5256835975,5.66656986622,7.53210681168,0.0,23.6694662846,35.6302164847,43.2217551831,1.76889683637,18.025,23.4278583467
 10/18  10:00:00,54.8002573252,5.60830458843,7.46170020133,0.0,18.7433767983,22.9618409725,42.2342493736,0.826685348741,18.025,23.3825640249
 10/18  11:00:00,55.3700042436,5.66805675593,7.97398650361,0.0,18.7433767983,22.9618409725,35.5731196229,0.0400084907791,18.025,17.5081111321
 10/18  12:00:00,56.6423024711,5.77207682421,9.09881895575,0.0,18.5889407304,23.1597249699,41.3867350886,0.0267214732968,18.025,23.3350136153
 10/18  13:00:00,57.2703705369,5.84318012194,9.40927595088,0.0,18.7433767983,23.2517909448,35.5310447202,0.0,18.025,17.5060447202
 10/18  14:00:00,57.4391596462,5.86448508058,9.55676694721,0.0,18.7433767983,23.2517909448,41.357383515,0.0,18.025,23.332383515
 10/18  15:00:00,57.1719335683,5.86234567727,9.58162515344,0.0,18.7433767983,22.9618409725,35.533243446,0.0,18.025,17.508243446
 10/18  16:00:00,60.6951256867,5.84041856934,8.67542763913,0.0,18.7433767983,27.431320555,23.7876364733,0.0,18.025,5.76263647331
 10/18  17:00:00,74.2325924113,6.02944174894,7.95157912586,0.0,17.6635504202,40.6971502883,5.89314136795,0.11996511249,0.0,5.77317625546
 10/18  18:00:00,87.2596203069,6.17311115933,8.67800157128,0.0,27.5259009287,37.3340067412,13.1939606511,1.61075133514,0.0,11.5832093159
 10/18  19:00:00,90.6283929835,6.29992313278,9.59472961919,0.0,33.8341110165,33.3544677425,8.02297750723,2.2388106383,0.0,5.78416686893
 10/18  20:00:00,100.296749655,6.50692502907,10.9019206602,0.0,36.5179666069,38.8247702939,15.03277727,3.48319704373,0.0,11.5495802262
 10/18  21:00:00,95.0883407824,6.55811822998,11.1572045583,0.0,32.965339924,36.8579353714,15.9466688822,4.35279402135,0.0,11.5938748609
 10/18  22:00:00,68.1670211109,6.15505903503,8.18621242011,0.0,25.6355707503,20.6438685092,16.898974789,5.33837292798,0.0,11.560601861
 10/18  23:00:00,45.5621398958,5.81152258082,5.47799490051,0.0,15.0252895274,11.7056064465,12.2938558834,6.52555354358,0.0,5.76830233981
 10/18  24:00:00,39.2435328241,5.69180706841,4.30488541614,0.0,11.6412384099,10.0650221343,7.43419009788,7.41419009788,0.0,0.02
 10/19  01:00:00,36.8807993328,5.6243195309,3.57035910395,0.0,10.0992000411,10.047477231,14.053341165,8.29595947232,0.0,5.75738169271
 10/19  02:00:00,34.4009080373,5.5614545691,3.01289491944,0.0,8.25718729233,10.0299323277,9.13459937802,9.11459937802,0.0,0.02
 10/19  03:00:00,34.0216554952,5.52507598809,2.67001820918,0.0,8.25718729233,10.0299323277,15.7244036427,9.96699224293,0.0,5.75741139972
 10/19  04:00:00,35.2612724568,5.48894304262,2.33912580601,0.0,8.25718729233,11.6354268332,18.6332434397,12.8704381568,0.0,5.76280528287
 10/19  05:00:00,42.8451911848,5.49197274704,2.34024982605,0.0,12.1011305571,15.3678112995,19.8596740217,14.0809397244,0.0,5.77873429731
 10/19  06:00:00,75.2434954676,5.83052629714,4.87154794107,0.0,19.7275818095,37.2640762949,25.193628825,13.5986289014,0.0,11.5949999236
 10/19  07:00:00,89.2271338078,6.16153009809,7.4559240984,0.0,24.3117294858,51.2795993405,29.2399558316,11.7903428489,0.0,17.4496129827
 10/19  08:00:00,76.7578090869,5.78409841555,6.63926608252,0.0,23.6694662846,40.6342015617,32.812286348,3.44254679197,0.0,29.369739556
 10/19  09:00:00,74.4465060199,5.80456337025,9.31492376523,0.0,23.6694662846,35.6302164847,41.7283383075,0.279949987936,18.025,23.4233883196
 10/19  10:00:00,55.5797572047,5.61771638637,8.2317805341,0.0,18.7433767983,22.9618409725,41.6825248271,0.272040486323,18.025,23.3854843408
 10/19  11:00:00,55.9160912897,5.63844918808,8.54967569904,0.0,18.7433767983,22.9618409725,35.5325714578,0.0,18.025,17.5075714578
 10/19  12:00:00,56.8310229668,5.68700957854,9.37259711414,0.0,18.5889407304,23.1597249699,35.5284557464,0.0,18.025,17.5034557464
 10/19  13:00:00,57.3801749864,5.73765755405,9.62460486222,0.0,18.7433767983,23.2517909448,41.3606622898,0.0,18.025,23.3356622898
 10/19  14:00:00,58.2618119893,5.80631716064,10.4375750648,0.0,18.7433767983,23.2517909448,35.5288580428,0.0,18.025,17.5038580428
 10/19  15:00:00,58.2831905564,5.84727846713,10.7079486404,0.0,18.7433767983,22.9618409725,41.3584369973,0.0,18.025,23.3334369973
 10/19  16:00:00,61.2202920822,5.82611004317,9.21489519541,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/19  17:00:00,74.4685093948,6.02936733908,8.18755586193,0.0,17.6635504202,40.6971502883,12.3091381578,0.782451021381,0.0,11.5266871364
 10/19  18:00:00,87.1392299051,6.1579094745,8.57279603851,0.0,27.5259009287,37.3340067412,15.2940450791,3.71169483961,0.0,11.5823502395
 10/19  19:00:00,90.5544752028,6.29429848845,9.52642219646,0.0,33.8341110165,33.3544677425,10.8406888238,5.05575727537,0.0,5.78493154842
 10/19  20:00:00,99.9712122854,6.48306640096,10.6002346659,0.0,36.5179666069,38.8247702939,13.8374649978,8.05301775984,0.0,5.78444723798
 10/19  21:00:00,94.4970392897,6.51201805863,10.6119818059,0.0,32.965339924,36.8579353714,26.5207771018,9.14102188954,0.0,17.3797552123
 10/19  22:00:00,67.32424525,6.08683973461,7.41164649131,0.0,25.6355707503,20.6438685092,16.3177941144,10.527119757,0.0,5.79067435735
 10/19  23:00:00,44.5162376046,5.72500353978,4.51860323273,0.0,15.0252895274,11.7056064465,18.0023164199,12.2338700058,0.0,5.76844641408
 10/19  24:00:00,38.0928321808,5.58975804191,3.25622401043,0.0,11.6412384099,10.0650221343,19.5761472581,13.8131401037,0.0,5.76300715439
 10/20  01:00:00,35.8607222484,5.52781646942,2.64678478589,0.0,10.0992000411,10.047477231,15.4935685394,15.4735685394,0.0,0.02
 10/20  02:00:00,33.5426036671,5.48016902735,2.23586969334,0.0,8.25718729233,10.0299323277,22.4278845677,16.6706140404,0.0,5.75727052735
 10/20  03:00:00,33.3130808604,5.45465570847,2.03185908781,0.0,8.25718729233,10.0299323277,22.9827241897,17.225419308,0.0,5.75730488168
 10/20  04:00:00,34.7066334293,5.42986788941,1.84356034173,0.0,8.25718729233,11.6354268332,18.1257268218,18.1057268218,0.0,0.02
 10/20  05:00:00,42.3774824846,5.44104032907,1.92345891177,0.0,12.1011305571,15.3678112995,29.2663494888,17.7269884209,0.0,11.5393610679
