Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/20  06:00:00,74.3562603553,5.73470095842,4.08012217809,0.0,19.7275818095,37.2640762949,27.8733052376,16.2798715365,0.0,11.5934337011
 10/20  07:00:00,88.0202368677,6.0237698604,6.38676275469,0.0,24.3117294858,51.2795993405,29.2367065874,11.7858278651,0.0,17.4508787223
 10/20  08:00:00,75.3404922519,5.6663212334,5.3397111116,0.0,23.6694662846,40.6342015617,27.9432518888,4.44316546442,0.0,23.5000864244
 10/20  09:00:00,72.7068030899,5.67031327355,7.70945740485,0.0,23.6694662846,35.6302164847,42.4085146667,0.951431443742,18.025,23.432083223
 10/20  10:00:00,54.8351871668,5.56309863908,7.54182166772,0.0,18.7433767983,22.9618409725,41.7009621046,0.288710519087,18.025,23.3872515855
 10/20  11:00:00,56.0593309787,5.63209591969,8.69926319196,0.0,18.7433767983,22.9618409725,41.3646515436,0.0,18.025,23.3396515436
 10/20  12:00:00,56.5164015157,5.67229571799,9.07268559493,0.0,18.5889407304,23.1597249699,35.7537722989,0.219410959006,18.025,17.5093613399
 10/20  13:00:00,56.2969684696,5.67147413764,8.60757161813,0.0,18.7433767983,23.2517909448,41.363544573,0.00622712728225,18.025,23.3323174457
 10/20  14:00:00,56.370824473,5.69168093828,8.66122326865,0.0,18.7433767983,23.2517909448,35.5336893487,0.0,18.025,17.5086893487
 10/20  15:00:00,56.546195289,5.73341492113,9.08480571904,0.0,18.7433767983,22.9618409725,35.8347585577,0.307015675827,18.025,17.5027428818
 10/20  16:00:00,60.7965051937,5.78419220664,8.8330260795,0.0,18.7433767983,27.431320555,23.8376052644,0.0498406252134,18.025,5.7627646392
 10/20  17:00:00,75.0842090446,6.05194808351,8.78067217337,0.0,17.6635504202,40.6971502883,5.86982491968,0.0958931366259,0.0,5.77393178306
 10/20  18:00:00,88.8030993499,6.26024625146,10.1343144708,0.0,27.5259009287,37.3340067412,12.3954547996,0.811834881374,0.0,11.5836199182
 10/20  19:00:00,92.6420453497,6.43519957938,11.4730783225,0.0,33.8341110165,33.3544677425,12.6116153633,1.06161411739,0.0,11.5500012459
 10/20  20:00:00,102.741635748,6.68345620484,13.1702569949,0.0,36.5179666069,38.8247702939,7.30982780803,1.52470395486,0.0,5.78512385317
 10/20  21:00:00,97.7524704763,6.75759670364,13.6218173254,0.0,32.965339924,36.8579353714,13.0048186529,1.40962447667,0.0,11.5951941762
 10/20  22:00:00,70.5708700679,6.33801343076,10.4070806431,0.0,25.6355707503,20.6438685092,13.1358551487,1.57419194101,0.0,11.5616632077
 10/20  23:00:00,47.8288500925,5.98522873207,7.57098315635,0.0,15.0252895274,11.7056064465,7.31639952362,1.5489093756,0.0,5.76749014801
 10/20  24:00:00,41.640760103,5.87712612843,6.51677929029,0.0,11.6412384099,10.0650221343,7.23992369267,1.47704594742,0.0,5.76287774525
 10/21  01:00:00,42.5436308003,5.85783281167,6.24019325851,0.0,12.8411359301,10.0650221343,1.29104424801,1.27104424801,0.0,0.02
 10/21  02:00:00,37.1837274079,5.77974252623,5.57741287241,0.0,8.25718729233,10.0299323277,6.91619006732,1.15891503485,0.0,5.75727503247
 10/21  03:00:00,36.8385489041,5.74760797218,5.26437408837,0.0,8.25718729233,10.0299323277,1.21245285255,1.19245285255,0.0,0.02
 10/21  04:00:00,38.3081158909,5.73315233294,5.14174971607,0.0,8.25718729233,11.6354268332,6.98421632217,1.22114465895,0.0,5.76307166322
 10/21  05:00:00,42.5701783383,5.72986645276,5.24876121395,0.0,8.71707943955,15.3327214929,6.93762293387,1.16917333303,0.0,5.76844960084
 10/21  06:00:00,64.8330608629,5.93738357178,7.20804702452,0.0,18.5082010057,25.6353820695,6.69235547271,0.913044780501,0.0,5.77931069221
 10/21  07:00:00,77.6871212614,6.35182029872,10.8481606384,0.0,19.4083231844,41.0650158608,11.8133177851,0.218014433941,0.0,11.5953033511
 10/21  08:00:00,109.215236833,6.89814700765,17.9530387027,0.0,26.3286599382,57.9988325916,35.4307884315,0.010962948338,0.0,35.4198254831
 10/21  09:00:00,93.8937104268,6.62252741848,18.0612679208,0.0,26.3286599382,42.8504436482,47.3994096883,0.0,18.025,29.3744096883
 10/21  10:00:00,65.8041222116,6.15829544545,14.4300422318,0.0,21.7447113004,23.4437158914,41.4575490318,0.0,18.025,23.4325490318
 10/21  11:00:00,63.5013260831,6.15743364441,14.5899127564,0.0,19.3027497915,23.426170988,41.4101055779,0.0,18.025,23.3851055779
 10/21  12:00:00,65.1069391097,6.24850727488,15.9623469652,0.0,19.1483137236,23.7250123474,35.5351576897,0.0,18.025,17.5101576897
 10/21  13:00:00,65.847664015,6.28144470709,16.5245863404,0.0,19.3027497915,23.7161209604,38.6689683425,0.0,18.025,20.6439683425
 10/21  14:00:00,63.9173660306,6.18834874419,14.6873893476,0.0,19.3027497915,23.7161209604,38.2215710949,0.0,18.025,20.1965710949
 10/21  15:00:00,62.7967188093,6.15358122354,13.8914536277,0.0,19.3027497915,23.426170988,35.529449212,0.0,18.025,17.504449212
 10/21  16:00:00,66.3206369808,6.1284485109,12.9891931765,0.0,19.3027497915,27.8956505705,23.7878058699,0.0,18.025,5.76280586994
 10/21  17:00:00,76.6164552405,6.32826654286,12.5786837517,0.0,18.2229234133,37.5968344597,5.76850662108,0.0,0.0,5.76850662108
 10/21  18:00:00,98.8698782177,6.66932378086,14.8857288572,0.0,32.690315043,37.0816133363,5.78191980654,0.00781853943193,0.0,5.7741012671
 10/21  19:00:00,100.80728467,6.87620173852,16.5045270375,0.0,36.8143715336,33.066984531,11.549858837,0.0,0.0,11.549858837
 10/21  20:00:00,108.476915491,7.15687857037,18.6534034399,0.0,36.3493007332,38.7721355839,5.78496485879,0.0,0.0,5.78496485879
 10/21  21:00:00,106.873621383,7.21900645074,19.1058431838,0.0,36.1807251679,36.8228455648,11.5505064444,0.0,0.0,11.5505064444
 10/21  22:00:00,81.5874507919,6.81329082707,15.545382719,0.0,31.0351095914,20.6438685092,11.59550407,0.0,0.0,11.59550407
 10/21  23:00:00,55.365900677,6.41723207476,12.2739303554,0.0,17.4250845679,11.7056064465,5.77988922783,0.0,0.0,5.77988922783
 10/21  24:00:00,47.3583124289,6.27087446713,10.6406786965,0.0,12.8411359301,10.0650221343,5.76305071804,0.0,0.0,5.76305071804
 10/22  01:00:00,46.3629709055,6.18221651772,9.61572224248,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/22  02:00:00,39.8584830325,6.01371483092,7.89877006457,0.0,8.34152022915,10.0650221343,6.27142534468,0.513799360237,0.0,5.75762598445
 10/22  03:00:00,38.7668055645,5.92283707596,6.89797210229,0.0,8.34152022915,10.0650221343,6.86787291367,1.11085322675,0.0,5.75701968692
 10/22  04:00:00,39.0447448078,5.81768262108,5.67442177973,0.0,8.34152022915,11.6705166398,3.52622668172,3.50622668172,0.0,0.02
 10/22  05:00:00,42.4126029691,5.744985898,4.95663662269,0.0,8.80141237637,15.3678112995,10.7872212493,5.01946904886,0.0,5.76775220041
 10/22  06:00:00,63.6497169686,5.88100149035,6.08107108518,0.0,18.5082010057,25.6353820695,11.2022779512,5.4222864753,0.0,5.77999147592
 10/22  07:00:00,76.0177148291,6.24363794946,9.16749761874,0.0,19.4926561212,41.1001056674,21.9682427347,4.58409861969,0.0,17.384144115
 10/22  08:00:00,106.502803881,6.79335565827,15.3453763035,0.0,26.3286599382,57.9988325916,29.7358627845,0.214209783952,0.0,29.5216530005
 10/22  09:00:00,92.55317347,6.66529361711,16.7973733173,0.0,26.2443270014,42.8153538416,47.3962126989,0.0,18.025,29.3712126989
 10/22  10:00:00,66.7193827589,6.39121293589,15.1123715475,0.0,21.7447113004,23.4437158914,41.4596037312,0.0,18.025,23.4346037312
 10/22  11:00:00,65.1137452226,6.46565141535,15.8343939305,0.0,19.3449162599,23.4437158914,41.4135576756,0.0,18.025,23.3885576756
 10/22  12:00:00,66.7718297194,6.572888476,17.243136535,0.0,19.190480192,23.7425572507,35.5338397839,0.0,18.025,17.5088397839
 10/22  13:00:00,66.8608771351,6.620347881,17.2586073698,0.0,19.260583323,23.698576057,41.3624527382,0.0,18.025,23.3374527382
 10/22  14:00:00,66.5850186348,6.61641443979,16.9866769469,0.0,19.260583323,23.698576057,35.5341661187,0.0,18.025,17.5091661187
 10/22  15:00:00,65.755727016,6.57285842208,16.4908955351,0.0,19.260583323,23.4086260847,41.3599422753,0.0,18.025,23.3349422753
 10/22  16:00:00,68.2331587627,6.46310581525,14.6267582293,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/22  17:00:00,76.3549302991,6.48865539028,12.2164703288,0.0,18.1807569449,37.5792895564,5.77288431585,0.00423744988011,0.0,5.76864686597
 10/22  18:00:00,96.2540999463,6.63996759918,12.4187163614,0.0,32.6059821062,37.0465235296,8.20144317436,2.42710504234,0.0,5.77433813202
 10/22  19:00:00,96.469638222,6.69300098223,12.3500682623,0.0,36.8143715336,33.066984531,17.2413174839,5.69073398813,0.0,11.5505834958
 10/22  20:00:00,102.19203275,6.78769092795,12.6182736456,0.0,36.43363367,38.8072253906,14.8417121194,9.05706260169,0.0,5.78464951771
 10/22  21:00:00,98.816517287,6.70887066941,11.6782856788,0.0,36.0963922311,36.7877557581,22.6914480148,11.1401224058,0.0,11.551325609
 10/22  22:00:00,74.9552013328,6.37323083589,9.47260045344,0.0,30.9507766546,20.6087787026,20.6497760226,9.05372183115,0.0,11.5960541915
 10/22  23:00:00,49.7814292774,6.03053668651,7.07614344602,0.0,17.4250845679,11.7056064465,13.6659817056,7.88603128186,0.0,5.77995042369
 10/22  24:00:00,42.1665298179,5.8805916223,5.71975107464,0.0,12.925468867,10.100111941,14.0709056503,8.30767708916,0.0,5.76322856111
 10/23  01:00:00,37.8558563548,5.73724338628,4.4324749931,0.0,10.0992000411,10.047477231,15.366106203,9.6084179365,0.0,5.75768826652
 10/23  02:00:00,35.0474704686,5.63761019194,3.58328500789,0.0,8.25718729233,10.0299323277,11.5804841556,11.5604841556,0.0,0.02
 10/23  03:00:00,34.4764436938,5.58190240543,3.06796037071,0.0,8.25718729233,10.0299323277,19.2894899324,13.5320469717,0.0,5.75744296068
 10/23  04:00:00,35.7862501432,5.55022493796,2.80280039651,0.0,8.25718729233,11.6354268332,20.1841023611,14.4213726267,0.0,5.76272973444
 10/23  05:00:00,43.3482620123,5.55083891073,2.78441101418,0.0,12.1011305571,15.3678112995,20.4948189843,14.7147196393,0.0,5.78009934501
 10/23  06:00:00,75.5330127553,5.86624105682,5.12528114978,0.0,19.7275818095,37.2640762949,25.2125460198,13.6159815314,0.0,11.5965644885
 10/23  07:00:00,89.791471328,6.22613450736,7.95556052997,0.0,24.3117294858,51.2795993405,27.7656406626,10.3121754794,0.0,17.4534651833
 10/23  08:00:00,77.0220249407,5.82494091715,6.862575761,0.0,23.6694662846,40.6342015617,32.5584563929,3.1792422866,0.0,29.3792141063
 10/23  09:00:00,75.1637825482,5.89238492327,9.9443329256,0.0,23.6694662846,35.6302164847,41.7016770638,0.240809795241,18.025,23.4358672685
 10/23  10:00:00,57.4018338925,5.82886266692,9.84267607799,0.0,18.7433767983,22.9618409725,41.4164515274,0.0,18.025,23.3914515274
 10/23  11:00:00,58.9051847571,5.99675630595,11.1804400355,0.0,18.7433767983,22.9618409725,35.5370211368,0.0,18.025,17.5120211368
 10/23  12:00:00,61.2542135923,6.1423282722,13.34044704,0.0,18.5889407304,23.1597249699,41.3600710064,0.0,18.025,23.3350710064
 10/23  13:00:00,62.8709629787,6.25807344033,14.5949530354,0.0,18.7433767983,23.2517909448,35.5361950644,0.0,18.025,17.5111950644
 10/23  14:00:00,63.8406911742,6.31979517338,15.5029543018,0.0,18.7433767983,23.2517909448,35.5305098663,0.0,18.025,17.5055098663
 10/23  15:00:00,63.5398313281,6.3400274209,15.4718178577,0.0,18.7433767983,22.9618409725,41.3669468093,0.0,18.025,23.3419468093
 10/23  16:00:00,66.9359475382,6.32010637229,14.4365281004,0.0,18.7433767983,27.431320555,23.7881589631,0.0,18.025,5.76315896314
 10/23  17:00:00,78.8924356981,6.44433755265,12.1964785106,0.0,17.6635504202,40.6971502883,5.7743218424,0.0,0.0,5.7743218424
 10/23  18:00:00,90.6065778641,6.5327260791,11.6652614537,0.0,27.5259009287,37.3340067412,11.9221194907,0.337423237464,0.0,11.5846962532
 10/23  19:00:00,92.9174706998,6.57692690133,11.6067440932,0.0,33.8341110165,33.3544677425,8.76494477726,2.97970990939,0.0,5.78523486787
 10/23  20:00:00,101.771480857,6.7109960949,12.1725229549,0.0,36.5179666069,38.8247702939,17.990816241,6.43981755548,0.0,11.5509986855
 10/23  21:00:00,95.4894390123,6.66729130114,11.4490395896,0.0,32.965339924,36.8579353714,21.4940070973,9.89838985385,0.0,11.5956172435
 10/23  22:00:00,68.0777838977,6.2147403272,8.03722750897,0.0,25.6355707503,20.6438685092,24.2869766082,12.724292413,0.0,11.5626841952
 10/23  23:00:00,45.2363338798,5.83248818629,5.13118584716,0.0,15.0252895274,11.7056064465,20.3320334197,14.5632932551,0.0,5.76874016457
 10/23  24:00:00,38.6653887571,5.66696057644,3.75155779549,0.0,11.6412384099,10.0650221343,16.6230313775,16.6030313775,0.0,0.02
 10/24  01:00:00,36.2919550492,5.58475978476,3.02105232057,0.0,10.0992000411,10.047477231,23.528603472,17.770905765,0.0,5.75769770699
 10/24  02:00:00,33.9836877943,5.53533937637,2.62176721292,0.0,8.25718729233,10.0299323277,18.191645745,18.171645745,0.0,0.02
 10/24  03:00:00,33.6147118767,5.49549808528,2.29263057057,0.0,8.25718729233,10.0299323277,25.413641725,19.6561731962,0.0,5.75746852873
 10/24  04:00:00,34.984697614,5.46854129675,2.08292276081,0.0,8.25718729233,11.6354268332,25.9047304583,20.1413520937,0.0,5.76337836463
 10/24  05:00:00,42.592235412,5.47174786124,2.10746719143,0.0,12.1011305571,15.3678112995,25.4384161136,19.6580666562,0.0,5.78034945734
 10/24  06:00:00,74.4728510205,5.75632375575,4.17501647932,0.0,19.7275818095,37.2640762949,29.1450034743,17.5475187628,0.0,11.5974847115
 10/24  07:00:00,88.3558818091,6.06307296329,6.68301100965,0.0,24.3117294858,51.2795993405,29.3202072293,11.8660541767,0.0,17.4541530526
 10/24  08:00:00,76.1667896973,5.73977076509,6.09249332681,0.0,23.6694662846,40.6342015617,33.4954767686,4.11300598141,0.0,29.3824707872
 10/24  09:00:00,74.2484560281,5.78206261549,9.13931636124,0.0,23.6694662846,35.6302164847,42.2124164455,0.750438329974,18.025,23.4369781156
 10/24  10:00:00,56.8381528657,5.72327378644,9.38457612547,0.0,18.7433767983,22.9618409725,41.4870258,0.0697567221469,18.025,23.3922690779
 10/24  11:00:00,57.5065094876,5.76505097014,10.0134640659,0.0,18.7433767983,22.9618409725,35.5379914082,0.0,18.025,17.5129914082
 10/24  12:00:00,58.2527879942,5.77908645985,10.7022609735,0.0,18.5889407304,23.1597249699,41.3652769283,0.0,18.025,23.3402769283
 10/24  13:00:00,58.4886232635,5.86938429345,10.6012908262,0.0,18.7433767983,23.2517909448,35.5360865282,0.0,18.025,17.5110865282
 10/24  14:00:00,58.8933253085,5.88874022905,10.9866439341,0.0,18.7433767983,23.2517909448,41.3646462017,0.0,18.025,23.3396462017
 10/24  15:00:00,59.4338687008,5.96351974499,11.7423512062,0.0,18.7433767983,22.9618409725,35.5353115492,0.0,18.025,17.5103115492
 10/24  16:00:00,62.8680322487,5.96313549168,10.7255845324,0.0,18.7433767983,27.431320555,23.7880084556,0.0,18.025,5.76300845556
 10/24  17:00:00,76.132461587,6.15793291519,9.72290525022,0.0,17.6635504202,40.6971502883,5.77451644373,0.0,0.0,5.77451644373
 10/24  18:00:00,89.2488288625,6.33058325542,10.5096413168,0.0,27.5259009287,37.3340067412,12.0457440397,0.460310303169,0.0,11.5854337365
 10/24  19:00:00,93.2573828542,6.51743758568,12.0061307863,0.0,33.8341110165,33.3544677425,12.207811365,0.657134074758,0.0,11.5506772902
 10/24  20:00:00,103.819318942,6.79723803077,14.1341110193,0.0,36.5179666069,38.8247702939,6.24228731567,0.456981009981,0.0,5.78530630569
 10/24  21:00:00,98.7484503524,6.86357462074,14.5117476954,0.0,32.965339924,36.8579353714,12.1212388321,0.52378327806,0.0,11.597455554
 10/24  22:00:00,71.6606881512,6.44924944838,11.3856084227,0.0,25.6355707503,20.6438685092,12.196830264,0.633867678478,0.0,11.5629625855
 10/24  23:00:00,48.9345658281,6.09342880331,8.56846915118,0.0,15.0252895274,11.7056064465,6.32638745639,0.557432734033,0.0,5.76895472236
 10/24  24:00:00,42.5939269008,5.96937436492,7.3776741524,0.0,11.6412384099,10.0650221343,6.34432029034,0.582179180692,0.0,5.76214110965
 10/25  01:00:00,40.5219692497,5.91908788092,6.91673936633,0.0,10.0992000411,10.047477231,0.220365482995,0.200365482995,0.0,0.02
 10/25  02:00:00,38.2288245745,5.87229003766,6.52994469119,0.0,8.25718729233,10.0299323277,5.75751466746,0.0,0.0,5.75751466746
 10/25  03:00:00,37.7722542508,5.83191169668,6.11375761879,0.0,8.25718729233,10.0299323277,0.22874466713,0.20874466713,0.0,0.02
 10/25  04:00:00,39.0216398426,5.80081257165,5.78758972873,0.0,8.25718729233,11.6354268332,6.38512563045,0.621666397221,0.0,5.76345923323
 10/25  05:00:00,46.431096909,5.79822164082,5.61984180625,0.0,12.1011305571,15.3678112995,7.18533328896,1.4049544587,0.0,5.78037883025
 10/25  06:00:00,79.5838032743,6.250516502,8.79175606093,0.0,19.7275818095,37.2640762949,20.0932715647,2.70931921535,0.0,17.3839523493
 10/25  07:00:00,92.9208563704,6.52951101974,10.7815244245,0.0,24.3117294858,51.2795993405,21.5466633263,4.09181078607,0.0,17.4548525402
 10/25  08:00:00,79.406737757,6.06315861487,9.00903884488,0.0,23.6694662846,40.6342015617,24.7284603565,1.21822682991,0.0,23.5102335266
 10/25  09:00:00,76.9528867293,6.12447993943,11.5013156268,0.0,23.6694662846,35.6302164847,41.8872536665,0.422659149762,18.025,23.4395945167
 10/25  10:00:00,58.3204495847,5.97867505601,10.6114650319,0.0,18.7433767983,22.9618409725,42.4288242041,1.01070728143,18.025,23.3931169227
 10/25  11:00:00,58.9455585482,6.06413064551,11.1534274477,0.0,18.7433767983,22.9618409725,41.7547028891,0.383431096683,18.025,23.3462717924
 10/25  12:00:00,59.5889343869,6.13232169127,11.6851629752,0.0,18.5889407304,23.1597249699,36.1375013135,0.601477004504,18.025,17.511024309
 10/25  13:00:00,59.835943234,6.15630819835,11.6616879019,0.0,18.7433767983,23.2517909448,41.3659755928,0.0,18.025,23.3409755928
 10/25  14:00:00,60.2993386876,6.20233960145,12.0790459074,0.0,18.7433767983,23.2517909448,35.5330332109,0.0,18.025,17.5080332109
 10/25  15:00:00,60.0504730842,6.19668916952,12.1257865592,0.0,18.7433767983,22.9618409725,41.3650635481,0.0,18.025,23.3400635481
 10/25  16:00:00,63.2891516625,6.15368132575,10.9561471135,0.0,18.7433767983,27.431320555,23.8173577301,0.029267614088,18.025,5.76309011599
 10/25  17:00:00,77.7115847203,6.26035644829,9.3155885797,0.0,17.6635504202,40.6971502883,7.44134295991,1.66667168591,0.0,5.774671274
 10/25  18:00:00,87.8628431088,6.32004465951,9.13417569926,0.0,27.5259009287,37.3340067412,17.6316175405,6.04579975286,0.0,11.5858177876
 10/25  19:00:00,90.3182026437,6.36769128409,9.21668664128,0.0,33.8341110165,33.3544677425,16.2120040241,10.4264118607,0.0,5.78559216341
 10/25  20:00:00,99.9426364864,6.55673741106,10.4979137689,0.0,36.5179666069,38.8247702939,21.9938717154,10.4429589948,0.0,11.5509127206
 10/25  21:00:00,93.8365564316,6.52157290807,9.94183741113,0.0,32.965339924,36.8579353714,25.4983629077,13.9019000495,0.0,11.5964628582
 10/25  22:00:00,66.5548122126,6.07152038569,6.65745221131,0.0,25.6355707503,20.6438685092,23.6461979996,17.8544149542,0.0,5.79178304541
 10/25  23:00:00,43.973147548,5.70590273766,3.99456999845,0.0,15.0252895274,11.7056064465,26.0834420281,20.3143844268,0.0,5.76905760136
 10/25  24:00:00,37.7713488813,5.58351311639,2.94095176348,0.0,11.6412384099,10.0650221343,27.8705330442,22.1070487291,0.0,5.76348431505
 10/26  01:00:00,35.6845456392,5.52757235186,2.47082129613,0.0,10.0992000411,10.047477231,28.6156063615,22.857990069,0.0,5.75761629251
 10/26  02:00:00,33.3766366159,5.47446224685,2.07558548889,0.0,8.25718729233,10.0299323277,24.0255078007,24.0055078007,0.0,0.02
 10/26  03:00:00,33.0441983874,5.43485408752,1.78275067991,0.0,8.25718729233,10.0299323277,31.2311560495,25.4733993088,0.0,5.75775674073
 10/26  04:00:00,34.3792231473,5.40240038107,1.54357809012,0.0,8.25718729233,11.6354268332,32.6802394114,26.9167468344,0.0,5.76349257691
 10/26  05:00:00,41.9269186372,5.39715257435,1.51672376163,0.0,12.1011305571,15.3678112995,33.711306169,27.9308106425,0.0,5.78049552643
 10/26  06:00:00,73.3773352432,5.6385542211,3.19723506165,0.0,19.7275818095,37.2640762949,40.7861758115,29.1877505895,0.0,11.598425222
 10/26  07:00:00,86.1237208728,5.84188838199,4.67198642195,0.0,24.3117294858,51.2795993405,43.4403450938,25.9837836026,0.0,17.4565614912
 10/26  08:00:00,74.2868246935,5.63014027217,4.32212696119,0.0,23.6694662846,40.6342015617,42.3815720339,12.9951971807,0.0,29.3863748532
 10/26  09:00:00,72.2137298322,5.67288828219,7.21374426776,0.0,23.6694662846,35.6302164847,47.0675528115,5.60532867066,18.025,23.4372241408
 10/26  10:00:00,54.3422955032,5.60284390086,7.0091287336,0.0,18.7433767983,22.9618409725,44.859644544,3.43951157334,18.025,23.3951329707
 10/26  11:00:00,54.3539687726,5.60073136233,7.02523132431,0.0,18.7433767983,22.9618409725,38.1843987281,2.64386749897,18.025,17.5155312291
 10/26  12:00:00,54.0599144957,5.55674855231,6.73171429817,0.0,18.5889407304,23.1597249699,44.7383233512,3.36992541027,18.025,23.3433979409
 10/26  13:00:00,54.7150311994,5.62208734435,7.07498362991,0.0,18.7433767983,23.2517909448,36.1825805994,0.645760557841,18.025,17.5118200416
 10/26  14:00:00,55.6254951545,5.73909851229,7.86844488123,0.0,18.7433767983,23.2517909448,42.0734320723,0.704974018085,18.025,23.3434580542
 10/26  15:00:00,55.3460542787,5.74179032154,7.87625397634,0.0,18.7433767983,22.9618409725,37.7577107221,2.22561262948,18.025,17.5070980926
 10/26  16:00:00,58.8124909032,5.71796430212,6.91520482402,0.0,18.7433767983,27.431320555,26.4213491096,2.63308059223,18.025,5.76326851741
 10/26  17:00:00,73.8021170145,5.85550017549,5.81097613441,0.0,17.6635504202,40.6971502883,10.2311074283,4.45671486943,0.0,5.77439255885
 10/26  18:00:00,84.5660052296,5.95478873966,6.20257983068,0.0,27.5259009287,37.3340067412,22.7288997559,11.1428026988,0.0,11.5860970571
 10/26  19:00:00,87.3537179188,6.03141139937,6.58846758795,0.0,33.8341110165,33.3544677425,26.0827580316,14.5306323456,0.0,11.552125686
 10/26  20:00:00,96.4930975777,6.18780773494,7.41729464177,0.0,36.5179666069,38.8247702939,24.3191326145,18.5346247567,0.0,5.7845078578
 10/26  21:00:00,90.9376145878,6.19546853654,7.36898207982,0.0,32.965339924,36.8579353714,32.0978974099,20.4993460824,0.0,11.5985513276
 10/26  22:00:00,64.1634251023,5.79254246092,4.54502826782,0.0,25.6355707503,20.6438685092,34.112982093,22.5502325509,0.0,11.5627495421
 10/26  23:00:00,42.4610398624,5.53937548213,2.64898162143,0.0,15.0252895274,11.7056064465,30.5699200656,24.8007098556,0.0,5.76921021004
 10/26  24:00:00,36.7169480557,5.46326269315,2.00679382758,0.0,11.6412384099,10.0650221343,32.1479302452,26.3844479912,0.0,5.76348225403
 10/27  01:00:00,34.7156189381,5.41098403232,1.61848316541,0.0,10.0992000411,10.047477231,27.8586553586,27.8386553586,0.0,0.02
 10/27  02:00:00,32.4726747848,5.36246883458,1.28360910972,0.0,8.25718729233,10.0299323277,35.0359509668,29.278078198,0.0,5.75787276888
 10/27  03:00:00,32.2316233577,5.33156395104,1.07346233684,0.0,8.25718729233,10.0299323277,35.956703577,30.1990266431,0.0,5.75767693384
 10/27  04:00:00,33.6213348146,5.30269772407,0.873853984753,0.0115357883575,8.25718729233,11.6354268332,32.2286753785,32.2086753785,0.0,0.02
 10/27  05:00:00,41.3216133108,5.30808462848,0.897265408204,0.103208422999,12.1011305571,15.3678112995,43.9661124837,32.4253024617,0.0,11.540810022
 10/27  06:00:00,72.8195164355,5.5602190161,2.71773434917,0.0,19.7275818095,37.2640762949,43.0219498493,31.424363381,0.0,11.5975864683
 10/27  07:00:00,85.430912725,5.75038484247,4.07065487673,0.0,24.3117294858,51.2795993405,45.8591122794,28.4018953093,0.0,17.45721697
 10/27  08:00:00,73.3541743956,5.53480312863,3.4847982969,0.0,23.6694662846,40.6342015617,44.6056846674,15.2190410117,0.0,29.3866436556
 10/27  09:00:00,71.1418886378,5.55241207904,6.26236435938,0.0,23.6694662846,35.6302164847,47.6819299952,6.22077395783,18.025,23.4361560374
 10/27  10:00:00,53.2787210974,5.46402175943,6.08437025167,0.0,18.7433767983,22.9618409725,44.1277937025,2.70696588096,18.025,23.3958278216
 10/27  11:00:00,54.3790814374,5.58086993686,7.07020059687,0.0,18.7433767983,22.9618409725,36.6086795901,1.06748316506,18.025,17.5161964251
 10/27  12:00:00,55.0190931049,5.64648027551,7.60115316176,0.0,18.5889407304,23.1597249699,42.7751804733,1.40893295564,18.025,23.3412475177
 10/27  13:00:00,56.1502919865,5.74781813568,8.38451208638,0.0,18.7433767983,23.2517909448,35.5458859867,0.00608873978861,18.025,17.5147972469
 10/27  14:00:00,56.4323214307,5.76252200748,8.65183848331,0.0,18.7433767983,23.2517909448,41.3652765633,0.0,18.025,23.3402765633
 10/27  15:00:00,55.796489962,5.71611116065,8.3523663095,0.0,18.7433767983,22.9618409725,35.5603384041,0.019939706934,18.025,17.5153986972
 10/27  16:00:00,59.2639727534,5.70985663438,7.37478252321,0.0,18.7433767983,27.431320555,24.638558368,0.850190101853,18.025,5.76336826617
 10/27  17:00:00,74.5473107748,5.88956576223,6.52209265853,0.0,17.6635504202,40.6971502883,7.83502770062,2.06012765961,0.0,5.77490004102
 10/27  18:00:00,85.8315090578,6.03707547794,7.38577886967,0.0,27.5259009287,37.3340067412,15.3227712878,3.73610483356,0.0,11.5866664542
 10/27  19:00:00,89.3895654809,6.17771705678,8.47799827915,0.0,33.8341110165,33.3544677425,16.2223253296,4.67104973247,0.0,11.5512755972
 10/27  20:00:00,99.6646552222,6.43516548505,10.3414830997,0.0,36.5179666069,38.8247702939,10.9750506754,5.18946059733,0.0,5.78559007802
 10/27  21:00:00,95.2038033149,6.54898285521,11.2816385575,0.0,32.965339924,36.8579353714,15.2093649616,3.61065526325,0.0,11.5987096983
 10/27  22:00:00,68.7660344367,6.18413038179,8.75603324334,0.0,25.6355707503,20.6438685092,13.7348887547,2.17138435633,0.0,11.5635043983
 10/27  23:00:00,46.5124483054,5.86956400401,6.37019399299,0.0,15.0252895274,11.7056064465,7.01073478349,1.24142889173,0.0,5.76930589176
 10/27  24:00:00,40.564837343,5.77986014478,5.5380807204,0.0,11.6412384099,10.0650221343,6.57732381301,0.813852315609,0.0,5.7634714974
 10/28  01:00:00,41.7725048104,5.78349312829,5.54337541664,0.0,12.8411359301,10.0650221343,0.295096783401,0.275096783401,0.0,0.02
 10/28  02:00:00,36.9298989206,5.74686598908,5.35642980199,0.0,8.25718729233,10.0299323277,5.75783448383,0.0,0.0,5.75783448383
 10/28  03:00:00,36.9102340406,5.74001315305,5.34362187096,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/28  04:00:00,38.8081320802,5.75701764748,5.61785935758,0.0,8.25718729233,11.6354268332,5.76363696376,0.0,0.0,5.76363696376
 10/28  05:00:00,43.4329528912,5.77686876141,6.0644813228,0.0,8.71707943955,15.3327214929,5.76915632933,0.0,0.0,5.76915632933
 10/28  06:00:00,65.9581785858,6.00492788197,8.26554432505,0.0,18.5082010057,25.6353820695,5.78079627862,0.0,0.0,5.78079627862
 10/28  07:00:00,79.0746985725,6.42566615246,12.1617672834,0.0,19.4083231844,41.0650158608,17.3886142583,0.0,0.0,17.3886142583
 10/28  08:00:00,110.193375266,6.95746218082,18.8716982498,0.0,26.3286599382,57.9988325916,29.5497246891,0.0103997720507,0.0,29.5393249171
 10/28  09:00:00,96.3607563771,6.76614359992,20.3845891854,0.0,26.3286599382,42.8504436482,47.4134160309,0.0,18.025,29.3884160309
 10/28  10:00:00,66.0925296567,6.18558348573,14.6910768759,0.0,21.7447113004,23.4437158914,41.4707540439,0.0,18.025,23.4457540439
 10/28  11:00:00,61.6952402959,6.05831023199,12.8828892113,0.0,19.3027497915,23.426170988,41.4183025728,0.0,18.025,23.3933025728
 10/28  12:00:00,61.2741193701,6.02363104164,12.3543627435,0.0,19.1483137236,23.7250123474,41.3699001553,0.0,18.025,23.3449001553
 10/28  13:00:00,61.057568778,5.99161088573,12.0242870439,0.0,19.3027497915,23.7161209604,35.5420307044,0.0,18.025,17.5170307044
 10/28  14:00:00,60.6676321393,5.96480086389,11.6611625411,0.0,19.3027497915,23.7161209604,41.3673082538,0.0,18.025,23.3423082538
 10/28  15:00:00,59.8060475032,5.93055542033,11.1237697584,0.0,19.3027497915,23.426170988,35.542080931,0.0,18.025,17.517080931
 10/28  16:00:00,62.1653029258,5.83413109095,9.12813092568,0.0,19.3027497915,27.8956505705,24.0617958898,0.273457357573,18.025,5.76333853219
 10/28  17:00:00,73.5387703286,5.97389458205,7.9713170975,0.0,18.2229234133,37.5968344597,6.74209120542,0.972757677986,0.0,5.76933352743
 10/28  18:00:00,93.2570244781,6.26029724386,9.68183841992,0.0,32.690315043,37.0816133363,8.64989534064,2.87518196863,0.0,5.77471337201
 10/28  19:00:00,94.2561859102,6.38926284777,10.4402840334,0.0,36.8143715336,33.066984531,16.2546828672,4.70315152293,0.0,11.5515313443
 10/28  20:00:00,101.075808496,6.59938721879,11.8097032718,0.0,36.3493007332,38.7721355839,11.7830422237,5.99728593901,0.0,5.78575628467
 10/28  21:00:00,99.110267179,6.63354110798,11.9278711364,0.0,36.1807251679,36.8228455648,17.7761695639,6.22370409019,0.0,11.5524654737
 10/28  22:00:00,74.7393102559,6.27241238527,9.23799456481,0.0,31.0351095914,20.6438685092,17.6162582152,6.01713862969,0.0,11.5991195855
 10/28  23:00:00,48.9492852444,5.90808335845,6.36639044154,0.0,17.4250845679,11.7056064465,12.6209960823,6.84011491543,0.0,5.78088116684
 10/28  24:00:00,41.2413018415,5.77680118927,5.01769944421,0.0,12.8411359301,10.0650221343,14.3076737487,8.54406152927,0.0,5.76361221944
 10/29  01:00:00,40.3356817424,5.68950505433,4.08111173947,0.0,12.925468867,10.100111941,9.88879696238,9.86879696238,0.0,0.02
 10/29  02:00:00,34.5867009552,5.5707083241,3.06996463605,0.0,8.34152022915,10.0650221343,17.0278767619,11.2700492887,0.0,5.75782747323
 10/29  03:00:00,34.1057969039,5.52362741189,2.63613973402,0.0,8.34152022915,10.0650221343,18.6695456463,12.9115389556,0.0,5.75800669076
 10/29  04:00:00,35.4169409214,5.49377739502,2.37048135098,0.0,8.34152022915,11.6705166398,14.7889369307,14.7689369307,0.0,0.02
 10/29  05:00:00,39.3464291676,5.47001524046,2.16538129854,0.0,8.80141237637,15.3678112995,21.331313778,15.5618377173,0.0,5.76947606066
 10/29  06:00:00,60.002506334,5.5483635088,2.76642355815,0.0,18.5082010057,25.6353820695,27.2904951545,15.7487428121,0.0,11.5417523424
 10/29  07:00:00,72.8127724764,5.77003912552,4.55203026191,0.0,19.4926561212,41.1001056674,25.1931319331,13.59349345,0.0,11.5996384832
 10/29  08:00:00,100.215606265,6.26410317588,9.58726325666,0.0,26.3286599382,57.9988325916,42.2531032839,6.80849979798,0.0,35.4446034859
 10/29  09:00:00,86.020216167,6.12542437163,10.80417456,0.0,26.2443270014,42.8153538416,45.7129050676,4.17580794207,18.025,23.5120971255
 10/29  10:00:00,59.3079007151,5.76923156341,8.32278810403,0.0,21.7447113004,23.4437158914,51.5279749312,4.1997791201,18.025,29.3031958111
 10/29  11:00:00,56.4798394508,5.72547582273,7.94060231069,0.0,19.3449162599,23.4437158914,38.8189526049,3.24035125412,18.025,17.5536013508
 10/29  12:00:00,55.8213919046,5.65488179738,7.2106697115,0.0,19.190480192,23.7425572507,45.8433670294,4.47000703085,18.025,23.3483599985
 10/29  13:00:00,55.5526609305,5.64579249171,6.92490021876,0.0,19.260583323,23.698576057,38.2914301642,2.75411196948,18.025,17.5123181947
 10/29  14:00:00,55.8253836987,5.68421622266,7.15920598692,0.0,19.260583323,23.698576057,43.6886555003,2.31434337615,18.025,23.3493121242
 10/29  15:00:00,55.230565098,5.64528639087,6.89326191612,0.0,19.260583323,23.4086260847,44.7381352238,3.37288163822,18.025,23.3402535856
 10/29  16:00:00,58.807353418,5.63209189979,6.03192837633,0.0,19.260583323,27.8781056672,22.0241121371,3.97911213707,18.025,0.02
 10/29  17:00:00,70.0908700774,5.72482103129,4.83219403111,0.0,18.1807569449,37.5792895564,11.4729809862,5.70447183715,0.0,5.768509149
 10/29  18:00:00,89.3912383221,5.94828267024,6.24747880233,0.0,32.6059821062,37.0465235296,15.0953257325,9.32026284767,0.0,5.77506288488
 10/29  19:00:00,90.7458632566,6.09792785551,7.22128139229,0.0,36.8143715336,33.066984531,22.1492530148,10.5964518353,0.0,11.5528011795
 10/29  20:00:00,97.2394703583,6.2619712029,8.19134785461,0.0,36.43363367,38.8072253906,18.7427286144,12.9570607354,0.0,5.78566787892
 10/29  21:00:00,94.7238527394,6.26088615002,8.0335217903,0.0,36.0963922311,36.7877557581,25.7080791762,14.1547213536,0.0,11.5533578226
 10/29  22:00:00,70.3938588529,5.89969767533,5.38466539872,0.0,30.9507766546,20.6087787026,27.7783646248,16.1786988288,0.0,11.5996657961
 10/29  23:00:00,45.41838281,5.59546060745,3.14809805811,0.0,17.4250845679,11.7056064465,24.0901089491,18.3099634572,0.0,5.78014549197
 10/29  24:00:00,38.581533394,5.52540012927,2.48990546357,0.0,12.925468867,10.100111941,25.8364852999,20.0727293339,0.0,5.76375596601
 10/30  01:00:00,35.1351535947,5.46163585207,1.98734767909,0.0,10.0992000411,10.047477231,27.4742584332,21.7161371504,0.0,5.75812128278
 10/30  02:00:00,32.8781637378,5.41395891625,1.63759725331,0.0,8.25718729233,10.0299323277,23.1965158007,23.1765158007,0.0,0.02
 10/30  03:00:00,32.6149665069,5.382702748,1.40565295015,0.0,8.25718729233,10.0299323277,29.6712380526,23.9132557732,0.0,5.75798227941
 10/30  04:00:00,33.9998752073,5.35461659943,1.21198930603,0.0,8.25718729233,11.6354268332,30.5531951431,24.7894190313,0.0,5.76377611186
 10/30  05:00:00,41.6042354928,5.35650763643,1.23464387876,0.0,12.1011305571,15.3678112995,30.8375256737,25.0562961363,0.0,5.78122953745
 10/30  06:00:00,73.0885486418,5.60247717905,2.94445235609,0.0,19.7275818095,37.2640762949,37.4780711855,25.8776071271,0.0,11.6004640584
 10/30  07:00:00,87.5805937901,5.79026383948,4.29638789129,0.0,24.3117294858,51.2795993405,41.3404048733,23.8799263002,0.0,17.4604785731
 10/30  08:00:00,73.4105672623,5.55183630379,3.52410894593,0.0,23.6694662846,40.6342015617,45.7708153829,16.3752803405,0.0,29.3955350424
 10/30  09:00:00,70.6553252635,5.57805785508,5.75012118168,0.0,23.6694662846,35.6302164847,55.0763845716,13.6050869901,18.025,23.4462975816
 10/30  10:00:00,52.5432670311,5.49029347405,5.322617805,0.0,18.7433767983,22.9618409725,53.9288429912,12.5036450819,18.025,23.4001979092
 10/30  11:00:00,52.8274524048,5.52596509964,5.57345870936,0.0,18.7433767983,22.9618409725,51.2990723125,9.92214362157,18.025,23.3519286909
 10/30  12:00:00,53.3135273807,5.57885176829,5.96319740564,0.0,18.5889407304,23.1597249699,42.8391748507,7.295616095,18.025,17.5185587557
 10/30  13:00:00,53.8980658873,5.62618653991,6.25390379027,0.0,18.7433767983,23.2517909448,44.7833162777,3.4119389517,18.025,23.346377326
 10/30  14:00:00,54.1531177905,5.64020481947,6.49493067324,0.0,18.7433767983,23.2517909448,37.8680739278,2.329803717,18.025,17.5132702108
 10/30  15:00:00,53.9250012375,5.63828711576,6.55868929667,0.0,18.7433767983,22.9618409725,44.6651109235,3.29220253738,18.025,23.3479083861
 10/30  16:00:00,57.3539421394,5.60388179232,5.57070482646,0.0,18.7433767983,27.431320555,27.570923776,3.7823942223,18.025,5.76352955367
 10/30  17:00:00,72.0180425467,5.69760633691,4.18475224504,0.0,17.6635504202,40.6971502883,13.9424428068,8.16724237947,0.0,5.77520042732
 10/30  18:00:00,82.7653273238,5.77174482254,4.58487629514,0.0,27.5259009287,37.3340067412,26.1978552829,14.6100162375,0.0,11.5878390453
 10/30  19:00:00,85.3958603753,5.82605719849,4.8359192173,0.0,33.8341110165,33.3544677425,24.5893539783,18.8037570305,0.0,5.78559694781
 10/30  20:00:00,94.2710083019,5.93698044147,5.44598144878,0.0,36.5179666069,38.8247702939,36.6494306978,25.0963973478,0.0,11.5530333499
 10/30  21:00:00,88.7257356495,5.94469578481,5.4078050766,0.0,32.965339924,36.8579353714,39.6267620872,28.0271272208,0.0,11.5996348664
 10/30  22:00:00,62.7722819388,5.64230810633,3.30406215497,0.0,25.6355707503,20.6438685092,42.0047170839,30.4391549197,0.0,11.5655621641
 10/30  23:00:00,41.610548731,5.44897589509,1.88885999798,0.0,15.0252895274,11.7056064465,37.7901455693,32.0205700733,0.0,5.76957549596
 10/30  24:00:00,36.023144685,5.37973459257,1.39649750756,0.0,11.6412384099,10.0650221343,33.1183650369,33.0983650369,0.0,0.02
 10/31  01:00:00,34.1348660897,5.33649519244,1.09578723309,0.016412370899,10.0992000411,10.047477231,39.924604887,34.1664491187,0.0,5.75815576829
 10/31  02:00:00,32.182768608,5.30906097822,0.865633954577,0.181457071556,8.25718729233,10.0299323277,40.366629573,34.6085980478,0.0,5.75803152523
 10/31  03:00:00,32.230056972,5.29753592897,0.741270294207,0.364639143298,8.25718729233,10.0299323277,33.7629242322,33.7429242322,0.0,0.02
 10/31  04:00:00,33.8833015649,5.29126489484,0.658159125197,0.500603004625,8.25718729233,11.6354268332,38.1315627897,32.3676878219,0.0,5.76387496782
 10/31  05:00:00,41.6247548694,5.30889200298,0.762382284116,0.540384458075,12.1011305571,15.3678112995,35.4684998339,29.6875830124,0.0,5.7809168215
 10/31  06:00:00,72.7689340962,5.54244362362,2.57702808203,0.107821922714,19.7275818095,37.2640762949,45.6509460744,28.2619042727,0.0,17.3890418017
 10/31  07:00:00,87.2168256715,5.73185198338,3.962427736,0.0285803768345,24.3117294858,51.2795993405,42.660981106,25.1995040663,0.0,17.4614770397
 10/31  08:00:00,72.7662251323,5.47322099061,2.89311738828,0.0652491433176,23.6694662846,40.6342015617,40.3801196926,16.8587046666,0.0,23.521415026
 10/31  09:00:00,69.9026837909,5.47178315005,5.05253557586,0.0512034782916,23.6694662846,35.6302164847,60.7706928455,13.4428273985,18.025,29.3028654469
 10/31  10:00:00,51.6797038983,5.36718376999,4.43565720259,0.146500981619,18.7433767983,22.9618409725,53.775387248,12.3485512695,18.025,23.4018359785
 10/31  11:00:00,52.1354599519,5.43437524017,4.89321201297,0.0798390459011,18.7433767983,22.9618409725,45.6208026143,10.0765139089,18.025,17.5192887054
 10/31  12:00:00,51.6910123217,5.38213895647,4.50515573808,0.0322353391358,18.5889407304,23.1597249699,49.6018936553,8.23233386409,18.025,23.3445597912
 10/31  13:00:00,51.6483850445,5.36530559275,4.26372991764,0.00136443801618,18.7433767983,23.2517909448,42.7450479058,7.20160468036,18.025,17.5184432254
 10/31  14:00:00,51.733317676,5.37298537053,4.34234993504,0.0,18.7433767983,23.2517909448,48.2762658538,6.90485088297,18.025,23.3464149708
 10/31  15:00:00,51.4728017695,5.37839058714,4.36637367061,0.0,18.7433767983,22.9618409725,44.1468487562,8.6084362502,18.025,17.513412506
 10/31  16:00:00,55.1137186027,5.37517033298,3.5591946035,0.0,18.7433767983,27.431320555,33.3535882187,9.56490517804,18.025,5.76368304064
 10/31  17:00:00,70.2747042187,5.49597671118,2.64304125898,0.0,17.6635504202,40.6971502883,16.920731915,11.1455766057,0.0,5.77515530923
 10/31  18:00:00,81.4331937543,5.59203345905,3.43244043943,0.0,27.5259009287,37.3340067412,26.2952809614,14.7068515567,0.0,11.5884294047
 10/31  19:00:00,84.4473791959,5.67675547689,4.03672420217,0.0,33.8341110165,33.3544677425,27.2620209834,15.7082557105,0.0,11.5537652729
 10/31  20:00:00,93.8208425745,5.84306670039,5.08972044769,0.0,36.5179666069,38.8247702939,23.4534697441,17.6679486662,0.0,5.78552107792
 10/31  21:00:00,88.7147685004,5.90278321273,5.43872978851,0.0,32.965339924,36.8579353714,35.5809252998,18.1910159696,0.0,17.3899093302
 10/31  22:00:00,62.8593623563,5.62346651834,3.40997474892,0.0,25.6355707503,20.6438685092,25.074302161,19.2814705235,0.0,5.79283163741
 10/31  23:00:00,41.6792264299,5.43880238261,1.96770364974,0.0,15.0252895274,11.7056064465,26.452055449,20.6822612083,0.0,5.76979424063
 10/31  24:00:00,36.109103348,5.38403019607,1.47815177633,0.0,11.6412384099,10.0650221343,27.176907342,21.4130639147,0.0,5.76384342733
 11/01  01:00:00,34.2397744323,5.34625136763,1.20734607192,0.0,10.0992000411,10.047477231,28.0357677093,22.2776104989,0.0,5.75815721047
 11/01  02:00:00,32.128077975,5.31368446539,0.972147230499,0.0156293235346,8.25718729233,10.0299323277,23.1327054253,23.1127054253,0.0,0.02
 11/01  03:00:00,32.0682943473,5.29746364824,0.834197979327,0.110011650343,8.25718729233,10.0299323277,29.5680612693,23.8100224198,0.0,5.75803884952
 11/01  04:00:00,33.670334854,5.28579473939,0.72127867968,0.229982559528,8.25718729233,11.6354268332,30.3985848198,24.6352714518,0.0,5.76331336804
 11/01  05:00:00,41.4232375588,5.29891655528,0.804433377783,0.30678049288,12.1011305571,15.3678112995,29.9496041202,24.1681814293,0.0,5.78142269084
 11/01  06:00:00,72.9854432019,5.56515190647,2.87671889471,0.00191918322977,19.7275818095,37.2640762949,32.566845211,20.9655724532,0.0,11.6012727579
 11/01  07:00:00,87.8945690089,5.79099605475,4.60958110193,0.0,24.3117294858,51.2795993405,33.5960585545,16.1337803861,0.0,17.4622781684
 11/01  08:00:00,74.2663562748,5.56391231447,4.36778832464,0.0,23.6694662846,40.6342015617,36.0199393802,6.61895160916,0.0,29.400987771
 11/01  09:00:00,72.4953202187,5.63632253096,7.53183032907,0.0,23.6694662846,35.6302164847,42.8350856059,1.36331137104,18.025,23.4467742349
 11/01  10:00:00,54.8520364335,5.58601370339,7.53564843885,0.0,18.7433767983,22.9618409725,41.8106027761,0.38276425655,18.025,23.4028385195
 11/01  11:00:00,56.0565836909,5.68359381958,8.6449499221,0.0,18.7433767983,22.9618409725,41.3775040089,0.0,18.025,23.3525040089
 11/01  12:00:00,57.8932533871,5.80439696538,10.317367962,0.0,18.5889407304,23.1597249699,35.5453274294,0.0,18.025,17.5203274294
 11/01  13:00:00,58.1530541916,5.86936437738,10.2657015684,0.0,18.7433767983,23.2517909448,41.3735223169,0.0,18.025,23.3485223169
 11/01  14:00:00,57.967062399,5.87725808243,10.071811153,0.0,18.7433767983,23.2517909448,35.5394472768,0.0,18.025,17.5144472768
 11/01  15:00:00,57.0101993465,5.84120948326,9.44095351172,0.0,18.7433767983,22.9618409725,41.374885729,0.0,18.025,23.349885729
 11/01  16:00:00,60.3804506215,5.81839208468,8.38269097217,0.0,18.7433767983,27.431320555,23.7886518654,0.0,18.025,5.76365186537
 11/01  17:00:00,75.5764809459,5.98910200044,7.45167678715,0.0,17.6635504202,40.6971502883,6.25380085897,0.478206166549,0.0,5.77559469242
 11/01  18:00:00,86.7048163044,6.1287883815,8.16728773544,0.0,27.5259009287,37.3340067412,13.5958965624,2.00749325905,0.0,11.5884033033
 11/01  19:00:00,90.1169553965,6.25746171309,9.12558600136,0.0,33.8341110165,33.3544677425,8.04615973404,2.26014480186,0.0,5.78601493218
 11/01  20:00:00,100.0504518,6.48634943395,10.6760303895,0.0,36.5179666069,38.8247702939,14.5756180064,3.0215741221,0.0,11.5540438843
 11/01  21:00:00,95.2475663967,6.57247195781,11.3018250184,0.0,32.965339924,36.8579353714,14.3552301159,2.75416755731,0.0,11.6010625586
 11/01  22:00:00,68.5924216982,6.19032222554,8.5761607181,0.0,25.6355707503,20.6438685092,14.2888942703,2.72292244787,0.0,11.5659718224
 11/01  23:00:00,46.0955768217,5.85440616684,5.96844262592,0.0,15.0252895274,11.7056064465,8.94318814269,3.17443173182,0.0,5.76875641088
 11/01  24:00:00,39.6784895663,5.72483523097,4.70672855539,0.0,11.6412384099,10.0650221343,10.3242675947,4.56110188751,0.0,5.76316570716
 11/02  01:00:00,37.2795763846,5.65010795922,3.94328946583,0.0,10.0992000411,10.047477231,5.47018042734,5.45018042734,0.0,0.02
 11/02  02:00:00,34.6846778691,5.58533525598,3.272716765,0.0,8.25718729233,10.0299323277,12.4187584196,6.6605677364,0.0,5.75819068315
 11/02  03:00:00,34.3107234219,5.55291707936,2.93118521467,0.0,8.25718729233,10.0299323277,7.45430809979,7.43430809979,0.0,0.02
 11/02  04:00:00,35.5815106888,5.51896461662,2.62926014612,0.0,8.25718729233,11.6354268332,14.3296577791,8.56556373683,0.0,5.76409404228
 11/02  05:00:00,43.159706368,5.52010642589,2.62648123192,0.0,12.1011305571,15.3678112995,15.3357513769,9.55409325252,0.0,5.78165812439
 11/02  06:00:00,75.9807717199,5.90973139016,5.52936704516,0.0,19.7275818095,37.2640762949,27.7206315784,10.3295517784,0.0,17.3910798
 11/02  07:00:00,91.6018578358,6.21801594314,7.88982529544,0.0,24.3117294858,51.2795993405,27.7219959985,10.2580083707,0.0,17.4639876279
 11/02  08:00:00,76.5352825875,5.79681728735,6.40379495315,0.0,23.6694662846,40.6342015617,34.9143101593,5.51363120153,0.0,29.4006789577
 11/02  09:00:00,74.1055089671,5.84572148756,8.93260597707,0.0,23.6694662846,35.6302164847,44.4340089779,2.96235833926,18.025,23.4466506386
 11/02  10:00:00,55.7076567131,5.74811906822,8.2291550652,0.0,18.7433767983,22.9618409725,44.3065067045,2.87779389631,18.025,23.4037128082
 11/02  11:00:00,56.2634363552,5.82724286344,8.70814828659,0.0,18.7433767983,22.9618409725,37.5498170275,2.00299505011,18.025,17.5218219774
 11/02  12:00:00,56.4859646234,5.87322818255,8.84124483178,0.0,18.5889407304,23.1597249699,44.6511640377,3.27461836256,18.025,23.3515456751
 11/02  13:00:00,56.9027190978,5.90559813229,8.97912120992,0.0,18.7433767983,23.2517909448,35.8189713212,0.277916688058,18.025,17.5160546331
 11/02  14:00:00,57.2547356304,5.93836693058,9.29837640925,0.0,18.7433767983,23.2517909448,41.3790993561,0.0,18.025,23.3540993561
 11/02  15:00:00,56.7456907768,5.92032455183,9.09731916971,0.0,18.7433767983,22.9618409725,42.6075929404,1.23684561552,18.025,23.3457473249
 11/02  16:00:00,59.8522604649,5.85972615625,7.81316725721,0.0,18.7433767983,27.431320555,20.1091506113,2.06415061132,18.025,0.02
 11/02  17:00:00,74.8790152269,5.98727349248,6.75603164036,0.0,17.6635504202,40.6971502883,14.4483394994,2.91730303726,0.0,11.5310364621
 11/02  18:00:00,85.630167071,6.07861263809,7.14279963223,0.0,27.5259009287,37.3340067412,18.4868886138,6.89802571822,0.0,11.5888628956
 11/02  19:00:00,88.4188445249,6.14869893547,7.53622387839,0.0,33.8341110165,33.3544677425,15.5596086515,9.77281766679,0.0,5.78679098474
 11/02  20:00:00,97.7215426907,6.31494933583,8.51851247539,0.0,36.5179666069,38.8247702939,23.4266581825,11.8729503448,0.0,11.5537078376
 11/02  21:00:00,92.3075420888,6.34062362744,8.59362864958,0.0,32.965339924,36.8579353714,24.2388699685,12.6376856848,0.0,11.6011842837
 11/02  22:00:00,65.39827513,5.93254700549,5.63977724496,0.0,25.6355707503,20.6438685092,27.3602117457,15.7938650826,0.0,11.5663466631
 11/02  23:00:00,43.0422106577,5.60516277801,3.16431223469,0.0,15.0252895274,11.7056064465,26.025308332,20.2553472058,0.0,5.76996112621
 11/02  24:00:00,37.1644005605,5.51763368627,2.39983651059,0.0,11.6412384099,10.0650221343,21.9889789404,21.9689789404,0.0,0.02
 11/03  01:00:00,35.1993815078,5.46976813077,2.04342604587,0.0,10.0992000411,10.047477231,28.2600016561,22.501687543,0.0,5.75831411308
 11/03  02:00:00,32.8238321534,5.4087341544,1.58846968703,0.0,8.25718729233,10.0299323277,32.2676350987,26.5093969533,0.0,5.75823814542
 11/03  03:00:00,32.4591715453,5.36305929504,1.26948591824,0.0,8.25718729233,10.0299323277,30.1649595414,30.1449595414,0.0,0.02
 11/03  04:00:00,33.8495768463,5.33470539344,1.08157815455,0.0,8.25718729233,11.6354268332,37.2520210902,31.4885268204,0.0,5.76349426979
 11/03  05:00:00,41.409093383,5.3307169165,1.06524952625,0.0,12.1011305571,15.3678112995,37.9158305938,32.1340105437,0.0,5.78182005011
 11/03  06:00:00,72.9025412482,5.57602914265,2.78481782166,0.0,19.7275818095,37.2640762949,49.1722208232,31.7787638559,0.0,17.3934569673
 11/03  07:00:00,87.3374013884,5.76136715294,4.08199554087,0.0,24.3117294858,51.2795993405,46.9557064777,29.4911826473,0.0,17.4645238304
 11/03  08:00:00,73.5136913982,5.56386230511,3.61514221226,0.0,23.6694662846,40.6342015617,39.2822302354,15.7559076287,0.0,23.5263226067
 11/03  09:00:00,71.5329884743,5.63702399924,6.5687678946,0.0,23.6694662846,35.6302164847,54.9390302185,7.60521249238,18.025,29.3088177261
 11/03  10:00:00,53.7763412134,5.56884517065,6.47710752854,0.0,18.7433767983,22.9618409725,45.3615592949,3.93127956643,18.025,23.4052797285
 11/03  11:00:00,54.300052467,5.60539531054,6.96660638497,0.0,18.7433767983,22.9618409725,37.4259320207,1.877944731,18.025,17.5229872897
 11/03  12:00:00,54.455134258,5.60932510108,7.07431071007,0.0,18.5889407304,23.1597249699,43.8215637426,2.44516278357,18.025,23.351400959
 11/03  13:00:00,55.5864464971,5.72387021438,7.84457147431,0.0,18.7433767983,23.2517909448,35.5537202691,0.0090046712894,18.025,17.5197155978
 11/03  14:00:00,56.162955411,5.77891963533,8.36603810808,0.0,18.7433767983,23.2517909448,41.3778694832,0.0,18.025,23.3528694832
 11/03  15:00:00,55.7132002171,5.75810504896,8.22703987077,0.0,18.7433767983,22.9618409725,36.2299141028,0.688424689305,18.025,17.5164894135
 11/03  16:00:00,58.9581895143,5.70876894083,7.07005059884,0.0,18.7433767983,27.431320555,24.966170445,1.17728006617,18.025,5.76389037886
 11/03  17:00:00,74.4340303194,5.87868216249,6.41963295636,0.0,17.6635504202,40.6971502883,7.09398908689,1.31835102565,0.0,5.77563806124
 11/03  18:00:00,85.9126863685,6.04514121821,7.45877454739,0.0,27.5259009287,37.3340067412,13.8672913819,2.27722720789,0.0,11.590064174
 11/03  19:00:00,89.4235797997,6.18227948184,8.50736595122,0.0,33.8341110165,33.3544677425,14.0347604215,2.4795892227,0.0,11.5551711988
 11/03  20:00:00,99.3469822249,6.41269989515,10.0461903302,0.0,36.5179666069,38.8247702939,15.3039045161,3.75057407712,0.0,11.553330439
