Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/03  21:00:00,94.2629397912,6.47893272184,10.4106980759,0.0,32.965339924,36.8579353714,15.7672107815,4.16615146035,0.0,11.6010593211
 11/03  22:00:00,67.5327087158,6.09481490663,7.61193047884,0.0,25.6355707503,20.6438685092,16.1221327312,4.55597415116,0.0,11.5661585801
 11/03  23:00:00,45.1901803519,5.77554198792,5.14189540148,0.0,15.0252895274,11.7056064465,5.21122641137,5.19122641137,0.0,0.02
 11/03  24:00:00,39.0678639903,5.67135793748,4.14956907033,0.0,11.6412384099,10.0650221343,11.306395353,5.54215954436,0.0,5.76423580861
 11/04  01:00:00,39.6598015669,5.6263720398,3.5877564462,0.0,12.8411359301,10.0650221343,12.5146902844,6.75655619228,0.0,5.75813409213
 11/04  02:00:00,34.1528669023,5.540913024,2.78532198467,0.0,8.25718729233,10.0299323277,8.51956227935,8.49956227935,0.0,0.02
 11/04  03:00:00,33.678852877,5.49379640633,2.35842471609,0.0,8.25718729233,10.0299323277,17.0823536554,11.3239287121,0.0,5.75842494324
 11/04  04:00:00,34.8651603101,5.4496062131,1.98225447185,0.0,8.25718729233,11.6354268332,21.6784112577,15.9141111723,0.0,5.76430008545
 11/04  05:00:00,38.7331423675,5.41665531077,1.72483104177,0.0,8.71707943955,15.3327214929,24.1078589157,18.3377452019,0.0,5.77011371375
 11/04  06:00:00,59.483751868,5.49669545371,2.29927934302,0.0,18.5082010057,25.6353820695,24.0779821467,18.2974070804,0.0,5.78057506628
 11/04  07:00:00,71.8507813893,5.68716643064,3.79222281355,0.0,19.4083231844,41.0650158608,28.6036926942,17.0007170995,0.0,11.6029755947
 11/04  08:00:00,98.9546421775,6.12831628334,8.46194437464,0.0,26.3286599382,57.9988325916,42.80555897,7.33538841618,0.0,35.4701705538
 11/04  09:00:00,86.073149697,6.07837914343,10.7846318865,0.0,26.3286599382,42.8504436482,48.8033206135,1.37472209249,18.025,29.403598521
 11/04  10:00:00,60.6276938473,5.86990189163,9.54184033899,0.0,21.7447113004,23.4437158914,42.0390261214,0.56078117958,18.025,23.4532449418
 11/04  11:00:00,58.9896003179,5.95737549883,10.2781231231,0.0,19.3027497915,23.426170988,41.4311101842,0.0,18.025,23.4061101842
 11/04  12:00:00,59.6308819496,6.0154206568,10.7192972613,0.0,19.1483137236,23.7250123474,41.3789584986,0.0,18.025,23.3539584986
 11/04  13:00:00,60.4113177089,6.09520472947,11.2743986369,0.0,19.3027497915,23.7161209604,35.5429830595,0.0,18.025,17.5179830595
 11/04  14:00:00,60.6889983793,6.1288934719,11.5183977475,0.0,19.3027497915,23.7161209604,41.3820198494,0.0,18.025,23.3570198494
 11/04  15:00:00,59.5259278937,6.04539237311,10.7287745898,0.0,19.3027497915,23.426170988,41.3744271434,0.0,18.025,23.3494271434
 11/04  16:00:00,62.6014413745,5.99477143804,9.4035866265,0.0,19.3027497915,27.8956505705,18.4911868049,0.446186804876,18.025,0.02
 11/04  17:00:00,73.8658880153,6.09220858643,8.18006616976,0.0,18.2229234133,37.5968344597,7.30892824708,1.53893324171,0.0,5.76999500537
 11/04  18:00:00,93.4124660788,6.34031777346,9.7571920487,0.0,32.690315043,37.0816133363,14.5592584484,3.02755557793,0.0,11.5317028705
 11/04  19:00:00,94.8328536292,6.50026673025,10.9058634292,0.0,36.8143715336,33.066984531,9.77295657166,3.98593007808,0.0,5.78702649358
 11/04  20:00:00,101.505451237,6.68672413811,12.1519228897,0.0,36.3493007332,38.7721355839,16.6702673744,5.11596724352,0.0,11.5543001309
 11/04  21:00:00,99.2633761801,6.684987847,12.0294520654,0.0,36.1807251679,36.8228455648,11.2505853201,5.46274470416,0.0,5.78784061597
 11/04  22:00:00,74.7996492065,6.31059633473,9.26002271178,0.0,31.0351095914,20.6438685092,17.4606530672,5.85781216055,0.0,11.6028409067
 11/04  23:00:00,48.9854458703,5.93897596229,6.37158024283,0.0,17.4250845679,11.7056064465,19.1583246347,7.61472942836,0.0,11.5435952064
 11/04  24:00:00,41.4479735753,5.81436902434,5.18676333128,0.0,12.8411359301,10.0650221343,14.3148465862,8.55052324307,0.0,5.76432334316
 11/05  01:00:00,40.5881732348,5.72602462622,4.29705240067,0.0,12.925468867,10.100111941,9.78407422961,9.76407422961,0.0,0.02
 11/05  02:00:00,34.7213936185,5.59429843844,3.18103309423,0.0,8.34152022915,10.0650221343,18.4610138581,12.7026278978,0.0,5.75838596031
 11/05  03:00:00,34.1648930359,5.53602597874,2.68280956479,0.0,8.34152022915,10.0650221343,15.2385271966,15.2185271966,0.0,0.02
 11/05  04:00:00,35.5129543547,5.50820527766,2.45202243874,0.0,8.34152022915,11.6705166398,21.8518456139,16.0874422045,0.0,5.76440340938
 11/05  05:00:00,39.4347743711,5.48272265831,2.24096579632,0.0,8.80141237637,15.3678112995,22.3993026237,16.630281124,0.0,5.76902149974
 11/05  06:00:00,60.0973504989,5.56481356376,2.84474510464,0.0,18.5082010057,25.6353820695,28.0968948598,16.5529852795,0.0,11.5439095803
 11/05  07:00:00,72.8637018984,5.78042855519,4.59244128862,0.0,19.4926561212,41.1001056674,25.8591818797,14.2579545522,0.0,11.6012273275
 11/05  08:00:00,100.533251181,6.26510647508,9.90373794926,0.0,26.3286599382,57.9988325916,41.1553648614,5.6881912662,0.0,35.4671735952
 11/05  09:00:00,86.6941372473,6.12196175399,11.4814428458,0.0,26.2443270014,42.8153538416,43.5622724887,2.01058658621,18.025,23.5266859025
 11/05  10:00:00,60.9055101896,5.86063887403,9.82890879008,0.0,21.7447113004,23.4437158914,48.3810629041,1.03800615053,18.025,29.3180567536
 11/05  11:00:00,60.180462175,6.04216390434,11.3244768433,0.0,19.3449162599,23.4437158914,41.4317035854,0.0,18.025,23.4067035854
 11/05  12:00:00,62.0660037892,6.20079694155,12.9093226586,0.0,19.190480192,23.7425572507,35.5496103317,0.0,18.025,17.5246103317
 11/05  13:00:00,64.1533017088,6.32525931667,14.8460407859,0.0,19.260583323,23.698576057,41.3804149842,0.0,18.025,23.3554149842
 11/05  14:00:00,64.3914699523,6.36227415751,15.0471871493,0.0,19.260583323,23.698576057,35.5406186307,0.0,18.025,17.5156186307
 11/05  15:00:00,63.2334477694,6.33986008634,14.2015364105,0.0,19.260583323,23.4086260847,41.383017554,0.0,18.025,23.358017554
 11/05  16:00:00,65.5865163877,6.24390862124,12.1992252553,0.0,19.260583323,27.8781056672,23.7892302718,0.0,18.025,5.76423027184
 11/05  17:00:00,77.9918342361,6.29642290648,10.2775009214,0.0,18.1807569449,37.5792895564,5.78978733718,0.0195723591336,0.0,5.77021497804
 11/05  18:00:00,95.1595760075,6.52215512213,11.4418807791,0.0,32.6059821062,37.0465235296,7.34737049139,1.57123304778,0.0,5.77613744361
 11/05  19:00:00,96.5382250285,6.66651889556,12.4449703073,0.0,36.8143715336,33.066984531,13.675882392,2.12225212551,0.0,11.5536302665
 11/05  20:00:00,103.087516783,6.82992257825,13.4713563842,0.0,36.43363367,38.8072253906,9.6999645396,3.9129601027,0.0,5.7870044369
 11/05  21:00:00,100.384685785,6.80823920396,13.1469176618,0.0,36.0963922311,36.7877557581,16.5116286622,4.95623755948,0.0,11.5553911027
 11/05  22:00:00,75.7680138884,6.41799886095,10.2403897986,0.0,30.9507766546,20.6087787026,17.042659677,5.43951934868,0.0,11.6031403284
 11/05  23:00:00,49.8671965639,6.02768275463,7.16461814704,0.0,17.4250845679,11.7056064465,12.9779906886,7.19591747499,0.0,5.7820732136
 11/05  24:00:00,42.4907298908,5.90480955786,6.01964876635,0.0,12.925468867,10.100111941,12.9805907427,7.21652764646,0.0,5.76406309619
 11/06  01:00:00,40.347021139,5.82311208637,5.2769512811,0.0,11.6412384099,10.0650221343,12.7142105873,6.95012872842,0.0,5.76408185889
 11/06  02:00:00,37.9918318337,5.74558312109,4.5600514852,0.0,10.0992000411,10.047477231,7.22044128518,7.20044128518,0.0,0.02
 11/06  03:00:00,35.4720783246,5.67576971597,3.96966668284,0.0,8.25718729233,10.0299323277,13.1666964635,7.40810885708,0.0,5.7585876064
 11/06  04:00:00,35.0754359113,5.63468648399,3.61410633065,0.0,8.25718729233,10.0299323277,13.3519016702,7.59335853515,0.0,5.75854313502
 11/06  05:00:00,36.4326173471,5.60716213408,3.39214719886,0.0,8.25718729233,11.6354268332,7.77535057596,7.75535057596,0.0,0.02
 11/06  06:00:00,44.2841132329,5.63199425737,3.63895823526,0.0,12.1011305571,15.3678112995,18.7317535763,7.18739449404,0.0,11.5443590823
 11/06  07:00:00,72.5729781697,6.12919621677,7.55403923732,0.0,19.7275818095,37.2640762949,17.9804789474,6.37708254496,0.0,11.6033964024
 11/06  08:00:00,93.0959070706,6.53211142557,10.9536831173,0.0,24.3117294858,51.2795993405,21.8148356159,4.34735512687,0.0,17.467480489
 11/06  09:00:00,79.6172932935,6.04220891413,9.24034770125,0.0,23.6694662846,40.6342015617,30.1912120232,0.780672051573,0.0,29.4105399716
 11/06  10:00:00,76.2286946489,5.99102976243,10.910436363,0.0,23.6694662846,35.6302164847,42.0625545219,0.580366131586,18.025,23.4571883903
 11/06  11:00:00,56.7607002349,5.74797899383,9.28230422379,0.0,18.7433767983,22.9618409725,42.7766271457,1.34151221486,18.025,23.4101149308
 11/06  12:00:00,56.8481240833,5.74490179911,9.37515289058,0.0,18.7433767983,22.9618409725,42.066635194,0.68192857719,18.025,23.3597066168
 11/06  13:00:00,56.8745548405,5.75247823336,9.35055798017,0.0,18.5889407304,23.1597249699,36.6327070262,1.08860152058,18.025,17.5191055056
 11/06  14:00:00,57.346356173,5.7686096419,9.55973092489,0.0,18.7433767983,23.2517909448,41.3900107253,0.00504817426331,18.025,23.359962551
 11/06  15:00:00,57.3976514947,5.76916690931,9.61046593684,0.0,18.7433767983,23.2517909448,41.377282046,0.0,18.025,23.352282046
 11/06  16:00:00,57.015809629,5.7702552562,9.51748280503,0.0,18.7433767983,22.9618409725,35.6376169195,0.0878619362639,18.025,17.5247549833
 11/06  17:00:00,66.1567141458,5.77101692047,8.5543074949,0.0,18.7433767983,27.431320555,24.4854355087,0.696191089112,18.025,5.76424441962
 11/06  18:00:00,79.8242196435,5.99543205608,7.92504690057,0.0,17.6635504202,40.6971502883,7.17964553263,1.40356787566,0.0,5.77607765697
 11/06  19:00:00,87.3080179658,6.15399364633,8.74520453106,0.0,27.5259009287,37.3340067412,14.9608986021,3.36938024542,0.0,11.5915183566
 11/06  20:00:00,91.1681713622,6.32663113532,10.1075670924,0.0,33.8341110165,33.3544677425,15.2898692783,3.73438346607,0.0,11.5554858122
 11/06  21:00:00,101.580390931,6.59850708044,12.0937573362,0.0,36.5179666069,38.8247702939,9.43454009548,3.64736844778,0.0,5.7871716477
 11/06  22:00:00,96.5422457713,6.66670992486,12.5021727642,0.0,32.965339924,36.8579353714,20.8311118683,3.43608549534,0.0,17.395026373
 11/06  23:00:00,69.7793394682,6.28011147165,9.67322498122,0.0,25.6355707503,20.6438685092,8.64221342539,2.84824145277,0.0,5.79397197262
 11/06  24:00:00,47.0207337947,5.92589912165,6.82206891455,0.0,15.0252895274,11.7056064465,9.20627263543,3.4358694148,0.0,5.77040322062
 11/07  01:00:00,40.7191648321,5.81171857621,5.6604844803,0.0,11.6412384099,10.0650221343,10.0266657918,4.2621218026,0.0,5.76454398923
 11/07  02:00:00,38.183266012,5.72861138419,4.76844878121,0.0,10.0992000411,10.047477231,11.1793011841,5.42079868271,0.0,5.75850250141
 11/07  03:00:00,35.479691965,5.65152331133,4.00152387178,0.0,8.25718729233,10.0299323277,6.20515282827,6.18515282827,0.0,0.02
 11/07  04:00:00,34.7915523069,5.59426909684,3.37063743737,0.0,8.25718729233,10.0299323277,13.0689736634,7.31048935937,0.0,5.75848430407
 11/07  05:00:00,35.7443662967,5.53091946186,2.78012934836,0.0,8.25718729233,11.6354268332,15.6947611111,9.93028860008,0.0,5.76447251105
 11/07  06:00:00,43.3327647634,5.5349816787,2.78461520649,0.0,12.1011305571,15.3678112995,16.2942014605,10.5120065123,0.0,5.78219494816
 11/07  07:00:00,70.8902782919,5.96455528472,6.03595643105,0.0,19.7275818095,37.2640762949,27.1334530847,9.73674786379,0.0,17.3967052209
 11/07  08:00:00,91.3114998473,6.36629723619,9.33506761986,0.0,24.3117294858,51.2795993405,24.6741631641,7.2050900361,0.0,17.469073128
 11/07  09:00:00,78.6881119992,5.99551967675,8.35784017513,0.0,23.6694662846,40.6342015617,25.1581494334,1.62301673785,0.0,23.5351326956
 11/07  10:00:00,75.9253778744,6.02378272561,10.5743540434,0.0,23.6694662846,35.6302164847,47.8842929663,0.544960767716,18.025,29.3143321986
 11/07  11:00:00,57.6371515564,5.93099114016,9.97573450224,0.0,18.7433767983,22.9618409725,42.1787596491,0.744033769597,18.025,23.4097258795
 11/07  12:00:00,58.0067497243,5.99052746297,10.2881477571,0.0,18.7433767983,22.9618409725,35.8577983671,0.305633252277,18.025,17.5271651148
 11/07  13:00:00,58.4736745024,6.03955959457,10.6625944691,0.0,18.5889407304,23.1597249699,41.8436682323,0.459165886704,18.025,23.3595023456
 11/07  14:00:00,58.6294726098,6.04609165577,10.5653546972,0.0,18.7433767983,23.2517909448,41.3792280648,0.0,18.025,23.3542280648
 11/07  15:00:00,58.1220134614,5.99675527552,10.1072326877,0.0,18.7433767983,23.2517909448,35.5478426898,0.0,18.025,17.5228426898
 11/07  16:00:00,57.0364120766,5.91845590773,9.38988441472,0.0,18.7433767983,22.9618409725,41.9811252209,0.599736127927,18.025,23.356389093
 11/07  17:00:00,65.3987928971,5.83187567189,7.73551358234,0.0,18.7433767983,27.431320555,25.721652158,1.93285062535,18.025,5.76380153263
 11/07  18:00:00,78.7464211061,5.98829457919,6.8543702698,0.0,17.6635504202,40.6971502883,8.32817568139,2.55189991457,0.0,5.77627576682
 11/07  19:00:00,85.9562903633,6.0992295694,7.44822246686,0.0,27.5259009287,37.3340067412,16.2635153219,4.6721194128,0.0,11.5913959091
 11/07  20:00:00,88.6190288257,6.15994882251,7.72509841789,0.0,33.8341110165,33.3544677425,14.1577881621,8.37035704546,0.0,5.78743111669
 11/07  21:00:00,97.4415499257,6.29056278238,8.2628464876,0.0,36.5179666069,38.8247702939,25.1492374941,13.5938405493,0.0,11.5553969449
 11/07  22:00:00,91.5192025628,6.27588958946,7.86993236256,0.0,32.965339924,36.8579353714,29.5633967625,17.960029067,0.0,11.6033676955
 11/07  23:00:00,65.1322990071,5.9074735598,5.39880656261,0.0,25.6355707503,20.6438685092,29.8129025945,18.2443253428,0.0,11.5685772517
 11/07  24:00:00,43.1111562549,5.61071096165,3.22767235763,0.0,15.0252895274,11.7056064465,25.9749308719,20.2044353215,0.0,5.77049555036
 11/08  01:00:00,37.2819379102,5.53159745958,2.5033708982,0.0,11.6412384099,10.0650221343,27.6329369401,21.8684124512,0.0,5.76452448883
 11/08  02:00:00,35.406182932,5.49403943974,2.22593705716,0.0,10.0992000411,10.047477231,21.2116719226,21.1916719226,0.0,0.02
 11/08  03:00:00,33.3367206521,5.46570077309,2.04436957234,0.0,8.25718729233,10.0299323277,24.5681517921,18.8096829824,0.0,5.75846880971
 11/08  04:00:00,33.1813981222,5.44535488672,1.9093909651,0.0,8.25718729233,10.0299323277,23.5820096888,17.8239099761,0.0,5.75809971269
 11/08  05:00:00,34.5759022759,5.41991348523,1.72266838576,0.0,8.25718729233,11.6354268332,19.1385851464,19.1185851464,0.0,0.02
 11/08  06:00:00,42.2373986449,5.42889638838,1.79532089282,0.0,12.1011305571,15.3678112995,29.5114473806,17.966678909,0.0,11.5447684716
 11/08  07:00:00,68.5898114852,5.72742573867,3.97260698558,0.0,19.7275818095,37.2640762949,26.0143266592,14.4093472535,0.0,11.6049794057
 11/08  08:00:00,88.3840375469,6.06538306166,6.70849496737,0.0,24.3117294858,51.2795993405,26.4481836653,8.97756831303,0.0,17.4706153523
 11/08  09:00:00,76.465744328,5.78088156614,6.35009412774,0.0,23.6694662846,40.6342015617,31.5178622454,2.10043221768,0.0,29.4174300277
 11/08  10:00:00,74.2271907477,5.85789367627,9.0420418446,0.0,23.6694662846,35.6302164847,42.4312386542,0.945411046924,18.025,23.4608276073
 11/08  11:00:00,55.8448434546,5.75095492396,8.36345605888,0.0,18.7433767983,22.9618409725,42.9775196715,1.53847813898,18.025,23.4140415325
 11/08  12:00:00,55.6303171569,5.7297220255,8.17251499739,0.0,18.7433767983,22.9618409725,42.6952482677,1.3083503599,18.025,23.3618979078
 11/08  13:00:00,56.0330957591,5.79095500737,8.47061294598,0.0,18.5889407304,23.1597249699,43.497074045,2.11631555039,18.025,23.3557584946
 11/08  14:00:00,55.7864662701,5.74091034968,8.02752328814,0.0,18.7433767983,23.2517909448,35.5817448467,0.0286901666396,18.025,17.52805468
 11/08  15:00:00,55.5215698194,5.71055628095,7.79298683254,0.0,18.7433767983,23.2517909448,41.3840135458,0.0,18.025,23.3590135458
 11/08  16:00:00,55.0296584276,5.70003636369,7.60153882142,0.0,18.7433767983,22.9618409725,43.0979238827,1.72115630498,18.025,23.3517675777
 11/08  17:00:00,64.0003987813,5.67396728839,6.49502992741,0.0,18.7433767983,27.431320555,20.5573481136,2.51234811359,18.025,0.02
 11/08  18:00:00,77.2187275421,5.82317867775,5.49178610482,0.0,17.6635504202,40.6971502883,16.0028560413,4.47144689099,0.0,11.5314091503
 11/08  19:00:00,84.1522364799,5.90893609054,5.83444735737,0.0,27.5259009287,37.3340067412,22.6246524346,11.0326330894,0.0,11.5920193452
 11/08  20:00:00,87.0639839189,5.99320990989,6.33678110443,0.0,33.8341110165,33.3544677425,19.487402784,13.6992849695,0.0,5.7881178145
 11/08  21:00:00,96.3805688854,6.16652118327,7.32589450834,0.0,36.5179666069,38.8247702939,28.57649249,17.0216414421,0.0,11.5548510479
 11/08  22:00:00,90.8153702393,6.18008337853,7.26188952757,0.0,32.965339924,36.8579353714,30.9388409937,19.3345333044,0.0,11.6043076893
 11/08  23:00:00,64.5642432934,5.83220550616,4.90600413464,0.0,25.6355707503,20.6438685092,29.3678237962,17.7987659275,0.0,11.5690578687
 11/08  24:00:00,42.8734198644,5.57769632553,3.02294289843,0.0,15.0252895274,11.7056064465,23.7434920327,17.9729282207,0.0,5.77056381192
 11/09  01:00:00,37.1044343781,5.50427758622,2.35318290784,0.0,11.6412384099,10.0650221343,24.7120700219,18.948616146,0.0,5.76345387592
 11/09  02:00:00,35.1415589835,5.45857293281,1.99677553116,0.0,10.0992000411,10.047477231,19.2799937413,19.2599937413,0.0,0.02
 11/09  03:00:00,32.9040686722,5.41348155602,1.66392988653,0.0,8.25718729233,10.0299323277,26.45279908,20.694037294,0.0,5.75876178599
 11/09  04:00:00,32.6170547316,5.38022674988,1.41017489714,0.0,8.25718729233,10.0299323277,22.89147576,22.87147576,0.0,0.02
 11/09  05:00:00,33.9333747497,5.34453828072,1.15550908404,0.0,8.25718729233,11.6354268332,31.930743714,26.1671940483,0.0,5.76354966569
 11/09  06:00:00,41.5117028462,5.34300259996,1.15550835657,0.0,12.1011305571,15.3678112995,38.3901254407,26.8459246151,0.0,11.5442008256
 11/09  07:00:00,67.4982633188,5.60566479903,3.00280083988,0.0,19.7275818095,37.2640762949,36.4855379541,24.8812856276,0.0,11.6042523265
 11/09  08:00:00,86.1568111797,5.83518330402,4.71144304571,0.0,24.3117294858,51.2795993405,36.0643980696,18.5930894604,0.0,17.4713086092
 11/09  09:00:00,74.0867703834,5.59820941283,4.15377563564,0.0,23.6694662846,40.6342015617,40.1353319678,10.7166519814,0.0,29.4186799864
 11/09  10:00:00,71.1989074126,5.60021851312,6.27142646354,0.0,23.6694662846,35.6302164847,49.9332464185,8.44840578525,18.025,23.4598406333
 11/09  11:00:00,52.8728115112,5.49765497888,5.64471264403,0.0,18.7433767983,22.9618409725,50.0160443216,8.57569773222,18.025,23.4153465894
 11/09  12:00:00,52.9772185001,5.51333328241,5.73579864191,0.0,18.7433767983,22.9618409725,48.8991007974,7.50984248507,18.025,23.3642583124
 11/09  13:00:00,52.8915687813,5.50014399064,5.6198891187,0.0,18.5889407304,23.1597249699,47.0489432273,6.8119023785,18.025,22.2120408488
 11/09  14:00:00,52.7437188616,5.47496937797,5.25071577701,0.0,18.7433767983,23.2517909448,42.2489939859,5.55395916891,18.025,18.670034817
 11/09  15:00:00,52.3817678768,5.44150997057,4.92222336356,0.0,18.7433767983,23.2517909448,48.0893451842,6.70706230405,18.025,23.3572828802
 11/09  16:00:00,51.9663650046,5.43096006118,4.80731458457,0.0,18.7433767983,22.9618409725,44.2005973676,8.65538613291,18.025,17.5202112347
 11/09  17:00:00,61.398774087,5.4400326493,4.12733649681,0.0,18.7433767983,27.431320555,32.4711392392,8.68166180195,18.025,5.76447743728
 11/09  18:00:00,74.9196845535,5.58134264105,3.43457454924,0.0,17.6635504202,40.6971502883,14.7020399976,8.92603029474,0.0,5.77600970288
 11/09  19:00:00,82.7039472727,5.72160222058,4.57347595788,0.0,27.5259009287,37.3340067412,27.0344174161,10.9179765766,0.0,16.1164408395
 11/09  20:00:00,86.3783019653,5.86750350365,5.77679248987,0.0,33.8341110165,33.3544677425,16.8537469952,9.80728210109,0.0,7.04646489414
 11/09  21:00:00,96.9779212188,6.1520984825,7.93765866875,0.0,36.5179666069,38.8247702939,20.3244315394,8.76842276606,0.0,11.5560087733
 11/09  22:00:00,92.691074371,6.28615878769,9.03150026006,0.0,32.965339924,36.8579353714,18.7490252099,7.14378838504,0.0,11.6052368249
 11/09  23:00:00,66.536992873,5.95611142796,6.75483497445,0.0,25.6355707503,20.6438685092,17.5961840458,6.02759934741,0.0,11.5685846983
 11/09  24:00:00,44.8645132475,5.70001387019,4.89171123641,0.0,15.0252895274,11.7056064465,10.0384954396,4.26775880977,0.0,5.77073662981
 11/10  01:00:00,39.161223156,5.63745534008,4.27678905959,0.0,11.6412384099,10.0650221343,3.32119084575,3.30119084575,0.0,0.02
 11/10  02:00:00,36.9130181735,5.57901487831,3.64778688712,0.0,10.0992000411,10.047477231,9.25548304485,3.49670009484,0.0,5.75878295001
 11/10  03:00:00,34.684830635,5.54740700082,3.3107620617,0.0,8.25718729233,10.0299323277,9.35084494103,3.59203505483,0.0,5.7588098862
 11/10  04:00:00,34.4378813274,5.53400204765,3.07722230479,0.0,8.25718729233,10.0299323277,4.61109913058,4.59109913058,0.0,0.02
 11/10  05:00:00,35.9669088681,5.52456905444,3.00900570081,0.0,8.25718729233,11.6354268332,10.0731846398,4.3083904008,0.0,5.76479423904
 11/10  06:00:00,43.3165479,5.51967954387,2.78366574382,0.0,12.1011305571,15.3678112995,18.4460104386,6.90089207925,0.0,11.5451183593
 11/10  07:00:00,71.9274610384,5.87343610567,5.28020910382,0.0,19.7275818095,37.2640762949,22.7954747127,11.1913048047,0.0,11.604169908
 11/10  08:00:00,88.822741302,6.11707399803,7.09545864883,0.0,24.3117294858,51.2795993405,29.8781747234,12.4081669177,0.0,17.4700078057
 11/10  09:00:00,75.0739571185,5.6525192947,5.08663704441,0.0,23.6694662846,40.6342015617,38.37822167,8.9576678612,0.0,29.4205538088
 11/10  10:00:00,71.4343698521,5.57291532789,6.53418047716,0.0,23.6694662846,35.6302164847,50.2230735045,8.73584907782,18.025,23.4622244266
 11/10  11:00:00,52.6044643856,5.42704568928,5.44696601096,0.0,18.7433767983,22.9618409725,50.535505984,9.0956741935,18.025,23.4148317905
 11/10  12:00:00,52.5135455173,5.42645155221,5.35900167861,0.0,18.7433767983,22.9618409725,50.1591294431,8.76905195124,18.025,23.3650774919
 11/10  13:00:00,52.0809561754,5.38736408646,4.92205080795,0.0,18.5889407304,23.1597249699,49.1362498829,7.75339330992,18.025,23.357856573
 11/10  14:00:00,52.2086702231,5.40124435343,4.78938621292,0.0,18.7433767983,23.2517909448,42.3751521206,6.82142163826,18.025,17.5287304823
 11/10  15:00:00,52.6330008596,5.45403828969,5.16092259743,0.0,18.7433767983,23.2517909448,47.2946135306,5.91070279205,18.025,23.3589107385
 11/10  16:00:00,52.0307390823,5.42174647287,4.8808966192,0.0,18.7433767983,22.9618409725,43.0522875515,7.50762282726,18.025,17.5196647243
 11/10  17:00:00,61.2435218735,5.41377131544,3.99833946589,0.0,18.7433767983,27.431320555,32.3232175273,8.53376176879,18.025,5.76445575854
 11/10  18:00:00,74.5064631202,5.53900089509,3.06368508512,0.0,17.6635504202,40.6971502883,15.9593782964,10.1839223693,0.0,5.77545592707
 11/10  19:00:00,81.5557793485,5.61397806793,3.53291583766,0.0,27.5259009287,37.3340067412,32.9289658425,15.5491486674,0.0,17.3798171751
 11/10  20:00:00,84.3028389499,5.68070967041,3.88811220102,0.0,33.8341110165,33.3544677425,23.9696922643,18.1815102335,0.0,5.78818203082
 11/10  21:00:00,93.7296456789,5.85554678604,4.98592209244,0.0,36.5179666069,38.8247702939,31.9526605844,20.3975936448,0.0,11.5550669396
 11/10  22:00:00,88.4843125259,5.90122479043,5.20965535042,0.0,32.965339924,36.8579353714,33.6047176536,21.9996905577,0.0,11.6050270959
 11/10  23:00:00,62.4987515046,5.60193011433,3.07076132383,0.0,25.6355707503,20.6438685092,36.5462522022,24.9765998586,0.0,11.5696523436
 11/10  24:00:00,41.4169153631,5.42353536188,1.72058439506,0.0,15.0252895274,11.7056064465,32.4909420383,26.7202103186,0.0,5.77073171973
 11/11  01:00:00,37.1675593484,5.35683859517,1.24441479401,0.0,12.925468867,10.100111941,36.456379312,30.6914575141,0.0,5.76492179795
 11/11  02:00:00,36.9194664218,5.32574677052,1.02859662398,0.0,12.925468867,10.100111941,31.9354866957,31.9154866957,0.0,0.02
 11/11  03:00:00,31.9918362255,5.27944413716,0.686530678483,0.0797725738348,8.34152022915,10.0650221343,38.7573637216,32.9984587546,0.0,5.75890496698
 11/11  04:00:00,31.9534591673,5.25796129486,0.490659545543,0.258753488365,8.34152022915,10.0650221343,34.7820344539,34.7620344539,0.0,0.02
 11/11  05:00:00,33.6793443983,5.24661441409,0.333716434372,0.546251674544,8.34152022915,11.6705166398,42.64633342,36.8814504776,0.0,5.76488294241
 11/11  06:00:00,38.0064202168,5.24310472154,0.211226998853,0.840957894824,8.80141237637,15.3678112995,43.1662672163,37.3953346806,0.0,5.77093253568
 11/11  07:00:00,54.5780562275,5.27224445886,0.389184538857,0.996771666985,18.5082010057,25.6353820695,49.8551086726,38.3092165319,0.0,11.5458921407
 11/11  08:00:00,68.3422772771,5.44909084159,1.86537892444,0.420870365576,19.4926561212,41.1001056674,44.5778570642,32.9713790042,0.0,11.6064780599
 11/11  09:00:00,94.8171852323,5.74187733672,4.66495111442,0.0458094427601,26.3286599382,57.9988325916,56.9624913385,21.4676559143,0.0,35.4948354242
 11/11  10:00:00,80.6354382657,5.62689618947,5.90615585871,0.0115533347617,26.2443270014,42.8153538416,64.1893736768,16.7466949698,18.025,29.4176787071
 11/11  11:00:00,55.3790689442,5.43424049877,4.66927831489,0.0595199079602,21.7447113004,23.4437158914,57.6760837835,16.1835656729,18.025,23.4675181106
 11/11  12:00:00,52.9450847445,5.43635781345,4.63208242564,0.0627700989492,19.3449162599,23.4437158914,56.4795948397,15.0393920386,18.025,23.4152028011
 11/11  13:00:00,52.9716119588,5.44539425147,4.53688678722,0.0334153136047,19.190480192,23.7425572507,55.0681818924,13.682912337,18.025,23.3602695555
 11/11  14:00:00,52.9978459763,5.44837857998,4.56181448838,0.00560979195998,19.260583323,23.698576057,46.2424893576,10.6946097098,18.025,17.5228796478
 11/11  15:00:00,52.862755739,5.4317548463,4.44896510343,0.0,19.260583323,23.698576057,52.0987301496,10.7077950621,18.025,23.3659350876
 11/11  16:00:00,52.1393057687,5.38799779919,4.05921970238,0.0,19.260583323,23.4086260847,55.6193874165,14.2351999914,18.025,23.3591874252
 11/11  17:00:00,61.0615996185,5.34630731021,2.90842631605,0.0114484044302,19.260583323,27.8781056672,40.4189955238,16.6292611565,18.025,5.7647343673
 11/11  18:00:00,70.2847192713,5.39686530151,1.57717026672,0.00872787688141,18.1807569449,37.5792895564,27.8067564503,22.0359109481,0.0,5.77084550226
 11/11  19:00:00,85.0581433452,5.50256602534,2.35998165863,0.0,32.6059821062,37.0465235296,35.601350467,29.8246466993,0.0,5.77670376764
 11/11  20:00:00,85.8772105049,5.57934706694,2.86534419792,0.00571307293223,36.8143715336,33.066984531,38.4239967267,32.6366524792,0.0,5.78734424748
 11/11  21:00:00,92.0480604124,5.68290060804,3.50676091833,0.0720864378723,36.43363367,38.8072253906,47.5053984133,35.9481570935,0.0,11.5572413198
 11/11  22:00:00,89.6845873606,5.68426356045,3.44411255334,0.12661383122,36.0963922311,36.7877557581,43.1206117303,37.3316064602,0.0,5.78900527017
 11/11  23:00:00,66.892594984,5.49369151392,2.11867314263,0.17049753714,30.9507766546,20.6087787026,53.5991130615,36.1995392463,0.0,17.3995738152
 11/11  24:00:00,43.7662791975,5.34609690457,0.961286444221,0.783937499061,17.4250845679,11.7056064465,44.3571264836,38.5741629149,0.0,5.78296356871
 11/12  01:00:00,38.3489809463,5.33307380145,0.617778761669,1.83181508694,12.925468867,10.100111941,47.2306007658,41.4657663925,0.0,5.76483437329
 11/12  02:00:00,39.4480593165,5.34537304975,0.365478447583,3.17207749825,12.925468867,10.100111941,50.9801684787,45.2214643646,0.0,5.7587041141
 11/12  03:00:00,36.5082250933,5.38577481628,0.141025728246,5.03533591448,8.34152022915,10.0650221343,46.3286855284,46.3086855284,0.0,0.02
 11/12  04:00:00,37.9268701042,5.43024872338,0.0602453168535,6.49028293953,8.34152022915,10.0650221343,53.3022734408,47.5435091299,0.0,5.75876431095
 11/12  05:00:00,40.7316786336,5.47315957547,0.0402538197985,7.66549689886,8.34152022915,11.6705166398,54.6416021741,48.8768111206,0.0,5.76479105355
 11/12  06:00:00,45.8091184872,5.50635733652,0.0352637605145,8.55636016893,8.80141237637,15.3678112995,54.1326976883,48.3620562632,0.0,5.7706414251
 11/12  07:00:00,61.1614104979,5.47595689555,0.0885702340283,7.67702110627,18.5082010057,25.6353820695,53.1209787411,47.3388646585,0.0,5.7821140826
 11/12  08:00:00,71.0191348753,5.49635778999,1.49767174701,3.41814947266,19.4926561212,41.1001056674,49.5492738852,37.94307392,0.0,11.6061999652
 11/12  09:00:00,95.2366100718,5.71536845986,4.35219815264,0.804472605806,26.3286599382,57.9988325916,58.5305253691,23.0318352522,0.0,35.4986901169
 11/12  10:00:00,81.2170485873,5.63513955259,5.85021101749,0.640852952699,26.2443270014,42.8153538416,64.5888876633,17.1391249122,18.025,29.4247627511
 11/12  11:00:00,56.5565255813,5.49254281904,4.89880006043,0.949137038062,21.7447113004,23.4437158914,61.2215237944,13.8670866435,18.025,29.3294371509
 11/12  12:00:00,53.9571881582,5.51039680806,5.11146528549,0.521443220831,19.3449162599,23.4437158914,52.4808815194,11.0405088984,18.025,23.415372621
 11/12  13:00:00,53.8042467343,5.52071531941,5.08667004844,0.24093725483,19.190480192,23.7425572507,44.8616976637,9.30635495646,18.025,17.5303427072
 11/12  14:00:00,53.7289762229,5.51554277127,5.14150207839,0.0898899922817,19.260583323,23.698576057,46.745244089,5.35614971861,18.025,23.3640943704
 11/12  15:00:00,53.6526590855,5.50549329376,5.14422437838,0.0208947182545,19.260583323,23.698576057,46.3393831051,4.95682944609,18.025,23.357553659
 11/12  16:00:00,52.7980696507,5.44661126714,4.64933701186,0.0100254831856,19.260583323,23.4086260847,44.3089891675,8.75626161387,18.025,17.5277275536
 11/12  17:00:00,61.488569073,5.38446003089,3.28005983511,0.0286314545676,19.260583323,27.8781056672,37.0438020525,13.2541403203,18.025,5.76466173217
 11/12  18:00:00,70.6519296021,5.43618957086,1.90896575336,0.00481567732286,18.1807569449,37.5792895564,23.3433309754,17.5724089843,0.0,5.77092199116
 11/12  19:00:00,85.5676084743,5.5550650607,2.81694248399,0.0,32.6059821062,37.0465235296,29.331262574,23.5542932315,0.0,5.77696934244
 11/12  20:00:00,86.3875825458,5.62930674096,3.33145493103,0.0,36.8143715336,33.066984531,37.920380644,26.3621252353,0.0,11.5582554087
 11/12  21:00:00,92.5434464374,5.73672201048,4.00598114588,0.0144228384218,36.43363367,38.8072253906,35.4351504524,29.6471043086,0.0,5.78804614384
 11/12  22:00:00,90.1714942419,5.73835266837,3.93385237156,0.0696780368606,36.0963922311,36.7877557581,42.6368351928,31.0786287192,0.0,11.5582064736
 11/12  23:00:00,67.179480355,5.52877938843,2.42276833673,0.118184157758,30.9507766546,20.6087787026,43.9708772747,32.3650096839,0.0,11.6058675909
 11/12  24:00:00,43.6896126616,5.37050004746,1.23713816765,0.407001050362,17.4250845679,11.7056064465,45.2133094767,33.6670030741,0.0,11.5463064026
 11/13  01:00:00,36.3246562538,5.33658875468,0.879379032656,0.861691508838,11.6412384099,10.0650221343,40.214196939,34.4492181745,0.0,5.7649787645
 11/13  02:00:00,35.5255049189,5.33881002541,0.635801306937,1.8646649362,10.0992000411,10.047477231,35.5438923202,35.5238923202,0.0,0.02
 11/13  03:00:00,34.2633452297,5.34174714121,0.457270989706,2.63765228701,8.25718729233,10.0299323277,42.0972722052,36.338322868,0.0,5.75894933715
 11/13  04:00:00,34.4098707751,5.34031830737,0.385829881096,2.8570517758,8.25718729233,10.0299323277,34.3103975861,34.2903975861,0.0,0.02
 11/13  05:00:00,36.330991918,5.34221800986,0.29552394269,3.25989893405,8.25718729233,11.6354268332,40.249443429,34.4843051044,0.0,5.7651383246
 11/13  06:00:00,43.3320386955,5.3388273383,0.484276384858,2.49570070897,12.1011305571,15.3678112995,38.1550825667,26.6086351721,0.0,11.5464473946
 11/13  07:00:00,69.3612092615,5.52133810043,2.39075615442,0.675247802879,19.7275818095,37.2640762949,35.1061614193,23.5000257649,0.0,11.6061356544
 11/13  08:00:00,85.796459213,5.74478571272,4.26992671947,0.171467641931,24.3117294858,51.2795993405,35.0373168639,17.5619800602,0.0,17.4753368037
 11/13  09:00:00,74.3007965325,5.56440736876,4.207955823,0.193584793851,23.6694662846,40.6342015617,35.4474696789,6.02010836859,0.0,29.4273613103
 11/13  10:00:00,72.1168831038,5.61439675291,7.07784747752,0.0973258498238,23.6694662846,35.6302164847,43.1421927489,1.64952364457,18.025,23.4676691043
 11/13  11:00:00,53.8788266418,5.52137229081,6.51235013391,0.114628242775,18.7433767983,22.9618409725,43.1077302687,1.66084120138,18.025,23.4218890674
 11/13  12:00:00,54.212024777,5.57502824224,6.87243379626,0.0364547907939,18.7433767983,22.9618409725,42.5760164398,1.18123319857,18.025,23.3697832412
 11/13  13:00:00,54.4603835227,5.60892656967,7.07933650809,0.000565147040882,18.5889407304,23.1597249699,43.5697066527,2.18012394716,18.025,23.3645827055
 11/13  14:00:00,54.4712534258,5.60183809846,6.85135268533,0.0,18.7433767983,23.2517909448,39.2822575206,0.0184898269808,18.025,21.2387676936
 11/13  15:00:00,54.6668640071,5.62538706559,7.02342038048,0.0,18.7433767983,23.2517909448,37.6780828409,0.0,18.025,19.6530828409
 11/13  16:00:00,53.9937268391,5.58437449957,6.68124568839,0.0,18.7433767983,22.9618409725,42.9367009608,1.54841203642,18.025,23.3632889244
 11/13  17:00:00,62.8296926315,5.54011451813,5.4581387469,0.0,18.7433767983,27.431320555,26.1910539008,2.40132305435,18.025,5.7647308465
 11/13  18:00:00,76.4378133607,5.70106382054,4.83294004377,0.0,17.6635504202,40.6971502883,8.52232144916,2.74529727438,0.0,5.77702417478
 11/13  19:00:00,83.9005943095,5.82549440335,5.66616377508,0.0,27.5259009287,37.3340067412,16.1543795282,4.55941472913,0.0,11.5949647991
 11/13  20:00:00,87.2396347733,5.94105350682,6.56452837985,0.0,33.8341110165,33.3544677425,16.9905144026,5.4335982781,0.0,11.5569161245
 11/13  21:00:00,97.241523259,6.17538850954,8.17792418287,0.0,36.5179666069,38.8247702939,12.6135608265,6.82470911581,0.0,5.78885171068
 11/13  22:00:00,92.2772939638,6.25145971446,8.65234412288,0.0,32.965339924,36.8579353714,23.0158996701,7.21433185454,0.0,15.8015678156
 11/13  23:00:00,65.5313360795,5.87341229765,5.83182758551,0.0,25.6355707503,20.6438685092,15.0891060633,7.70062997349,0.0,7.38847608979
 11/13  24:00:00,43.5705040216,5.60824965456,3.68943695078,0.0,15.0252895274,11.7056064465,14.438692316,8.66748626809,0.0,5.77120604792
 11/14  01:00:00,37.6314237386,5.52915050245,2.85526909508,0.0,11.6412384099,10.0650221343,14.7154567961,8.95031437155,0.0,5.76514242458
 11/14  02:00:00,35.6186806476,5.49324980417,2.43919415562,0.0,10.0992000411,10.047477231,14.9284285614,9.16931607224,0.0,5.7591124892
 11/14  03:00:00,33.5367537498,5.47062828072,2.2394509398,0.0,8.25718729233,10.0299323277,8.40977714712,8.38977714712,0.0,0.02
 11/14  04:00:00,33.4650679443,5.46084731564,2.17754256534,0.0,8.25718729233,10.0299323277,13.7257853162,7.96731707709,0.0,5.75846823915
 11/14  05:00:00,34.9968513175,5.4512379398,2.1122547411,0.0,8.25718729233,11.6354268332,13.8710895685,8.10587849823,0.0,5.76521107031
 11/14  06:00:00,42.7753691459,5.47239757792,2.28973150436,0.0,12.1011305571,15.3678112995,13.3135947087,7.53119247924,0.0,5.7824022295
 11/14  07:00:00,72.0428868904,5.85758103471,5.41141539904,0.0,19.7275818095,37.2640762949,24.0989569526,6.69663435018,0.0,17.4023226024
 11/14  08:00:00,91.0092229131,6.2892203553,9.10970133654,0.0,24.3117294858,51.2795993405,21.8553803072,4.37901020487,0.0,17.4763701023
 11/14  09:00:00,77.5718939718,5.81670125907,7.42032916949,0.0,23.6694662846,40.6342015617,30.253020808,0.823370899787,0.0,29.4296499082
 11/14  10:00:00,76.2955856723,5.97426396682,10.9939985489,0.0,23.6694662846,35.6302164847,41.4954109318,0.0,18.025,23.4704109318
 11/14  11:00:00,58.398639174,5.90233457717,10.7658196869,0.0,18.7433767983,22.9618409725,41.4458109228,0.0,18.025,23.4208109228
 11/14  12:00:00,59.4891256584,6.0197717277,11.7412395468,0.0,18.7433767983,22.9618409725,41.3961749696,0.0,18.025,23.3711749696
 11/14  13:00:00,60.5017098173,6.07853884558,12.6516062065,0.0,18.5889407304,23.1597249699,36.0855850056,0.0,18.025,18.0605850056
 11/14  14:00:00,59.5930775118,6.06040143798,11.5146144916,0.0,18.7433767983,23.2517909448,40.859833848,0.0,18.025,22.834833848
 11/14  15:00:00,58.5514945414,6.00300657712,10.5304254851,0.0,18.7433767983,23.2517909448,41.3895992757,0.0,18.025,23.3645992757
 11/14  16:00:00,57.2810340687,5.91884384414,9.63407229663,0.0,18.7433767983,22.9618409725,41.3864157723,0.0,18.025,23.3614157723
 11/14  17:00:00,65.4609852678,5.82253436938,7.80701496365,0.0,18.7433767983,27.431320555,18.8027483012,0.757748301221,18.025,0.02
 11/14  18:00:00,78.3745398078,5.94870665425,6.52201807088,0.0,17.6635504202,40.6971502883,14.045673132,2.51148387883,0.0,11.5341892532
 11/14  19:00:00,84.9309733007,6.00398185732,6.51804144579,0.0,27.5259009287,37.3340067412,19.7603304922,8.16483147118,0.0,11.5954990211
 11/14  20:00:00,87.285034759,6.03546414422,6.51550706809,0.0,33.8341110165,33.3544677425,19.1603806292,13.3707770833,0.0,5.78960354585
 11/14  21:00:00,96.9936412319,6.23360551497,7.87181105376,0.0,36.5179666069,38.8247702939,24.9902808368,13.4321787792,0.0,11.5581020576
 11/14  22:00:00,91.0790815753,6.21443086958,7.49114804327,0.0,32.965339924,36.8579353714,29.2403950277,17.6319672936,0.0,11.6084277341
 11/14  23:00:00,64.2907942598,5.81200842211,4.6526737985,0.0,25.6355707503,20.6438685092,32.3513701954,20.7799026571,0.0,11.5714675384
 11/14  24:00:00,42.4850778534,5.54690206148,2.66535130374,0.0,15.0252895274,11.7056064465,30.5246637296,24.7535293409,0.0,5.77113438872
 11/15  01:00:00,36.9443436239,5.49107573188,2.20625732766,0.0,11.6412384099,10.0650221343,28.6337146087,22.8685951889,0.0,5.76511941988
 11/15  02:00:00,35.0261123132,5.44725116963,1.89262352822,0.0,10.0992000411,10.047477231,23.0051007599,22.9851007599,0.0,0.02
 11/15  03:00:00,32.7608756598,5.39905059042,1.53514427506,0.0,8.25718729233,10.0299323277,30.5479895464,24.7889718932,0.0,5.75901765314
 11/15  04:00:00,32.5515890088,5.37204178773,1.35286421196,0.0,8.25718729233,10.0299323277,30.9467052145,25.1879544473,0.0,5.75875076722
 11/15  05:00:00,34.0288050206,5.35454581591,1.240897047,0.0,8.25718729233,11.6354268332,30.1790486554,24.414512561,0.0,5.76453609442
 11/15  06:00:00,41.8696799486,5.38351093841,1.47291671019,0.0,12.1011305571,15.3678112995,25.3453431101,19.5618221532,0.0,5.78352095691
 11/15  07:00:00,70.0764234107,5.68068962085,3.62182922476,0.0,19.7275818095,37.2640762949,27.1503890903,15.5414511941,0.0,11.6089378962
 11/15  08:00:00,86.940985114,5.90617392868,5.42448666187,0.0,24.3117294858,51.2795993405,29.4583646911,11.9805802635,0.0,17.4777844275
 11/15  09:00:00,74.5762973234,5.61368818196,4.62772868536,0.0,23.6694662846,40.6342015617,36.6772066315,7.2440814896,0.0,29.4331251419
 11/15  10:00:00,71.4350005432,5.58381179813,6.5238557012,0.0,23.6694662846,35.6302164847,54.1492353487,6.79341825308,18.025,29.3308170957
 11/15  11:00:00,52.7259440955,5.43830839565,5.55714100627,0.0,18.7433767983,22.9618409725,48.6443381364,7.19478582468,18.025,23.4245523118
 11/15  12:00:00,52.5267610106,5.42113322097,5.37750814945,0.0,18.7433767983,22.9618409725,48.4034268195,7.00737104033,18.025,23.3710557792
 11/15  13:00:00,52.600219899,5.42396338524,5.4046870253,0.0,18.5889407304,23.1597249699,41.3902365002,5.83212384379,18.025,17.5331126564
 11/15  14:00:00,52.6773344025,5.42171565176,5.23755223702,0.0,18.7433767983,23.2517909448,44.9137949857,3.52036431651,18.025,23.3684306692
 11/15  15:00:00,52.5142189402,5.40883771835,5.08731040047,0.0,18.7433767983,23.2517909448,45.8152300447,4.42778831585,18.025,23.3624417289
 11/15  16:00:00,52.3297392706,5.41551101313,5.18610510961,0.0,18.7433767983,22.9618409725,40.8590350366,5.30666605601,18.025,17.5273689806
 11/15  17:00:00,61.9100805558,5.43755810261,4.64108173306,0.0,18.7433767983,27.431320555,28.6347424249,4.84475762954,18.025,5.76498479533
 11/15  18:00:00,75.7086170685,5.60326114799,4.20153556672,0.0,17.6635504202,40.6971502883,9.78486453661,4.00755801536,0.0,5.77730652125
 11/15  19:00:00,83.7786797252,5.77288674686,5.59682666654,0.0,27.5259009287,37.3340067412,21.9900837525,4.60638872921,0.0,17.3836950233
 11/15  20:00:00,88.1917954224,5.98482089961,7.47289905207,0.0,33.8341110165,33.3544677425,9.0112852191,3.22214169305,0.0,5.78914352605
 11/15  21:00:00,99.0508757194,6.29484551298,9.86779495894,0.0,36.5179666069,38.8247702939,14.5392027068,2.98198347138,0.0,11.5572192354
 11/15  22:00:00,94.6293936287,6.42651503123,10.8293577227,0.0,32.965339924,36.8579353714,14.2585743788,2.65074841035,0.0,11.6078259685
 11/15  23:00:00,67.772223758,6.03987372779,7.90622449288,0.0,25.6355707503,20.6438685092,14.4133382198,2.84156212709,0.0,11.5717760927
 11/15  24:00:00,45.6472324474,5.75174452032,5.62265601796,0.0,15.0252895274,11.7056064465,7.88250565437,2.11114750438,0.0,5.77135814998
 11/16  01:00:00,39.7824149913,5.67848248057,4.8569164792,0.0,11.6412384099,10.0650221343,7.4657710963,1.70048867546,0.0,5.76528242084
 11/16  02:00:00,37.6374266633,5.63350582106,4.31767997217,0.0,10.0992000411,10.047477231,1.8248383192,1.8048383192,0.0,0.02
 11/16  03:00:00,35.084711314,5.57694942695,3.68107522681,0.0,8.25718729233,10.0299323277,8.63869987565,2.87973632478,0.0,5.75896355086
 11/16  04:00:00,34.9232857257,5.56520161878,3.53139744661,0.0,8.25718729233,10.0299323277,8.35123839303,2.59216129986,0.0,5.75907709317
 11/16  05:00:00,36.5754854571,5.56769014576,3.57442796203,0.0,8.25718729233,11.6354268332,2.1250428554,2.1050428554,0.0,0.02
 11/16  06:00:00,44.7070734772,5.61798439043,4.07582516281,0.0,12.1011305571,15.3678112995,13.0814633015,1.53376270834,0.0,11.5477005932
 11/16  07:00:00,75.4459164994,6.16241746237,8.50957898973,0.0,19.7275818095,37.2640762949,12.9728987977,1.36361881332,0.0,11.6092799843
 11/16  08:00:00,94.2829001022,6.58653751934,12.0860149587,0.0,24.3117294858,51.2795993405,18.5128004236,1.03392893913,0.0,17.4788714845
 11/16  09:00:00,80.9898776701,6.08501560264,10.5699655002,0.0,23.6694662846,40.6342015617,29.435577142,0.0,0.0,29.435577142
 11/16  10:00:00,78.3053264952,6.09579572732,12.8821857982,0.0,23.6694662846,35.6302164847,47.3621434127,0.0,18.025,29.3371434127
 11/16  11:00:00,58.9404632441,5.85980795035,11.3501526483,0.0,18.7433767983,22.9618409725,41.4501444694,0.0,18.025,23.4251444694
 11/16  12:00:00,58.1707619686,5.80181517071,10.6408215294,0.0,18.7433767983,22.9618409725,41.3966587475,0.0,18.025,23.3716587475
 11/16  13:00:00,58.7413187041,5.84510845409,11.1246356734,0.0,18.5889407304,23.1597249699,35.558891527,0.0,18.025,17.533891527
 11/16  14:00:00,59.1950533543,5.89187210183,11.2851088768,0.0,18.7433767983,23.2517909448,41.3952889666,0.0,18.025,23.3702889666
 11/16  15:00:00,59.2795492351,5.90066322656,11.3608095484,0.0,18.7433767983,23.2517909448,41.3885578394,0.0,18.025,23.3635578394
 11/16  16:00:00,59.1367854655,5.91476401112,11.4938928404,0.0,18.7433767983,22.9618409725,35.5563667075,0.0,18.025,17.5313667075
 11/16  17:00:00,68.5368985962,5.92161118164,10.7838408715,0.0,18.7433767983,27.431320555,23.7890861253,0.0,18.025,5.7640861253
 11/16  18:00:00,82.6836712045,6.18834546332,10.5914964612,0.0,17.6635504202,40.6971502883,5.7762405761,0.0,0.0,5.7762405761
 11/16  19:00:00,90.6067268781,6.39342215365,11.8043224316,0.0,27.5259009287,37.3340067412,17.394213534,0.00953220690775,0.0,17.384681327
 11/16  20:00:00,94.4505553603,6.56911060422,13.1473581475,0.0,33.8341110165,33.3544677425,5.78943494872,0.0,0.0,5.78943494872
 11/16  21:00:00,104.490087985,6.82976290895,14.7720781689,0.0,36.5179666069,38.8247702939,11.726369093,0.168517494416,0.0,11.5578515986
 11/16  22:00:00,99.3992893945,6.90359247523,15.1221590117,0.0,32.965339924,36.8579353714,11.8649085062,0.256205510399,0.0,11.6087029958
 11/16  23:00:00,70.1942528148,6.33324863806,10.0348653662,0.0,25.6355707503,20.6438685092,16.2897772453,4.71748396546,0.0,11.5722932798
 11/16  24:00:00,45.8128745731,5.84904522399,5.69099033273,0.0,15.0252895274,11.7056064465,15.0639400713,9.29243926892,0.0,5.77150080235
 11/17  01:00:00,38.8756177812,5.67257389188,3.95602194309,0.0,11.6412384099,10.0650221343,17.5285080716,11.7630849977,0.0,5.76542307387
 11/17  02:00:00,36.6485277548,5.61179267886,3.35048944399,0.0,10.0992000411,10.047477231,13.2627562918,13.2427562918,0.0,0.02
 11/17  03:00:00,34.1189230532,5.54061810406,2.75161470812,0.0,8.25718729233,10.0299323277,19.3724453608,13.6131556471,0.0,5.75928971373
 11/17  04:00:00,33.5169802325,5.47287654594,2.21741208473,0.0,8.25718729233,10.0299323277,20.9283888657,15.1697042735,0.0,5.75868459226
 11/17  05:00:00,34.8610301084,5.44424259255,1.98341391076,0.0,8.25718729233,11.6354268332,21.8826696858,16.1181257606,0.0,5.76454392518
 11/17  06:00:00,42.5654809201,5.46235107796,2.08985713851,0.0,12.1011305571,15.3678112995,22.1491968144,16.36517136,0.0,5.78402545433
 11/17  07:00:00,71.0349046449,5.79158050387,4.4693853861,0.0,19.7275818095,37.2640762949,28.38406483,16.7742165049,0.0,11.6098483251
 11/17  08:00:00,89.4441699259,6.19890653372,7.6348927064,0.0,24.3117294858,51.2795993405,31.652388404,14.1724077365,0.0,17.4799806674
 11/17  09:00:00,76.234009203,5.80536643461,6.09373106394,0.0,23.6694662846,40.6342015617,38.4667620895,9.02806066975,0.0,29.4387014197
 11/17  10:00:00,72.8912360276,5.76885836316,7.79502280563,0.0,23.6694662846,35.6302164847,55.7427007543,8.38287407903,18.025,29.3348266753
 11/17  11:00:00,54.8680760323,5.71929226976,7.4182715909,0.0,18.7433767983,22.9618409725,48.877536525,7.42827005844,18.025,23.4242664666
 11/17  12:00:00,55.3715508874,5.78919179949,7.85422855149,0.0,18.7433767983,22.9618409725,46.9436211063,5.54462709542,18.025,23.3739940109
 11/17  13:00:00,55.1173110833,5.77321302655,7.57251596895,0.0,18.5889407304,23.1597249699,42.2739582991,6.71932365831,18.025,17.5296346408
 11/17  14:00:00,54.7844017768,5.73554108481,7.03078342754,0.0,18.7433767983,23.2517909448,46.1999360489,4.80138514291,18.025,23.373550906
 11/17  15:00:00,54.6343458002,5.71827063816,6.89799555697,0.0,18.7433767983,23.2517909448,46.3964099522,5.00349981794,18.025,23.3679101343
 11/17  16:00:00,53.7089732474,5.64847013211,6.33236895333,0.0,18.7433767983,22.9618409725,49.2047660377,7.81748873507,18.025,23.3622773026
 11/17  17:00:00,62.2455241055,5.57300553902,4.84106450774,0.0,18.7433767983,27.431320555,28.856131697,10.811131697,18.025,0.02
 11/17  18:00:00,75.2705540794,5.68075778594,3.68595422317,0.0,17.6635504202,40.6971502883,24.8682744635,13.3342836982,0.0,11.5339907653
 11/17  19:00:00,82.4117645778,5.75717567348,4.24559025078,0.0,27.5259009287,37.3340067412,29.6341101149,18.0365983953,0.0,11.5975117197
 11/17  20:00:00,85.226483004,5.81864746209,4.67373841016,0.0,33.8341110165,33.3544677425,26.3802010486,20.5916516681,0.0,5.78854938054
 11/17  21:00:00,94.4185111498,5.96454342687,5.56570939935,0.0,36.5179666069,38.8247702939,35.7638569717,24.2057511551,0.0,11.5581058166
 11/17  22:00:00,89.0381047414,5.9898798264,5.67466878062,0.0,32.965339924,36.8579353714,37.307349888,25.6972835786,0.0,11.6100663094
 11/17  23:00:00,63.0289523237,5.67446674593,3.52833547409,0.0,25.6355707503,20.6438685092,38.5429665797,26.970508852,0.0,11.5724577277
 11/17  24:00:00,41.8245723107,5.47829524419,2.07343088893,0.0,15.0252895274,11.7056064465,35.0238363346,29.2532018651,0.0,5.7706344695
 11/18  01:00:00,37.4388660827,5.41056018003,1.5813808513,0.0,12.8411359301,10.0650221343,37.3574314914,31.5920043101,0.0,5.76542718128
 11/18  02:00:00,37.1540797668,5.37354834721,1.33479757516,0.0,12.8411359301,10.0650221343,38.4327659253,32.6735093941,0.0,5.75925653113
 11/18  03:00:00,32.1199110618,5.31989569519,0.973323574596,0.0,8.25718729233,10.0299323277,33.5522056917,33.5322056917,0.0,0.02
 11/18  04:00:00,31.9459806293,5.29168907617,0.770398129785,0.0571972840209,8.25718729233,10.0299323277,40.0412047882,34.2827408418,0.0,5.75846394639
 11/18  05:00:00,33.5442207903,5.27295448268,0.596375858202,0.241509235155,8.25718729233,11.6354268332,42.1716999415,36.4064989101,0.0,5.7652010314
 11/18  06:00:00,37.7704134524,5.25979390987,0.447751063215,0.471109663312,8.71707943955,15.3327214929,42.7261093249,36.9555832128,0.0,5.77052611209
