Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/18  07:00:00,54.5836213592,5.32282555794,0.908930315082,0.431943827337,18.5082010057,25.6353820695,41.8584990877,36.0744509556,0.0,5.78404813218
 11/18  08:00:00,68.4663883809,5.51641769817,2.35479322555,0.107538237263,19.4083231844,41.0650158608,48.572228625,31.1667287667,0.0,17.4054998583
 11/18  09:00:00,95.2260858431,5.81147387611,5.04491766879,0.00498360597159,26.3286599382,57.9988325916,56.9192189361,21.4066528782,0.0,35.5125660579
 11/18  10:00:00,81.2721340331,5.71423986345,6.34622844934,0.00130239059335,26.3286599382,42.8504436482,65.600348499,18.1382849942,18.025,29.4370635048
 11/18  11:00:00,56.0336145945,5.53672677662,5.23512533975,0.04565194385,21.7447113004,23.4437158914,58.1639592316,16.6593683469,18.025,23.4795908847
 11/18  12:00:00,53.554738325,5.54639963202,5.19609466081,0.0580217978148,19.3027497915,23.426170988,57.1112337755,15.6617434204,18.025,23.4244903551
 11/18  13:00:00,53.5568672521,5.55355100928,5.07177176166,0.0353015593303,19.1483137236,23.7250123474,56.3752007596,14.9806300225,18.025,23.369570737
 11/18  14:00:00,53.6150242512,5.54204513616,5.02502843637,0.00615852381357,19.3027497915,23.7161209604,53.6654416622,12.2742580383,18.025,23.3661836239
 11/18  15:00:00,53.4440866266,5.51962322853,4.88267330898,0.0,19.3027497915,23.7161209604,48.0424623218,12.4839613931,18.025,17.5335009287
 11/18  16:00:00,52.637362714,5.45840834495,4.42711828737,0.0,19.3027497915,23.426170988,56.7772022624,15.3798815512,18.025,23.3723207112
 11/18  17:00:00,61.2693116088,5.39162468758,3.00046089693,0.022055003918,19.3027497915,27.8956505705,44.4401103139,20.6498034459,18.025,5.76530686802
 11/18  18:00:00,70.5542683505,5.43044949143,1.74130906842,0.0207920379872,18.2229234133,37.5968344597,31.9718651076,26.2002394627,0.0,5.77162564498
 11/18  19:00:00,85.4519532407,5.54535179899,2.59152397673,0.0,32.690315043,37.0816133363,37.7032442351,31.9254947418,0.0,5.7777494933
 11/18  20:00:00,86.1947591906,5.62660127928,3.14046152513,0.000807100222558,36.8143715336,33.066984531,44.4452106732,32.885689482,0.0,11.5595211912
 11/18  21:00:00,92.2392906668,5.73155053437,3.78294117009,0.0578294427535,36.3493007332,38.7721355839,41.3346726681,35.5443635127,0.0,5.79030915537
 11/18  22:00:00,90.2403201788,5.74569812822,3.8544204605,0.0910971730054,36.1807251679,36.8228455648,46.1033380648,34.5437013458,0.0,11.559636719
 11/18  23:00:00,67.3757370774,5.54411078748,2.46226311143,0.140088697601,31.0351095914,20.6438685092,45.9782001572,34.3688305815,0.0,11.6093695756
 11/18  24:00:00,43.8352698469,5.38031377558,1.23678900467,0.543132801434,17.4250845679,11.7056064465,48.4773942049,36.9292809273,0.0,11.5481132776
 11/19  01:00:00,38.216935818,5.35545049899,0.860340867482,1.43479262092,12.925468867,10.100111941,46.0551520888,40.2896463475,0.0,5.76550574129
 11/19  02:00:00,39.0688187489,5.35819375455,0.60506269489,2.54040416328,12.925468867,10.100111941,43.513144665,43.493144665,0.0,0.02
 11/19  03:00:00,35.3410473777,5.35970158846,0.322769500438,3.71245287875,8.34152022915,10.0650221343,52.2148296353,46.4553921717,0.0,5.75943746359
 11/19  04:00:00,36.6950341572,5.39414119023,0.17223374255,5.18253926602,8.34152022915,10.0650221343,48.0038244409,47.9838244409,0.0,0.02
 11/19  05:00:00,39.7790465053,5.43764089277,0.0658628946563,6.7227347408,8.34152022915,11.6705166398,55.6873816286,49.9218021295,0.0,5.76557949902
 11/19  06:00:00,45.1705302393,5.47957658854,0.0342190450848,7.94554601993,8.80141237637,15.3678112995,56.0520346444,50.2805008121,0.0,5.7715338323
 11/19  07:00:00,60.8142314993,5.47181888282,0.181085976917,7.24139009687,18.5082010057,25.6353820695,60.8180333793,49.2696388092,0.0,11.5483945701
 11/19  08:00:00,71.234771706,5.50514172026,1.48400035084,3.63855479616,19.4926561212,41.1001056674,54.2078929302,42.5968261136,0.0,11.6110668167
 11/19  09:00:00,95.0698607241,5.6948276905,3.96700922679,1.04329152496,26.3286599382,57.9988325916,63.1128207951,27.5947636962,0.0,35.5180570989
 11/19  10:00:00,81.1180806517,5.62737476527,5.579782458,0.8199696874,26.2443270014,42.8153538416,67.2165015504,19.7511075248,18.025,29.4403940256
 11/19  11:00:00,56.8556736817,5.50717092038,4.66256655839,1.46981131944,21.7447113004,23.4437158914,64.125820572,16.7556150115,18.025,29.3452055604
 11/19  12:00:00,54.161463128,5.51165914913,4.71938276485,1.11647991763,19.3449162599,23.4437158914,56.9386508455,15.4862245943,18.025,23.4274262513
 11/19  13:00:00,53.7044449191,5.51255622435,4.74118130853,0.494742837953,19.190480192,23.7425572507,48.7927450106,13.2373960452,18.025,17.5303489653
 11/19  14:00:00,53.5113269749,5.50599681199,4.80249728794,0.220751883418,19.260583323,23.698576057,50.8513132672,9.44897164405,18.025,23.3773416232
 11/19  15:00:00,53.3046511152,5.4826266244,4.71104156191,0.128901660075,19.260583323,23.698576057,50.9563177104,9.5592978482,18.025,23.3720198622
 11/19  16:00:00,52.4815705127,5.42630967512,4.24666290848,0.116462879945,19.260583323,23.4086260847,54.7603885941,13.3686380309,18.025,23.3667505631
 11/19  17:00:00,63.1418009218,5.3689876877,2.93642106671,0.156930979027,19.260583323,27.8781056672,35.1827697277,17.1377697277,18.025,0.02
 11/19  18:00:00,70.4890856551,5.41390193184,1.66682010398,0.106350897897,18.1807569449,37.5792895564,32.9871511441,21.464004648,0.0,11.523146496
 11/19  19:00:00,85.2573023099,5.52201803404,2.48350704642,0.0561124385292,32.6059821062,37.0465235296,34.9244539665,29.1467584505,0.0,5.777695516
 11/19  20:00:00,86.1067920372,5.59662954307,3.00716924422,0.0760947528858,36.8143715336,33.066984531,37.2794515817,31.4906666134,0.0,5.78878496829
 11/19  21:00:00,92.5133122842,5.72618554034,3.91215747333,0.0885656876544,36.43363367,38.8072253906,41.9884920148,30.4297917884,0.0,11.5587002264
 11/19  22:00:00,90.4373930338,5.7648099042,4.17640370737,0.0664876091094,36.0963922311,36.7877557581,37.5285945045,25.9686383818,0.0,11.5599561227
 11/19  23:00:00,67.336630789,5.54289496371,2.54939468157,0.13447099104,30.9507766546,20.6087787026,40.2287312776,28.6184619307,0.0,11.6102693468
 11/19  24:00:00,43.759585677,5.37183593557,1.2091345841,0.503574200058,17.4250845679,11.7056064465,38.9335705782,33.1493449709,0.0,5.78422560731
 11/20  01:00:00,36.5765934442,5.33899378889,0.826810116426,1.16375163085,11.6412384099,10.0650221343,41.631201099,35.865549136,0.0,5.76565196307
 11/20  02:00:00,35.7539599592,5.34151094733,0.593727568813,2.13245909932,10.0992000411,10.047477231,43.4774088762,37.7180213856,0.0,5.7593874906
 11/20  03:00:00,34.5439044505,5.34337302649,0.390446740825,2.98338230734,8.25718729233,10.0299323277,45.6165239116,39.8573190012,0.0,5.75920491032
 11/20  04:00:00,34.8930801382,5.34427677675,0.279308759742,3.44279291194,8.25718729233,10.0299323277,39.9838191604,39.9638191604,0.0,0.02
 11/20  05:00:00,36.6368040184,5.34688919971,0.242371689408,3.61415078888,8.25718729233,11.6354268332,42.7076783826,36.9426030036,0.0,5.76507537893
 11/20  06:00:00,44.6103774641,5.36274753765,0.261911017603,3.97241670704,12.1011305571,15.3678112995,41.6805130851,35.8962002708,0.0,5.78431281423
 11/20  07:00:00,69.7863026021,5.47114338068,1.72517667701,1.81599026315,19.7275818095,37.2640762949,54.1785284695,36.773639071,0.0,17.4048893985
 11/20  08:00:00,85.3297429939,5.6544322739,3.40961691416,0.655255693393,24.3117294858,51.2795993405,46.8605887001,29.3773018872,0.0,17.4832868129
 11/20  09:00:00,73.411308357,5.48765719853,2.95158460397,0.6371092031,23.6694662846,40.6342015617,43.5640156529,14.1202568957,0.0,29.4437587572
 11/20  10:00:00,70.7773921615,5.53147952973,5.49887326048,0.419646594671,23.6694662846,35.6302164847,55.9014103586,8.52947758124,18.025,29.3469327774
 11/20  11:00:00,52.8688567795,5.46950631152,5.26602460316,0.402791778151,18.7433767983,22.9618409725,46.7809995231,5.32505541484,18.025,23.4309441082
 11/20  12:00:00,53.0644456922,5.49762929163,5.61248575947,0.226183309311,18.7433767983,22.9618409725,38.7264033075,3.16258237502,18.025,17.5388209325
 11/20  13:00:00,53.2951661255,5.52841163571,5.88374514459,0.111415417229,18.5889407304,23.1597249699,44.8042588299,3.40202229398,18.025,23.3772365359
 11/20  14:00:00,53.3279928949,5.52803344888,5.7493726619,0.032490599473,18.7433767983,23.2517909448,42.292122732,0.893529998547,18.025,23.3735927335
 11/20  15:00:00,53.184414182,5.51348134697,5.64985304075,0.00298034901751,18.7433767983,23.2517909448,42.4762682496,1.08429661636,18.025,23.3669716333
 11/20  16:00:00,52.5097583069,5.47075314437,5.31085577536,0.0,18.7433767983,22.9618409725,38.4575353055,2.89657711854,18.025,17.535958187
 11/20  17:00:00,63.2836477191,5.43306886537,4.13510922232,0.0,18.7433767983,27.431320555,28.5484790808,4.75812900866,18.025,5.76535007218
 11/20  18:00:00,74.6181949939,5.55134599364,3.16298547598,0.0,17.6635504202,40.6971502883,13.0453672279,7.26739071332,0.0,5.77797651459
 11/20  19:00:00,81.8205510387,5.63801268035,3.77349301419,0.0,27.5259009287,37.3340067412,29.32432414,11.9373043031,0.0,17.3870198368
 11/20  20:00:00,84.8246515368,5.72254260297,4.36797706683,0.0,33.8341110165,33.3544677425,18.8537937868,13.0634403704,0.0,5.79035341646
 11/20  21:00:00,94.3134611256,5.89927209485,5.5258959148,0.0,36.5179666069,38.8247702939,26.2968568368,14.7369781379,0.0,11.5598786988
 11/20  22:00:00,88.9602493116,5.93766133194,5.64898170765,0.0,32.965339924,36.8579353714,28.025338486,16.4151987633,0.0,11.6101397226
 11/20  23:00:00,62.7202635193,5.6155013969,3.27857312,0.0,25.6355707503,20.6438685092,31.9481005692,20.3744952085,0.0,11.5736053607
 11/20  24:00:00,41.4134444462,5.41572218118,1.72485490418,0.0,15.0252895274,11.7056064465,30.9684219348,25.1964932615,0.0,5.77192867338
 11/21  01:00:00,35.9340228878,5.35885599353,1.26389631118,0.0642260398925,11.6412384099,10.0650221343,32.7649820487,26.9995605356,0.0,5.76542151307
 11/21  02:00:00,34.1900197031,5.32420078115,0.961392942078,0.218160726264,10.0992000411,10.047477231,34.5083738715,28.7494904831,0.0,5.75888338842
 11/21  03:00:00,32.2511851156,5.29418710827,0.683505144235,0.446788067889,8.25718729233,10.0299323277,31.4069497157,31.3869497157,0.0,0.02
 11/21  04:00:00,32.5422341599,5.28880613508,0.534653719757,0.892065445145,8.25718729233,10.0299323277,38.8662806395,33.1068467898,0.0,5.75943384966
 11/21  05:00:00,34.6941821664,5.2978762869,0.431600754382,1.53130710954,8.25718729233,11.6354268332,39.5546173276,33.7888126112,0.0,5.76580471642
 11/21  06:00:00,42.4700731062,5.30919624968,0.485181441906,1.66238530458,12.1011305571,15.3678112995,37.5746807855,31.790050757,0.0,5.78463002854
 11/21  07:00:00,68.9843010871,5.49015014317,2.14564845357,0.57449230954,19.7275818095,37.2640762949,49.9009118596,32.493021222,0.0,17.4078906376
 11/21  08:00:00,85.4557922043,5.71672784878,3.91014877928,0.218454307447,24.3117294858,51.2795993405,44.798484822,27.3150981479,0.0,17.4833866741
 11/21  09:00:00,73.8620594247,5.55812025358,3.70938834115,0.259578421062,23.6694662846,40.6342015617,41.3784097002,11.9309061454,0.0,29.4475035548
 11/21  10:00:00,71.793252037,5.63025322493,6.71135827994,0.124240786015,23.6694662846,35.6302164847,45.5360489609,4.02996372302,18.025,23.4810852379
 11/21  11:00:00,53.8470539807,5.55241935164,6.4236364152,0.140453543635,18.7433767983,22.9618409725,43.894878266,2.43723103794,18.025,23.4326472281
 11/21  12:00:00,53.851433067,5.56016640648,6.51885294182,0.0442615694769,18.7433767983,22.9618409725,42.8668879968,1.46201714858,18.025,23.3798708482
 11/21  13:00:00,53.9604939303,5.57732345345,6.61157134224,0.0,18.5889407304,23.1597249699,43.6765576571,2.27689393307,18.025,23.374663724
 11/21  14:00:00,53.9364411896,5.57162938837,6.34670790293,0.0,18.7433767983,23.2517909448,41.7727197498,0.376470581929,18.025,23.3712491679
 11/21  15:00:00,53.2516587544,5.4997701547,5.73378221925,0.0,18.7433767983,23.2517909448,36.6726255121,1.11851629928,18.025,17.5291092128
 11/21  16:00:00,52.7691662631,5.48151992694,5.55949675616,0.0,18.7433767983,22.9618409725,44.4982288456,3.09398225884,18.025,23.3792465868
 11/21  17:00:00,64.021879793,5.48147648143,4.82492243057,0.0,18.7433767983,27.431320555,27.2597480702,3.4693726276,18.025,5.76537544261
 11/21  18:00:00,75.7331321843,5.64297628518,4.18628184271,0.0,17.6635504202,40.6971502883,10.1622569514,4.38438543332,0.0,5.77787151812
 11/21  19:00:00,83.2172508489,5.76568078554,5.04250753203,0.0,27.5259009287,37.3340067412,19.6094716284,8.01111002143,0.0,11.5983616069
 11/21  20:00:00,86.5509453012,5.88068429337,5.93611527022,0.0,33.8341110165,33.3544677425,20.150706411,8.58911531389,0.0,11.5615910971
 11/21  21:00:00,96.3519133264,6.09056571765,7.37304430384,0.0,36.5179666069,38.8247702939,21.4481927449,9.88759643684,0.0,11.5605963081
 11/21  22:00:00,91.0500678822,6.13776676888,7.53867793126,0.0,32.965339924,36.8579353714,22.8949636938,11.2839232026,0.0,11.6110404912
 11/21  23:00:00,64.3528328342,5.7795009381,4.74712943406,0.0,25.6355707503,20.6438685092,25.3890737847,13.8147877525,0.0,11.5742860322
 11/21  24:00:00,42.4812741063,5.52191401823,2.6864857197,0.0,15.0252895274,11.7056064465,21.2358471258,15.4638787675,0.0,5.77196835835
 11/22  01:00:00,36.6066278851,5.43683342577,1.92274430562,0.0,11.6412384099,10.0650221343,21.7452412357,15.9793788481,0.0,5.76586238761
 11/22  02:00:00,34.7188911942,5.40076974504,1.63185387029,0.0,10.0992000411,10.047477231,16.2992687423,16.2792687423,0.0,0.02
 11/22  03:00:00,32.5808020287,5.36832364948,1.38576792462,0.0,8.25718729233,10.0299323277,22.2961231014,16.5366046522,0.0,5.75951844917
 11/22  04:00:00,32.4353545203,5.35097242462,1.25766929527,0.0,8.25718729233,10.0299323277,22.5118515585,16.7524977135,0.0,5.75935384495
 11/22  05:00:00,34.0097272985,5.34583900673,1.23048607341,0.0,8.25718729233,11.6354268332,21.6589898973,15.8935938717,0.0,5.76539602553
 11/22  06:00:00,41.7723332843,5.3659437286,1.3930684164,0.0,12.1011305571,15.3678112995,20.2601762237,14.4755328018,0.0,5.78464342188
 11/22  07:00:00,72.230271447,5.69593971597,3.8763059304,0.0,19.7275818095,37.2640762949,24.0408263176,12.4292123685,0.0,11.6116139491
 11/22  08:00:00,87.4405489659,5.94812769089,5.88193734514,0.0,24.3117294858,51.2795993405,33.4861368929,10.1784987144,0.0,23.3076381785
 11/22  09:00:00,74.5142742674,5.56737910019,4.61190766683,0.0,23.6694662846,40.6342015617,35.6318735629,6.18122297588,0.0,29.450650587
 11/22  10:00:00,71.8145841312,5.5556207836,6.93155320272,0.0,23.6694662846,35.6302164847,44.643954918,3.13751371187,18.025,23.4814412061
 11/22  11:00:00,53.4800928523,5.43616534632,6.31337432404,0.0,18.7433767983,22.9618409725,43.7330946433,2.27461353859,18.025,23.4334811047
 11/22  12:00:00,53.5583029141,5.44658989413,6.38355539388,0.0,18.7433767983,22.9618409725,43.3907321141,1.98545084803,18.025,23.380281266
 11/22  13:00:00,52.6304538237,5.3961615242,5.46268536592,0.0,18.5889407304,23.1597249699,47.8807005167,6.47812784347,18.025,23.3775726732
 11/22  14:00:00,51.8044261701,5.34657676826,4.43974233818,0.0,18.7433767983,23.2517909448,49.863008469,8.46757748,18.025,23.370430989
 11/22  15:00:00,51.7062644046,5.34572661626,4.34242629049,0.0,18.7433767983,23.2517909448,43.927686749,8.37051371883,18.025,17.5321730301
 11/22  16:00:00,51.3652725794,5.35056270871,4.28655506269,0.0,18.7433767983,22.9618409725,51.9192230561,10.5138483172,18.025,23.3803747389
 11/22  17:00:00,62.3297687093,5.33459667372,3.27968547761,0.0,18.7433767983,27.431320555,34.9974730213,11.2070105637,18.025,5.76546245758
 11/22  18:00:00,74.0146027602,5.49042294244,2.62029729567,0.0,17.6635504202,40.6971502883,17.8822710265,12.1042526509,0.0,5.77801837565
 11/22  19:00:00,81.1338142644,5.56599279053,3.15874313945,0.0,27.5259009287,37.3340067412,29.0348553938,17.435523049,0.0,11.5993323448
 11/22  20:00:00,84.0027773059,5.63849916881,3.63012149474,0.0,33.8341110165,33.3544677425,30.7403905765,19.1786259551,0.0,11.5617646214
 11/22  21:00:00,93.3153999035,5.79163853058,4.63544679328,0.0,36.5179666069,38.8247702939,32.2465690216,20.6870886622,0.0,11.5594803594
 11/22  22:00:00,88.1339181146,5.8446822457,4.91559644758,0.0,32.965339924,36.8579353714,32.8644665998,21.2526279797,0.0,11.6118386201
 11/22  23:00:00,62.3095956069,5.57065177253,2.91272893288,0.0,25.6355707503,20.6438685092,35.0483834716,23.4737678328,0.0,11.5746156388
 11/22  24:00:00,41.1356199172,5.38475480222,1.4779837482,0.0,15.0252895274,11.7056064465,32.0835422912,26.3115159543,0.0,5.77202633689
 11/23  01:00:00,37.0371094669,5.33803869757,1.13269475906,0.0,12.925468867,10.100111941,33.1366754069,27.3707150412,0.0,5.76596036565
 11/23  02:00:00,36.8650624198,5.31667346634,0.983212937792,0.0,12.925468867,10.100111941,33.4526083404,27.6931768557,0.0,5.75943148471
 11/23  03:00:00,31.9740200148,5.27402703223,0.653103027315,0.100753285082,8.34152022915,10.0650221343,29.1829772158,29.1629772158,0.0,0.02
 11/23  04:00:00,31.9527677461,5.25681021387,0.489154705053,0.260662792497,8.34152022915,10.0650221343,36.2573159668,30.4976501529,0.0,5.75966581386
 11/23  05:00:00,33.631377058,5.24509296098,0.326572233073,0.506880912644,8.34152022915,11.6705166398,39.6604525592,33.8947169326,0.0,5.76573562655
 11/23  06:00:00,37.8935022217,5.23888077344,0.219319950819,0.724085429487,8.80141237637,15.3678112995,40.8639321264,35.0919304755,0.0,5.77200165089
 11/23  07:00:00,56.4524406652,5.30130550413,0.71894579099,0.628217770517,18.5082010057,25.6353820695,39.8889043037,34.1040581912,0.0,5.78484611248
 11/23  08:00:00,68.4684897608,5.47772310304,2.14272277322,0.240897567977,19.4926561212,41.1001056674,49.1616071938,31.7518581135,0.0,17.4097490804
 11/23  09:00:00,94.5076469485,5.71147826615,4.32498835918,0.106360299543,26.3286599382,57.9988325916,60.7179793583,25.1858728162,0.0,35.5321065421
 11/23  10:00:00,79.5411834856,5.5133655857,4.79871616581,0.138083966124,26.2443270014,42.8153538416,72.4269793809,24.9523674479,18.025,29.449611933
 11/23  11:00:00,54.3437539245,5.30675027935,3.26672889563,0.554109542049,21.7447113004,23.4437158914,67.995505875,26.4829754585,18.025,23.4875304165
 11/23  12:00:00,51.8478304001,5.28092897386,3.0015817461,0.751344657798,19.3449162599,23.4437158914,68.5024303698,27.0438392028,18.025,23.433591167
 11/23  13:00:00,51.8036283433,5.27330015268,2.73833168907,0.836014232415,19.190480192,23.7425572507,69.0858693445,27.679242341,18.025,23.3816270035
 11/23  14:00:00,51.8442384203,5.27199786311,2.73821824798,0.851918801427,19.260583323,23.698576057,65.7613858903,24.3595751764,18.025,23.3768107139
 11/23  15:00:00,51.8824158321,5.26762010258,2.71705674669,0.91563291449,19.260583323,23.698576057,65.0577302513,23.6604899454,18.025,23.3722403059
 11/23  16:00:00,51.7926244774,5.27016639129,2.64648953129,1.18380981462,19.260583323,23.4086260847,61.5000330423,25.9438498448,18.025,17.5311831975
 11/23  17:00:00,63.1274947401,5.26516873827,1.69663635266,1.48621307265,19.260583323,27.8781056672,50.5022472097,26.7116316589,18.025,5.76561555081
 11/23  18:00:00,70.3467951836,5.31230705139,0.688482741265,1.04396959232,18.1807569449,37.5792895564,34.3127377039,28.5407665143,0.0,5.77197118962
 11/23  19:00:00,84.8642527573,5.41289166306,1.52731525169,0.728348975193,32.6059821062,37.0465235296,45.8923993993,34.3558908027,0.0,11.5365085966
 11/23  20:00:00,85.5480161015,5.48205707478,2.08788740012,0.551129428021,36.8143715336,33.066984531,41.38572557,35.5948802707,0.0,5.79084529932
 11/23  21:00:00,91.5964781132,5.57888144667,2.77492410807,0.456223760412,36.43363367,38.8072253906,49.4260778366,37.8650497328,0.0,11.5610281038
 11/23  22:00:00,89.2596526223,5.57783471116,2.68689565588,0.565186510371,36.0963922311,36.7877557581,51.7707129069,40.2091181801,0.0,11.5615947267
 11/23  23:00:00,67.0712438716,5.40659946864,1.33426801304,1.22043860212,30.9507766546,20.6087787026,54.9257066071,43.3137722347,0.0,11.6119343725
 11/23  24:00:00,45.5172575003,5.33436943362,0.288294954772,3.2195137041,17.4250845679,11.7056064465,50.3622203163,44.5775131517,0.0,5.78470716465
 11/24  01:00:00,40.175951532,5.39881469258,0.135851426884,5.39422527797,11.6412384099,10.0650221343,50.7681263495,45.003027602,0.0,5.76509874753
 11/24  02:00:00,40.1087096757,5.4508545033,0.0859635535389,6.8856127446,10.0992000411,10.047477231,51.6783344929,45.918695954,0.0,5.75963853891
 11/24  03:00:00,39.0290512414,5.47704280535,0.0593562879912,7.6659330314,8.25718729233,10.0299323277,50.9739613253,45.214447268,0.0,5.75951405733
 11/24  04:00:00,38.9301183968,5.47358052873,0.0487114964759,7.5811081639,8.25718729233,10.0299323277,42.202824151,42.1828241509,0.0,0.02
 11/24  05:00:00,40.5912068938,5.47512143358,0.0403979095252,7.64227323407,8.25718729233,11.6354268332,46.6812442254,40.9157151269,0.0,5.76552909846
 11/24  06:00:00,47.4119408066,5.44884348674,0.0511489353823,6.89860644201,12.1011305571,15.3678112995,43.0844404369,37.2994502294,0.0,5.78499020748
 11/24  07:00:00,71.8125912482,5.43305281245,1.28547458993,2.43600701859,19.7275818095,37.2640762949,50.3215677477,32.9130220676,0.0,17.40854568
 11/24  08:00:00,84.9190061152,5.57331334838,2.798364225,0.936800408874,24.3117294858,51.2795993405,45.8578936442,28.3725230073,0.0,17.4853706369
 11/24  09:00:00,72.6056987554,5.34897223865,1.5068466944,1.41486214422,23.6694662846,40.6342015617,48.7497884097,19.2948222246,0.0,29.454966185
 11/24  10:00:00,69.5930458489,5.32605466434,3.41478240705,1.52477463591,23.6694662846,35.6302164847,64.7317538143,17.3552986375,18.025,29.3514551767
 11/24  11:00:00,52.7354197217,5.30214932927,3.04619092847,2.65651159551,18.7433767983,22.9618409725,57.8831864405,16.4210889507,18.025,23.4370974898
 11/24  12:00:00,52.2141594975,5.28585031979,3.12958973142,2.0705512281,18.7433767983,22.9618409725,56.6365300089,15.2293813823,18.025,23.3821486266
 11/24  13:00:00,52.0793926916,5.27813045464,2.89189356751,2.13774911445,18.5889407304,23.1597249699,49.8391314104,14.2142009325,18.025,17.5999304779
 11/24  14:00:00,51.6632388034,5.26404326895,2.82884046186,1.55223855376,18.7433767983,23.2517909448,54.4606518857,13.1169990058,18.025,23.31865288
 11/24  15:00:00,51.3960258925,5.27098207796,3.01098615078,1.09594161709,18.7433767983,23.2517909448,53.5855728005,12.1808478939,18.025,23.3797249066
 11/24  16:00:00,50.9442846662,5.26217431924,2.96022423494,0.993717613694,18.7433767983,22.9618409725,54.990650558,13.5902968265,18.025,23.3753537315
 11/24  17:00:00,62.0624299083,5.25914355446,2.06090895318,1.02687595341,18.7433767983,27.431320555,39.5587166194,15.768071952,18.025,5.76564466732
 11/24  18:00:00,72.8438164417,5.33608652368,1.12582558057,0.478001566687,17.6635504202,40.6971502883,22.84023301,17.0616224905,0.0,5.77861051948
 11/24  19:00:00,80.0221118689,5.41717877829,1.91240551099,0.283420285174,27.5259009287,37.3340067412,32.8361737399,21.2358957678,0.0,11.6002779721
 11/24  20:00:00,82.843917428,5.48436642583,2.52944837851,0.0959231484203,33.8341110165,33.3544677425,31.9465476314,20.3844491032,0.0,11.5620985282
 11/24  21:00:00,91.9549341725,5.60705465322,3.40710021916,0.0524428594595,36.5179666069,38.8247702939,27.5789458334,21.7890473277,0.0,5.78989850573
 11/24  22:00:00,86.572576786,5.63476805339,3.49822507762,0.065908255446,32.965339924,36.8579353714,40.2713684967,22.8630945217,0.0,17.408273975
 11/24  23:00:00,61.1619869244,5.41737622131,1.77065724374,0.147714462161,25.6355707503,20.6438685092,36.5885318873,25.0136154138,0.0,11.5749164734
 11/24  24:00:00,40.8073987746,5.26953925333,0.430397777693,0.834566114796,15.0252895274,11.7056064465,37.4206219978,31.6483303145,0.0,5.7722916833
 11/25  01:00:00,37.7838750896,5.27405596963,0.169803737498,1.89305239091,12.8411359301,10.0650221343,43.3363777259,37.5705028488,0.0,5.76587487705
 11/25  02:00:00,39.3630913901,5.32538480261,0.103928307868,3.48801826631,12.8411359301,10.0650221343,41.352832121,41.332832121,0.0,0.02
 11/25  03:00:00,36.6020123632,5.38910335275,0.0553978250935,5.33078585145,8.25718729233,10.0299323277,50.1754676399,44.415747415,0.0,5.75972022498
 11/25  04:00:00,38.0667788405,5.44170650548,0.0405158345675,6.75783327537,8.25718729233,10.0299323277,53.11038863,47.3511678051,0.0,5.75922082491
 11/25  05:00:00,40.7706069495,5.48095212264,0.0339358828231,7.82230083632,8.25718729233,11.6354268332,48.7824445237,48.7624445237,0.0,0.02
 11/25  06:00:00,45.7728289341,5.5098514021,0.0286547371347,8.64251492378,8.71707943955,15.3327214929,54.1587881677,48.3862859178,0.0,5.77250224996
 11/25  07:00:00,63.9049931161,5.50431701661,0.0291357001655,8.56754681092,18.5082010057,25.6353820695,59.7030975538,48.152796644,0.0,11.5503009098
 11/25  08:00:00,71.5707053592,5.40772478576,0.255064644865,5.42016335327,19.4083231844,41.0650158608,55.9461699252,44.3327571694,0.0,11.6134127558
 11/25  09:00:00,94.1806487843,5.54027440868,2.67388604958,1.60162400522,26.3286599382,57.9988325916,69.1970033685,33.6500313305,0.0,35.546972038
 11/25  10:00:00,80.7085935338,5.47814836062,3.83121239995,2.18876221049,26.3286599382,42.8504436482,83.3154987785,29.951615431,18.025,35.3388833475
 11/25  11:00:00,57.2201489907,5.42301246451,3.2082322215,3.37271757578,21.7447113004,23.4437158914,70.0566369504,28.5423157886,18.025,23.4893211618
 11/25  12:00:00,54.6716950519,5.43283751411,3.40442661781,3.08015214314,19.3027497915,23.426170988,67.7898103397,26.3286381991,18.025,23.4361721406
 11/25  13:00:00,54.249409644,5.43124341979,3.39089616871,2.53098937617,19.1483137236,23.7250123474,65.9259051356,24.5195985268,18.025,23.3813066087
 11/25  14:00:00,53.9479286822,5.4136891627,3.39424361799,2.09816906901,19.3027497915,23.7161209604,62.849230555,21.4473221562,18.025,23.3769083988
 11/25  15:00:00,53.5580043049,5.38994240468,3.28939436816,1.83683859669,19.3027497915,23.7161209604,62.8271792892,21.4295042255,18.025,23.3726750637
 11/25  16:00:00,53.0172135321,5.35297192802,2.98363535004,1.92872699821,19.3027497915,23.426170988,59.9554925923,24.3940608242,18.025,17.536431768
 11/25  17:00:00,64.2127146453,5.32883347413,1.86591320252,2.27876896147,19.3027497915,27.8956505705,50.6101594084,26.8192982419,18.025,5.76586116653
 11/25  18:00:00,71.4925726318,5.35305187324,0.697809852701,2.07995056532,18.2229234133,37.5968344597,36.6569185256,30.8847060599,0.0,5.77221246567
 11/25  19:00:00,85.2789554578,5.3939270237,1.20463901005,1.36525382018,32.690315043,37.0816133363,49.1802528267,37.6434238722,0.0,11.5368289545
 11/25  20:00:00,85.5659717335,5.43961327188,1.64083231122,1.05856155982,36.8143715336,33.066984531,46.139851032,40.3488944821,0.0,5.79095654983
 11/25  21:00:00,91.5351189435,5.52958506816,2.31330806263,1.02517843503,36.3493007332,38.7721355839,55.1464589402,43.5851246969,0.0,11.5613342434
 11/25  22:00:00,89.6183693972,5.53824835163,2.3110531332,1.2198877148,36.1807251679,36.8228455648,50.8154804296,45.0240545947,0.0,5.7914258349
 11/25  23:00:00,68.5054489955,5.41915336111,1.05537709641,2.8015243119,31.0351095914,20.6438685092,64.2113843952,46.8020475953,0.0,17.4093367999
 11/25  24:00:00,48.5658528082,5.43227744312,0.221744577181,6.2367323989,17.4250845679,11.7056064465,55.7900144637,50.0050408535,0.0,5.78497361021
 11/26  01:00:00,44.8114370843,5.50402992534,0.0780302710626,8.66298565529,12.925468867,10.100111941,57.821395147,52.0551573961,0.0,5.76623775093
 11/26  02:00:00,46.2078257833,5.55110801905,0.0434777234888,10.0480495498,12.925468867,10.100111941,58.7609178441,53.0011276228,0.0,5.75979022123
 11/26  03:00:00,43.1976995368,5.60877467889,0.0331816473081,11.6095930736,8.34152022915,10.0650221343,59.5055702597,53.7458757768,0.0,5.75969448292
 11/26  04:00:00,44.2304928177,5.64548661708,0.0264691664357,12.6123881173,8.34152022915,10.0650221343,54.3845844217,54.3645844217,0.0,0.02
 11/26  05:00:00,47.0128107147,5.68753300869,0.0203297727549,13.7521000961,8.34152022915,11.6705166398,61.9475957419,56.1818143202,0.0,5.76578142166
 11/26  06:00:00,52.149092412,5.72110866358,0.0151822007512,14.7015646636,8.80141237637,15.3678112995,62.2360472067,56.4635064896,0.0,5.77254071705
 11/26  07:00:00,68.6046722336,5.65892984222,0.0235199987886,13.1182194721,18.5082010057,25.6353820695,65.5701165387,54.0197329578,0.0,11.5503835808
 11/26  08:00:00,75.7894700787,5.55287531224,0.375055343074,9.2543463428,19.4926561212,41.1001056674,60.9108847007,49.296382416,0.0,11.6145022847
 11/26  09:00:00,96.1323446997,5.57345087702,2.39158177515,3.80242614908,26.3286599382,57.9988325916,69.504196104,33.9598300471,0.0,35.5443660569
 11/26  10:00:00,82.1230794101,5.47367805056,3.39167934321,4.1666633485,26.2443270014,42.8153538416,74.8514651525,27.3685322525,18.025,29.4579329001
 11/26  11:00:00,58.6279397879,5.41984283617,2.87216529481,5.11973098758,21.7447113004,23.4437158914,71.5802628076,24.1959975483,18.025,29.3592652592
 11/26  12:00:00,55.2390688688,5.37928063994,2.89863502492,4.14715429502,19.3449162599,23.4437158914,63.33734544,21.873583599,18.025,23.438761841
 11/26  13:00:00,54.2460462664,5.3411897592,2.72319029008,3.22566948463,19.190480192,23.7425572507,63.0123398665,21.6075820918,18.025,23.3797577746
 11/26  14:00:00,53.4193901369,5.30651777477,2.69066273982,2.44008675286,19.260583323,23.698576057,59.6576462742,18.2593446238,18.025,23.3733016505
 11/26  15:00:00,52.8621503989,5.28987758432,2.76808863465,1.82206187626,19.260583323,23.698576057,52.7613680843,17.1948075858,18.025,17.5415604985
 11/26  16:00:00,52.5161040458,5.28439092978,2.67994304572,1.85960263671,19.260583323,23.4086260847,61.8997883117,20.4901436853,18.025,23.3846446264
 11/26  17:00:00,63.7203807726,5.28085637592,1.78684347029,1.97318004335,19.260583323,27.8781056672,45.6092016584,21.8181921086,18.025,5.76600954977
 11/26  18:00:00,70.4333559034,5.29725734307,0.504547785442,1.32949102228,18.1807569449,37.5792895564,29.1970597095,23.4247572156,0.0,5.77230249395
 11/26  19:00:00,84.5613694229,5.36661051633,1.24556618397,0.753471448273,32.6059821062,37.0465235296,34.6214472415,28.8425635488,0.0,5.77888369269
 11/26  20:00:00,85.283954064,5.43353568517,1.80918212931,0.614256554286,36.8143715336,33.066984531,42.8695999393,31.3078454457,0.0,11.5617544936
 11/26  21:00:00,91.3513403877,5.53428890713,2.59504161426,0.435530752142,36.43363367,38.8072253906,44.6349678948,33.073328514,0.0,11.5616393809
 11/26  22:00:00,89.0591739307,5.55649634532,2.71786599658,0.355043747722,36.0963922311,36.7877557581,36.8359255295,31.0442853201,0.0,5.79164020939
 11/26  23:00:00,66.6258573314,5.3970370479,1.41132139564,0.707508638703,30.9507766546,20.6087787026,47.9815681805,30.57074728,0.0,17.4108209005
 11/26  24:00:00,43.8033658078,5.28694746932,0.415282659681,1.42602872261,17.4250845679,11.7056064465,37.3750985229,31.5898499628,0.0,5.78524856013
 11/27  01:00:00,37.1295282638,5.29704374124,0.228603280979,2.35680404181,11.6412384099,10.0650221343,37.7789497226,32.0130915524,0.0,5.76585817018
 11/27  02:00:00,36.5839676736,5.32756417446,0.142321058794,3.42779171032,10.0992000411,10.047477231,38.1734381676,32.4136918272,0.0,5.75974634037
 11/27  03:00:00,35.4466944613,5.34942520999,0.0824123109327,4.18812762456,8.25718729233,10.0299323277,33.089775741,33.069775741,0.0,0.02
 11/27  04:00:00,35.868175693,5.36429942693,0.0513289617712,4.62581471571,8.25718729233,10.0299323277,39.3179249271,33.5582603255,0.0,5.75966460153
 11/27  05:00:00,37.7674006301,5.37478685373,0.0422391706323,4.91694348149,8.25718729233,11.6354268332,39.6728889855,33.9068494197,0.0,5.76603956584
 11/27  06:00:00,45.1642146576,5.36790624927,0.0488007841392,4.73413963943,12.1011305571,15.3678112995,38.7712206182,32.9858037873,0.0,5.78541683089
 11/27  07:00:00,70.6816944528,5.38675955256,1.24240254435,1.39442344579,19.7275818095,37.2640762949,48.980457935,31.5698514501,0.0,17.4106064849
 11/27  08:00:00,84.8814735108,5.58365111398,2.99531317854,0.691918352079,24.3117294858,51.2795993405,45.1508579455,27.6600106359,0.0,17.4908473096
 11/27  09:00:00,72.8123328136,5.40779008839,2.29779043651,0.771690838476,23.6694662846,40.6342015617,44.9289952684,15.4664265336,0.0,29.4625687347
 11/27  10:00:00,70.0936640406,5.43790211308,4.83193517438,0.496360632876,23.6694662846,35.6302164847,57.8747907072,10.4914930221,18.025,29.3582976851
 11/27  11:00:00,52.4115448059,5.40241818487,4.60999238273,0.668542749607,18.7433767983,22.9618409725,51.5365776907,10.0700041156,18.025,23.4415735751
 11/27  12:00:00,52.3829064578,5.4279508171,4.79591763641,0.430854241242,18.7433767983,22.9618409725,49.9647836639,8.553159323,18.025,23.3866243409
 11/27  13:00:00,52.1149433668,5.41625020981,4.6321356306,0.294923772919,18.5889407304,23.1597249699,49.586440308,8.18506610292,18.025,23.3763742051
 11/27  14:00:00,51.5095117178,5.34912606074,3.93641901514,0.205831437648,18.7433767983,23.2517909448,43.9236969516,8.356431953,18.025,17.5422649986
 11/27  15:00:00,51.1852332328,5.31721840592,3.69640639217,0.153477429579,18.7433767983,23.2517909448,50.1714035052,8.76063245265,18.025,23.3857710525
 11/27  16:00:00,50.7956248527,5.31154090425,3.62379456303,0.132106825527,18.7433767983,22.9618409725,52.4520517328,11.0451208892,18.025,23.3819308436
 11/27  17:00:00,61.8886246729,5.30390853623,2.74018583289,0.129011850085,18.7433767983,27.431320555,36.50782803,12.7167007251,18.025,5.76612730496
 11/27  18:00:00,73.0004422527,5.3911890232,1.6790041775,0.0263227013823,17.6635504202,40.6971502883,20.4078613737,14.6288628027,0.0,5.77899857094
 11/27  19:00:00,80.4690531726,5.4859790073,2.57392096273,0.0,27.5259009287,37.3340067412,27.8033667615,16.202584387,0.0,11.6007823744
 11/27  20:00:00,83.5695365507,5.56805839845,3.26726506798,0.0,33.8341110165,33.3544677425,27.1742572847,15.6111216826,0.0,11.5631356021
 11/27  21:00:00,92.7672311254,5.7084884307,4.17037476049,0.0,36.5179666069,38.8247702939,28.8580483111,17.2958623199,0.0,11.5621859913
 11/27  22:00:00,87.6034046266,5.76064640867,4.46903537703,0.0,32.965339924,36.8579353714,29.4631099524,17.849310774,0.0,11.6137991783
 11/27  23:00:00,62.0761916411,5.52866079666,2.7212547622,0.0,25.6355707503,20.6438685092,30.4891865726,18.9130263012,0.0,11.5761602714
 11/27  24:00:00,41.1651839917,5.37781475818,1.50929010942,0.00516383286557,15.0252895274,11.7056064465,24.5098120428,18.7380035043,0.0,5.77180853847
 11/28  01:00:00,35.782431314,5.33581760352,1.12428071593,0.07525032421,11.6412384099,10.0650221343,25.293125114,19.5277220001,0.0,5.76540311385
 11/28  02:00:00,34.0862577047,5.31381629153,0.917427120498,0.168721256052,10.0992000411,10.047477231,26.3930795047,20.6332204033,0.0,5.75985910139
 11/28  03:00:00,32.1452246874,5.29475390177,0.751915407413,0.271821457489,8.25718729233,10.0299323277,20.9065420831,20.8865420831,0.0,0.02
 11/28  04:00:00,32.1384688933,5.28474569094,0.652414037294,0.37457172193,8.25718729233,10.0299323277,26.9924720867,21.2326810668,0.0,5.75979101987
 11/28  05:00:00,33.7347725299,5.28080786413,0.61764581458,0.402882723457,8.25718729233,11.6354268332,26.1335795538,20.367154877,0.0,5.76642467682
 11/28  06:00:00,41.432548831,5.29650442834,0.797201122312,0.325466451118,12.1011305571,15.3678112995,23.4320365543,17.646554157,0.0,5.78548239729
 11/28  07:00:00,71.1480998707,5.55954116009,2.92974732747,0.000685680472537,19.7275818095,37.2640762949,33.3626924995,15.9495226964,0.0,17.413169803
 11/28  08:00:00,85.781976879,5.7511588412,4.42020554857,0.0,24.3117294858,51.2795993405,31.1995154703,13.7074528515,0.0,17.4920626188
 11/28  09:00:00,73.4522949092,5.47568671839,3.64153284419,0.0,23.6694662846,40.6342015617,37.8175677923,8.35437664438,0.0,29.463191148
 11/28  10:00:00,70.8472326033,5.48828171577,6.03147311866,0.0,23.6694662846,35.6302164847,52.4899070591,5.10623355587,18.025,29.3586735032
 11/28  11:00:00,52.7146819925,5.40463604697,5.57944762919,0.0,18.7433767983,22.9618409725,44.7691487447,3.30215874632,18.025,23.4419899984
 11/28  12:00:00,53.3681455612,5.48223732559,6.15771948646,0.0,18.7433767983,22.9618409725,43.5927673769,2.17991300128,18.025,23.3878543756
 11/28  13:00:00,52.9943339822,5.44161323082,5.78108054914,0.0,18.5889407304,23.1597249699,43.1858530018,3.58634046962,18.025,21.5745125322
 11/28  14:00:00,52.8134429283,5.4181985735,5.37710655534,0.0,18.7433767983,23.2517909448,38.6622048951,1.28736188913,18.025,19.349843006
 11/28  15:00:00,52.8800885894,5.43260506566,5.42934686173,0.0,18.7433767983,23.2517909448,42.8484387797,1.43745531558,18.025,23.3859834641
 11/28  16:00:00,52.4311653825,5.4169379421,5.28603923882,0.0,18.7433767983,22.9618409725,44.2923089426,2.88498922813,18.025,23.3823197144
 11/28  17:00:00,63.637960675,5.42098214378,4.50145460162,0.0,18.7433767983,27.431320555,27.3685026017,3.57731627675,18.025,5.76618632493
 11/28  18:00:00,75.4346719007,5.58700326555,3.94373406359,0.0,17.6635504202,40.6971502883,9.97914985532,4.20017800581,0.0,5.77897184951
 11/28  19:00:00,82.8325867973,5.70604317665,4.71737592817,0.0,27.5259009287,37.3340067412,19.6259715715,8.0237431777,0.0,11.6022283938
 11/28  20:00:00,85.9437011752,5.80641051948,5.4030666343,0.0,33.8341110165,33.3544677425,21.5262999902,9.9627501863,0.0,11.5635498039
 11/28  21:00:00,96.0171883977,6.04642862815,7.08238172259,0.0,36.5179666069,38.8247702939,22.3769483955,10.8145654286,0.0,11.5623829668
 11/28  22:00:00,91.084148877,6.12549083685,7.58491899903,0.0,32.965339924,36.8579353714,22.2523712488,10.637418621,0.0,11.6149526278
 11/28  23:00:00,64.5761839535,5.77346354275,4.97643228758,0.0,25.6355707503,20.6438685092,22.0429491203,10.467230085,0.0,11.5757190353
 11/28  24:00:00,42.9386500704,5.53728281718,3.12844531326,0.0,15.0252895274,11.7056064465,15.5638127378,9.7921966863,0.0,5.77161605153
 11/29  01:00:00,37.2572964933,5.48529853289,2.52491005537,0.0,11.6412384099,10.0650221343,15.1995182989,9.43318294367,0.0,5.76633535522
 11/29  02:00:00,35.2709981002,5.45442617321,2.1302747979,0.0,10.0992000411,10.047477231,15.3560728796,9.59611045191,0.0,5.75996242768
 11/29  03:00:00,33.1471694065,5.42532334488,1.89510826822,0.0,8.25718729233,10.0299323277,9.76496190935,9.74496190935,0.0,0.02
 11/29  04:00:00,33.0343381924,5.41227589387,1.79532109684,0.0,8.25718729233,10.0299323277,15.6167624532,9.85724597262,0.0,5.75951648054
 11/29  05:00:00,34.5675850315,5.40371115272,1.73043236148,0.0,8.25718729233,11.6354268332,15.8080336463,10.0419402685,0.0,5.76609337779
 11/29  06:00:00,42.3329639682,5.42484964575,1.89472821443,0.0,12.1011305571,15.3678112995,15.1462164274,9.36049924199,0.0,5.78571718537
 11/29  07:00:00,72.9449807681,5.76219607597,4.52464302648,0.0,19.7275818095,37.2640762949,25.9494173717,8.53536704384,0.0,17.4140503279
 11/29  08:00:00,89.4106204003,6.1284471109,7.67154010035,0.0,24.3117294858,51.2795993405,23.7602010178,6.26740821841,0.0,17.4927927994
 11/29  09:00:00,76.2934557763,5.70156859859,6.25679750727,0.0,23.6694662846,40.6342015617,30.7010601796,1.23543471367,0.0,29.4656254659
 11/29  10:00:00,73.2545362553,5.69004664852,8.23700235708,0.0,23.6694662846,35.6302164847,48.0954861785,0.708432389301,18.025,29.3620537892
 11/29  11:00:00,55.0206735141,5.59720596799,7.69286088059,0.0,18.7433767983,22.9618409725,42.3188699462,0.84991852469,18.025,23.4439514215
 11/29  12:00:00,55.992069886,5.70287446967,8.5610014909,0.0,18.7433767983,22.9618409725,41.5250303237,0.11093558488,18.025,23.3890947388
 11/29  13:00:00,55.7722917929,5.68880495604,8.31184331632,0.0,18.5889407304,23.1597249699,42.196522526,0.791578542277,18.025,23.3799439837
 11/29  14:00:00,56.8991149744,5.79524599046,9.08572284526,0.0,18.7433767983,23.2517909448,35.5738300407,0.00481381589212,18.025,17.5440162248
 11/29  15:00:00,56.8833312882,5.80356086229,9.06162889338,0.0,18.7433767983,23.2517909448,41.4142776033,0.0,18.025,23.3892776033
 11/29  16:00:00,55.8752845731,5.73799295598,8.40909933934,0.0,18.7433767983,22.9618409725,42.3025594175,0.891775313327,18.025,23.3857841042
 11/29  17:00:00,66.695701868,5.70428973588,7.27588402329,0.0,18.7433767983,27.431320555,25.1506420047,1.35938282035,18.025,5.76625918435
 11/29  18:00:00,78.5698018153,5.90967588341,6.75618444706,0.0,17.6635504202,40.6971502883,7.62818307798,1.84922378498,0.0,5.77895929299
 11/29  19:00:00,86.098423577,6.0574581465,7.63178195109,0.0,27.5259009287,37.3340067412,14.7960553765,3.19338804976,0.0,11.6026673267
 11/29  20:00:00,89.6204232563,6.19634421757,8.6898459967,0.0,33.8341110165,33.3544677425,15.5742396562,4.01062713368,0.0,11.5636125225
 11/29  21:00:00,99.5135758441,6.42262370548,10.2025617385,0.0,36.5179666069,38.8247702939,16.9624997016,5.39935765238,0.0,11.5631420492
 11/29  22:00:00,94.6343289674,6.50434896099,10.7562266785,0.0,32.965339924,36.8579353714,16.5475571548,4.93135506959,0.0,11.6162020853
 11/29  23:00:00,68.0242853065,6.12952346567,8.06846259055,0.0,25.6355707503,20.6438685092,16.3468662435,4.76943801165,0.0,11.5774282318
 11/29  24:00:00,45.5905050195,5.80181145496,5.5157648093,0.0,15.0252895274,11.7056064465,11.1346852359,5.36192119761,0.0,5.77276403832
 11/30  01:00:00,39.4182877625,5.69444823788,4.47674666032,0.0,11.6412384099,10.0650221343,11.4517163102,5.68553939727,0.0,5.76617691297
 11/30  02:00:00,37.3419761737,5.64627354278,4.00939993618,0.0,10.0992000411,10.047477231,10.7088662207,4.94881954509,0.0,5.76004667562
 11/30  03:00:00,35.0439282355,5.60231145022,3.61487538747,0.0,8.25718729233,10.0299323277,4.5721315862,4.5521315862,0.0,0.02
 11/30  04:00:00,34.9293651222,5.58953316213,3.51308804089,0.0,8.25718729233,10.0299323277,9.51400932646,3.7543952092,0.0,5.75961411726
 11/30  05:00:00,36.2523627924,5.5650998649,3.25381592027,0.0,8.25718729233,11.6354268332,10.516910249,4.75041908791,0.0,5.76649116111
 11/30  06:00:00,43.5615532712,5.54674422288,3.0014126785,0.0,12.1011305571,15.3678112995,12.3522946296,6.56675453289,0.0,5.78554009674
 11/30  07:00:00,75.4756623213,6.02479644265,6.79271125602,0.0,19.7275818095,37.2640762949,24.024496794,6.61170718875,0.0,17.4127896052
 11/30  08:00:00,92.2304869961,6.43080691258,10.189024709,0.0,24.3117294858,51.2795993405,22.9131766973,5.42042399902,0.0,17.4927526982
 11/30  09:00:00,78.6808413229,5.92780923089,8.4179269231,0.0,23.6694662846,40.6342015617,30.6153303132,1.14452418016,0.0,29.470806133
 11/30  10:00:00,75.323957759,5.87442176069,10.1220412167,0.0,23.6694662846,35.6302164847,48.101840478,0.715550747796,18.025,29.3612897302
 11/30  11:00:00,55.6865038925,5.63177002891,8.32411836502,0.0,18.7433767983,22.9618409725,43.3411852732,1.87078770561,18.025,23.4453975676
 11/30  12:00:00,55.288870775,5.59680491285,7.96386600257,0.0,18.7433767983,22.9618409725,43.2929558846,1.87880372802,18.025,23.3891521566
 11/30  13:00:00,54.8252078816,5.5571221061,7.49644020592,0.0,18.5889407304,23.1597249699,44.2602363183,2.84852826199,18.025,23.3867080563
 11/30  14:00:00,55.2557057951,5.57079872502,7.66675670148,0.0,18.7433767983,23.2517909448,41.6846925652,0.277822131907,18.025,23.3818704333
 11/30  15:00:00,55.4953511459,5.58955102383,7.88764785787,0.0,18.7433767983,23.2517909448,40.4848921796,0.0,18.025,22.4598921796
 11/30  16:00:00,55.044967778,5.5753378408,7.74143162916,0.0,18.7433767983,22.9618409725,37.6324851218,1.14215033237,18.025,18.4653347894
 11/30  17:00:00,66.2168874038,5.58390397178,6.91745852337,0.0,18.7433767983,27.431320555,25.3778344616,1.58652988416,18.025,5.76630457745
 11/30  18:00:00,78.3560838878,5.82845892122,6.62367875448,0.0,17.6635504202,40.6971502883,7.60835715262,1.82917984263,0.0,5.77917730999
 11/30  19:00:00,86.550858325,6.05075280476,8.09091101102,0.0,27.5259009287,37.3340067412,20.452005427,3.05742938621,0.0,17.3945760408
 11/30  20:00:00,90.0634510838,6.19472000984,9.13449051113,0.0,33.8341110165,33.3544677425,10.3503574154,4.5595413131,0.0,5.79081610231
 11/30  21:00:00,99.9098143447,6.43134358103,10.5900710272,0.0,36.5179666069,38.8247702939,18.6499039624,7.08655637734,0.0,11.5633475851
 11/30  22:00:00,94.2988697857,6.46052487867,10.464572495,0.0,32.965339924,36.8579353714,25.813345929,8.39891794858,0.0,17.4144279805
 11/30  23:00:00,66.8649706393,6.02144582859,7.01721486948,0.0,25.6355707503,20.6438685092,15.6224505529,9.82411947849,0.0,5.79833107436
 11/30  24:00:00,44.092046075,5.67322516221,4.14588436935,0.0,15.0252895274,11.7056064465,23.357611045,11.8317247031,0.0,11.5258863419
 12/01  01:00:00,37.7883391057,5.55710138893,2.98414121956,0.0,11.6412384099,10.0650221343,13.3889926017,13.3689926017,0.0,0.02
 12/01  02:00:00,35.6495187165,5.5045700834,2.45864295974,0.0,10.0992000411,10.047477231,20.6195831712,14.8593856101,0.0,5.76019756114
 12/01  03:00:00,33.3440072265,5.45683113785,2.06042712901,0.0,8.25718729233,10.0299323277,22.0351678029,16.2751260818,0.0,5.76004172104
 12/01  04:00:00,33.057926969,5.42509137403,1.80609020627,0.0,8.25718729233,10.0299323277,17.6909273856,17.6709273856,0.0,0.02
 12/01  05:00:00,34.5004630835,5.40605253025,1.66095941283,0.0,8.25718729233,11.6354268332,24.0921473536,18.3254752081,0.0,5.76667214557
 12/01  06:00:00,42.2182242917,5.42234324598,1.78247205158,0.0,12.1011305571,15.3678112995,29.1243721494,17.572775709,0.0,11.5515964404
 12/01  07:00:00,72.2943965508,5.71564655054,3.92058417074,0.0,19.7275818095,37.2640762949,27.348685239,15.7317824387,0.0,11.6169028003
 12/01  08:00:00,87.9097583047,6.01880220346,6.28027698396,0.0,24.3117294858,51.2795993405,30.7526607457,13.2576547161,0.0,17.4950060297
 12/01  09:00:00,74.7606067471,5.62874195946,4.79674640573,0.0,23.6694662846,40.6342015617,44.5061300372,9.14379652121,0.0,35.362333516
 12/01  10:00:00,71.6763457224,5.59446968349,6.75437047961,0.0,23.6694662846,35.6302164847,49.3744626115,7.8533570399,18.025,23.4961055716
 12/01  11:00:00,53.0176538468,5.45642876258,5.83060167797,0.0,18.7433767983,22.9618409725,54.9187192761,7.59078801616,18.025,29.30293126
 12/01  12:00:00,52.9592828455,5.44882834816,5.78225010548,0.0,18.7433767983,22.9618409725,41.9645085368,6.38964808856,18.025,17.5498604482
 12/01  13:00:00,52.8470691533,5.43831989069,5.6370976189,0.0,18.5889407304,23.1597249699,47.5719928379,6.15525285929,18.025,23.3917399786
 12/01  14:00:00,52.8610032514,5.43299493799,5.4098555858,0.0,18.7433767983,23.2517909448,45.9274506555,4.513893506,18.025,23.3885571495
 12/01  15:00:00,52.8247427387,5.42874818478,5.37784089716,0.0,18.7433767983,23.2517909448,45.3292070361,3.91879578972,18.025,23.3854112464
 12/01  16:00:00,52.5355570184,5.43107035139,5.37628158752,0.0,18.7433767983,22.9618409725,46.534964575,5.12769229616,18.025,23.3822722789
 12/01  17:00:00,63.8720512939,5.44747443047,4.70903946357,0.0,18.7433767983,27.431320555,28.9492773032,5.15786712566,18.025,5.76641017756
 12/01  18:00:00,75.5592683623,5.59953995148,4.05577031312,0.0,17.6635504202,40.6971502883,10.9172459544,5.1377913739,0.0,5.77945458049
 12/01  19:00:00,83.1805501695,5.73838873431,5.03295228149,0.0,27.5259009287,37.3340067412,19.5204197413,7.9165945717,0.0,11.6038251696
 12/01  20:00:00,86.8607362055,5.89395046017,6.23253087552,0.0,33.8341110165,33.3544677425,19.9280122212,8.36313233393,0.0,11.5648798873
 12/01  21:00:00,97.0122253335,6.14532682391,7.97848832387,0.0,36.5179666069,38.8247702939,21.0451350973,9.48275374836,0.0,11.5623813489
 12/01  22:00:00,92.1695752345,6.23928523117,8.55650452411,0.0,32.965339924,36.8579353714,21.2913334113,9.67422860639,0.0,11.6171048049
 12/01  23:00:00,65.4418362065,5.86626721167,5.74924554924,0.0,25.6355707503,20.6438685092,21.8047508838,10.2270292871,0.0,11.5777215968
 12/01  24:00:00,43.4174699173,5.58938378033,3.55514438298,0.0,15.0252895274,11.7056064465,15.8618195785,10.0886635454,0.0,5.77315603316
 12/02  01:00:00,39.0962921151,5.54892859739,3.10036253299,0.0,12.8411359301,10.0650221343,14.5075205662,8.74089667718,0.0,5.76662388903
 12/02  02:00:00,38.7152197054,5.52752928005,2.74190132809,0.0,12.8411359301,10.0650221343,15.0223284508,9.26235193858,0.0,5.75997651221
 12/02  03:00:00,33.6220815877,5.4770749859,2.31825663459,0.0,8.25718729233,10.0299323277,9.97257443394,9.95257443394,0.0,0.02
 12/02  04:00:00,33.46540853,5.45910158468,2.17955385585,0.0,8.25718729233,10.0299323277,15.8128627805,10.0532936211,0.0,5.75956915948
