Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  05:00:00,35.0569391724,5.45539311354,2.16808924806,0.0,8.25718729233,11.6354268332,14.9526613782,9.18591609617,0.0,5.76674528203
 12/02  06:00:00,39.1837875653,5.44978518881,2.14214892375,0.0,8.71707943955,15.3327214929,14.0126102707,8.23948015861,0.0,5.77313011209
 12/02  07:00:00,58.336259437,5.54100323153,2.99120173975,0.0,18.5082010057,25.6353820695,13.3425448973,7.55787766653,0.0,5.78466723079
 12/02  08:00:00,71.9457094719,5.84336326941,5.6144782662,0.0,19.4083231844,41.0650158608,24.4545643413,7.03816166603,0.0,17.4164026753
 12/02  09:00:00,100.979992088,6.2760280037,10.3389537492,0.0,26.3286599382,57.9988325916,39.1893010836,3.61871917125,0.0,35.5705819123
 12/02  10:00:00,85.2413668245,5.9982621378,10.0325383698,0.0,26.3286599382,42.8504436482,51.8947022035,4.40003791459,18.025,29.4696642889
 12/02  11:00:00,58.0038660855,5.63798705613,7.14961678124,0.0,21.7447113004,23.4437158914,53.9892971867,6.593385372,18.025,29.3709118147
 12/02  12:00:00,54.4507371709,5.54592870187,6.1504749981,0.0,19.3027497915,23.426170988,50.3465484417,8.87701675262,18.025,23.4445316891
 12/02  13:00:00,54.2161132601,5.53858211729,5.78121573746,0.0,19.1483137236,23.7250123474,51.8854366286,10.4734563962,18.025,23.3869802323
 12/02  14:00:00,54.1266189728,5.54625336308,5.53850343288,0.0,19.3027497915,23.7161209604,50.9280772571,9.51926978618,18.025,23.3838074709
 12/02  15:00:00,53.394749836,5.47702357811,4.87586225875,0.0,19.3027497915,23.7161209604,53.4580715572,12.0522315619,18.025,23.3808399953
 12/02  16:00:00,52.4706877991,5.4236355397,4.2951372601,0.0,19.3027497915,23.426170988,52.3716315298,16.807951725,18.025,17.5386798048
 12/02  17:00:00,63.140176364,5.37629913496,3.02464226512,0.0,19.3027497915,27.8956505705,44.4847704936,20.6933725986,18.025,5.76639789501
 12/02  18:00:00,70.6085294555,5.43604729913,1.81067548837,0.0,18.2229234133,37.5968344597,30.0512544848,24.2792906327,0.0,5.77196385214
 12/02  19:00:00,85.406695762,5.53986040115,2.55164431674,0.0,32.690315043,37.0816133363,43.5647819989,32.0261977521,0.0,11.5385842468
 12/02  20:00:00,86.0292957728,5.60915364824,2.99310422661,0.0,36.8143715336,33.066984531,40.4014999207,34.610553638,0.0,5.79094628262
 12/02  21:00:00,92.0481986783,5.71616594357,3.66491355479,0.0,36.3493007332,38.7721355839,47.4835140676,35.9198209527,0.0,11.5636931149
 12/02  22:00:00,89.8620064994,5.71603999278,3.5967096337,0.0,36.1807251679,36.8228455648,49.1810386811,37.6161913518,0.0,11.5648473292
 12/02  23:00:00,66.9462473989,5.51046668647,2.20627822762,0.0,31.0351095914,20.6438685092,52.1588790744,40.5426171217,0.0,11.6162619527
 12/02  24:00:00,43.0753451956,5.33074734712,1.00336427014,0.0660665471125,17.4250845679,11.7056064465,55.9438844522,44.3915537057,0.0,11.5523307465
 12/03  01:00:00,36.8768044518,5.28911998156,0.660192519761,0.36106415703,12.925468867,10.100111941,52.5831999382,46.8165259762,0.0,5.76667396197
 12/03  02:00:00,37.0585138877,5.27139793968,0.440743129859,0.781158675327,12.925468867,10.100111941,48.0701339253,48.0501339253,0.0,0.02
 12/03  03:00:00,33.1272845034,5.26783181724,0.15201357413,1.76125992114,8.34152022915,10.0650221343,56.1572137181,50.3971323809,0.0,5.76008133718
 12/03  04:00:00,35.04480899,5.32914568536,0.0665932711579,3.70289184033,8.34152022915,10.0650221343,57.8015381444,52.0414654214,0.0,5.76007272302
 12/03  05:00:00,38.078937306,5.37898811865,0.0440577241361,5.10300830222,8.34152022915,11.6705166398,52.6218396449,52.6018396449,0.0,0.02
 12/03  06:00:00,43.7179647031,5.43162230523,0.035655588948,6.53940387369,8.80141237637,15.3678112995,65.1330220571,53.6073638529,0.0,11.5256582043
 12/03  07:00:00,61.3655377329,5.41416945729,0.0595127226091,6.08779030367,18.5082010057,25.6353820695,59.3134648692,53.5271644164,0.0,5.78630045274
 12/03  08:00:00,70.1516931894,5.44215833594,1.22226463059,2.87996578024,19.4926561212,41.1001056674,66.9527886413,49.5364230032,0.0,17.4163656381
 12/03  09:00:00,94.4621943211,5.66164250939,3.50674907255,0.928774154653,26.3286599382,57.9988325916,72.7220349745,37.1522051636,0.0,35.569829811
 12/03  10:00:00,80.3683846216,5.58042767031,4.72627846757,0.970519444105,26.2443270014,42.8153538416,79.1356205184,31.63936895,18.025,29.4712515683
 12/03  11:00:00,56.8364168715,5.48455534494,3.83141307083,2.30417643475,21.7447113004,23.4437158914,76.8927479055,29.4954455113,18.025,29.3723023942
 12/03  12:00:00,54.5052687746,5.50236766407,3.99401426086,2.194835288,19.3449162599,23.4437158914,68.6610021671,27.1866443109,18.025,23.4493578562
 12/03  13:00:00,54.1702315345,5.50451698565,3.93747444513,1.772207555,19.190480192,23.7425572507,66.6186844937,25.2063426463,18.025,23.3873418474
 12/03  14:00:00,53.7353375024,5.48473942181,3.97154342847,1.29689748255,19.260583323,23.698576057,62.3852364129,20.9781761492,18.025,23.3820602637
 12/03  15:00:00,53.3376140551,5.45815545331,3.88343222515,1.01386797574,19.260583323,23.698576057,57.3814802257,20.3057794285,18.025,19.0507007972
 12/03  16:00:00,52.6374377215,5.40695413861,3.52671884297,1.01156033029,19.260583323,23.4086260847,63.2355883646,23.3277779769,18.025,21.8828103877
 12/03  17:00:00,63.6301906549,5.36366085443,2.28794562408,1.29905252637,19.260583323,27.8781056672,49.7839974382,25.9925190837,18.025,5.7664783545
 12/03  18:00:00,71.1157943099,5.38509848846,1.03900346158,1.38958980816,18.1807569449,37.5792895564,38.3799704731,32.6068246973,0.0,5.77314577575
 12/03  19:00:00,85.1476427187,5.44778622521,1.62055311119,0.883526763362,32.6059821062,37.0465235296,52.3980862349,40.859046903,0.0,11.5390393319
 12/03  20:00:00,85.8269652057,5.50558571262,2.08423079915,0.810099914433,36.8143715336,33.066984531,49.4301646568,43.6375777994,0.0,5.79258685747
 12/03  21:00:00,91.9055644896,5.6190839662,2.94899148448,0.550934581618,36.43363367,38.8072253906,52.4595205735,40.8965571723,0.0,11.5629634013
 12/03  22:00:00,89.6524701293,5.64298443405,3.10402028232,0.475623165155,36.0963922311,36.7877557581,48.9378369639,37.3726795138,0.0,11.5651574501
 12/03  23:00:00,67.3402718326,5.46305863893,1.74250615136,1.02461166709,30.9507766546,20.6087787026,50.6524554727,39.0341349616,0.0,11.6183205111
 12/03  24:00:00,46.0726368103,5.39177383249,0.663203157007,3.34248426012,17.4250845679,11.7056064465,54.4648254882,42.9121594902,0.0,11.552665998
 12/04  01:00:00,40.0989747263,5.41448505745,0.370988158224,5.06638955937,11.6412384099,10.0650221343,52.0692086541,46.3025334435,0.0,5.76667521058
 12/04  02:00:00,40.8639661391,5.47487943309,0.12493976941,7.57783162799,10.0992000411,10.047477231,50.8338473065,50.8138473065,0.0,0.02
 12/04  03:00:00,41.0105918061,5.53842178165,0.0388508479934,9.60655856067,8.25718729233,10.0299323277,60.3300242982,54.5699010683,0.0,5.7601232299
 12/04  04:00:00,41.9136303818,5.57066313252,0.0310473030813,10.4851615557,8.25718729233,10.0299323277,60.4192623299,54.659522249,0.0,5.75974008089
 12/04  05:00:00,44.8163926122,5.61580615054,0.0245009086565,11.7426201583,8.25718729233,11.6354268332,57.0760295493,57.0560295493,0.0,0.02
 12/04  06:00:00,51.953988038,5.59931056347,0.0241463315406,11.3170964654,12.1011305571,15.3678112995,65.3782793223,53.8263717771,0.0,11.5519075453
 12/04  07:00:00,75.7077697609,5.51057393296,0.675352158236,6.863628999,19.7275818095,37.2640762949,61.7292343794,50.1116032425,0.0,11.6176311369
 12/04  08:00:00,86.9209278871,5.58908194767,2.28974085724,3.43136601704,24.3117294858,51.2795993405,68.6965031082,45.3729954668,0.0,23.3235076414
 12/04  09:00:00,75.7458949267,5.49544697592,1.47452490552,4.44076358712,23.6694662846,40.6342015617,60.1627528648,30.6846782215,0.0,29.4780746433
 12/04  10:00:00,72.2056598198,5.52229799399,3.91921824624,3.43660566972,23.6694662846,35.6302164847,68.9864882255,21.5854652744,18.025,29.3760229511
 12/04  11:00:00,54.418298649,5.50103205826,4.17130603989,3.01531739161,18.7433767983,22.9618409725,55.8828764538,14.4074685189,18.025,23.450407935
 12/04  12:00:00,53.8368672778,5.50783508605,4.47851887205,2.12229490833,18.7433767983,22.9618409725,51.833547032,10.4137940228,18.025,23.3947530092
 12/04  13:00:00,53.3146669828,5.50621618474,4.61796382144,1.41881952851,18.5889407304,23.1597249699,49.720966912,8.31035486672,18.025,23.3856120452
 12/04  14:00:00,52.9438047493,5.48695452848,4.582509524,0.856169430042,18.7433767983,23.2517909448,46.1446065787,5.25516337598,18.025,22.8644432027
 12/04  15:00:00,52.4283534587,5.45716142452,4.52308089121,0.429942918505,18.7433767983,23.2517909448,41.3860977223,5.28961993068,18.025,18.0714777916
 12/04  16:00:00,51.5981619153,5.40642410391,4.04312791575,0.420393463359,18.7433767983,22.9618409725,52.5383048241,11.1184442239,18.025,23.3948606002
 12/04  17:00:00,62.478356635,5.36071628932,2.55474382897,0.847347034925,18.7433767983,27.431320555,43.0478078373,19.2563049312,18.025,5.76650290609
 12/04  18:00:00,73.1272100911,5.39221161891,1.32859602869,0.502423830917,17.6635504202,40.6971502883,31.6389812373,25.8594677029,0.0,5.77951353437
 12/04  19:00:00,80.0206385345,5.43283020875,1.6972147064,0.481340939815,27.5259009287,37.3340067412,50.6013902772,33.2043747442,0.0,17.397015533
 12/04  20:00:00,82.7794064547,5.46867704178,1.95456076912,0.621886263042,33.8341110165,33.3544677425,43.3091510732,37.5178234849,0.0,5.79132758824
 12/04  21:00:00,91.7716577047,5.57480080186,2.67581806456,0.632598533101,36.5179666069,38.8247702939,52.563039337,40.998525955,0.0,11.564513382
 12/04  22:00:00,86.498737097,5.59530457268,2.79546933609,0.734129284599,32.965339924,36.8579353714,60.492139845,43.0759362162,0.0,17.4162036288
 12/04  23:00:00,62.6097473723,5.43275777363,1.33854697161,2.01208624678,25.6355707503,20.6438685092,54.3802648777,46.1333665144,0.0,8.24689836324
 12/04  24:00:00,44.6866528067,5.40738695625,0.499326691344,4.50697683029,15.0252895274,11.7056064465,58.383302689,49.2945997027,0.0,9.08870298629
 12/05  01:00:00,41.3117690716,5.44133663682,0.224824869807,6.39849077092,11.6412384099,10.0650221343,51.2097412517,51.1897412517,0.0,0.02
 12/05  02:00:00,41.8698179084,5.50412216105,0.0734994126343,8.60587643588,10.0992000411,10.047477231,59.3737443598,53.6134480448,0.0,5.76029631506
 12/05  03:00:00,42.051792426,5.57256234289,0.0310449317659,10.6214207827,8.25718729233,10.0299323277,62.3585117845,56.5981873294,0.0,5.76032445506
 12/05  04:00:00,43.0570026107,5.60805241463,0.0249294306755,11.5972592038,8.25718729233,10.0299323277,56.7735777344,56.7535777344,0.0,0.02
 12/05  05:00:00,45.33303198,5.63139295063,0.0200934503397,12.2480748782,8.25718729233,11.6354268332,62.2329605692,56.4659954584,0.0,5.76696511084
 12/05  06:00:00,52.7927870436,5.6258595591,0.0194490689202,12.1340348103,12.1011305571,15.3678112995,65.9110844729,54.3583984772,0.0,11.5526859957
 12/05  07:00:00,76.1990163847,5.5198386372,0.618238381499,7.40271053924,19.7275818095,37.2640762949,61.2071609619,49.5876655197,0.0,11.6194954422
 12/05  08:00:00,86.6378608258,5.55620008052,2.06907688822,3.40182439432,24.3117294858,51.2795993405,64.0487213566,40.7226975922,0.0,23.3260237644
 12/05  09:00:00,75.7647627765,5.45492539051,1.18852774926,4.78613643232,23.6694662846,40.6342015617,55.5545972954,26.0747123455,0.0,29.47988495
 12/05  10:00:00,71.9408399853,5.43336607873,3.24753938094,3.93238705378,23.6694662846,35.6302164847,67.8141879724,20.4114139885,18.025,29.3777739839
 12/05  11:00:00,54.4049154958,5.37252262749,2.98666903388,4.31507339781,18.7433767983,22.9618409725,57.5471053896,16.0702563412,18.025,23.4518490484
 12/05  12:00:00,53.052554043,5.32414306071,3.18000221652,2.82018556431,18.7433767983,22.9618409725,53.2619964824,11.8408043863,18.025,23.3961920961
 12/05  13:00:00,52.0974106597,5.29166903693,3.19572270349,1.8383470724,18.5889407304,23.1597249699,50.6062801755,9.19407388147,18.025,23.3872062941
 12/05  14:00:00,51.7234845247,5.27536786536,3.04378556441,1.38615543229,18.7433767983,23.2517909448,49.7661304622,8.3563552623,18.025,23.3847751999
 12/05  15:00:00,51.4390871734,5.26333046042,2.98985144916,1.16773085306,18.7433767983,23.2517909448,44.6923638425,9.11771533506,18.025,17.5496485074
 12/05  16:00:00,50.9105850419,5.25590554412,2.99599865867,0.930459567975,18.7433767983,22.9618409725,52.2226845222,10.8007011106,18.025,23.3969834116
 12/05  17:00:00,61.9773562296,5.25556995927,2.16838952999,0.837844097488,18.7433767983,27.431320555,36.4119725899,12.6202914078,18.025,5.76668118206
 12/05  18:00:00,72.7291724833,5.32829068538,1.06665744725,0.430238718414,17.6635504202,40.6971502883,20.6848057758,14.9049092576,0.0,5.77989651819
 12/05  19:00:00,79.6779363586,5.38225725382,1.62172003787,0.264693743647,27.5259009287,37.3340067412,36.8333336379,19.435168962,0.0,17.3981646759
 12/05  20:00:00,82.4334809835,5.43753649332,2.09236161829,0.169290980472,33.8341110165,33.3544677425,27.8843256399,22.0925201731,0.0,5.79180546678
 12/05  21:00:00,91.4203993906,5.54686488701,2.85152548515,0.133558814847,36.5179666069,38.8247702939,38.4474599803,26.8819139629,0.0,11.5655460175
 12/05  22:00:00,86.1830197748,5.58961117005,3.09186942512,0.127690408157,32.965339924,36.8579353714,43.691940531,26.2734594202,0.0,17.4184811108
 12/05  23:00:00,61.0289307948,5.39886432783,1.59313650538,0.210561935951,25.6355707503,20.6438685092,37.4339319546,25.854379197,0.0,11.5795527576
 12/05  24:00:00,40.8392435256,5.27579321166,0.483409669967,0.807072576357,15.0252895274,11.7056064465,35.1244748244,29.3509934409,0.0,5.77348138349
 12/06  01:00:00,36.3657874138,5.26812552352,0.189508036564,1.66103153986,11.6412384099,10.0650221343,39.5124202882,33.7454121167,0.0,5.76700817151
 12/06  02:00:00,35.8533284513,5.29744475453,0.0993609572577,2.77020037264,10.0992000411,10.047477231,35.9102424667,35.8902424667,0.0,0.02
 12/06  03:00:00,35.2357101701,5.33925559882,0.0540072673837,4.01567940609,8.25718729233,10.0299323277,43.5609223451,37.8004812399,0.0,5.76044110523
 12/06  04:00:00,36.3529975235,5.37866088443,0.0417580618371,5.10581234422,8.25718729233,10.0299323277,46.0891030163,40.3290200522,0.0,5.7600829641
 12/06  05:00:00,38.660115422,5.40372587651,0.0363756223253,5.78653845882,8.25718729233,11.6354268332,41.3256776485,41.3056776485,0.0,0.02
 12/06  06:00:00,46.268190812,5.40400213157,0.0356094375072,5.81512805565,12.1011305571,15.3678112995,51.2817697081,39.7290293611,0.0,11.5527403471
 12/06  07:00:00,73.0318076303,5.35942590971,0.734509015947,2.39562709724,19.7275818095,37.2640762949,52.0744382807,40.4541505674,0.0,11.6202877133
 12/06  08:00:00,84.5020045018,5.49640941525,2.15698897342,1.23782899686,24.3117294858,51.2795993405,61.2744839341,37.9480603983,0.0,23.3264235358
 12/06  09:00:00,73.3579106426,5.33048858591,0.609722900632,3.0825133116,23.6694662846,40.6342015617,59.077430397,29.5941468801,0.0,29.4832835169
 12/06  10:00:00,70.8624193551,5.34541738609,2.46905510651,3.72039069339,23.6694662846,35.6302164847,74.3345754873,26.9336123112,18.025,29.3759631762
 12/06  11:00:00,54.9326492804,5.38567522965,2.54256537484,5.27374981861,18.7433767983,22.9618409725,66.8588976224,25.3822326212,18.025,23.4516650012
 12/06  12:00:00,55.0964025614,5.39130632731,2.59584322589,5.38102415436,18.7433767983,22.9618409725,66.2128539488,24.7910968616,18.025,23.3967570873
 12/06  13:00:00,54.9755796774,5.39094552851,2.46451572911,5.34844404559,18.5889407304,23.1597249699,65.3561629334,23.9378610185,18.025,23.3933019148
 12/06  14:00:00,55.0932065051,5.38783644076,2.43974006731,5.24745112332,18.7433767983,23.2517909448,64.0012302621,22.5861448144,18.025,23.3900854478
 12/06  15:00:00,55.019472798,5.38597415004,2.4344945636,5.18082423924,18.7433767983,23.2517909448,63.6009132148,22.1911043039,18.025,23.3848089109
 12/06  16:00:00,54.8249517403,5.39021312915,2.42390156844,5.2826063905,18.7433767983,22.9618409725,60.9352982622,23.4574486878,18.025,19.4528495745
 12/06  17:00:00,65.654849873,5.37862534013,1.59083911094,4.96983330746,18.7433767983,27.431320555,45.2206679008,23.3104930932,18.025,3.88517480761
 12/06  18:00:00,74.3739733505,5.32284851042,0.270517955629,2.87661542541,17.6635504202,40.6971502883,35.619614297,24.0798374098,0.0,11.5397768873
 12/06  19:00:00,79.824355299,5.31482136229,0.662532807914,1.43772680034,27.5259009287,37.3340067412,39.3587303427,27.7527445797,0.0,11.605985763
 12/06  20:00:00,82.2317086382,5.35750374151,1.17876310111,0.961140562224,33.8341110165,33.3544677425,39.9271278262,28.361774009,0.0,11.5653538172
 12/06  21:00:00,91.3040404498,5.49185349166,2.32833797269,0.59538638063,36.5179666069,38.8247702939,35.6123684634,29.8207015151,0.0,5.7916669483
 12/06  22:00:00,85.9048752486,5.52079583667,2.51088249568,0.499335725744,32.965339924,36.8579353714,48.7248423077,31.3062028491,0.0,17.4186394586
 12/06  23:00:00,61.0376807314,5.33317085968,0.911582547753,0.966547265022,25.6355707503,20.6438685092,43.6743692249,32.0951488297,0.0,11.5792203952
 12/06  24:00:00,41.6958405912,5.2775818254,0.191371632631,1.95391394157,15.0252895274,11.7056064465,37.955745452,32.182160326,0.0,5.77358512604
 12/07  01:00:00,38.2340555783,5.32902564279,0.108834463217,3.54906724836,11.6412384099,10.0650221343,39.3327593923,33.5655930965,0.0,5.7671662958
 12/07  02:00:00,37.8625053015,5.37136979786,0.0704808237686,4.73432823242,10.0992000411,10.047477231,36.2960133702,36.2760133702,0.0,0.02
 12/07  03:00:00,36.7626637416,5.39700738691,0.0483026018175,5.4905846705,8.25718729233,10.0299323277,43.6131509568,37.8526408694,0.0,5.76051008738
 12/07  04:00:00,37.1858792007,5.41183608123,0.0423557779425,5.90491572329,8.25718729233,10.0299323277,44.1105816603,38.3500237888,0.0,5.76055787145
 12/07  05:00:00,39.1602492259,5.42452621808,0.0373399386837,6.26490147769,8.25718729233,11.6354268332,44.4842287556,38.7170941008,0.0,5.76713465483
 12/07  06:00:00,46.5781927271,5.41752615305,0.0368924704382,6.11031710368,12.1011305571,15.3678112995,43.5592730318,37.7723713841,0.0,5.78690164767
 12/07  07:00:00,72.7977403473,5.33324750227,0.55626820527,2.36596205843,19.7275818095,37.2640762949,53.9013160905,36.4804500474,0.0,17.4208660431
 12/07  08:00:00,84.4139515165,5.48786680923,2.18505240547,1.13023799246,24.3117294858,51.2795993405,51.2373118186,33.7356676876,0.0,17.501644131
 12/07  09:00:00,73.2227970123,5.31850128935,0.60082510422,2.96827004178,23.6694662846,40.6342015617,56.8188883047,27.3339441721,0.0,29.4849441325
 12/07  10:00:00,71.0434527338,5.34471572718,2.50650928917,3.86466497982,23.6694662846,35.6302164847,74.170049704,26.769312266,18.025,29.3757374381
 12/07  11:00:00,55.1497686019,5.39426541311,2.57138784188,5.45344783823,18.7433767983,22.9618409725,67.6147645823,26.1351347993,18.025,23.454629783
 12/07  12:00:00,55.2932921914,5.40036328708,2.59941934567,5.56527688683,18.7433767983,22.9618409725,67.24960667,25.8251586536,18.025,23.3994480164
 12/07  13:00:00,55.0375708167,5.39520875773,2.45138887919,5.41929285514,18.5889407304,23.1597249699,66.5666620452,25.1445826662,18.025,23.397079379
 12/07  14:00:00,54.7831840969,5.37684278919,2.43211622833,4.95604299914,18.7433767983,23.2517909448,64.2278007619,22.8078711491,18.025,23.3949296128
 12/07  15:00:00,54.3240377906,5.36038097658,2.46263048669,4.48284383446,18.7433767983,23.2517909448,62.4195849708,21.0017717328,18.025,23.392813238
 12/07  16:00:00,53.7011172556,5.34853580059,2.49853425516,4.12581400619,18.7433767983,22.9618409725,62.9721096745,21.556402628,18.025,23.3907070465
 12/07  17:00:00,64.5349451888,5.33860350146,1.69437317949,3.78639948913,18.7433767983,27.431320555,45.2189354553,21.4270006351,18.025,5.76693482017
 12/07  18:00:00,73.1279554517,5.28072770226,0.288677973292,1.6545468242,17.6635504202,40.6971502883,26.7190435758,20.9388884525,0.0,5.78015512333
 12/07  19:00:00,79.3383630834,5.30569548079,0.780547674052,0.842826665399,27.5259009287,37.3340067412,35.3080506771,23.7015566259,0.0,11.6064940512
 12/07  20:00:00,82.1096173301,5.36964892305,1.40651023358,0.59914350742,33.8341110165,33.3544677425,35.3959723495,23.8290754748,0.0,11.5668968747
 12/07  21:00:00,91.0740026141,5.4893505731,2.42625116404,0.269929586141,36.5179666069,38.8247702939,36.1151781672,24.5486439133,0.0,11.5665342539
 12/07  22:00:00,85.7312242386,5.5246781136,2.69269214622,0.139978968532,32.965339924,36.8579353714,34.9383613576,23.3185893313,0.0,11.6197720263
 12/07  23:00:00,60.5966628236,5.33143948303,1.058190784,0.380642669911,25.6355707503,20.6438685092,33.8453175074,22.2649137213,0.0,11.5804037861
 12/07  24:00:00,40.5194503704,5.24172894602,0.241532717485,0.763209041915,15.0252895274,11.7056064465,28.1998803279,22.4261874022,0.0,5.77369292571
 12/08  01:00:00,35.4933880766,5.23524188569,0.163149532438,0.847864242031,11.6412384099,10.0650221343,27.286853399,21.519659619,0.0,5.76719377997
 12/08  02:00:00,33.896258652,5.23252599722,0.139396167702,0.838003811362,10.0992000411,10.047477231,25.5795559896,19.8190436854,0.0,5.76051230411
 12/08  03:00:00,31.9020861098,5.22736907612,0.14817882809,0.699764555445,8.25718729233,10.0299323277,21.3491664234,15.5885824083,0.0,5.76058401512
 12/08  04:00:00,31.8255508102,5.22465748019,0.17446791312,0.599653520613,8.25718729233,10.0299323277,13.3880706838,13.3680706838,0.0,0.02
 12/08  05:00:00,33.4290542648,5.22221254514,0.149512595578,0.623842975174,8.25718729233,11.6354268332,21.5633296589,15.7962403944,0.0,5.76708926441
 12/08  06:00:00,41.4026107807,5.23514535179,0.116071417505,1.03792581817,12.1011305571,15.3678112995,36.2626936512,24.7107925866,0.0,11.5519010646
 12/08  07:00:00,71.3560444526,5.32204630499,0.997051716748,0.494674880118,19.7275818095,37.2640762949,40.6717015862,29.0517048159,0.0,11.6199967702
 12/08  08:00:00,84.1409647999,5.5396914057,2.8546729427,0.135781318195,24.3117294858,51.2795993405,50.2130655138,26.883864178,0.0,23.3292013358
 12/08  09:00:00,71.6058917198,5.30615547489,1.51220671803,0.452316233169,23.6694662846,40.6342015617,48.7731177252,19.2874650126,0.0,29.4856527126
 12/08  10:00:00,69.3362951792,5.37684295974,4.29223436646,0.339641937512,23.6694662846,35.6302164847,62.9820866182,15.5763767857,18.025,29.3807098325
 12/08  11:00:00,51.7305416517,5.3573668075,4.24276301853,0.399739843521,18.7433767983,22.9618409725,55.239365532,13.7589132074,18.025,23.4554523245
 12/08  12:00:00,51.9621084747,5.39310037475,4.51434089051,0.32643019257,18.7433767983,22.9618409725,52.2207567665,10.7966130335,18.025,23.3991437331
 12/08  13:00:00,51.8058766237,5.38660225371,4.39626423183,0.251324306257,18.5889407304,23.1597249699,49.9982986837,8.58273913952,18.025,23.3905595442
 12/08  14:00:00,51.9822016619,5.40180534894,4.35240389825,0.209803301871,18.7433767983,23.2517909448,48.5040960675,7.09046106808,18.025,23.3886349994
 12/08  15:00:00,51.786464658,5.38627425901,4.18736408039,0.194636865094,18.7433767983,23.2517909448,43.7500279959,8.18087292858,18.025,17.5441550674
 12/08  16:00:00,51.099434947,5.34735735763,3.83121808302,0.192623416734,18.7433767983,22.9618409725,53.0245453826,11.5976500553,18.025,23.4018953273
 12/08  17:00:00,61.8843217001,5.30856712622,2.64794532264,0.21224515478,18.7433767983,27.431320555,38.6563097342,14.8644441099,18.025,5.76686562425
 12/08  18:00:00,72.8009259155,5.36670140063,1.36560088412,0.164616838054,17.6635504202,40.6971502883,32.5569688251,21.0163836476,0.0,11.5405851775
 12/08  19:00:00,79.8536083468,5.42355594078,1.83630139576,0.184448463687,27.5259009287,37.3340067412,40.8643810332,29.2583965171,0.0,11.6059845161
 12/08  20:00:00,82.6944926469,5.48085632541,2.29503962567,0.184276442124,33.8341110165,33.3544677425,42.7054335034,31.1402010262,0.0,11.5652324773
 12/08  21:00:00,91.7082649307,5.59284623959,3.04758147957,0.179355316337,36.5179666069,38.8247702939,40.0910027241,34.2973386421,0.0,5.79366408196
 12/08  22:00:00,86.3899698305,5.62024935444,3.13695051839,0.258878416121,32.965339924,36.8579353714,53.1508283565,35.7315501516,0.0,17.4192782049
 12/08  23:00:00,61.4845360693,5.41793904476,1.56648214916,0.673713573058,25.6355707503,20.6438685092,49.8031900047,38.2229167534,0.0,11.5802732513
 12/08  24:00:00,42.2146254716,5.32973353886,0.558220929839,2.05368576826,15.0252895274,11.7056064465,46.2695898375,40.49576226,0.0,5.77382757742
 12/09  01:00:00,39.5499141228,5.34539510428,0.307391116692,3.45009272115,12.8411359301,10.0650221343,49.021752041,43.2545684717,0.0,5.76718356922
 12/09  02:00:00,40.8165935148,5.37392815735,0.138413569842,4.85843769107,12.8411359301,10.0650221343,46.4893359717,46.4693359717,0.0,0.02
 12/09  03:00:00,38.168869117,5.44010847222,0.0443963997035,6.85758765758,8.25718729233,10.0299323277,53.8735459453,48.1130334714,0.0,5.76051247398
 12/09  04:00:00,38.8432731008,5.46521961903,0.038673998847,7.51260085905,8.25718729233,10.0299323277,51.8659725721,46.1053857258,0.0,5.7605868463
 12/09  05:00:00,41.3543720007,5.49700860525,0.0334665785158,8.39040582981,8.25718729233,11.6354268332,52.143740752,46.3765092115,0.0,5.76723154054
 12/09  06:00:00,46.4870722375,5.53089960444,0.0285388843748,9.33573703934,8.71707943955,15.3327214929,52.4829666405,46.7091068991,0.0,5.7738597414
 12/09  07:00:00,65.2623255767,5.48138505699,0.0413548532764,8.05147087741,18.5082010057,25.6353820695,50.1105447071,44.3247877652,0.0,5.78575694192
 12/09  08:00:00,71.8204371101,5.47768242957,0.994135590333,4.8606480376,19.4083231844,41.0650158608,58.41886523,40.9970050094,0.0,17.4218602206
 12/09  09:00:00,95.2795207296,5.64825966882,3.52746281709,1.73865204597,26.3286599382,57.9988325916,64.774479191,29.185476964,0.0,35.589002227
 12/09  10:00:00,81.6338636181,5.58163358635,5.01677011952,1.82479573267,26.3286599382,42.8504436482,71.6689197459,21.970364026,18.025,31.6735557199
 12/09  11:00:00,57.5965314584,5.49939868171,4.45278190275,2.42802518038,21.7447113004,23.4437158914,63.1511592635,17.9255068118,18.025,27.2006524516
 12/09  12:00:00,54.7363880757,5.50759085965,4.64683732299,1.82757571487,19.3027497915,23.426170988,62.2575184942,14.9176144914,18.025,29.3149040029
 12/09  13:00:00,54.1731989193,5.50331624346,4.58113455564,1.19239514727,19.1483137236,23.7250123474,48.661994124,13.0815346652,18.025,17.5554594588
 12/09  14:00:00,53.6400254958,5.47669711603,4.48756448812,0.63387043714,19.3027497915,23.7161209604,51.3824081296,9.95501151983,18.025,23.4023966098
 12/09  15:00:00,53.2083461681,5.44845851819,4.37834852351,0.339645517134,19.3027497915,23.7161209604,51.3525951646,9.92698965687,18.025,23.4006055077
 12/09  16:00:00,52.3653800181,5.39356841026,3.92704227554,0.292825417631,19.3027497915,23.426170988,55.2026281873,13.7788039055,18.025,23.3988242817
 12/09  17:00:00,63.1251001024,5.34539989401,2.72350057769,0.316920153279,19.3027497915,27.8956505705,40.5680188533,16.7759013779,18.025,5.7671174754
 12/09  18:00:00,70.3512496014,5.37022558871,1.24494619701,0.374223305459,18.2229234133,37.5968344597,29.6365518581,23.8640826398,0.0,5.77246921836
 12/09  19:00:00,84.9975243467,5.44987909502,1.86951677314,0.362883945962,32.690315043,37.0816133363,38.4032552438,32.6228392668,0.0,5.78041597699
 12/09  20:00:00,85.849915376,5.54793449679,2.67588494421,0.198985469521,36.8143715336,33.066984531,40.9985288268,29.4325193656,0.0,11.5660094612
 12/09  21:00:00,91.9273000818,5.65588387302,3.42436168226,0.179863827461,36.3493007332,38.7721355839,41.86806885,30.3019486588,0.0,11.5661201912
 12/09  22:00:00,89.7754337597,5.64853430946,3.26999808505,0.307578139858,36.1807251679,36.8228455648,45.0898723219,33.5232020308,0.0,11.5666702911
 12/09  23:00:00,67.127769594,5.45665781811,1.8109299072,0.630575516883,31.0351095914,20.6438685092,48.2020307979,36.5808217394,0.0,11.6212090585
 12/09  24:00:00,44.3679838039,5.35091150599,0.838684365942,1.50316077904,17.4250845679,11.7056064465,47.6899241435,36.1352986722,0.0,11.5546254713
 12/10  01:00:00,39.1477539396,5.35996730998,0.619423985061,2.6019009614,12.925468867,10.100111941,42.6861859288,36.9187862664,0.0,5.76739966239
 12/10  02:00:00,39.699255697,5.36233344608,0.455054672281,3.31662753814,12.925468867,10.100111941,38.7279834623,38.7079834623,0.0,0.02
 12/10  03:00:00,35.5803578899,5.35717686871,0.219976895765,4.05699929365,8.34152022915,10.0650221343,45.1684022252,39.4089283261,0.0,5.75947389917
 12/10  04:00:00,36.7006414228,5.3865046695,0.0954750855834,5.27245801263,8.34152022915,10.0650221343,47.1021602256,41.3416646404,0.0,5.76049558526
 12/10  05:00:00,39.1835236701,5.41604929859,0.0485356401675,6.16602109819,8.34152022915,11.6705166398,42.6270506597,42.6070506597,0.0,0.02
 12/10  06:00:00,44.4973617594,5.45531751337,0.0309222397219,7.29979611626,8.80141237637,15.3678112995,56.2675229148,44.7394941533,0.0,11.5280287615
 12/10  07:00:00,64.0687451994,5.44062113595,0.081165913775,6.8588341368,18.5082010057,25.6353820695,52.4496221466,46.6622750811,0.0,5.7873470654
 12/10  08:00:00,70.8385484759,5.46647785314,1.27951489337,3.48514785793,19.4926561212,41.1001056674,58.1562427384,40.7348763655,0.0,17.421366373
 12/10  09:00:00,95.036334115,5.68088152493,3.88764924444,1.10263786957,26.3286599382,57.9988325916,63.4399355777,27.8417642041,0.0,35.5981713736
 12/10  10:00:00,81.2948888878,5.60506378219,5.23798903351,1.36058584952,26.2443270014,42.8153538416,70.0031374647,22.4883905915,18.025,29.4897468732
 12/10  11:00:00,57.5080718136,5.52369882669,4.5651824263,2.20285287969,21.7447113004,23.4437158914,66.5594162909,19.1461382688,18.025,29.3882780221
 12/10  12:00:00,54.9524386569,5.54077862207,4.68156497675,1.91599377511,19.3449162599,23.4437158914,58.7692942505,17.2880997734,18.025,23.4561944771
 12/10  13:00:00,54.5799629471,5.54065931901,4.61160661016,1.47162998115,19.190480192,23.7425572507,57.5844411523,16.1563063553,18.025,23.403134797
 12/10  14:00:00,54.0556327717,5.52095140475,4.53850173205,1.01399256002,19.260583323,23.698576057,54.3650976788,12.9388317153,18.025,23.4012659635
 12/10  15:00:00,53.5966300751,5.49259412749,4.4508018498,0.671046836987,19.260583323,23.698576057,54.3043284181,12.879688822,18.025,23.3996395961
 12/10  16:00:00,52.7866606446,5.43688442743,4.0097925186,0.647746107889,19.260583323,23.4086260847,58.3294839121,16.9064559841,18.025,23.398027928
 12/10  17:00:00,63.6586024585,5.37856834232,2.59273342204,1.00772603903,19.260583323,27.8781056672,46.2079928966,22.4159665071,18.025,5.76702638948
 12/10  18:00:00,70.7214770736,5.39560812143,1.2801678403,0.743551047388,18.1807569449,37.5792895564,32.3145949576,26.5418854804,0.0,5.77270947714
 12/10  19:00:00,85.1348358364,5.47265980886,1.97300503914,0.493342486373,32.6059821062,37.0465235296,38.5168862895,32.7362485181,0.0,5.78063777141
 12/10  20:00:00,86.0092492977,5.5488132753,2.56031831297,0.472996930549,36.8143715336,33.066984531,45.8791173135,34.3112232485,0.0,11.567894065
 12/10  21:00:00,92.1870701373,5.65844118623,3.3607553088,0.38125103881,36.43363367,38.8072253906,46.0074009735,34.4417059714,0.0,11.5656950021
 12/10  22:00:00,89.9181072563,5.67491331049,3.43549465131,0.377789509006,36.0963922311,36.7877557581,44.6653326896,33.0980099286,0.0,11.567322761
 12/10  23:00:00,67.3043976714,5.49776119747,2.10198778714,0.594450600555,30.9507766546,20.6087787026,43.9355153843,32.3138884637,0.0,11.6216269206
 12/10  24:00:00,44.268928993,5.37671324659,1.10843431893,1.10854634015,17.4250845679,11.7056064465,41.8582199568,30.303636523,0.0,11.5545834338
 12/11  01:00:00,37.4818207763,5.37374458887,0.852894122235,2.008036254,11.6412384099,10.0650221343,36.340618316,30.5734044605,0.0,5.76721385546
 12/11  02:00:00,36.1733549327,5.36555363462,0.679239487528,2.44222109239,10.0992000411,10.047477231,30.5106633628,30.4906633628,0.0,0.02
 12/11  03:00:00,34.3753909951,5.3536326764,0.533223901123,2.66174868101,8.25718729233,10.0299323277,36.0729687499,30.3123577466,0.0,5.76061100321
 12/11  04:00:00,34.2951278975,5.34333497681,0.453171459188,2.67183752167,8.25718729233,10.0299323277,35.2276216697,29.4673075373,0.0,5.7603141324
 12/11  05:00:00,35.8032692146,5.33434244241,0.396266549032,2.63916086281,8.25718729233,11.6354268332,28.9765278631,28.9565278631,0.0,0.02
 12/11  06:00:00,43.3616937111,5.33486845449,0.425538004651,2.58779446745,12.1011305571,15.3678112995,40.929131044,29.3753816312,0.0,11.5537494128
 12/11  07:00:00,72.796324201,5.46202151499,1.88708439178,0.904900837329,19.7275818095,37.2640762949,47.5762005043,30.1531146792,0.0,17.4230858251
 12/11  08:00:00,85.173723468,5.65487374112,3.46327585659,0.444701950674,24.3117294858,51.2795993405,45.5861160454,28.0827546785,0.0,17.5033613669
 12/11  09:00:00,72.9677944043,5.46015277541,2.54088420239,0.631506693295,23.6694662846,40.6342015617,48.3423899802,18.8502870449,0.0,29.4921029353
 12/11  10:00:00,69.6535060387,5.40009354194,4.35186851877,0.573943304138,23.6694662846,35.6302164847,61.9130848487,14.5008207273,18.025,29.3872641215
 12/11  11:00:00,51.8725646716,5.31941656246,3.75308351243,1.06936987168,18.7433767983,22.9618409725,55.5002530079,14.016560105,18.025,23.4586929029
 12/11  12:00:00,51.6631680442,5.3122652212,3.65899360388,0.963658548743,18.7433767983,22.9618409725,54.7189797468,13.290365335,18.025,23.4036144119
 12/11  13:00:00,51.3349148037,5.30137491269,3.65770322982,0.604138039213,18.5889407304,23.1597249699,51.8530160084,10.4261215533,18.025,23.4018944551
 12/11  14:00:00,51.23131232,5.29353631328,3.49297154991,0.426604159009,18.7433767983,23.2517909448,50.5104130332,9.08498684822,18.025,23.400426185
 12/11  15:00:00,51.1218290095,5.28123608698,3.46822921268,0.354163269853,18.7433767983,23.2517909448,50.3469099949,8.92293413318,18.025,23.3989758618
 12/11  16:00:00,50.7588569042,5.2783715279,3.43239172633,0.319842865651,18.7433767983,22.9618409725,52.5111693335,11.0886355708,18.025,23.3975337627
 12/11  17:00:00,61.9143745051,5.28313538784,2.6166203752,0.29903037501,18.7433767983,27.431320555,36.3499956871,12.5576835785,18.025,5.76731210862
 12/11  18:00:00,73.0568171248,5.38502094781,1.69915373261,0.0686111870604,17.6635504202,40.6971502883,19.0353239208,13.2549452773,0.0,5.78037864347
 12/11  19:00:00,80.4367129577,5.47443163291,2.54832227623,0.00461143315223,27.5259009287,37.3340067412,33.4172895295,16.0154649049,0.0,17.4018246246
 12/11  20:00:00,83.2991233181,5.54470457217,3.01302005374,0.00704816262231,33.8341110165,33.3544677425,23.2737983258,17.4799349149,0.0,5.79386341086
 12/11  21:00:00,92.5407506133,5.68337435383,3.94934304355,0.0195240028922,36.5179666069,38.8247702939,31.3817646607,19.8159946852,0.0,11.5657699755
 12/11  22:00:00,87.3740655917,5.73475759929,4.2537586965,0.0116154303373,32.965339924,36.8579353714,36.4618452216,19.0392319101,0.0,17.4226133115
 12/11  23:00:00,61.9174017922,5.51250989251,2.57035272505,0.00810681305706,25.6355707503,20.6438685092,30.952345149,19.3714365735,0.0,11.5809085754
 12/11  24:00:00,40.9669278729,5.35581834923,1.29201886753,0.0460862745763,15.0252895274,11.7056064465,26.1416168241,20.3675094146,0.0,5.77410740948
 12/12  01:00:00,35.6584724668,5.31213917499,0.908824686554,0.190358150272,11.6412384099,10.0650221343,26.6699148754,20.9026438318,0.0,5.76727104354
 12/12  02:00:00,34.0977765829,5.2994834542,0.778007650129,0.333941232316,10.0992000411,10.047477231,21.2334804424,21.2134804424,0.0,0.02
 12/12  03:00:00,32.1503402532,5.28348453023,0.639662018071,0.400404522082,8.25718729233,10.0299323277,26.0921494107,20.3314884141,0.0,5.76066099657
 12/12  04:00:00,32.098298121,5.2743277912,0.562931417224,0.434251522487,8.25718729233,10.0299323277,25.6318785646,19.8715025107,0.0,5.76037605389
 12/12  05:00:00,33.6725869875,5.26738319991,0.50484837195,0.466851426251,8.25718729233,11.6354268332,20.0948612717,20.0748612717,0.0,0.02
 12/12  06:00:00,41.3323859066,5.27952171252,0.617037842476,0.422325631594,12.1011305571,15.3678112995,30.7825697161,19.2281259992,0.0,11.5544437168
 12/12  07:00:00,72.796447525,5.5304940118,2.72020830332,0.00341387695315,19.7275818095,37.2640762949,35.7266268487,18.3026500345,0.0,17.4239768142
 12/12  08:00:00,85.5289385405,5.72155913806,4.196489611,0.0,24.3117294858,51.2795993405,33.5205565108,16.0151977635,0.0,17.5053587472
 12/12  09:00:00,72.8850310191,5.43000362942,3.11976391737,0.0,23.6694662846,40.6342015617,40.7881525404,11.2931858767,0.0,29.4949666637
 12/12  10:00:00,69.7905016873,5.40204545174,5.05810366228,0.00274323056016,23.6694662846,35.6302164847,57.3415683231,9.93239655967,18.025,29.3841717635
 12/12  11:00:00,51.2305910934,5.27887024212,4.08870570451,0.132313616034,18.7433767983,22.9618409725,52.0981788019,10.6120564897,18.025,23.4611223122
 12/12  12:00:00,51.0391308159,5.26717168393,3.81221694168,0.231486881732,18.7433767983,22.9618409725,53.4006745358,11.9697269773,18.025,23.4059475585
 12/12  13:00:00,50.947356114,5.26165993123,3.65251819852,0.261474312001,18.5889407304,23.1597249699,52.8364772289,11.4070759037,18.025,23.4044013252
 12/12  14:00:00,50.9453864463,5.25850318459,3.40913374846,0.259544942095,18.7433767983,23.2517909448,52.1514817702,10.7234088115,18.025,23.4030729587
 12/12  15:00:00,50.8900872323,5.25603585727,3.35813276415,0.257713978978,18.7433767983,23.2517909448,52.009686222,10.5829030312,18.025,23.4017831909
 12/12  16:00:00,50.608693934,5.25984211504,3.37618215641,0.244414785708,18.7433767983,22.9618409725,53.1916778226,11.7661774197,18.025,23.4005004029
 12/12  17:00:00,61.8811039986,5.2738179353,2.68364991452,0.208044157418,18.7433767983,27.431320555,35.4336035413,11.6413167457,18.025,5.7672867956
 12/12  18:00:00,73.3543439305,5.40429744742,2.04283125577,0.00317720926682,17.6635504202,40.6971502883,17.5083519126,11.7278949719,0.0,5.78045694063
 12/12  19:00:00,80.6963503998,5.48912280066,2.79786699066,0.0,27.5259009287,37.3340067412,31.8376369229,14.434193383,0.0,17.4034435398
 12/12  20:00:00,83.6537682908,5.56234057587,3.35706825824,0.0,33.8341110165,33.3544677425,20.4567319931,14.6642485002,0.0,5.79248349291
 12/12  21:00:00,92.7699564159,5.69703730116,4.18440268336,0.0,36.5179666069,38.8247702939,28.6952652,17.1280653778,0.0,11.5671998222
 12/12  22:00:00,87.468989481,5.74185194371,4.35318874642,0.0,32.965339924,36.8579353714,35.6276805384,18.2037562183,0.0,17.4239243201
 12/12  23:00:00,61.9350020775,5.51220124503,2.59635723501,0.0,25.6355707503,20.6438685092,30.8140420612,19.2322858488,0.0,11.5817562123
 12/12  24:00:00,40.9553122311,5.35544463541,1.32685840162,0.0,15.0252895274,11.7056064465,25.9412980982,20.1670928059,0.0,5.77420529233
 12/13  01:00:00,35.5825726179,5.31415345068,0.991206293535,0.0300571355835,11.6412384099,10.0650221343,26.2488142899,20.4811591118,0.0,5.76765517818
 12/13  02:00:00,33.9158901085,5.29202287623,0.80025654601,0.13726412225,10.0992000411,10.047477231,20.859385072,20.839385072,0.0,0.02
 12/13  03:00:00,31.986304381,5.27182617357,0.611177615492,0.276508784184,8.25718729233,10.0299323277,26.9573568606,21.1972549292,0.0,5.76010193131
 12/13  04:00:00,31.9463861402,5.25954917913,0.496526876631,0.363517941743,8.25718729233,10.0299323277,27.2601705505,21.4998524759,0.0,5.76031807461
 12/13  05:00:00,33.5320268239,5.25195121586,0.426058649968,0.420508461506,8.25718729233,11.6354268332,27.5174758004,21.750381943,0.0,5.76709385738
 12/13  06:00:00,41.2119616191,5.26191296585,0.502413011308,0.434128674484,12.1011305571,15.3678112995,27.9422678717,22.1546061349,0.0,5.78766173682
 12/13  07:00:00,72.517300316,5.50410190654,2.4602301219,0.0106215350914,19.7275818095,37.2640762949,39.3711296421,21.9476767782,0.0,17.4234528639
 12/13  08:00:00,85.1042918137,5.68652437963,3.80448593309,0.00237498127959,24.3117294858,51.2795993405,37.264626357,19.7571303709,0.0,17.5074959861
 12/13  09:00:00,72.3594913705,5.40642199387,2.60299969728,0.0147932783261,23.6694662846,40.6342015617,47.0456942827,14.5200053095,0.0,32.5256889732
 12/13  10:00:00,69.1988120429,5.37657190019,4.42201969943,0.0726021987912,23.6694662846,35.6302164847,58.6062515346,14.2100304518,18.025,26.3712210828
 12/13  11:00:00,50.8794842184,5.26237943654,3.54031097352,0.34608554862,18.7433767983,22.9618409725,62.8629414228,15.5146042691,18.025,29.3233371537
 12/13  12:00:00,50.7475492334,5.25279464864,3.34061988003,0.425874905105,18.7433767983,22.9618409725,57.3569173254,15.9288446391,18.025,23.4030726863
 12/13  13:00:00,50.6367102223,5.24598914992,3.17103064283,0.447980003892,18.5889407304,23.1597249699,54.6562043143,14.8146868074,18.025,21.8165175069
 12/13  14:00:00,50.7648007622,5.23980131032,3.04668209529,0.460107515588,18.7433767983,23.2517909448,51.3667793196,14.2022236717,18.025,19.139555648
 12/13  15:00:00,50.7217763017,5.23580007202,2.99384434528,0.473923225394,18.7433767983,23.2517909448,55.5378608045,14.1054932476,18.025,23.4073675569
 12/13  16:00:00,50.4703489464,5.2397530847,3.03160250761,0.470734786666,18.7433767983,22.9618409725,56.7578610626,15.3266310642,18.025,23.4062299985
 12/13  17:00:00,61.7787517346,5.25774177398,2.39516796243,0.410252047,18.7433767983,27.431320555,38.0180683419,14.2256987242,18.025,5.76736961765
 12/13  18:00:00,73.2018311767,5.39069023982,1.79942165771,0.107676065614,17.6635504202,40.6971502883,25.2571910191,13.7156092525,0.0,11.5415817666
 12/13  19:00:00,80.4853955088,5.47357327979,2.59366481172,0.00878920445121,27.5259009287,37.3340067412,28.0327042585,16.4244106514,0.0,11.608293607
 12/13  20:00:00,83.4608002406,5.54861465189,3.17781922001,0.0,33.8341110165,33.3544677425,28.2737128193,16.7065774976,0.0,11.5671353217
 12/13  21:00:00,92.6880485654,5.69122335276,4.10829620188,0.0,36.5179666069,38.8247702939,23.868314089,18.075627774,0.0,5.79268631494
 12/13  22:00:00,87.5900732618,5.74926176374,4.46685221725,0.0,32.965339924,36.8579353714,34.7609765072,17.3368835356,0.0,17.4240929716
 12/13  23:00:00,62.0206103225,5.51869985821,2.67545665077,0.0,25.6355707503,20.6438685092,29.2070790524,17.6246131219,0.0,11.5824659305
 12/13  24:00:00,40.9807613089,5.35637353697,1.3511194714,0.000254028005505,15.0252895274,11.7056064465,24.2910611837,18.5167041605,0.0,5.77435702326
 12/14  01:00:00,35.5940804345,5.31104385162,0.961136880979,0.0747389375042,11.6412384099,10.0650221343,25.7503968309,19.9827063249,0.0,5.76769050601
 12/14  02:00:00,33.9176920598,5.28573881098,0.735008094217,0.210592561953,10.0992000411,10.047477231,26.8266818886,21.0658673152,0.0,5.76081457334
 12/14  03:00:00,31.9735614285,5.26574704401,0.552801840462,0.328220263343,8.25718729233,10.0299323277,21.398251456,21.378251456,0.0,0.02
 12/14  04:00:00,31.935465965,5.2553995834,0.457985706092,0.395285371942,8.25718729233,10.0299323277,27.3990192448,21.6380549927,0.0,5.76096425201
 12/14  05:00:00,33.4979067195,5.24328106899,0.345245740012,0.475865511289,8.25718729233,11.6354268332,28.8528973046,23.0853664642,0.0,5.7675308404
 12/14  06:00:00,41.1954464973,5.25922709441,0.484250046441,0.438454016891,12.1011305571,15.3678112995,27.5919999127,21.8043681682,0.0,5.78763174449
 12/14  07:00:00,72.6485977913,5.51387972707,2.58356138943,0.00880103461749,19.7275818095,37.2640762949,37.5580072913,20.1345648537,0.0,17.4234424375
 12/14  08:00:00,85.2946440323,5.70061825981,3.98309714137,0.0,24.3117294858,51.2795993405,35.4377974663,17.9303998021,0.0,17.5073976642
 12/14  09:00:00,72.5456843086,5.41002335477,2.79364712732,0.00672549385851,23.6694662846,40.6342015617,48.4011073218,13.0026523507,0.0,35.3984549711
 12/14  10:00:00,69.3980622916,5.37799051965,4.65018224675,0.0422596389271,23.6694662846,35.6302164847,60.1029203107,12.6867756472,18.025,29.3911446635
 12/14  11:00:00,50.9834907599,5.25872300819,3.71636226719,0.277693217388,18.7433767983,22.9618409725,55.4922061997,14.0033910446,18.025,23.4638151552
 12/14  12:00:00,50.8449759866,5.24904914415,3.50794382295,0.359718986897,18.7433767983,22.9618409725,55.829657685,14.3965158282,18.025,23.4081418567
 12/14  13:00:00,50.7657008538,5.24566889203,3.36826307877,0.380058421428,18.5889407304,23.1597249699,54.6706159657,13.2426992328,18.025,23.4029167329
 12/14  14:00:00,50.8850490967,5.24723888109,3.26782585881,0.351770442793,18.7433767983,23.2517909448,52.9987987815,11.5742259643,18.025,23.3995728172
 12/14  15:00:00,50.8238667972,5.24198646736,3.19264044446,0.371025585918,18.7433767983,23.2517909448,53.2856975587,11.8644762208,18.025,23.3962213379
 12/14  16:00:00,50.5461957966,5.2448278273,3.19630499986,0.376798421659,18.7433767983,22.9618409725,55.0792867715,13.6590048567,18.025,23.3952819148
 12/14  17:00:00,61.7680724164,5.25550706365,2.44808409748,0.348883246299,18.7433767983,27.431320555,37.3822397957,13.5898550489,18.025,5.76738474678
 12/14  18:00:00,73.2186450368,5.39286136441,1.84532874774,0.0764044903171,17.6635504202,40.6971502883,19.4171672627,13.637195964,0.0,5.77997129869
 12/14  19:00:00,80.5124797409,5.47551500541,2.62219166677,0.00539194175035,27.5259009287,37.3340067412,27.9498986743,16.3408749902,0.0,11.6090236841
 12/14  20:00:00,83.4728895596,5.5491245695,3.1893855626,0.0,33.8341110165,33.3544677425,28.1578049687,16.5887136874,0.0,11.5690912813
 12/14  21:00:00,92.6947486664,5.69040171791,4.11581053285,0.0,36.5179666069,38.8247702939,29.5152683559,17.9464538079,0.0,11.568814548
 12/14  22:00:00,87.4562771548,5.73725374604,4.34505067883,0.0,32.965339924,36.8579353714,30.0610998079,18.4375144409,0.0,11.623585367
 12/14  23:00:00,61.8792678569,5.50473126967,2.54807370096,0.0,25.6355707503,20.6438685092,31.0243370039,19.4413716891,0.0,11.5829653149
 12/14  24:00:00,40.8810899463,5.34519638101,1.25412743159,0.00874504456466,15.0252895274,11.7056064465,26.1315062196,20.3571201706,0.0,5.77438604902
 12/15  01:00:00,35.4872625791,5.29402868828,0.820620284475,0.125449632716,11.6412384099,10.0650221343,27.780736788,22.0129452101,0.0,5.7677915779
 12/15  02:00:00,33.8873250142,5.27589632745,0.642529961957,0.282542894034,10.0992000411,10.047477231,28.8377591802,23.0767611034,0.0,5.7609980768
 12/15  03:00:00,31.9699652415,5.26133696289,0.510140810664,0.371688344419,8.25718729233,10.0299323277,27.9589350501,22.1979103111,0.0,5.76102473896
 12/15  04:00:00,31.9274458555,5.25170080291,0.424624775637,0.424324068981,8.25718729233,10.0299323277,21.7671403272,21.7471403272,0.0,0.02
 12/15  05:00:00,33.4988415926,5.24348553811,0.351163202043,0.470675053257,8.25718729233,11.6354268332,27.7407017059,21.9728647314,0.0,5.76783697452
 12/15  06:00:00,41.1908689201,5.25811679508,0.478021931142,0.44120474252,12.1011305571,15.3678112995,32.6970681154,21.1415942142,0.0,11.5554739012
 12/15  07:00:00,72.6835192161,5.51535778133,2.610975975,0.0148148347113,19.7275818095,37.2640762949,31.8010570794,20.1768112675,0.0,11.6242458119
 12/15  08:00:00,85.3298582845,5.70245676569,4.01645700799,0.0,24.3117294858,51.2795993405,41.2950563282,17.9562455132,0.0,23.338810815
 12/15  09:00:00,72.5617954615,5.41178119966,2.80464417357,0.0100705234489,23.6694662846,40.6342015617,42.5804976307,13.080111405,0.0,29.5003862257
 12/15  10:00:00,69.4005008031,5.38057103256,4.648576156,0.0437180109989,23.6694662846,35.6302164847,60.1055147173,12.6884254849,18.025,29.3920892324
 12/15  11:00:00,50.9512330458,5.26026604045,3.7010458582,0.259200043986,18.7433767983,22.9618409725,55.425908324,13.9354779819,18.025,23.4654303421
 12/15  12:00:00,50.7512042687,5.2464114871,3.40755027098,0.368974087837,18.7433767983,22.9618409725,56.7517865034,15.316523586,18.025,23.4102629175
 12/15  13:00:00,50.6193329261,5.24311049638,3.20628938198,0.398215886088,18.5889407304,23.1597249699,56.1493307058,14.715125941,18.025,23.4092047648
 12/15  14:00:00,50.739862042,5.24030196401,3.07961399501,0.401728325409,18.7433767983,23.2517909448,55.497378655,14.0640254691,18.025,23.4083531859
 12/15  15:00:00,50.6826261106,5.23604409253,3.01499153546,0.413372919505,18.7433767983,23.2517909448,55.3986594305,13.9661189548,18.025,23.4075404757
 12/15  16:00:00,50.3931958281,5.23896924674,3.01808863775,0.407870379559,18.7433767983,22.9618409725,56.6103443751,15.178615376,18.025,23.4067289991
 12/15  17:00:00,61.6336220965,5.25172854998,2.28553599561,0.380755749854,18.7433767983,27.431320555,38.8760709393,15.0835950765,18.025,5.76747586285
