Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/15  18:00:00,72.9985778052,5.3769396925,1.57889825413,0.13868219598,17.6635504202,40.6971502883,21.9824358235,16.201354559,0.0,5.78108126452
 12/15  19:00:00,80.1632911398,5.45221303982,2.26464047783,0.0370430748086,27.5259009287,37.3340067412,37.0553347905,19.6497478013,0.0,17.4055869892
 12/15  20:00:00,83.0741005283,5.52326279464,2.81556255461,0.000890612895562,33.8341110165,33.3544677425,31.9686513325,20.4014086747,0.0,11.5672426579
 12/15  21:00:00,92.3309032482,5.66117911247,3.77238685468,0.008790580755,36.5179666069,38.8247702939,27.7835423742,21.9887069661,0.0,5.79483540813
 12/15  22:00:00,87.0809295142,5.70363908594,3.98777862244,0.0155253539125,32.965339924,36.8579353714,39.7691281142,22.3441165519,0.0,17.4250115623
 12/15  23:00:00,61.6081446697,5.48080793661,2.27991748432,0.0209455124834,25.6355707503,20.6438685092,34.9164291555,23.3334574075,0.0,11.582971748
 12/15  24:00:00,40.79112086,5.32833183065,1.03927295292,0.150490629207,15.0252895274,11.7056064465,30.1698544641,24.395362134,0.0,5.77449233004
 12/16  01:00:00,36.885767847,5.30007532307,0.769406311231,0.369219130146,12.8411359301,10.0650221343,30.6469274295,24.8791161377,0.0,5.76781129184
 12/16  02:00:00,36.8853943039,5.28840602837,0.648966530524,0.502181763105,12.8411359301,10.0650221343,31.0248513787,25.2639309963,0.0,5.7609203824
 12/16  03:00:00,32.1090747419,5.25706033163,0.373808034088,0.651407432526,8.25718729233,10.0299323277,25.6185652504,25.5985652504,0.0,0.02
 12/16  04:00:00,32.0815333207,5.24588833049,0.267198536206,0.741644558064,8.25718729233,10.0299323277,31.6540216269,25.8929262457,0.0,5.7610953812
 12/16  05:00:00,33.6982909311,5.24174651965,0.222722374359,0.800298825721,8.25718729233,11.6354268332,31.9006227632,26.1328984323,0.0,5.76772433092
 12/16  06:00:00,37.8414944985,5.23995760176,0.210031431951,0.799569627318,8.71707943955,15.3327214929,30.1606936548,24.3861156956,0.0,5.77457795926
 12/16  07:00:00,58.3521961019,5.3034052748,0.77196266391,0.58865480498,18.5082010057,25.6353820695,34.4921901635,22.9360974153,0.0,11.5560927482
 12/16  08:00:00,68.4431604128,5.48345683191,2.3204886608,0.151151901669,19.4083231844,41.0650158608,31.7806980337,20.1563316447,0.0,11.624366389
 12/16  09:00:00,95.1705744846,5.71212939012,5.07364698315,0.0195248502684,26.3286599382,57.9988325916,55.7279553391,14.1812194444,0.0,41.5467358947
 12/16  10:00:00,80.5872786531,5.52900813078,5.8330513189,0.014473379726,26.3286599382,42.8504436482,61.2695889116,13.7463602065,18.025,29.4982287051
 12/16  11:00:00,54.8949867132,5.31757536005,4.18998151895,0.171038341302,21.7447113004,23.4437158914,61.4037513728,13.9803842246,18.025,29.3983671482
 12/16  12:00:00,52.2546946131,5.30023606592,3.95449568019,0.245533778759,19.3027497915,23.426170988,55.2146890177,13.7277045893,18.025,23.4619844285
 12/16  13:00:00,52.1449957896,5.2930690787,3.69735351467,0.258194118432,19.1483137236,23.7250123474,55.6557465022,14.224910976,18.025,23.4058355262
 12/16  14:00:00,52.1708200839,5.28943066026,3.60722585574,0.232238647137,19.3027497915,23.7161209604,53.3677680226,11.937767395,18.025,23.4050006276
 12/16  15:00:00,52.1105968842,5.28598441912,3.57932561409,0.203361739495,19.3027497915,23.7161209604,53.1762564134,11.7469064878,18.025,23.4043499256
 12/16  16:00:00,51.7827306852,5.28086850601,3.56007867993,0.189808295753,19.3027497915,23.426170988,54.3471470911,12.9184370891,18.025,23.403710002
 12/16  17:00:00,62.8632820554,5.27242021273,2.62830030238,0.223248206203,19.3027497915,27.8956505705,37.581274682,13.7885913186,18.025,5.76768336343
 12/16  18:00:00,70.355772187,5.36242785359,1.57116682657,0.0602821585467,18.2229234133,37.5968344597,20.2458431072,14.4726059854,0.0,5.7732371218
 12/16  19:00:00,85.5937374188,5.50306051386,2.77538473471,0.0,32.690315043,37.0816133363,22.6677614612,16.8878048094,0.0,5.77995665173
 12/16  20:00:00,86.5296121422,5.60280324539,3.49963397724,0.0,36.8143715336,33.066984531,28.8722238894,17.3023432853,0.0,11.5698806042
 12/16  21:00:00,92.745906379,5.73525352501,4.34339840762,0.0,36.3493007332,38.7721355839,29.9692934997,18.4010331653,0.0,11.5682603344
 12/16  22:00:00,90.8115503342,5.76372555867,4.49843784992,0.0,36.1807251679,36.8228455648,29.2110968932,17.6419079018,0.0,11.5691889914
 12/16  23:00:00,67.6650721971,5.5534745399,2.88189615891,0.0,31.0351095914,20.6438685092,29.5082532089,17.8840158462,0.0,11.6242373628
 12/16  24:00:00,43.6139561206,5.38469105871,1.55398245297,0.0,17.4250845679,11.7056064465,30.3007814897,18.7445562516,0.0,11.5562252381
 12/17  01:00:00,37.2045052988,5.35153583238,1.2826284213,0.00384739062234,12.925468867,10.100111941,24.7647927048,18.9968742762,0.0,5.76791842865
 12/17  02:00:00,37.0727223583,5.33282588611,1.138481486,0.0361514327862,12.925468867,10.100111941,19.2382014585,19.2182014585,0.0,0.02
 12/17  03:00:00,32.1877735955,5.29240488738,0.807630926656,0.141510837249,8.34152022915,10.0650221343,25.2445775231,19.4834027146,0.0,5.7611748085
 12/17  04:00:00,32.1978989797,5.28865972632,0.769818235329,0.193192833194,8.34152022915,10.0650221343,24.8412146955,19.0802657231,0.0,5.76094897246
 12/17  05:00:00,33.8037159866,5.28624100907,0.751900202794,0.212624953592,8.34152022915,11.6705166398,24.0690320085,18.3011775258,0.0,5.76785448277
 12/17  06:00:00,37.9523620679,5.28274441645,0.72663808891,0.231615043326,8.80141237637,15.3678112995,23.1097398842,17.3349966496,0.0,5.77474323461
 12/17  07:00:00,58.5485596015,5.36702332644,1.45128006695,0.0420781993797,18.5082010057,25.6353820695,20.0474043428,14.2603758082,0.0,5.78702853459
 12/17  08:00:00,69.5727073725,5.59123380341,3.37397177618,0.0,19.4926561212,41.1001056674,27.0173764859,9.58974361048,0.0,17.4276328755
 12/17  09:00:00,97.5822086798,5.878174882,7.33874518757,0.0,26.3286599382,57.9988325916,39.3475979475,3.72968570877,0.0,35.6179122387
 12/17  10:00:00,82.8429566691,5.68373242023,8.06788663466,0.0,26.2443270014,42.8153538416,56.2405464114,2.81242562434,18.025,35.403120787
 12/17  11:00:00,56.9877233486,5.45123976011,6.32008593984,0.0,21.7447113004,23.4437158914,50.5986681873,3.17389299467,18.025,29.3997751927
 12/17  12:00:00,54.3075117901,5.43297593199,6.06038829254,0.0,19.3449162599,23.4437158914,44.019859662,2.52619642503,18.025,23.4686632369
 12/17  13:00:00,54.3243765995,5.43231163664,5.93597116569,0.0,19.190480192,23.7425572507,44.0782030823,2.64914847909,18.025,23.4040546032
 12/17  14:00:00,54.2514965519,5.43355873266,5.83571998136,0.0,19.260583323,23.698576057,41.5599067863,0.130802046018,18.025,23.4041047402
 12/17  15:00:00,54.0572703252,5.42198587591,5.65306656397,0.0,19.260583323,23.698576057,42.7118827863,1.28397116941,18.025,23.4029116169
 12/17  16:00:00,53.6514847221,5.41256772235,5.54664890575,0.0,19.260583323,23.4086260847,44.9128903846,3.48545072185,18.025,23.4024396628
 12/17  17:00:00,64.848081416,5.41012525877,4.75834971248,0.0,19.260583323,27.8781056672,27.3089852362,3.51630130541,18.025,5.76768393075
 12/17  18:00:00,72.4798273119,5.50668486046,3.67095287654,0.0,18.1807569449,37.5792895564,9.34617804088,3.57165201041,0.0,5.77452603047
 12/17  19:00:00,87.7986513709,5.69419843139,4.90857788851,0.0,32.6059821062,37.0465235296,12.586656154,6.80653221088,0.0,5.78012394314
 12/17  20:00:00,90.0000687067,5.92576387342,6.64712079437,0.0,36.8143715336,33.066984531,19.1719043557,7.60212024176,0.0,11.5697841139
 12/17  21:00:00,97.2531915944,6.1606662307,8.30584035145,0.0,36.43363367,38.8072253906,19.9892401342,8.41955036222,0.0,11.5696897719
 12/17  22:00:00,95.0600520083,6.19819348608,8.43188568703,0.0,36.0963922311,36.7877557581,20.1167657043,8.54712804153,0.0,11.5696376628
 12/17  23:00:00,70.7413903514,5.85864176672,5.77245616685,0.0,30.9507766546,20.6087787026,20.4891098363,8.86423244855,0.0,11.6248773878
 12/17  24:00:00,45.5742382755,5.558341144,3.34060682835,0.0,17.4250845679,11.7056064465,21.227588565,9.671176639,0.0,11.556411926
 12/18  01:00:00,37.3086794082,5.49757720106,2.56392479139,0.0,11.6412384099,10.0650221343,16.5606853804,10.7927140911,0.0,5.76797128931
 12/18  02:00:00,35.2872924989,5.4579984309,2.1429310182,0.0,10.0992000411,10.047477231,11.5812035245,11.5612035245,0.0,0.02
 12/18  03:00:00,33.1741543034,5.42891187516,1.91843424933,0.0,8.25718729233,10.0299323277,17.48289566,11.7229382633,0.0,5.75995739674
 12/18  04:00:00,32.9669338245,5.40646625842,1.7336590529,0.0,8.25718729233,10.0299323277,18.6739712477,12.9133192089,0.0,5.76065203881
 12/18  05:00:00,34.4348160267,5.39116863885,1.61011683568,0.0,8.25718729233,11.6354268332,19.4498245576,13.6822374814,0.0,5.76758707622
 12/18  06:00:00,42.1115863298,5.40375457072,1.69428663609,0.0,12.1011305571,15.3678112995,19.6971307783,13.9086188732,0.0,5.78851190514
 12/18  07:00:00,74.2046710829,5.70848913188,3.95376946392,0.0,19.7275818095,37.2640762949,31.1196117675,13.6907542082,0.0,17.4288575593
 12/18  08:00:00,88.1374896047,6.03040985014,6.49608612856,0.0,24.3117294858,51.2795993405,29.3527294281,11.8416950896,0.0,17.5110343385
 12/18  09:00:00,74.9090937121,5.60764212563,4.96611661287,0.0,23.6694662846,40.6342015617,42.2897358108,6.88234468809,0.0,35.4073911227
 12/18  10:00:00,71.7792460243,5.57134664392,6.88023517835,0.0,23.6694662846,35.6302164847,50.5155878239,5.97993425213,18.025,26.5106535718
 12/18  11:00:00,53.0242652659,5.4292069379,5.86432080319,0.0,18.7433767983,22.9618409725,50.6750824051,6.29973046038,18.025,26.3503519447
 12/18  12:00:00,52.9975164153,5.42432896468,5.84490720145,0.0,18.7433767983,22.9618409725,46.5257659213,5.08908102566,18.025,23.4116848957
 12/18  13:00:00,53.0838531314,5.42660414417,5.88552190967,0.0,18.5889407304,23.1597249699,46.2675710896,4.83551791101,18.025,23.4070531786
 12/18  14:00:00,53.3186263141,5.44222978988,5.85816631708,0.0,18.7433767983,23.2517909448,43.1435082958,1.71419551757,18.025,23.4043127782
 12/18  15:00:00,52.9951313272,5.420153218,5.55674769495,0.0,18.7433767983,23.2517909448,44.3483187702,2.92174613898,18.025,23.4015726312
 12/18  16:00:00,52.4206693368,5.40933354395,5.28305523194,0.0,18.7433767983,22.9618409725,47.4578127286,6.03154826073,18.025,23.4012644678
 12/18  17:00:00,63.6806189821,5.42580337686,4.53919792944,0.0,18.7433767983,27.431320555,30.320148611,6.52729294343,18.025,5.76785566758
 12/18  18:00:00,75.3861318649,5.58438992649,3.89766499579,0.0,17.6635504202,40.6971502883,12.352581607,6.57107262102,0.0,5.78150898595
 12/18  19:00:00,83.0717201987,5.72579215782,4.93649674866,0.0,27.5259009287,37.3340067412,20.9969547117,9.38649406638,0.0,11.6104606453
 12/18  20:00:00,86.6561678052,5.87306610908,6.04868845541,0.0,33.8341110165,33.3544677425,21.3146555998,9.74475586275,0.0,11.569899737
 12/18  21:00:00,96.4674202933,6.09522172839,7.48362635179,0.0,36.5179666069,38.8247702939,23.3270067531,11.7583297965,0.0,11.5686769566
 12/18  22:00:00,91.2855085665,6.15791151784,7.75357130619,0.0,32.965339924,36.8579353714,30.1329830121,12.7052394427,0.0,17.4277435694
 12/18  23:00:00,64.5491957807,5.7885023525,4.93419117169,0.0,25.6355707503,20.6438685092,25.1254399084,13.5414904673,0.0,11.5839494411
 12/18  24:00:00,42.66966382,5.53595403025,2.86066692789,0.0,15.0252895274,11.7056064465,20.2031909776,14.4286740376,0.0,5.77451693997
 12/19  01:00:00,37.0161340172,5.47964494504,2.28930737519,0.0,11.6412384099,10.0650221343,20.4527125291,14.6847338813,0.0,5.76797864781
 12/19  02:00:00,35.1386668039,5.44548290567,2.00681757771,0.0,10.0992000411,10.047477231,14.9103144071,14.8903144071,0.0,0.02
 12/19  03:00:00,33.0156576425,5.41458792192,1.77425829321,0.0,8.25718729233,10.0299323277,20.833730769,15.072459689,0.0,5.76127107996
 12/19  04:00:00,32.8708763065,5.39777188951,1.64629270909,0.0,8.25718729233,10.0299323277,20.9967879377,15.2361257085,0.0,5.76066222923
 12/19  05:00:00,34.3195026994,5.37938040046,1.50658757143,0.0,8.25718729233,11.6354268332,21.1834658117,15.4158380208,0.0,5.76762779086
 12/19  06:00:00,41.8631277628,5.37521725193,1.47435799487,0.0,12.1011305571,15.3678112995,20.5299234539,14.7413012804,0.0,5.78862217342
 12/19  07:00:00,73.9481829411,5.67990713871,3.72585071161,0.0,19.7275818095,37.2640762949,31.3490640295,13.919516153,0.0,17.4295478765
 12/19  08:00:00,87.3730075211,5.94521192025,5.81678520707,0.0,24.3117294858,51.2795993405,29.5829574469,12.0708942638,0.0,17.512063183
 12/19  09:00:00,74.4260168405,5.56994001643,4.5207303146,0.0,23.6694662846,40.6342015617,43.4890778396,8.07983031693,0.0,35.4092475227
 12/19  10:00:00,71.4681877642,5.54938535669,6.59113019833,0.0,23.6694662846,35.6302164847,54.1381281034,6.71185646942,18.025,29.401271634
 12/19  11:00:00,52.9362759702,5.4250734134,5.78045898006,0.0,18.7433767983,22.9618409725,47.8540073461,6.35892094517,18.025,23.4700864009
 12/19  12:00:00,52.7894743788,5.41342720559,5.64776263884,0.0,18.7433767983,22.9618409725,47.3582274609,5.91957176684,18.025,23.4136556941
 12/19  13:00:00,52.5743245755,5.38759428207,5.41499962783,0.0,18.5889407304,23.1597249699,47.142117209,5.70795625931,18.025,23.4091609497
 12/19  14:00:00,52.4674848167,5.37497105392,5.07427990586,0.0,18.7433767983,23.2517909448,45.838671175,4.40952524858,18.025,23.4041459264
 12/19  15:00:00,52.3430753556,5.38082488104,4.94401610052,0.0,18.7433767983,23.2517909448,47.4533407838,6.02434559445,18.025,23.4039951894
 12/19  16:00:00,51.8835086094,5.37720629174,4.7780178792,0.0,18.7433767983,22.9618409725,49.7744435004,8.34560898585,18.025,23.4038345145
 12/19  17:00:00,63.3544856831,5.4006378467,4.23822490282,0.0,18.7433767983,27.431320555,31.0728739701,7.28000713989,18.025,5.76786683021
 12/19  18:00:00,75.1667133272,5.56239618171,3.70023342492,0.0,17.6635504202,40.6971502883,12.5774415777,6.79586795632,0.0,5.78157362143
 12/19  19:00:00,82.5252113722,5.66549991204,4.45026740495,0.0,27.5259009287,37.3340067412,27.0126864302,9.60566103096,0.0,17.4070253992
 12/19  20:00:00,85.4172253691,5.73986147603,4.94294276786,0.0,33.8341110165,33.3544677425,16.762018288,10.9667742062,0.0,5.79524408186
 12/19  21:00:00,95.5739715322,5.99637126009,6.68902121681,0.0,36.5179666069,38.8247702939,24.2508029798,12.6819607755,0.0,11.5688422043
 12/19  22:00:00,90.5137383914,6.06836157176,7.07133683113,0.0,32.965339924,36.8579353714,30.5028231819,13.0741389765,0.0,17.4286842054
 12/19  23:00:00,63.8065961164,5.70474617308,4.27533768579,0.0,25.6355707503,20.6438685092,25.3714432475,13.7876665758,0.0,11.5837766718
 12/19  24:00:00,42.3043796645,5.49998270728,2.53134966214,0.0,15.0252895274,11.7056064465,21.3783851911,15.603400512,0.0,5.77498467905
 12/20  01:00:00,36.2122878015,5.39245212381,1.57264948942,0.0,11.6412384099,10.0650221343,24.5974000395,18.8293640551,0.0,5.7680359844
 12/20  02:00:00,34.1216274123,5.3318042796,1.10345337006,0.0,10.0992000411,10.047477231,23.9875960467,23.9675960467,0.0,0.02
 12/20  03:00:00,31.9766822132,5.29744143603,0.852427473841,0.0,8.25718729233,10.0299323277,34.193276259,28.4322021529,0.0,5.76107410617
 12/20  04:00:00,31.6565062013,5.25727451502,0.558295177241,0.0141213870092,8.25718729233,10.0299323277,38.2948697451,32.5335721604,0.0,5.76129758466
 12/20  05:00:00,33.1509782683,5.23669697293,0.393518117229,0.0872232007824,8.25718729233,11.6354268332,40.3852187144,34.6174499659,0.0,5.76776874852
 12/20  06:00:00,40.8032151695,5.23799325702,0.385950161433,0.165712113424,12.1011305571,15.3678112995,41.1361506469,35.3476307789,0.0,5.78851986803
 12/20  07:00:00,72.0978226985,5.45996088308,2.03664607595,0.0587812825251,19.7275818095,37.2640762949,54.0492320259,36.6221227809,0.0,17.427109245
 12/20  08:00:00,84.8376918696,5.67171534992,3.55439102934,0.000555457178027,24.3117294858,51.2795993405,51.9240069361,34.4102774148,0.0,17.5137295213
 12/20  09:00:00,72.2796089156,5.46641942686,2.44118187504,0.0366492215608,23.6694662846,40.6342015617,62.1740229347,26.763152984,0.0,35.4108699507
 12/20  10:00:00,69.5173563663,5.49575571306,4.57895729866,0.114963624035,23.6694662846,35.6302164847,71.5670461881,24.1394134066,18.025,29.4026327815
 12/20  11:00:00,51.5594171329,5.42323970831,4.07438949169,0.331038549902,18.7433767983,22.9618409725,64.7145094304,23.2177949842,18.025,23.4717144462
 12/20  12:00:00,51.6897787868,5.44548334703,4.13607973293,0.379927439816,18.7433767983,22.9618409725,63.2865596115,21.8494402077,18.025,23.4121194037
 12/20  13:00:00,51.6751401821,5.46293603403,4.0597412677,0.380728087134,18.5889407304,23.1597249699,61.4826954124,20.047083036,18.025,23.4106123764
 12/20  14:00:00,51.863417024,5.45563931993,4.00225615162,0.387283372594,18.7433767983,23.2517909448,60.4573190845,19.021715629,18.025,23.4106034555
 12/20  15:00:00,51.7379572701,5.43706869826,3.87476890067,0.407881512821,18.7433767983,23.2517909448,60.6198788717,19.1859320782,18.025,23.4089467936
 12/20  16:00:00,51.2378755837,5.39870826255,3.57706592012,0.5338131068,18.7433767983,22.9618409725,63.6044227742,22.1704985011,18.025,23.4089242731
 12/20  17:00:00,62.2027699667,5.35386637041,2.36256350524,0.77071373064,18.7433767983,27.431320555,48.8076906658,25.0149218304,18.025,5.76776883534
 12/20  18:00:00,73.1694630987,5.41296371707,1.51279956394,0.339609394266,17.6635504202,40.6971502883,33.2070783371,27.4254654763,0.0,5.78161286084
 12/20  19:00:00,80.2105077264,5.46965620612,2.00691341197,0.324482148982,27.5259009287,37.3340067412,50.8508951461,33.4430639284,0.0,17.4078312177
 12/20  20:00:00,82.9846588428,5.52126179329,2.38391780682,0.345051430445,33.8341110165,33.3544677425,46.912891405,35.3447611877,0.0,11.5681302172
 12/20  21:00:00,91.9536767193,5.63223587795,3.13809898706,0.294753655493,36.5179666069,38.8247702939,43.0090090573,37.2136319882,0.0,5.79537706905
 12/20  22:00:00,86.6126893996,5.65396276022,3.22033980647,0.36433605999,32.965339924,36.8579353714,56.4181944753,38.9900059825,0.0,17.4281884928
 12/20  23:00:00,61.855121697,5.45316106149,1.73303483144,0.842404205922,25.6355707503,20.6438685092,52.5914786542,41.0066505568,0.0,11.5848280974
 12/20  24:00:00,43.0421511104,5.37005294921,0.651902219799,2.74714393291,15.0252895274,11.7056064465,50.0556961727,44.2808264483,0.0,5.77486972436
 12/21  01:00:00,38.9521180252,5.37329420145,0.365123565743,3.96650991507,11.6412384099,10.0650221343,52.1772779559,46.4094046652,0.0,5.76787329069
 12/21  02:00:00,38.6077980356,5.39983639735,0.180248723858,5.34133748438,10.0992000411,10.047477231,53.1854428956,47.4243573254,0.0,5.76108557021
 12/21  03:00:00,38.0450516034,5.43632002342,0.0577202750672,6.72419642511,8.25718729233,10.0299323277,48.2129275372,48.1929275372,0.0,0.02
 12/21  04:00:00,39.0331435584,5.47231249036,0.0369753215865,7.69703881753,8.25718729233,10.0299323277,54.5947302802,48.8334086861,0.0,5.76132159412
 12/21  05:00:00,42.0586435942,5.52211361632,0.0303583201835,9.07262780698,8.25718729233,11.6354268332,57.8130761673,52.045652951,0.0,5.76742321625
 12/21  06:00:00,50.2156671031,5.54039484314,0.0282483436877,9.63345518154,12.1011305571,15.3678112995,64.4625319451,52.9061811672,0.0,11.5563507779
 12/21  07:00:00,76.4196186546,5.48149490349,0.79001577635,5.60566406157,19.7275818095,37.2640762949,61.9575937213,50.3316796508,0.0,11.6259140705
 12/21  08:00:00,86.3438755274,5.57048986799,2.27740391399,2.88493140122,24.3117294858,51.2795993405,69.8507692779,46.5051103771,0.0,23.3456589008
 12/21  09:00:00,75.6983018003,5.47943741941,1.21253372465,4.67096322693,23.6694662846,40.6342015617,64.5568935817,35.0408176634,0.0,29.5160759183
 12/21  10:00:00,72.6051171808,5.51366530502,3.38701872199,4.37674546816,23.6694662846,35.6302164847,78.153250662,30.7229014432,18.025,29.4053492188
 12/21  11:00:00,55.4217148295,5.50879151264,3.54306656511,4.63910025893,18.7433767983,22.9618409725,68.7543418747,27.2567981037,18.025,23.4725437711
 12/21  12:00:00,54.9790128519,5.51803450143,3.73458874885,3.99809693295,18.7433767983,22.9618409725,65.4869120771,24.0452552373,18.025,23.4166568397
 12/21  13:00:00,54.2799119353,5.50930039793,3.63473501973,3.36413399246,18.5889407304,23.1597249699,63.5286379297,22.087085579,18.025,23.4165523508
 12/21  14:00:00,53.8377005026,5.48367775624,3.62509026565,2.71068994525,18.7433767983,23.2517909448,61.0872657498,19.6456874885,18.025,23.4165782612
 12/21  15:00:00,53.2714790724,5.45171597089,3.53633102675,2.26518953485,18.7433767983,23.2517909448,60.3970270658,18.9553440414,18.025,23.4166830245
 12/21  16:00:00,52.5274033085,5.4050749916,3.23657635054,2.15745956131,18.7433767983,22.9618409725,63.3656897287,21.9239149588,18.025,23.4167747699
 12/21  17:00:00,63.4738485696,5.36997587091,2.11726459406,2.27098878062,18.7433767983,27.431320555,48.2516727298,24.4588634646,18.025,5.76780926527
 12/21  18:00:00,74.0205572962,5.40010259659,1.11872149322,1.59764147531,17.6635504202,40.6971502883,39.1594506981,27.6159916511,0.0,11.543459047
 12/21  19:00:00,80.5368451945,5.42691788631,1.49239313707,1.20807498843,27.5259009287,37.3340067412,45.0972499908,33.4855676898,0.0,11.611682301
 12/21  20:00:00,82.9735804944,5.45549846619,1.8115894252,0.972053504665,33.8341110165,33.3544677425,47.2504571886,35.6790084948,0.0,11.5714486938
 12/21  21:00:00,91.818090335,5.54764506842,2.46784683232,0.91400493365,36.5179666069,38.8247702939,53.3725874635,41.8027010117,0.0,11.5698864518
 12/21  22:00:00,86.5683690606,5.56735298093,2.57867278375,1.04828025608,32.965339924,36.8579353714,56.2626409906,44.6365130135,0.0,11.6261279771
 12/21  23:00:00,63.1990823462,5.43865959903,1.20775479329,2.72613752769,25.6355707503,20.6438685092,56.7230224477,45.1376435445,0.0,11.5853789033
 12/21  24:00:00,45.5585572971,5.42649050632,0.373731708155,5.48527652767,15.0252895274,11.7056064465,54.6892651159,48.9142415056,0.0,5.77502361032
 12/22  01:00:00,42.6682365691,5.48142423916,0.130942156461,7.80867676888,11.6412384099,10.0650221343,56.2120809094,50.4438507214,0.0,5.76823018798
 12/22  02:00:00,42.4470757303,5.52522639034,0.0580250514138,9.17744675737,10.0992000411,10.047477231,56.3786972574,50.6174277858,0.0,5.76126947151
 12/22  03:00:00,42.2557111688,5.58195826453,0.0315059508733,10.8154258036,8.25718729233,10.0299323277,58.4989423107,52.7376992244,0.0,5.76124308628
 12/22  04:00:00,42.7346456017,5.59945593387,0.0263042986798,11.2820662812,8.25718729233,10.0299323277,53.8157057196,51.4671306441,0.0,2.34857507554
 12/22  05:00:00,44.6324921455,5.60985309628,0.0220745449813,11.5670175727,8.25718729233,11.6354268332,53.7577704555,50.3222138434,0.0,3.4355566121
 12/22  06:00:00,51.5837840633,5.58732909668,0.0225732679953,10.9603059885,12.1011305571,15.3678112995,58.3351662604,46.7773718558,0.0,11.5577944046
 12/22  07:00:00,77.2715803728,5.49754500471,0.658407995047,6.57316688616,19.7275818095,37.2640762949,61.2631755706,43.8328826677,0.0,17.4302929029
 12/22  08:00:00,86.4609902972,5.54906323792,2.06453450482,3.2363327391,24.3117294858,51.2795993405,56.8128439733,39.2984448955,0.0,17.5143990778
 12/22  09:00:00,75.8813161398,5.48081716233,1.33021359629,4.73490586635,23.6694662846,40.6342015617,64.3703430648,28.9549386295,0.0,35.4154044353
 12/22  10:00:00,72.4474369759,5.50551680481,3.6947475199,3.91947681789,23.6694662846,35.6302164847,64.6373807045,23.0845997616,18.025,23.5277809428
 12/22  11:00:00,55.097717938,5.49501369065,3.72766917951,4.1442728628,18.7433767983,22.9618409725,67.8979723669,20.534806921,18.025,29.3381654459
 12/22  12:00:00,54.7491036142,5.5042752422,3.92236554773,3.59416663447,18.7433767983,22.9618409725,60.3400870319,18.899075952,18.025,23.4160110799
 12/22  13:00:00,53.9384733925,5.48309647216,3.73194250698,2.95169200966,18.5889407304,23.1597249699,58.5320820597,17.0983793701,18.025,23.4087026897
 12/22  14:00:00,53.159405469,5.39174005563,3.1479896857,2.60142969774,18.7433767983,23.2517909448,58.8469225667,17.4129093243,18.025,23.4090132423
 12/22  15:00:00,52.6840702257,5.35287473804,2.94620576492,2.36674370503,18.7433767983,23.2517909448,59.2548659331,17.8222185141,18.025,23.407647419
 12/22  16:00:00,52.1334546842,5.33718771088,2.9011406091,2.16683018519,18.7433767983,22.9618409725,60.6646267817,19.2316885068,18.025,23.407938275
 12/22  17:00:00,63.2272572017,5.33046496434,2.03479371819,2.14636316657,18.7433767983,27.431320555,44.1265739145,20.3334771646,18.025,5.76809674994
 12/22  18:00:00,73.5501956848,5.3659292042,0.991975218297,1.28818906714,17.6635504202,40.6971502883,27.8016817164,22.0199701496,0.0,5.78171156676
 12/22  19:00:00,80.0039478049,5.39674032054,1.48836504685,0.709363950783,27.5259009287,37.3340067412,43.4410534155,26.0316540679,0.0,17.4093993476
 12/22  20:00:00,82.6360493142,5.4421922415,1.92097738543,0.53843424111,33.8341110165,33.3544677425,32.6760713206,26.8820245947,0.0,5.79404672588
 12/22  21:00:00,91.6727575058,5.57009554652,2.9164925825,0.297567073233,36.5179666069,38.8247702939,38.9078457157,27.3370622041,0.0,11.5707835116
 12/22  22:00:00,86.4363173325,5.61429833833,3.19953709035,0.248404096672,32.965339924,36.8579353714,44.4553389688,27.0277765685,0.0,17.4275624002
 12/22  23:00:00,61.3808450889,5.41819788729,1.62793801037,0.508170114408,25.6355707503,20.6438685092,39.6233024126,28.038641203,0.0,11.5846612096
 12/22  24:00:00,41.5028651821,5.32231057366,0.715018856878,1.19247391611,15.0252895274,11.7056064465,34.8580174029,29.0828536717,0.0,5.77516373119
 12/23  01:00:00,38.262668041,5.32210696644,0.500609263194,1.99285599216,12.8411359301,10.0650221343,36.5071253414,30.7389102657,0.0,5.76821507572
 12/23  02:00:00,38.528248098,5.32003496153,0.384618988515,2.37773262816,12.8411359301,10.0650221343,37.6141840467,31.8529097229,0.0,5.76127432383
 12/23  03:00:00,34.191583384,5.31147340786,0.183944933256,2.86934433248,8.25718729233,10.0299323277,32.575861268,32.555861268,0.0,0.02
 12/23  04:00:00,34.7314475773,5.32509317631,0.111192657967,3.46833828146,8.25718729233,10.0299323277,38.8471566367,33.085962564,0.0,5.76119407268
 12/23  05:00:00,37.0371509917,5.34735919508,0.0759761717619,4.18026353026,8.25718729233,11.6354268332,40.6026440927,34.8342734185,0.0,5.76837067422
 12/23  06:00:00,41.6213411985,5.36122524665,0.055579500005,4.61256460809,8.71707943955,15.3327214929,40.2909671777,34.5159800663,0.0,5.77498711147
 12/23  07:00:00,60.5714488089,5.33520275268,0.254630462641,3.29339034442,18.5082010057,25.6353820695,43.78657319,32.2284476123,0.0,11.5581255777
 12/23  08:00:00,68.6533244052,5.40372503351,1.36821604721,1.39323428626,19.4083231844,41.0650158608,41.3416303692,29.7136491245,0.0,11.6279812447
 12/23  09:00:00,94.410521431,5.63498302776,3.92196093291,0.488190941613,26.3286599382,57.9988325916,63.451007363,21.8802718495,0.0,41.5707355135
 12/23  10:00:00,79.8314638982,5.45406922883,4.5518451148,0.6147233192,26.3286599382,42.8504436482,66.4441402629,18.9046493983,18.025,29.5144908646
 12/23  11:00:00,55.0448828603,5.30197635895,3.29109216459,1.23536720677,21.7447113004,23.4437158914,66.2677385628,18.8331962185,18.025,29.4095423443
 12/23  12:00:00,52.6248295791,5.29353755674,3.20513779391,1.37168189247,19.3027497915,23.426170988,65.3865705466,18.0271533355,18.025,29.3344172111
 12/23  13:00:00,52.4273607513,5.28530752027,3.0065334524,1.23911053242,19.1483137236,23.7250123474,59.2977363418,17.8677023607,18.025,23.4050339811
 12/23  14:00:00,52.3430590037,5.2758718801,2.92979792293,1.09543643991,19.3027497915,23.7161209604,56.9494468192,15.5191602813,18.025,23.4052865379
 12/23  15:00:00,52.1863872747,5.26788664795,2.92464141192,0.951906436324,19.3027497915,23.7161209604,56.7524167599,15.3241626722,18.025,23.4032540878
 12/23  16:00:00,51.858180523,5.2620639767,2.8585169764,0.985596821078,19.3027497915,23.426170988,59.0713720057,17.6426594002,18.025,23.4037126055
 12/23  17:00:00,63.2115695589,5.26099481019,1.88366131419,1.32757585639,19.3027497915,27.8956505705,44.2926366394,20.4995701949,18.025,5.76806644442
 12/23  18:00:00,70.1534615349,5.29152849776,0.594651897539,0.905351445771,18.2229234133,37.5968344597,29.2240114355,23.4489466149,0.0,5.77506482063
 12/23  19:00:00,84.7308797642,5.38514233264,1.43925462552,0.591150013013,32.690315043,37.0816133363,34.5577621708,28.7759125022,0.0,5.78184966855
 12/23  20:00:00,85.4242103796,5.46675747856,2.12395585127,0.40626463902,36.8143715336,33.066984531,41.6087874093,30.0368851613,0.0,11.571902248
 12/23  21:00:00,91.5007273117,5.58500527738,3.04569593952,0.202716722555,36.3493007332,38.7721355839,40.2874606199,28.7172999085,0.0,11.5701607114
 12/23  22:00:00,89.4449377909,5.60074148513,3.10918900043,0.185561863811,36.1807251679,36.8228455648,33.4756128037,27.6801538387,0.0,5.795458965
 12/23  23:00:00,66.8047768187,5.4347962517,1.79690022244,0.34329042683,31.0351095914,20.6438685092,43.6417243175,26.2102763677,0.0,17.4314479498
 12/23  24:00:00,43.5159562425,5.30722961552,0.716784090385,0.816609151693,17.4250845679,11.7056064465,37.2804441226,25.7222094646,0.0,11.5582346579
 12/24  01:00:00,37.379966781,5.28932175449,0.549545397432,0.974577818782,12.925468867,10.100111941,30.6826909744,24.9143944999,0.0,5.76829647459
 12/24  02:00:00,37.4671763598,5.28171403034,0.428882447892,1.19129499303,12.925468867,10.100111941,24.5326036037,24.5126036037,0.0,0.02
 12/24  03:00:00,32.9272505193,5.26896266099,0.248805616206,1.46323315733,8.34152022915,10.0650221343,29.2965936657,23.5350368188,0.0,5.76155684692
 12/24  04:00:00,32.8578779955,5.26394827094,0.215308595174,1.43237176638,8.34152022915,10.0650221343,27.5481368337,21.7871401637,0.0,5.76099667003
 12/24  05:00:00,34.4516227188,5.26188154124,0.196523878327,1.44023959967,8.34152022915,11.6705166398,26.9832444251,21.2151331701,0.0,5.76811125506
 12/24  06:00:00,38.5299069325,5.25923115887,0.198133678171,1.36114160221,8.80141237637,15.3678112995,25.1601222993,19.3849080394,0.0,5.77521425991
 12/24  07:00:00,58.3545961497,5.2915761054,0.651279040632,0.723512959588,18.5082010057,25.6353820695,23.6471089085,17.8592941603,0.0,5.78781474819
 12/24  08:00:00,68.9015380606,5.51057791376,2.61244912316,0.170924292604,19.4926561212,41.1001056674,31.9896103461,14.5578837192,0.0,17.4317266269
 12/24  09:00:00,96.6662018514,5.82405165479,6.4747695886,0.00197715969781,26.3286599382,57.9988325916,47.912115912,6.33579199487,0.0,41.5763239172
 12/24  10:00:00,81.5541167337,5.59863054001,6.86407411378,0.0,26.2443270014,42.8153538416,52.5989204131,5.05971347433,18.025,29.5142069387
 12/24  11:00:00,56.3099984748,5.43216483348,5.64565113521,0.0157269127537,21.7447113004,23.4437158914,52.0639493319,4.6273902283,18.025,29.4115591036
 12/24  12:00:00,53.3456131465,5.37055781114,5.14113701224,0.0197298444876,19.3449162599,23.4437158914,46.5211948434,5.02153958478,18.025,23.4746552586
 12/24  13:00:00,53.3450078182,5.36726438134,5.01732833927,0.00428969685979,19.190480192,23.7425572507,46.9902689158,5.54668843347,18.025,23.4185804824
 12/24  14:00:00,53.5565885594,5.39679224159,5.1775500415,0.0,19.260583323,23.698576057,43.5990099103,2.15513169038,18.025,23.41887822
 12/24  15:00:00,53.425446104,5.37844910237,5.0647508703,0.0,19.260583323,23.698576057,43.3277747945,1.88338093565,18.025,23.4193938588
 12/24  16:00:00,52.9926067529,5.3695220412,4.93078853007,0.0,19.260583323,23.4086260847,45.4228774801,3.97795436816,18.025,23.4199231119
 12/24  17:00:00,64.1511283647,5.36371433816,4.10779165397,0.0,19.260583323,27.8781056672,27.5502973095,3.75719218673,18.025,5.76810512276
 12/24  18:00:00,71.9592538733,5.46721882763,3.18981550909,0.0,18.1807569449,37.5792895564,14.7936464242,3.26332010109,0.0,11.5303263231
 12/24  19:00:00,87.2728845737,5.63584621896,4.44112359749,0.0,32.6059821062,37.0465235296,10.5769075888,4.79485080489,0.0,5.78205678392
 12/24  20:00:00,89.0633455749,5.81544172412,5.82066875921,0.0,36.8143715336,33.066984531,16.2717549182,4.70126209087,0.0,11.5704928273
 12/24  21:00:00,96.2912658454,6.05095401395,7.45356868688,0.0,36.43363367,38.8072253906,12.1858252072,6.39127281608,0.0,5.79455239113
 12/24  22:00:00,93.8328423788,6.06209373885,7.34071915654,0.0,36.0963922311,36.7877557581,19.5838897858,8.01199197866,0.0,11.5718978071
 12/24  23:00:00,69.2988101272,5.70618782132,4.48224210246,0.0,30.9507766546,20.6087787026,27.2856505914,9.85340010956,0.0,17.4322504818
 12/24  24:00:00,44.5151192544,5.46503275055,2.37474861191,0.0,17.4250845679,11.7056064465,23.8411914502,12.2829506581,0.0,11.5582407921
 12/25  01:00:00,37.6166077015,5.39961951197,1.65046293787,0.0,12.925468867,10.100111941,16.4280227318,16.4080227318,0.0,0.02
 12/25  02:00:00,37.2049552949,5.35341724861,1.28624865344,0.0,12.925468867,10.100111941,25.6228575272,19.861244083,0.0,5.7616134442
 12/25  03:00:00,32.3049400232,5.32030260197,1.03838475314,0.0,8.34152022915,10.0650221343,28.6713108401,22.9096914835,0.0,5.76161935667
 12/25  04:00:00,32.0494983106,5.28971329439,0.813534242781,0.0,8.34152022915,10.0650221343,31.4033681111,25.6422999758,0.0,5.76106813534
 12/25  05:00:00,33.4508021034,5.26496429031,0.632856256443,0.0,8.34152022915,11.6705166398,27.6470725326,27.6270725326,0.0,0.02
 12/25  06:00:00,37.4575459077,5.24027176043,0.433116751236,0.0727524629419,8.80141237637,15.3678112995,40.4797033177,28.9495262747,0.0,11.530177043
 12/25  07:00:00,57.8892829198,5.29346163654,0.827931033157,0.0796544704663,18.5082010057,25.6353820695,35.0676825841,29.2783297749,0.0,5.78935280926
 12/25  08:00:00,68.2184421552,5.46916577434,2.14070102299,0.000976760302941,19.4926561212,41.1001056674,46.2597465406,28.8272034637,0.0,17.4325430769
 12/25  09:00:00,94.8065642295,5.74593700076,4.66676108005,0.0284491357821,26.3286599382,57.9988325916,58.268697015,22.6293800826,0.0,35.6393169324
 12/25  10:00:00,80.6193953424,5.63956926332,5.84698380914,0.0414174493521,26.2443270014,42.8153538416,73.61036429,20.1704501378,18.025,35.4149141522
 12/25  11:00:00,55.5089203709,5.47122507338,4.7129466622,0.10828608315,21.7447113004,23.4437158914,67.4190511613,19.9813043005,18.025,29.4127468608
 12/25  12:00:00,53.1916118985,5.48577393325,4.71053334458,0.181110874138,19.3449162599,23.4437158914,60.1475184434,18.6488674726,18.025,23.4736509708
 12/25  13:00:00,53.1212334716,5.48930093318,4.45477219332,0.22103278021,19.190480192,23.7425572507,60.7764152204,19.3338712709,18.025,23.4175439495
 12/25  14:00:00,52.9803420183,5.47373006269,4.2937393302,0.2306228494,19.260583323,23.698576057,59.1532050796,17.7101829381,18.025,23.4180221415
 12/25  15:00:00,52.7173084382,5.44312536176,4.05115022613,0.240782930124,19.260583323,23.698576057,60.4378424989,18.9941448575,18.025,23.4186976414
 12/25  16:00:00,51.9874751775,5.38608535712,3.61569709833,0.293392759051,19.260583323,23.4086260847,64.2537386316,22.809362823,18.025,23.4193758086
 12/25  17:00:00,62.795234143,5.3356771671,2.39565095353,0.384276421712,19.260583323,27.8781056672,49.1832653202,25.3901049534,18.025,5.76816036685
 12/25  18:00:00,70.3687433102,5.38726547151,1.33408023003,0.345171581632,18.1807569449,37.5792895564,32.8933735864,27.1183903824,0.0,5.77498320396
 12/25  19:00:00,85.1112929847,5.49401407564,2.19776756984,0.22358863482,32.6059821062,37.0465235296,42.9102846558,31.3656973282,0.0,11.5445873276
 12/25  20:00:00,85.8533238224,5.55859488116,2.64808908783,0.219396921762,36.8143715336,33.066984531,46.141763266,34.5716082071,0.0,11.5701550589
 12/25  21:00:00,91.9778010078,5.6583053808,3.28110870431,0.251635634859,36.43363367,38.8072253906,43.1090017138,37.3145997582,0.0,5.79440195557
 12/25  22:00:00,89.6385109113,5.65808504437,3.20465346325,0.345735550545,36.0963922311,36.7877557581,50.6621454103,39.0895426226,0.0,11.5726027877
 12/25  23:00:00,67.1856621288,5.46789641693,1.82134449238,0.786029852962,30.9507766546,20.6087787026,61.0878882228,43.655568196,0.0,17.4323200268
 12/25  24:00:00,44.5890693569,5.35556445805,0.822464327218,1.73569649177,17.4250845679,11.7056064465,48.9406789805,43.1514811635,0.0,5.78919781696
 12/26  01:00:00,38.4313528837,5.36597864953,0.494723155332,3.3234421395,11.6412384099,10.0650221343,51.9015183343,46.1330447489,0.0,5.76847358539
 12/26  02:00:00,37.8718502186,5.3772765782,0.257692878661,4.55049172437,10.0992000411,10.047477231,54.0562347078,48.2947495577,0.0,5.76148515009
 12/26  03:00:00,36.6188578506,5.39262319308,0.153451041194,5.24595098548,8.25718729233,10.0299323277,49.8711392564,44.1096378064,0.0,5.76150144995
 12/26  04:00:00,37.4201560472,5.41533832138,0.0744923547098,6.10349466559,8.25718729233,10.0299323277,49.4286501726,43.6676903681,0.0,5.76095980442
 12/26  05:00:00,39.8837005472,5.44525038985,0.039400440796,6.96548726758,8.25718729233,11.6354268332,44.9512991413,44.9312991414,0.0,0.02
 12/26  06:00:00,47.6129255484,5.44951645853,0.0398204506582,7.10998646813,12.1011305571,15.3678112995,55.6573149249,44.0985567329,0.0,11.558758192
 12/26  07:00:00,74.7393824066,5.46513455194,1.24903629889,3.48270461327,19.7275818095,37.2640762949,60.261046729,42.8278333291,0.0,17.4332134
 12/26  08:00:00,85.6451709242,5.59214168362,2.71856229387,1.72334627632,24.3117294858,51.2795993405,57.2851135313,39.766334939,0.0,17.5187785924
 12/26  09:00:00,74.7304839602,5.46010333653,1.45160004888,3.48335867433,23.6694662846,40.6342015617,65.934118396,30.5090963986,0.0,35.4250219974
 12/26  10:00:00,71.9637078874,5.51256264422,3.75278196332,3.37063669799,23.6694662846,35.6302164847,74.0852735425,26.6478369437,18.025,29.4124365987
 12/26  11:00:00,54.7276606295,5.50287430206,3.72013284074,3.77386901896,18.7433767983,22.9618409725,65.7362668126,24.2333109537,18.025,23.4779558589
 12/26  12:00:00,54.4833614151,5.51507380343,3.86979658991,3.3701798384,18.7433767983,22.9618409725,64.3849533216,22.9416058408,18.025,23.4183474808
 12/26  13:00:00,53.9095433239,5.51145240601,3.75719394946,2.86913854509,18.5889407304,23.1597249699,63.1017535662,21.6594745681,18.025,23.4172789981
 12/26  14:00:00,53.6513966756,5.49266694404,3.72539855713,2.41506953567,18.7433767983,23.2517909448,61.7562907413,20.3143544679,18.025,23.4169362734
 12/26  15:00:00,53.1005133006,5.46405053784,3.68001312294,1.93818788075,18.7433767983,23.2517909448,60.6121247449,19.1693726054,18.025,23.4177521395
 12/26  16:00:00,52.3330716027,5.4184900568,3.42420998468,1.76205961689,18.7433767983,22.9618409725,62.8917462542,21.4481625139,18.025,23.4185837403
 12/26  17:00:00,63.1360184621,5.3747018853,2.31764364337,1.72802796156,18.7433767983,27.431320555,46.7785242509,22.9852066416,18.025,5.76831760932
 12/26  18:00:00,73.6190733162,5.40429997702,1.28747076763,1.0231774575,17.6635504202,40.6971502883,37.2074559169,25.6629601681,0.0,11.5444957488
 12/26  19:00:00,80.2621192675,5.44078026271,1.75180436795,0.660019767057,27.5259009287,37.3340067412,42.6182089523,31.0036033954,0.0,11.6146055569
 12/26  20:00:00,83.0724647731,5.5008227582,2.27806501144,0.559099929876,33.8341110165,33.3544677425,42.4170272857,30.8445832895,0.0,11.5724439962
 12/26  21:00:00,92.1751828925,5.6342192612,3.29113639593,0.361194259822,36.5179666069,38.8247702939,41.1699436351,29.5991439775,0.0,11.5707996575
 12/26  22:00:00,86.8900078258,5.66869777678,3.49681261598,0.3503756805,32.965339924,36.8579353714,41.5429226833,29.9157732253,0.0,11.627149458
 12/26  23:00:00,61.9004069107,5.46867420447,1.93712954534,0.668029077337,25.6355707503,20.6438685092,42.1761431313,30.589199514,0.0,11.5869436173
 12/26  24:00:00,42.2982008007,5.3753304412,0.959675637356,1.69011174036,15.0252895274,11.7056064465,41.3236525255,29.7928043018,0.0,11.5308482236
 12/27  01:00:00,37.5959093833,5.36802712555,0.755987899598,2.22468192832,11.6412384099,10.0650221343,28.3402267999,28.3202267999,0.0,0.02
 12/27  02:00:00,36.1436353472,5.35829887595,0.614999295384,2.48394577193,10.0992000411,10.047477231,33.7238227357,27.9621116449,0.0,5.7617110908
 12/27  03:00:00,34.2153229364,5.34435904192,0.490334831699,2.55379359959,8.25718729233,10.0299323277,32.8126958051,27.0519474646,0.0,5.76074834055
 12/27  04:00:00,34.0941293535,5.32905304444,0.370941513258,2.56730109145,8.25718729233,10.0299323277,32.3929592989,26.6317543708,0.0,5.76120492807
 12/27  05:00:00,35.5957010521,5.32268957551,0.345561633482,2.49388355767,8.25718729233,11.6354268332,26.7388487068,26.7188487068,0.0,0.02
 12/27  06:00:00,43.0804753889,5.31762675584,0.339769584409,2.40947113362,12.1011305571,15.3678112995,38.8335112717,27.2743918252,0.0,11.5591194465
 12/27  07:00:00,72.6973256265,5.46566384724,1.99189298042,0.697250799191,19.7275818095,37.2640762949,44.2222578511,26.7881727513,0.0,17.4340850998
 12/27  08:00:00,84.9850416854,5.64423512545,3.47537297657,0.254298062676,24.3117294858,51.2795993405,42.053506324,24.5347653403,0.0,17.5187409836
 12/27  09:00:00,72.6919778439,5.42379110499,2.36116392426,0.571590388032,23.6694662846,40.6342015617,53.4214676687,17.99449741,0.0,35.4269702587
 12/27  10:00:00,70.3690596261,5.48664066832,5.11431275927,0.440372589077,23.6694662846,35.6302164847,61.2909569634,13.8541894463,18.025,29.4117675171
 12/27  11:00:00,52.7280869864,5.45786201457,5.00361042967,0.535824921117,18.7433767983,22.9618409725,52.1668531938,10.6630003779,18.025,23.4788528159
 12/27  12:00:00,52.7601631198,5.48797514008,5.13914974677,0.404723490471,18.7433767983,22.9618409725,50.3791473751,8.93466589832,18.025,23.4194814768
 12/27  13:00:00,52.7099544169,5.50629971349,5.12904008585,0.302851383579,18.5889407304,23.1597249699,49.624932843,8.18094981321,18.025,23.4189830298
 12/27  14:00:00,52.6220013068,5.49821896875,4.86254412613,0.24297258695,18.7433767983,23.2517909448,48.6531468545,7.20820320985,18.025,23.4199436447
 12/27  15:00:00,52.342669129,5.47221504412,4.6280995607,0.224088684677,18.7433767983,23.2517909448,50.4793968453,9.03348731492,18.025,23.4209095304
 12/27  16:00:00,51.6185320512,5.42501053096,4.24963101367,0.215574562883,18.7433767983,22.9618409725,53.9379794816,12.4911160582,18.025,23.4218634234
 12/27  17:00:00,62.334486274,5.37177580915,3.02866010053,0.218406290248,18.7433767983,27.431320555,38.6177448964,14.8244424144,18.025,5.76830248193
 12/27  18:00:00,73.3002729091,5.43179134825,1.79595933421,0.168394800963,17.6635504202,40.6971502883,31.9481160277,20.4033717779,0.0,11.5447442498
 12/27  19:00:00,80.3513102117,5.48729499473,2.25178455935,0.202707746166,27.5259009287,37.3340067412,40.3334553056,28.7191788256,0.0,11.61427648
 12/27  20:00:00,83.1550534766,5.53921422636,2.64497342864,0.236380650184,33.8341110165,33.3544677425,43.4340665201,31.8617037216,0.0,11.5723627985
 12/27  21:00:00,92.1784501096,5.65307991499,3.39941776017,0.237311306403,36.5179666069,38.8247702939,46.1753940854,34.6029932104,0.0,11.572400875
 12/27  22:00:00,86.8172595704,5.67129180124,3.43778780394,0.334047071839,32.965339924,36.8579353714,48.1981596842,36.5684039977,0.0,11.6297556865
 12/27  23:00:00,61.8499248287,5.46629035547,1.89750131613,0.659551093809,25.6355707503,20.6438685092,54.8002233745,37.4310931684,0.0,17.3691302061
 12/27  24:00:00,42.3453873044,5.36702959075,0.87393526885,1.83133514658,15.0252895274,11.7056064465,43.9517536127,38.1763214083,0.0,5.77543220441
 12/28  01:00:00,38.3584736441,5.37604526719,0.596532486744,3.13867953719,11.6412384099,10.0650221343,45.3055066091,39.5370590263,0.0,5.76844758274
 12/28  02:00:00,37.3911335057,5.37754288892,0.407015811132,3.92018221712,10.0992000411,10.047477231,40.6039514805,40.5839514805,0.0,0.02
 12/28  03:00:00,36.4381123349,5.39061161666,0.213064641996,5.00759859059,8.25718729233,10.0299323277,48.4741759748,42.7124927915,0.0,5.76168318321
 12/28  04:00:00,37.4148494501,5.41789048838,0.11328296134,6.05683832455,8.25718729233,10.0299323277,48.5886513577,42.8274915567,0.0,5.76115980092
 12/28  05:00:00,39.6871985333,5.43896249506,0.0606174039916,6.75404882876,8.25718729233,11.6354268332,48.2821454725,42.5137595827,0.0,5.76838588978
 12/28  06:00:00,47.5201550328,5.44899734947,0.065355877318,6.99218846927,12.1011305571,15.3678112995,47.2935340597,41.5039396198,0.0,5.78959443985
 12/28  07:00:00,74.6916257094,5.46565164181,1.27878623615,3.40466018896,19.7275818095,37.2640762949,57.9040248999,40.4719438536,0.0,17.4320810463
 12/28  08:00:00,87.589268247,5.597019202,2.77219344575,1.72490244971,24.3117294858,51.2795993405,53.7738146231,36.253033563,0.0,17.5207810601
 12/28  09:00:00,74.6440505239,5.47290922339,1.83297450571,3.00272510781,23.6694662846,40.6342015617,59.7244422555,24.2965388488,0.0,35.4279034067
 12/28  10:00:00,71.6264193443,5.4902355841,4.31688265008,2.49156233559,23.6694662846,35.6302164847,65.2274961348,17.7880081431,18.025,29.4144879916
 12/28  11:00:00,53.5772702084,5.37881239299,3.51504986022,2.95261115368,18.7433767983,22.9618409725,58.0565667102,16.550575457,18.025,23.4809912532
 12/28  12:00:00,52.9808586068,5.34792950923,3.38733673324,2.51727342085,18.7433767983,22.9618409725,56.8667024095,15.4184521596,18.025,23.4232502499
 12/28  13:00:00,52.4438327733,5.32847018626,3.26390497183,2.07968814822,18.5889407304,23.1597249699,60.8149441549,13.5196199725,18.025,29.2703241824
 12/28  14:00:00,52.2247838133,5.31217436933,3.13320231657,1.76113947205,18.7433767983,23.2517909448,54.231889443,12.7988462204,18.025,23.4080432226
 12/28  15:00:00,51.9251241459,5.29715962005,3.09184322066,1.51785384643,18.7433767983,23.2517909448,54.0759468608,12.644244767,18.025,23.4067020938
 12/28  16:00:00,51.4009588069,5.28880805125,3.11597900124,1.26785428593,18.7433767983,22.9618409725,55.2434338363,13.8105544407,18.025,23.4078793956
 12/28  17:00:00,62.3657548524,5.28694826465,2.3596141679,1.00353994065,18.7433767983,27.431320555,37.4859268083,13.6925412779,18.025,5.76838553033
 12/28  18:00:00,73.0438966225,5.36409605147,1.3993272447,0.37633997582,17.6635504202,40.6971502883,19.5665603474,13.7839561312,0.0,5.78260421626
 12/28  19:00:00,80.3151820255,5.44972639372,2.33686265088,0.119056609854,27.5259009287,37.3340067412,27.1287762683,15.5133599577,0.0,11.6154163107
 12/28  20:00:00,83.328669419,5.53062558343,3.03572482997,0.0278277338726,33.8341110165,33.3544677425,26.7113920734,15.1387037018,0.0,11.5726883716
 12/28  21:00:00,92.6169919152,5.67463998544,4.0315240589,0.0221795875646,36.5179666069,38.8247702939,28.0632134465,16.4924296199,0.0,11.5707838266
 12/28  22:00:00,87.4509716609,5.726586341,4.34396304134,0.00627745427254,32.965339924,36.8579353714,33.0616891857,15.6272412056,0.0,17.4344479801
 12/28  23:00:00,62.0064896483,5.50921796594,2.67068143322,0.0,25.6355707503,20.6438685092,26.2503783661,14.6632329369,0.0,11.5871454292
 12/28  24:00:00,41.0280296411,5.35598319429,1.37838017518,0.0205757528639,15.0252895274,11.7056064465,20.6556877484,14.8799343577,0.0,5.77575339075
 12/29  01:00:00,35.6693171644,5.31817915234,1.02334939802,0.0805681022514,11.6412384099,10.0650221343,20.9416648812,15.172914407,0.0,5.76875047414
 12/29  02:00:00,34.0313017605,5.30432319464,0.910144446055,0.130437165229,10.0992000411,10.047477231,20.0096471982,14.2478985499,0.0,5.76174864829
 12/29  03:00:00,32.07918609,5.2891239336,0.784456083762,0.178768423476,8.25718729233,10.0299323277,13.7929084055,13.7729084055,0.0,0.02
 12/29  04:00:00,32.0154496247,5.27663483026,0.675133319474,0.236841355041,8.25718729233,10.0299323277,20.8980665606,15.1364167681,0.0,5.76164979258
 12/29  05:00:00,33.5817085001,5.26918652522,0.614148826955,0.264798867983,8.25718729233,11.6354268332,21.7878863701,16.0192265048,0.0,5.76865986534
 12/29  06:00:00,41.2497042378,5.28309426219,0.744676340361,0.2083124109,12.1011305571,15.3678112995,26.6903329726,15.1315028658,0.0,11.5588301068
 12/29  07:00:00,73.0221134562,5.55342395821,2.92615527294,0.0,19.7275818095,37.2640762949,26.9628696553,15.3338453259,0.0,11.6290243294
 12/29  08:00:00,87.6184123499,5.7406198194,4.38262197256,0.0,24.3117294858,51.2795993405,37.2193067332,13.8650659711,0.0,23.3542407621
 12/29  09:00:00,73.1761424502,5.44216967272,3.39852177564,0.0,23.6694662846,40.6342015617,39.1453571817,9.61588176457,0.0,29.5294754171
 12/29  10:00:00,70.0836122766,5.41368242412,5.3421845775,0.0,23.6694662846,35.6302164847,55.7542314786,8.3162616728,18.025,29.4129698058
 12/29  11:00:00,51.4186002292,5.28765913356,4.38166075863,0.0184773549124,18.7433767983,22.9618409725,56.3852830341,9.01242982881,18.025,29.3478532053
 12/29  12:00:00,51.3414148035,5.28170861605,4.30008086267,0.0313039209883,18.7433767983,22.9618409725,49.8450146789,8.3984586614,18.025,23.4215560175
 12/29  13:00:00,51.3809572774,5.28184997739,4.299667661,0.0276707839895,18.5889407304,23.1597249699,48.1118610026,6.67229151322,18.025,23.4145694894
 12/29  14:00:00,51.4040868271,5.28201289015,4.08100512965,0.022797243351,18.7433767983,23.2517909448,47.3925861926,5.95174214283,18.025,23.4158440497
 12/29  15:00:00,51.398904165,5.28169373262,4.08202394826,0.0169148282138,18.7433767983,23.2517909448,47.0778456829,5.63820591129,18.025,23.4146397716
 12/29  16:00:00,51.1663820596,5.28927301527,4.14074490622,0.00804215873067,18.7433767983,22.9618409725,48.3259542387,6.88503809445,18.025,23.4159161443
 12/29  17:00:00,62.4331724469,5.30471275377,3.41178419325,0.00101440080233,18.7433767983,27.431320555,31.6036156323,7.81017758569,18.025,5.76843804657
 12/29  18:00:00,73.9998434612,5.44316391024,2.65253754223,0.0,17.6635504202,40.6971502883,14.2941207433,8.51170291618,0.0,5.78241782712
 12/29  19:00:00,81.4031438425,5.54257593936,3.451018166,0.0,27.5259009287,37.3340067412,28.6741827448,11.2614324378,0.0,17.4127503071
 12/29  20:00:00,84.5616451104,5.63283609065,4.1943131924,0.0,33.8341110165,33.3544677425,22.1375745719,10.5663553121,0.0,11.5712192598
 12/29  21:00:00,94.1065537291,5.80792366521,5.40997171589,0.0,36.5179666069,38.8247702939,16.878128922,11.0831495641,0.0,5.79497935796
 12/29  22:00:00,89.2240734553,5.89734125248,5.95257903935,0.0,32.965339924,36.8579353714,28.8346967629,11.3992631471,0.0,17.4354336158
 12/29  23:00:00,63.1981032362,5.61211413944,3.75939109173,0.0,25.6355707503,20.6438685092,22.7140749346,11.1268252665,0.0,11.5872496681
 12/29  24:00:00,41.9894147637,5.44135551705,2.27496411479,0.0,15.0252895274,11.7056064465,17.0992484589,11.3235890506,0.0,5.77565940835
 12/30  01:00:00,37.3987667465,5.3856946524,1.56595104898,0.0,12.8411359301,10.0650221343,19.4143371673,13.6455061366,0.0,5.76883103063
 12/30  02:00:00,37.0944453461,5.35394411467,1.2946199042,0.0,12.8411359301,10.0650221343,21.8739749703,16.1123885991,0.0,5.76158637118
 12/30  03:00:00,32.1293716187,5.31279918359,0.989729525445,0.0,8.25718729233,10.0299323277,22.6852658183,16.9237575274,0.0,5.7615082909
 12/30  04:00:00,31.9442696205,5.29063011367,0.826799180273,0.0,8.25718729233,10.0299323277,18.3115210306,18.2915210306,0.0,0.02
 12/30  05:00:00,33.4257239439,5.27545054903,0.716696327015,0.0,8.25718729233,11.6354268332,24.9700750209,19.2024324668,0.0,5.76764255417
 12/30  06:00:00,37.502638641,5.26140921535,0.603887154288,0.0453366213056,8.71707943955,15.3327214929,25.5694820272,19.7947345684,0.0,5.77474745872
 12/30  07:00:00,58.1829109623,5.33249270381,1.15044970081,0.0117006624753,18.5082010057,25.6353820695,31.3449961164,19.7851033172,0.0,11.5598927992
 12/30  08:00:00,70.5809586145,5.52888459414,2.67984465147,0.0,19.4083231844,41.0650158608,35.3995814715,17.9634244885,0.0,17.4361569829
 12/30  09:00:00,96.2986015508,5.85770250306,6.07541056365,0.0,26.3286599382,57.9988325916,47.6160745435,11.9626278267,0.0,35.6534467168
 12/30  10:00:00,82.1326976364,5.75008124745,7.1717197907,0.0,26.3286599382,42.8504436482,64.1011299818,10.6504313987,18.025,35.4256985831
 12/30  11:00:00,56.5747042034,5.55956643234,5.79863964753,0.0,21.7447113004,23.4437158914,58.4791374165,11.031886688,18.025,29.4222507286
 12/30  12:00:00,54.1012300271,5.58001049069,5.76671015177,0.0,19.3027497915,23.426170988,52.2654994265,10.7596532716,18.025,23.4808461549
 12/30  13:00:00,54.2287667913,5.61098555291,5.72134504219,0.0,19.1483137236,23.7250123474,52.3901365387,10.9403578318,18.025,23.4247787068
 12/30  14:00:00,54.2423283512,5.60271324466,5.59763558745,0.0,19.3027497915,23.7161209604,56.9614069695,9.66395893407,18.025,29.2724480354
 12/30  15:00:00,53.9062891042,5.56706976798,5.29724198428,0.0,19.3027497915,23.7161209604,52.8186942088,11.3861126334,18.025,23.4075815754
 12/30  16:00:00,52.9395120608,5.48758547725,4.69989956058,0.0,19.3027497915,23.426170988,56.2846821982,14.8506573207,18.025,23.4090248775
 12/30  17:00:00,63.3907738327,5.40108605018,3.2492863113,0.00104007697157,19.3027497915,27.8956505705,41.1023290108,17.3089282653,18.025,5.76840074548
 12/30  18:00:00,70.7981780176,5.45480212888,1.98141518468,0.0,18.2229234133,37.5968344597,25.6106290933,19.8350345822,0.0,5.77559451107
 12/30  19:00:00,85.7580052351,5.57278399367,2.86985060267,0.0,32.690315043,37.0816133363,29.9888976024,24.206326198,0.0,5.78257140433
 12/30  20:00:00,86.4515372172,5.64837876849,3.3758742727,0.0,36.8143715336,33.066984531,37.8812745691,26.3075124076,0.0,11.5737621615
 12/30  21:00:00,92.4946181541,5.76029581335,4.06403577995,0.0029259877957,36.3493007332,38.7721355839,41.07282199,29.5002252415,0.0,11.5725967485
 12/30  22:00:00,90.3221360924,5.75825532715,3.97227829686,0.0421057213884,36.1807251679,36.8228455648,42.3638126158,30.7906497629,0.0,11.5731628529
 12/30  23:00:00,67.3024734558,5.53974604095,2.44107823535,0.091782691048,31.0351095914,20.6438685092,44.8203521614,33.1894824312,0.0,11.6308697302
 12/30  24:00:00,43.6489484642,5.3794302498,1.29863607515,0.295504221969,17.4250845679,11.7056064465,46.7640774066,35.205307866,0.0,11.5587695405
 12/31  01:00:00,37.4440505363,5.33597665114,0.934407209305,0.607119235406,12.925468867,10.100111941,43.2173150443,37.4484709105,0.0,5.76884413381
 12/31  02:00:00,37.6989382988,5.32058370083,0.682142446067,1.13090714638,12.925468867,10.100111941,45.2585373585,39.4969260407,0.0,5.76161131781
 12/31  03:00:00,33.9719864714,5.32201327249,0.398485359733,2.30522192074,8.34152022915,10.0650221343,41.722913562,41.702913562,0.0,0.02
 12/31  04:00:00,34.7220647056,5.32864879567,0.220633071574,3.22651442829,8.34152022915,10.0650221343,50.3581070499,44.5965654811,0.0,5.76154156886
 12/31  05:00:00,37.0487892982,5.34372124068,0.120714305541,4.0313500024,8.34152022915,11.6705166398,51.7087138205,45.940120709,0.0,5.7685931115
 12/31  06:00:00,42.4652426884,5.3826425219,0.0489645369601,5.32220452466,8.80141237637,15.3678112995,52.5934411423,46.8175608912,0.0,5.77588025108
 12/31  07:00:00,61.7963066646,5.37831812542,0.270857045065,4.45885602677,18.5082010057,25.6353820695,56.8503433678,45.290550987,0.0,11.5597923808
 12/31  08:00:00,71.6965071451,5.42773658426,1.18555072327,2.59156031753,19.4926561212,41.1001056674,55.4513940542,43.8214078067,0.0,11.6299862474
 12/31  09:00:00,93.9512540411,5.55972604069,2.65690410574,1.36912085811,26.3286599382,57.9988325916,80.069994331,38.4732320117,0.0,41.5967623193
 12/31  10:00:00,80.3052360523,5.44234255115,3.27546984883,2.49593907376,26.2443270014,42.8153538416,92.1443133592,38.6854764539,18.025,35.4338369052
 12/31  11:00:00,58.9702730043,5.4177838868,2.16698611898,6.16899940944,21.7447113004,23.4437158914,82.9971168391,41.4319027077,18.025,23.5402141314
 12/31  12:00:00,57.9658400726,5.46574162127,2.10999741507,7.57587501493,19.3449162599,23.4437158914,90.0278005743,42.6539736685,18.025,29.3488269058
 12/31  13:00:00,58.3077911436,5.4796018855,1.96032535616,7.91171680983,19.190480192,23.7425572507,83.2273883996,41.7824496669,18.025,23.4199387327
 12/31  14:00:00,58.5410315801,5.48744708041,1.96235935313,8.10895521259,19.260583323,23.698576057,80.6484636027,39.204524121,18.025,23.4189394818
 12/31  15:00:00,59.1664862285,5.5098813339,1.94640841023,8.72792566097,19.260583323,23.698576057,81.826665621,40.3812039235,18.025,23.4204616976
 12/31  16:00:00,59.4363299302,5.52983803861,1.94034296933,9.273827743,19.260583323,23.4086260847,83.8359537263,42.3889811255,18.025,23.4219726008
 12/31  17:00:00,71.3399304556,5.55795946736,1.06384662795,10.0384684821,19.260583323,27.8781056672,67.4145834562,43.6209709275,18.025,5.76861252871
 12/31  18:00:00,77.9815649146,5.52278014694,0.107721583244,9.04880815665,18.1807569449,37.5792895564,50.9742660462,45.1986113403,0.0,5.77565470594
 12/31  19:00:00,90.4322181399,5.483272615,0.290237552106,7.4627509278,32.6059821062,37.0465235296,63.1501820245,51.6048858264,0.0,11.545296198
 12/31  20:00:00,90.0876015996,5.49040629464,0.661940482809,6.50796752619,36.8143715336,33.066984531,66.9438836134,55.3728151704,0.0,11.571068443
 12/31  21:00:00,95.019947118,5.5279861194,1.30404188806,5.40112515925,36.43363367,38.8072253906,64.7605349224,58.963444743,0.0,5.79709017934
 12/31  22:00:00,92.9691850829,5.53929065646,1.33800403832,5.66181068691,36.0963922311,36.7877557581,72.1263781968,60.5524639532,0.0,11.5739142436
 12/31  23:00:00,74.7159385686,5.54502587397,0.194002366586,9.86645487989,30.9507766546,20.6087787026,80.9223142279,63.4869742172,0.0,17.4353400107
 12/31  24:00:00,56.6882275151,5.69294661355,0.0426740083119,14.2772248863,17.4250845679,11.7056064465,77.6078942267,66.0480965807,0.0,11.559797646
